Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,582.0,101.0,1.1,14.5,328.0,574.78,464.63
2018,1,11,14,45,624.0,85.5,1.1,14.4,310.0,578.07,468.06
2018,1,11,15,0,666.0,70.0,1.1,14.3,292.0,576.72,467.81
2018,1,11,15,15,588.0,70.5,1.1,14.3,249.5,509.84,415.71
2018,1,11,15,30,510.0,71.0,1.1,14.3,207.0,444.37,363.73
2018,1,11,15,45,436.0,65.0,0.95,13.8,167.5,376.05,308.1
2018,1,11,16,0,362.0,59.0,0.8,13.3,128.0,308.56,251.66
2018,1,11,16,15,311.5,48.0,0.85,13.0,97.0,255.58,205.82
2018,1,11,16,30,261.0,37.0,0.9,12.7,66.0,206.18,159.1
2018,1,11,16,45,161.5,24.0,0.95,12.4,39.5,126.41,57.78
2018,1,11,17,0,62.0,11.0,1.0,12.1,13.0,37.08,0.0
2018,1,11,17,15,31.0,5.5,1.1,12.0,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,7,15,55.0,4.5,1.5,10.6,5.0,0.0,0.0
2018,1,12,7,30,110.0,9.0,1.5,10.9,10.0,8.58,0.0
2018,1,12,7,45,270.5,18.5,1.45,11.2,39.0,15.18,0.0
2018,1,12,8,0,431.0,28.0,1.4,11.5,68.0,24.5,14.1
2018,1,12,8,15,519.0,33.5,1.5,11.8,107.0,56.83,26.52
2018,1,12,8,30,607.0,39.0,1.6,12.1,146.0,102.55,55.09
2018,1,12,8,45,492.5,55.5,1.7,12.4,156.5,134.28,86.78
2018,1,12,9,0,378.0,72.0,1.8,12.7,167.0,152.8,109.59
2018,1,12,9,15,258.0,101.5,1.85,13.0,171.0,168.83,129.62
2018,1,12,9,30,138.0,131.0,1.9,13.3,175.0,171.53,136.5
2018,1,12,9,45,393.5,110.0,1.95,13.65,255.5,260.64,207.08
2018,1,12,10,0,649.0,89.0,2.0,14.0,336.0,369.97,294.98
2018,1,12,10,15,753.0,76.5,2.0,14.25,384.0,436.23,349.6
2018,1,12,10,30,857.0,64.0,2.0,14.5,432.0,507.4,407.5
2018,1,12,10,45,869.0,65.0,1.95,14.7,455.0,550.25,442.24
2018,1,12,11,0,881.0,66.0,1.9,14.9,478.0,591.54,474.97
2018,1,12,11,15,888.5,66.5,1.9,15.05,494.0,627.72,503.36
2018,1,12,11,30,896.0,67.0,1.9,15.2,510.0,661.58,529.44
2018,1,12,11,45,851.5,77.5,1.9,15.35,504.0,673.43,538.06
2018,1,12,12,0,807.0,88.0,1.9,15.5,498.0,676.5,539.92
2018,1,12,12,15,809.0,90.0,1.95,15.6,501.5,698.57,556.18
2018,1,12,12,30,811.0,92.0,2.0,15.7,505.0,717.8,570.23
2018,1,12,12,45,848.5,82.0,2.05,15.75,509.5,746.85,591.62
2018,1,12,13,0,886.0,72.0,2.1,15.8,514.0,767.31,606.74
2018,1,12,13,15,868.0,72.0,2.1,15.8,495.0,759.95,601.66
2018,1,12,13,30,850.0,72.0,2.1,15.8,476.0,755.31,598.93
2018,1,12,13,45,818.5,76.5,2.15,15.8,451.5,736.6,586.37
2018,1,12,14,0,787.0,81.0,2.2,15.8,427.0,714.81,571.63
2018,1,12,14,15,806.5,72.5,2.15,15.7,408.0,713.19,571.31
2018,1,12,14,30,826.0,64.0,2.1,15.6,389.0,707.8,568.03
2018,1,12,14,45,804.5,62.0,2.1,15.45,356.0,677.15,546.34
2018,1,12,15,0,783.0,60.0,2.1,15.3,323.0,644.31,522.77
2018,1,12,15,15,712.5,61.0,2.1,15.3,279.0,579.81,474.07
2018,1,12,15,30,642.0,62.0,2.1,15.3,235.0,520.92,426.99
2018,1,12,15,45,575.5,56.5,1.8,14.45,192.5,454.05,372.64
2018,1,12,16,0,509.0,51.0,1.5,13.6,150.0,389.5,318.41
2018,1,12,16,15,390.5,44.5,1.5,13.2,109.5,297.87,240.96
2018,1,12,16,30,272.0,38.0,1.5,12.8,69.0,213.6,166.28
2018,1,12,16,45,202.0,25.5,1.5,12.45,43.0,149.16,78.05
2018,1,12,17,0,132.0,13.0,1.5,12.1,17.0,69.33,0.0
2018,1,12,17,15,66.0,6.5,1.5,11.95,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,1,13,7,15,21.5,4.0,3.55,8.05,4.0,0.0,0.0
2018,1,13,7,30,43.0,8.0,3.7,8.4,8.0,7.63,0.0
2018,1,13,7,45,96.5,21.5,3.85,8.75,28.5,17.11,0.0
2018,1,13,8,0,150.0,35.0,4.0,9.1,49.0,27.43,16.71
2018,1,13,8,15,214.5,47.5,4.05,9.45,79.0,51.5,31.37
2018,1,13,8,30,279.0,60.0,4.1,9.8,109.0,84.48,54.49
2018,1,13,8,45,314.0,72.0,4.2,10.15,141.0,119.31,82.91
2018,1,13,9,0,349.0,84.0,4.3,10.5,173.0,157.77,116.22
2018,1,13,9,15,368.0,96.0,4.25,10.9,203.0,195.37,150.14
2018,1,13,9,30,387.0,108.0,4.2,11.3,233.0,234.55,185.38
2018,1,13,9,45,436.5,113.0,4.15,11.65,268.5,279.52,224.64
2018,1,13,10,0,486.0,118.0,4.1,12.0,304.0,328.4,266.86
2018,1,13,10,15,548.0,115.5,4.05,12.4,340.0,381.93,312.28
2018,1,13,10,30,610.0,113.0,4.0,12.8,376.0,436.88,358.27
2018,1,13,10,45,717.5,96.0,3.95,13.2,421.5,504.6,414.04
2018,1,13,11,0,825.0,79.0,3.9,13.6,467.0,576.6,472.29
2018,1,13,11,15,850.0,76.0,3.8,13.95,487.0,618.53,505.5
2018,1,13,11,30,875.0,73.0,3.7,14.3,507.0,655.67,534.56
2018,1,13,11,45,861.0,77.5,3.6,14.6,511.0,680.76,553.32
2018,1,13,12,0,847.0,82.0,3.5,14.9,515.0,698.64,565.61
2018,1,13,12,15,857.5,79.0,3.4,15.1,518.0,721.94,582.08
2018,1,13,12,30,868.0,76.0,3.3,15.3,521.0,737.22,592.48
2018,1,13,12,45,758.0,100.0,3.25,15.45,485.0,700.66,564.67
2018,1,13,13,0,648.0,124.0,3.2,15.6,449.0,657.13,531.64
2018,1,13,13,15,700.5,108.5,3.2,15.65,451.0,685.43,553.84
2018,1,13,13,30,753.0,93.0,3.2,15.7,453.0,707.07,570.32
2018,1,13,13,45,788.5,83.5,3.15,15.7,446.0,723.49,582.88
2018,1,13,14,0,824.0,74.0,3.1,15.7,439.0,736.24,592.8
2018,1,13,14,15,828.0,67.5,3.05,15.6,415.0,724.92,585.06
2018,1,13,14,30,832.0,61.0,3.0,15.5,391.0,710.21,574.93
2018,1,13,14,45,807.5,59.0,2.95,15.4,356.5,677.29,550.94
2018,1,13,15,0,783.0,57.0,2.9,15.3,322.0,642.32,525.09
2018,1,13,15,15,687.5,60.0,2.9,15.3,273.0,563.24,464.41
2018,1,13,15,30,592.0,63.0,2.9,15.3,224.0,490.9,405.89
2018,1,13,15,45,531.5,58.0,2.6,14.45,185.0,429.77,355.74
2018,1,13,16,0,471.0,53.0,2.3,13.6,146.0,370.63,305.5
2018,1,13,16,15,415.0,44.5,2.35,13.15,112.0,312.54,254.61
2018,1,13,16,30,359.0,36.0,2.4,12.7,78.0,257.58,202.76
2018,1,13,16,45,247.5,25.5,2.5,12.25,48.5,172.53,99.65
2018,1,13,17,0,136.0,15.0,2.6,11.8,19.0,73.3,0.0
2018,1,13,17,15,68.0,7.5,2.7,11.6,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,14,7,15,27.0,4.0,3.75,9.0,4.5,0.0,0.0
2018,1,14,7,30,54.0,8.0,3.7,9.1,9.0,7.63,0.0
2018,1,14,7,45,115.0,20.5,3.65,9.15,29.5,16.27,0.0
2018,1,14,8,0,176.0,33.0,3.6,9.2,50.0,25.78,15.48
2018,1,14,8,15,218.5,47.5,3.55,9.4,79.0,51.56,31.37
2018,1,14,8,30,261.0,62.0,3.5,9.6,108.0,84.22,55.11
2018,1,14,8,45,299.5,74.0,3.4,9.75,140.0,118.67,83.11
2018,1,14,9,0,338.0,86.0,3.3,9.9,172.0,157.16,116.27
2018,1,14,9,15,440.5,87.5,3.2,10.2,218.5,206.67,157.58
2018,1,14,9,30,543.0,89.0,3.1,10.5,265.0,268.26,210.06
2018,1,14,9,45,428.5,116.0,3.0,10.8,264.5,279.53,224.71
2018,1,14,10,0,314.0,143.0,2.9,11.1,264.0,277.04,225.93
2018,1,14,10,15,288.0,161.0,2.8,11.45,278.5,299.52,245.58
2018,1,14,10,30,262.0,179.0,2.7,11.8,293.0,319.38,262.21
2018,1,14,10,45,323.0,177.0,2.6,12.1,324.5,363.38,298.53
2018,1,14,11,0,384.0,175.0,2.5,12.4,356.0,418.39,343.03
2018,1,14,11,15,300.5,179.5,2.35,12.7,324.0,379.48,311.15
2018,1,14,11,30,217.0,184.0,2.2,13.0,292.0,341.55,279.72
2018,1,14,11,45,142.0,201.0,2.1,13.25,272.0,308.53,251.79
2018,1,14,12,0,67.0,218.0,2.0,13.5,252.0,270.61,219.43
2018,1,14,12,15,98.0,224.0,1.95,13.7,274.0,302.58,245.8
2018,1,14,12,30,129.0,230.0,1.9,13.9,296.0,346.15,280.75
2018,1,14,12,45,236.5,215.5,1.8,14.1,335.0,425.63,345.24
2018,1,14,13,0,344.0,201.0,1.7,14.3,374.0,495.75,401.0
2018,1,14,13,15,343.0,195.5,1.7,14.35,364.0,493.02,398.82
2018,1,14,13,30,342.0,190.0,1.7,14.4,354.0,488.92,396.14
2018,1,14,13,45,227.5,186.5,1.65,14.5,293.5,398.29,323.78
2018,1,14,14,0,113.0,183.0,1.6,14.6,233.0,295.2,240.28
2018,1,14,14,15,139.5,171.5,1.7,14.5,229.5,302.76,248.22
2018,1,14,14,30,166.0,160.0,1.8,14.4,226.0,309.22,254.71
2018,1,14,14,45,193.5,146.0,1.85,14.3,217.0,311.83,257.98
2018,1,14,15,0,221.0,132.0,1.9,14.2,208.0,324.56,269.07
2018,1,14,15,15,164.0,119.0,1.9,14.2,171.5,255.04,211.52
2018,1,14,15,30,107.0,106.0,1.9,14.2,135.0,199.78,164.83
2018,1,14,15,45,77.0,88.5,2.0,13.6,107.5,158.06,129.59
2018,1,14,16,0,47.0,71.0,2.1,13.0,80.0,108.55,87.18
2018,1,14,16,15,38.0,55.5,2.05,12.7,61.5,85.18,66.52
2018,1,14,16,30,29.0,40.0,2.0,12.4,43.0,61.99,45.49
2018,1,14,16,45,27.5,26.0,1.9,12.1,28.0,50.66,27.66
2018,1,14,17,0,26.0,12.0,1.8,11.8,13.0,22.78,0.0
2018,1,14,17,15,13.0,6.0,1.65,11.65,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,15,7,15,16.5,4.0,2.3,9.75,4.0,0.0,0.0
2018,1,15,7,30,33.0,8.0,2.3,10.0,8.0,7.63,0.0
2018,1,15,7,45,73.0,21.5,2.3,10.25,27.0,17.82,0.0
2018,1,15,8,0,113.0,35.0,2.3,10.5,46.0,28.59,17.8
2018,1,15,8,15,155.0,50.0,2.25,10.75,73.0,51.08,32.71
2018,1,15,8,30,197.0,65.0,2.2,11.0,100.0,79.92,53.93
2018,1,15,8,45,258.5,77.0,2.15,11.25,135.5,113.95,80.39
2018,1,15,9,0,320.0,89.0,2.1,11.5,171.0,156.0,115.12
2018,1,15,9,15,388.5,94.5,2.0,11.8,210.0,199.34,151.73
2018,1,15,9,30,457.0,100.0,1.9,12.1,249.0,249.21,194.33
2018,1,15,9,45,399.5,117.0,1.85,12.4,257.5,269.8,215.01
2018,1,15,10,0,342.0,134.0,1.8,12.7,266.0,284.25,229.34
2018,1,15,10,15,414.0,137.5,1.75,12.95,309.5,339.45,275.03
2018,1,15,10,30,486.0,141.0,1.7,13.2,353.0,399.99,324.2
2018,1,15,10,45,469.5,153.5,1.65,13.5,367.0,426.06,345.14
2018,1,15,11,0,453.0,166.0,1.6,13.8,381.0,449.71,363.69
2018,1,15,11,15,373.5,187.0,1.55,13.9,368.0,432.94,350.13
2018,1,15,11,30,294.0,208.0,1.5,14.0,355.0,417.89,337.45
2018,1,15,11,45,234.0,220.0,1.5,14.05,338.5,391.95,316.67
2018,1,15,12,0,174.0,232.0,1.5,14.1,322.0,370.85,299.21
2018,1,15,12,15,188.0,231.5,1.45,14.15,329.0,386.18,311.61
2018,1,15,12,30,202.0,231.0,1.4,14.2,336.0,401.44,323.7
2018,1,15,12,45,162.0,226.0,1.35,14.25,309.5,370.4,298.66
2018,1,15,13,0,122.0,221.0,1.3,14.3,283.0,337.8,272.45
2018,1,15,13,15,94.0,211.5,1.3,14.3,258.5,296.45,239.71
2018,1,15,13,30,66.0,202.0,1.3,14.3,234.0,265.78,215.0
2018,1,15,13,45,48.0,186.0,1.25,14.3,208.5,234.72,189.96
2018,1,15,14,0,30.0,170.0,1.2,14.3,183.0,203.55,164.56
2018,1,15,14,15,68.0,165.0,1.2,14.35,193.0,228.51,186.4
2018,1,15,14,30,106.0,160.0,1.2,14.4,203.0,264.41,216.53
2018,1,15,14,45,145.0,148.5,1.15,14.45,202.0,279.71,229.87
2018,1,15,15,0,184.0,137.0,1.1,14.5,201.0,293.18,241.57
2018,1,15,15,15,224.5,118.5,1.1,14.5,187.5,307.57,253.8
2018,1,15,15,30,265.0,100.0,1.1,14.5,174.0,307.0,253.67
2018,1,15,15,45,217.5,86.0,1.0,14.15,140.5,253.66,209.1
2018,1,15,16,0,170.0,72.0,0.9,13.8,107.0,202.64,165.8
2018,1,15,16,15,162.0,57.5,0.85,13.65,84.5,175.89,141.92
2018,1,15,16,30,154.0,43.0,0.8,13.5,62.0,149.34,116.58
2018,1,15,16,45,108.5,29.0,0.8,13.35,39.5,103.66,65.15
2018,1,15,17,0,63.0,15.0,0.8,13.2,17.0,41.94,0.0
2018,1,15,17,15,31.5,7.5,0.8,13.1,8.5,7.15,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,7,15,3.0,1.0,0.75,12.35,1.0,0.0,0.0
2018,1,16,7,30,6.0,2.0,0.7,12.5,2.0,1.91,0.0
2018,1,16,7,45,3.0,7.0,0.7,12.6,7.0,6.57,0.0
2018,1,16,8,0,0.0,12.0,0.7,12.7,12.0,11.11,3.48
2018,1,16,8,15,0.0,16.0,0.8,12.9,16.0,14.82,6.79
2018,1,16,8,30,0.0,20.0,0.9,13.1,20.0,18.54,10.17
2018,1,16,8,45,1.0,30.0,0.95,13.3,30.5,27.99,18.36
2018,1,16,9,0,2.0,40.0,1.0,13.5,41.0,37.58,26.62
2018,1,16,9,15,2.0,48.5,0.85,13.85,49.5,45.6,33.51
2018,1,16,9,30,2.0,57.0,0.7,14.2,58.0,53.63,40.32
2018,1,16,9,45,2.0,90.0,0.55,14.5,91.0,84.75,66.5
2018,1,16,10,0,2.0,123.0,0.4,14.8,124.0,116.44,92.57
2018,1,16,10,15,13.0,132.0,0.45,15.0,138.0,130.5,103.86
2018,1,16,10,30,24.0,141.0,0.5,15.2,152.0,149.14,118.99
2018,1,16,10,45,56.0,159.5,0.5,15.35,186.0,187.05,149.84
2018,1,16,11,0,88.0,178.0,0.5,15.5,220.0,227.75,182.54
2018,1,16,11,15,47.5,158.0,0.5,15.6,181.0,185.42,147.9
2018,1,16,11,30,7.0,138.0,0.5,15.7,142.0,135.44,106.83
2018,1,16,11,45,20.0,160.5,0.5,15.8,171.0,167.22,132.97
2018,1,16,12,0,33.0,183.0,0.5,15.9,200.0,207.88,165.53
2018,1,16,12,15,19.5,149.5,0.6,15.95,159.5,157.12,124.54
2018,1,16,12,30,6.0,116.0,0.7,16.0,119.0,113.94,89.34
2018,1,16,12,45,15.5,129.5,0.75,16.0,137.5,134.91,106.98
2018,1,16,13,0,25.0,143.0,0.8,16.0,156.0,163.46,130.49
2018,1,16,13,15,26.0,131.0,0.8,15.95,144.0,152.01,121.31
2018,1,16,13,30,27.0,119.0,0.8,15.9,132.0,140.45,112.15
2018,1,16,13,45,124.5,152.0,0.85,15.85,208.5,265.09,215.75
2018,1,16,14,0,222.0,185.0,0.9,15.8,285.0,394.14,318.18
2018,1,16,14,15,209.0,159.0,0.9,15.7,249.0,352.75,285.75
2018,1,16,14,30,196.0,133.0,0.9,15.6,213.0,310.31,253.3
2018,1,16,14,45,118.0,114.5,0.9,15.5,161.5,216.88,177.53
2018,1,16,15,0,40.0,96.0,0.9,15.4,110.0,127.87,103.12
2018,1,16,15,15,51.5,99.5,0.9,15.4,115.5,141.31,114.83
2018,1,16,15,30,63.0,103.0,0.9,15.4,121.0,155.77,126.8
2018,1,16,15,45,43.5,83.0,0.85,14.85,94.5,118.82,95.59
2018,1,16,16,0,24.0,63.0,0.8,14.3,68.0,82.64,64.72
2018,1,16,16,15,14.0,46.0,0.85,14.0,49.0,56.84,42.4
2018,1,16,16,30,4.0,29.0,0.9,13.7,30.0,29.04,18.37
2018,1,16,16,45,8.0,19.0,0.9,13.4,19.5,22.32,10.33
2018,1,16,17,0,12.0,9.0,0.9,13.1,9.0,13.87,0.0
2018,1,16,17,15,6.0,4.5,0.9,12.95,4.5,4.29,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,7,15,20.5,4.0,1.45,10.5,4.5,0.0,0.0
2018,1,17,7,30,41.0,8.0,1.4,10.8,9.0,7.63,0.0
2018,1,17,7,45,101.0,22.0,1.35,11.1,30.5,17.45,0.0
2018,1,17,8,0,161.0,36.0,1.3,11.4,52.0,28.14,17.62
2018,1,17,8,15,212.5,49.5,1.25,11.7,81.5,52.68,32.34
2018,1,17,8,30,264.0,63.0,1.2,12.0,111.0,85.14,55.29
2018,1,17,8,45,289.5,76.5,1.15,12.25,141.5,119.11,83.0
2018,1,17,9,0,315.0,90.0,1.1,12.5,172.0,155.76,114.43
2018,1,17,9,15,288.5,107.5,1.1,12.9,191.5,182.56,139.81
2018,1,17,9,30,262.0,125.0,1.1,13.3,211.0,207.87,163.29
2018,1,17,9,45,242.0,142.0,1.05,13.7,228.5,232.29,184.95
2018,1,17,10,0,222.0,159.0,1.0,14.1,246.0,254.59,204.05
2018,1,17,10,15,247.0,169.5,1.1,14.3,273.0,289.22,232.67
2018,1,17,10,30,272.0,180.0,1.2,14.5,300.0,325.65,262.35
2018,1,17,10,45,328.0,181.5,1.3,14.75,333.5,371.26,299.18
2018,1,17,11,0,384.0,183.0,1.4,15.0,367.0,420.28,338.29
2018,1,17,11,15,441.5,175.5,1.45,15.15,394.0,471.75,378.84
2018,1,17,11,30,499.0,168.0,1.5,15.3,421.0,518.16,415.2
2018,1,17,11,45,506.0,169.5,1.55,15.5,430.0,541.31,432.91
2018,1,17,12,0,513.0,171.0,1.6,15.7,439.0,563.07,449.57
2018,1,17,12,15,517.5,171.0,1.6,15.8,441.5,579.83,462.29
2018,1,17,12,30,522.0,171.0,1.6,15.9,444.0,594.82,473.64
2018,1,17,12,45,508.5,172.0,1.55,16.0,435.5,595.4,473.69
2018,1,17,13,0,495.0,173.0,1.5,16.1,427.0,593.68,472.15
2018,1,17,13,15,404.0,187.0,1.5,16.1,391.0,544.19,433.99
2018,1,17,13,30,313.0,201.0,1.5,16.1,355.0,480.92,385.35
2018,1,17,13,45,270.0,197.5,1.45,16.05,326.0,445.45,358.22
2018,1,17,14,0,227.0,194.0,1.4,16.0,297.0,396.87,320.62
2018,1,17,14,15,308.0,170.0,1.4,15.85,301.0,442.38,358.72
2018,1,17,14,30,389.0,146.0,1.4,15.7,305.0,485.43,393.78
2018,1,17,14,45,348.0,139.0,1.35,15.55,272.5,429.35,350.22
2018,1,17,15,0,307.0,132.0,1.3,15.4,240.0,386.95,316.99
2018,1,17,15,15,380.0,107.5,1.3,15.4,226.0,414.57,340.16
2018,1,17,15,30,453.0,83.0,1.3,15.4,212.0,423.77,347.91
2018,1,17,15,45,475.0,69.0,1.15,14.75,186.0,412.32,337.89
2018,1,17,16,0,497.0,55.0,1.0,14.1,160.0,393.6,321.06
2018,1,17,16,15,424.0,47.5,1.0,13.8,122.5,325.5,263.33
2018,1,17,16,30,351.0,40.0,1.0,13.5,85.0,261.53,206.83
2018,1,17,16,45,231.0,28.0,1.0,13.25,53.0,175.27,121.32
2018,1,17,17,0,111.0,16.0,1.0,13.0,21.0,64.52,0.0
2018,1,17,17,15,55.5,8.0,1.0,12.9,10.5,29.92,0.0
2018,1,17,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.9,12.1,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.0,12.3,1.0,0.95,0.0
2018,1,18,7,45,0.0,3.0,2.05,12.45,3.0,2.77,0.0
2018,1,18,8,0,0.0,5.0,2.1,12.6,5.0,4.62,0.0
2018,1,18,8,15,0.0,6.0,2.15,12.75,6.0,5.55,0.0
2018,1,18,8,30,0.0,7.0,2.2,12.9,7.0,6.48,0.0
2018,1,18,8,45,0.0,8.5,2.2,13.0,8.5,7.87,1.11
2018,1,18,9,0,0.0,10.0,2.2,13.1,10.0,9.26,2.34
2018,1,18,9,15,0.0,25.5,2.25,13.2,25.5,23.65,14.78
2018,1,18,9,30,0.0,41.0,2.3,13.3,41.0,38.07,27.16
2018,1,18,9,45,1.0,66.0,2.35,13.4,66.5,61.77,47.34
2018,1,18,10,0,2.0,91.0,2.4,13.5,92.0,85.8,67.6
2018,1,18,10,15,4.0,106.0,2.45,13.6,108.0,101.16,80.39
2018,1,18,10,30,6.0,121.0,2.5,13.7,124.0,116.86,93.39
2018,1,18,10,45,17.5,134.5,2.6,13.75,143.0,136.67,109.9
2018,1,18,11,0,29.0,148.0,2.7,13.8,162.0,161.95,130.93
2018,1,18,11,15,15.0,121.5,2.75,13.85,129.0,123.81,98.97
2018,1,18,11,30,1.0,95.0,2.8,13.9,96.0,89.4,69.92
2018,1,18,11,45,1.0,107.0,2.8,14.0,108.0,101.07,79.63
2018,1,18,12,0,1.0,119.0,2.8,14.1,120.0,112.91,89.4
2018,1,18,12,15,11.0,151.0,2.85,14.1,157.0,152.37,122.33
2018,1,18,12,30,21.0,183.0,2.9,14.1,194.0,193.39,156.23
2018,1,18,12,45,13.0,162.0,2.95,14.15,169.0,166.2,133.68
2018,1,18,13,0,5.0,141.0,3.0,14.2,144.0,138.9,111.02
2018,1,18,13,15,3.5,135.5,3.05,14.15,137.5,132.48,105.81
2018,1,18,13,30,2.0,130.0,3.1,14.1,131.0,126.04,100.55
2018,1,18,13,45,7.5,126.5,3.15,14.05,130.0,127.17,101.86
2018,1,18,14,0,13.0,123.0,3.2,14.0,129.0,128.3,103.18
2018,1,18,14,15,17.0,136.0,3.2,13.85,143.5,146.0,118.28
2018,1,18,14,30,21.0,149.0,3.2,13.7,158.0,164.79,134.24
2018,1,18,14,45,78.5,131.5,3.15,13.5,160.0,197.76,163.84
2018,1,18,15,0,136.0,114.0,3.1,13.3,162.0,229.25,191.83
2018,1,18,15,15,96.5,102.0,3.1,13.3,134.0,185.88,154.64
2018,1,18,15,30,57.0,90.0,3.1,13.3,106.0,134.18,110.21
2018,1,18,15,45,28.5,71.5,2.9,12.95,79.5,93.55,75.07
2018,1,18,16,0,0.0,53.0,2.7,12.6,53.0,50.44,37.53
2018,1,18,16,15,5.5,34.5,2.75,12.45,35.0,35.17,24.34
2018,1,18,16,30,11.0,16.0,2.8,12.3,17.0,20.87,11.91
2018,1,18,16,45,13.0,11.0,2.8,12.1,12.0,19.08,8.86
2018,1,18,17,0,15.0,6.0,2.8,11.9,7.0,15.97,0.0
2018,1,18,17,15,7.5,3.0,2.9,11.8,3.5,5.89,0.0
2018,1,18,17,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,19,7,15,32.5,5.0,2.1,9.05,5.5,0.0,0.0
2018,1,19,7,30,65.0,10.0,2.1,9.5,11.0,9.53,0.0
2018,1,19,7,45,198.5,23.5,2.1,9.95,41.0,19.75,0.0
2018,1,19,8,0,332.0,37.0,2.1,10.4,71.0,30.65,20.01
2018,1,19,8,15,428.0,45.0,2.2,10.6,110.5,60.5,32.76
2018,1,19,8,30,524.0,53.0,2.3,10.8,150.0,104.91,61.14
2018,1,19,8,45,584.0,58.0,2.35,11.05,191.5,151.14,97.66
2018,1,19,9,0,644.0,63.0,2.4,11.3,233.0,203.43,142.63
2018,1,19,9,15,683.0,67.0,2.4,11.45,272.5,254.71,189.09
2018,1,19,9,30,722.0,71.0,2.4,11.6,312.0,309.02,238.22
2018,1,19,9,45,749.0,74.0,2.4,11.75,347.5,360.9,285.02
2018,1,19,10,0,776.0,77.0,2.4,11.9,383.0,413.27,331.2
2018,1,19,10,15,795.0,78.5,2.4,12.05,413.0,461.14,372.73
2018,1,19,10,30,814.0,80.0,2.4,12.2,443.0,508.71,412.92
2018,1,19,10,45,827.0,82.0,2.35,12.3,467.0,552.92,449.34
2018,1,19,11,0,840.0,84.0,2.3,12.4,491.0,595.82,483.76
2018,1,19,11,15,848.5,85.0,2.35,12.45,508.0,633.25,513.79
2018,1,19,11,30,857.0,86.0,2.4,12.5,525.0,668.55,541.69
2018,1,19,11,45,773.5,101.0,2.45,12.6,502.5,653.93,530.53
2018,1,19,12,0,690.0,116.0,2.5,12.7,480.0,635.09,516.03
2018,1,19,12,15,393.0,98.0,2.6,12.7,305.5,414.04,342.75
2018,1,19,12,30,96.0,80.0,2.7,12.7,131.0,162.1,133.52
2018,1,19,12,45,94.0,116.0,2.8,12.7,165.5,194.76,160.94
2018,1,19,13,0,92.0,152.0,2.9,12.7,200.0,235.12,193.85
2018,1,19,13,15,354.0,145.0,3.0,12.65,322.0,458.62,380.64
2018,1,19,13,30,616.0,138.0,3.1,12.6,444.0,664.58,544.42
2018,1,19,13,45,720.5,110.0,3.2,12.5,453.5,715.66,583.66
2018,1,19,14,0,825.0,82.0,3.3,12.4,463.0,757.71,616.49
2018,1,19,14,15,811.5,78.0,3.35,12.3,434.5,736.56,601.57
2018,1,19,14,30,798.0,74.0,3.4,12.2,406.0,712.51,584.8
2018,1,19,14,45,697.5,83.0,3.45,12.1,356.0,641.14,531.2
2018,1,19,15,0,597.0,92.0,3.5,12.0,306.0,566.76,473.52
2018,1,19,15,15,595.5,80.5,3.5,12.0,274.5,538.88,451.86
2018,1,19,15,30,594.0,69.0,3.5,12.0,243.0,508.7,427.33
2018,1,19,15,45,585.5,61.5,3.35,11.45,211.5,476.92,400.77
2018,1,19,16,0,577.0,54.0,3.2,10.9,180.0,443.74,371.62
2018,1,19,16,15,478.0,48.0,3.15,10.6,136.5,359.33,298.57
2018,1,19,16,30,379.0,42.0,3.1,10.3,93.0,280.62,228.29
2018,1,19,16,45,240.5,31.0,3.05,9.95,59.0,183.78,135.92
2018,1,19,17,0,102.0,20.0,3.0,9.6,25.0,85.68,0.0
2018,1,19,17,15,51.0,10.0,3.05,9.5,12.5,30.26,0.0
2018,1,19,17,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,20,7,15,58.0,5.5,3.05,6.85,6.5,0.0,0.0
2018,1,20,7,30,116.0,11.0,3.1,7.4,13.0,10.48,0.0
2018,1,20,7,45,275.5,21.0,3.15,7.95,44.5,17.17,0.0
2018,1,20,8,0,435.0,31.0,3.2,8.5,76.0,24.71,15.28
2018,1,20,8,15,524.0,37.0,3.2,8.9,117.0,59.61,29.4
2018,1,20,8,30,613.0,43.0,3.2,9.3,158.0,106.59,59.12
2018,1,20,8,45,668.0,47.0,3.25,9.7,200.5,155.73,98.51
2018,1,20,9,0,723.0,51.0,3.3,10.1,243.0,210.27,146.3
2018,1,20,9,15,758.0,53.5,3.35,10.5,283.0,262.87,194.83
2018,1,20,9,30,793.0,56.0,3.4,10.9,323.0,317.94,245.51
2018,1,20,9,45,817.5,58.0,3.45,11.25,359.0,370.66,293.82
2018,1,20,10,0,842.0,60.0,3.5,11.6,395.0,423.47,341.11
2018,1,20,10,15,857.5,62.5,3.5,11.8,425.5,473.15,384.82
2018,1,20,10,30,873.0,65.0,3.5,12.0,456.0,522.11,426.73
2018,1,20,10,45,883.0,66.5,3.5,12.25,479.5,565.93,463.43
2018,1,20,11,0,893.0,68.0,3.5,12.5,503.0,608.04,497.83
2018,1,20,11,15,899.0,69.0,3.55,12.6,519.5,645.15,528.02
2018,1,20,11,30,905.0,70.0,3.6,12.7,536.0,679.84,555.79
2018,1,20,11,45,907.0,71.5,3.6,12.85,545.5,709.76,578.19
2018,1,20,12,0,909.0,73.0,3.6,13.0,555.0,736.73,597.79
2018,1,20,12,15,907.0,73.5,3.6,13.05,556.0,756.53,612.24
2018,1,20,12,30,905.0,74.0,3.6,13.1,557.0,773.0,624.31
2018,1,20,12,45,899.5,75.0,3.6,13.2,550.5,784.0,632.32
2018,1,20,13,0,894.0,76.0,3.6,13.3,544.0,791.53,637.91
2018,1,20,13,15,888.5,75.0,3.55,13.3,530.0,793.19,639.29
2018,1,20,13,30,883.0,74.0,3.5,13.3,516.0,791.41,638.3
2018,1,20,13,45,873.5,73.0,3.5,13.3,495.5,783.1,632.85
2018,1,20,14,0,864.0,72.0,3.5,13.3,475.0,777.93,629.89
2018,1,20,14,15,851.0,70.0,3.45,13.2,447.5,759.23,616.82
2018,1,20,14,30,838.0,68.0,3.4,13.1,420.0,737.52,601.55
2018,1,20,14,45,819.5,65.0,3.4,13.0,386.5,707.64,580.15
2018,1,20,15,0,801.0,62.0,3.4,12.9,353.0,675.36,556.61
2018,1,20,15,15,771.0,59.5,3.4,12.9,314.5,633.5,524.93
2018,1,20,15,30,741.0,57.0,3.4,12.9,276.0,590.35,491.45
2018,1,20,15,45,540.5,65.0,3.15,12.15,212.0,453.76,380.11
2018,1,20,16,0,340.0,73.0,2.9,11.4,148.0,320.53,268.47
2018,1,20,16,15,388.5,55.5,2.9,10.95,123.5,317.38,263.99
2018,1,20,16,30,437.0,38.0,2.9,10.5,99.0,308.44,251.47
2018,1,20,16,45,345.0,30.0,2.85,10.0,67.0,235.94,178.03
2018,1,20,17,0,253.0,22.0,2.8,9.5,35.0,156.5,0.0
2018,1,20,17,15,126.5,11.0,2.75,9.4,17.5,62.19,0.0
2018,1,20,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,21,7,15,53.0,6.0,0.95,9.1,7.0,0.0,0.0
2018,1,21,7,30,106.0,12.0,0.9,9.2,14.0,11.44,0.0
2018,1,21,7,45,129.5,23.5,0.85,9.35,32.5,18.6,0.83
2018,1,21,8,0,153.0,35.0,0.8,9.5,51.0,27.16,17.44
2018,1,21,8,15,149.5,53.0,0.9,9.7,75.0,53.2,35.04
2018,1,21,8,30,146.0,71.0,1.0,9.9,99.0,79.55,56.2
2018,1,21,8,45,239.0,82.0,1.05,10.1,140.5,115.29,82.79
2018,1,21,9,0,332.0,93.0,1.1,10.3,182.0,162.44,120.48
2018,1,21,9,15,296.0,100.0,1.2,10.5,188.5,179.81,138.74
2018,1,21,9,30,260.0,107.0,1.3,10.7,195.0,190.02,150.46
2018,1,21,9,45,218.5,137.0,1.4,10.95,216.5,218.76,176.58
2018,1,21,10,0,177.0,167.0,1.5,11.2,238.0,239.78,195.15
2018,1,21,10,15,147.0,175.0,1.6,11.4,237.0,243.52,198.88
2018,1,21,10,30,117.0,183.0,1.7,11.6,236.0,244.27,199.72
2018,1,21,10,45,124.5,200.0,1.85,11.8,259.0,272.43,222.84
2018,1,21,11,0,132.0,217.0,2.0,12.0,282.0,301.25,246.16
2018,1,21,11,15,124.0,224.5,2.05,12.1,287.0,310.74,253.58
2018,1,21,11,30,116.0,232.0,2.1,12.2,292.0,319.47,260.39
2018,1,21,11,45,120.0,236.5,2.15,12.35,299.5,332.49,270.8
2018,1,21,12,0,124.0,241.0,2.2,12.5,307.0,345.45,281.12
2018,1,21,12,15,134.0,241.5,2.25,12.55,313.0,358.21,291.59
2018,1,21,12,30,144.0,242.0,2.3,12.6,319.0,370.98,302.08
2018,1,21,12,45,190.0,236.0,2.3,12.7,336.5,403.76,329.26
2018,1,21,13,0,236.0,230.0,2.3,12.8,354.0,436.96,356.51
2018,1,21,13,15,273.5,219.0,2.3,12.8,359.5,469.58,382.99
2018,1,21,13,30,311.0,208.0,2.3,12.8,365.0,489.57,399.79
2018,1,21,13,45,252.5,206.5,2.3,12.85,330.5,444.01,363.21
2018,1,21,14,0,194.0,205.0,2.3,12.9,296.0,385.45,316.39
2018,1,21,14,15,168.5,192.0,2.25,12.85,268.0,350.92,289.05
2018,1,21,14,30,143.0,179.0,2.2,12.8,240.0,316.24,261.15
2018,1,21,14,45,179.0,160.0,2.15,12.8,230.0,319.96,265.72
2018,1,21,15,0,215.0,141.0,2.1,12.8,220.0,333.69,277.89
2018,1,21,15,15,164.5,130.0,2.1,12.8,186.5,270.28,225.34
2018,1,21,15,30,114.0,119.0,2.1,12.8,153.0,221.24,183.88
2018,1,21,15,45,70.5,101.0,1.9,12.3,121.0,159.56,131.63
2018,1,21,16,0,27.0,83.0,1.7,11.8,89.0,110.8,89.45
2018,1,21,16,15,16.0,65.5,1.75,11.6,69.0,77.97,60.96
2018,1,21,16,30,5.0,48.0,1.8,11.4,49.0,52.94,38.88
2018,1,21,16,45,10.5,32.5,1.9,11.2,33.5,43.26,28.76
2018,1,21,17,0,16.0,17.0,2.0,11.0,18.0,24.98,0.0
2018,1,21,17,15,8.0,8.5,2.1,11.0,9.0,11.39,0.0
2018,1,21,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
