Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,22,7,15,39.5,6.0,2.2,11.15,7.0,0.0,0.0
2018,1,22,7,30,79.0,12.0,2.3,11.4,14.0,11.44,0.0
2018,1,22,7,45,211.5,24.5,2.35,11.6,44.0,20.46,2.67
2018,1,22,8,0,344.0,37.0,2.4,11.8,74.0,30.27,19.91
2018,1,22,8,15,435.0,45.0,2.45,11.95,114.0,60.92,32.69
2018,1,22,8,30,526.0,53.0,2.5,12.1,154.0,105.45,61.24
2018,1,22,8,45,583.5,59.0,2.5,12.2,196.0,152.58,98.62
2018,1,22,9,0,641.0,65.0,2.5,12.3,238.0,205.56,144.21
2018,1,22,9,15,680.5,68.5,2.55,12.45,278.0,256.63,190.35
2018,1,22,9,30,720.0,72.0,2.6,12.6,318.0,310.8,239.25
2018,1,22,9,45,731.5,77.5,2.65,12.75,350.0,359.23,283.4
2018,1,22,10,0,743.0,83.0,2.7,12.9,382.0,407.37,326.24
2018,1,22,10,15,756.0,87.0,2.7,13.0,411.0,454.14,366.81
2018,1,22,10,30,769.0,91.0,2.7,13.1,440.0,499.79,405.4
2018,1,22,10,45,788.5,91.0,2.7,13.25,465.0,544.14,442.0
2018,1,22,11,0,808.0,91.0,2.7,13.4,490.0,587.74,477.17
2018,1,22,11,15,759.0,105.5,2.65,13.45,490.0,604.3,490.18
2018,1,22,11,30,710.0,120.0,2.6,13.5,490.0,614.33,497.84
2018,1,22,11,45,778.0,107.0,2.6,13.6,519.0,667.38,539.54
2018,1,22,12,0,846.0,94.0,2.6,13.7,548.0,723.4,581.54
2018,1,22,12,15,858.5,91.0,2.5,13.7,553.0,749.38,599.54
2018,1,22,12,30,871.0,88.0,2.4,13.7,558.0,772.61,615.68
2018,1,22,12,45,861.0,89.0,2.35,13.7,549.5,780.23,620.83
2018,1,22,13,0,851.0,90.0,2.3,13.7,541.0,784.34,623.67
2018,1,22,13,15,681.0,119.5,2.25,13.65,474.5,695.63,558.65
2018,1,22,13,30,511.0,149.0,2.2,13.6,408.0,592.71,480.53
2018,1,22,13,45,338.5,170.0,2.1,13.6,339.0,468.62,382.89
2018,1,22,14,0,166.0,191.0,2.0,13.6,270.0,346.35,283.38
2018,1,22,14,15,375.0,153.5,1.9,13.45,317.5,490.82,403.0
2018,1,22,14,30,584.0,116.0,1.8,13.3,365.0,608.89,496.87
2018,1,22,14,45,631.0,100.5,1.7,13.2,350.5,617.92,503.6
2018,1,22,15,0,678.0,85.0,1.6,13.1,336.0,622.27,507.09
2018,1,22,15,15,494.5,94.0,1.6,13.1,266.5,487.99,402.15
2018,1,22,15,30,311.0,103.0,1.6,13.1,197.0,358.0,297.15
2018,1,22,15,45,332.0,87.0,1.5,12.6,174.5,344.01,286.59
2018,1,22,16,0,353.0,71.0,1.4,12.1,152.0,327.29,272.14
2018,1,22,16,15,395.0,57.5,1.5,11.8,130.0,325.64,268.65
2018,1,22,16,30,437.0,44.0,1.6,11.5,108.0,317.59,257.39
2018,1,22,16,45,332.5,34.0,1.65,11.25,73.0,235.52,180.42
2018,1,22,17,0,228.0,24.0,1.7,11.0,38.0,150.71,33.07
2018,1,22,17,15,114.0,12.0,1.75,10.85,19.0,58.57,0.0
2018,1,22,17,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,7,15,24.0,5.5,1.45,7.95,6.0,0.0,0.0
2018,1,23,7,30,48.0,11.0,1.4,8.2,12.0,10.48,0.0
2018,1,23,7,45,120.5,24.5,1.35,8.5,35.5,19.36,3.48
2018,1,23,8,0,193.0,38.0,1.3,8.8,59.0,29.55,19.72
2018,1,23,8,15,251.0,51.5,1.3,9.05,92.0,56.32,34.72
2018,1,23,8,30,309.0,65.0,1.3,9.3,125.0,91.87,59.78
2018,1,23,8,45,355.5,75.5,1.3,9.6,160.5,129.3,89.78
2018,1,23,9,0,402.0,86.0,1.3,9.9,196.0,171.62,125.83
2018,1,23,9,15,546.0,83.0,1.35,10.25,256.5,234.38,176.86
2018,1,23,9,30,690.0,80.0,1.4,10.6,317.0,309.59,239.36
2018,1,23,9,45,745.5,77.5,1.45,10.95,358.5,365.65,288.23
2018,1,23,10,0,801.0,75.0,1.5,11.3,400.0,424.85,338.89
2018,1,23,10,15,818.5,77.0,1.5,11.55,430.5,474.07,380.73
2018,1,23,10,30,836.0,79.0,1.5,11.8,461.0,522.85,421.01
2018,1,23,10,45,848.5,80.5,1.55,12.1,485.5,567.56,457.23
2018,1,23,11,0,861.0,82.0,1.6,12.4,510.0,610.86,491.45
2018,1,23,11,15,869.0,83.0,1.5,12.55,527.0,649.1,520.29
2018,1,23,11,30,877.0,84.0,1.4,12.7,544.0,685.12,546.66
2018,1,23,11,45,881.5,84.5,1.3,12.9,554.0,715.75,567.81
2018,1,23,12,0,886.0,85.0,1.2,13.1,564.0,743.58,585.73
2018,1,23,12,15,888.5,84.5,1.05,13.2,566.0,765.85,599.03
2018,1,23,12,30,891.0,84.0,0.9,13.3,568.0,779.59,606.1
2018,1,23,12,45,878.5,84.5,0.8,13.4,557.5,790.38,611.84
2018,1,23,13,0,866.0,85.0,0.7,13.5,547.0,792.16,611.36
2018,1,23,13,15,829.0,91.0,0.65,13.55,524.5,777.48,600.65
2018,1,23,13,30,792.0,97.0,0.6,13.6,502.0,759.07,587.68
2018,1,23,13,45,782.5,93.0,0.6,13.7,480.0,747.68,580.45
2018,1,23,14,0,773.0,89.0,0.6,13.8,458.0,733.19,571.0
2018,1,23,14,15,802.5,81.0,0.65,13.75,444.5,741.41,578.73
2018,1,23,14,30,832.0,73.0,0.7,13.7,431.0,745.69,583.45
2018,1,23,14,45,806.0,70.5,0.7,13.65,395.5,710.86,559.7
2018,1,23,15,0,780.0,68.0,0.7,13.6,360.0,673.89,534.52
2018,1,23,15,15,755.0,64.0,0.7,13.6,322.0,634.01,506.54
2018,1,23,15,30,730.0,60.0,0.7,13.6,284.0,592.62,476.67
2018,1,23,15,45,686.0,56.0,0.75,13.15,242.5,537.61,435.67
2018,1,23,16,0,642.0,52.0,0.8,12.7,201.0,482.91,392.72
2018,1,23,16,15,559.5,46.5,0.85,12.45,156.5,410.2,333.01
2018,1,23,16,30,477.0,41.0,0.9,12.2,112.0,337.31,270.77
2018,1,23,16,45,365.0,32.5,1.0,11.9,76.0,251.45,193.05
2018,1,23,17,0,253.0,24.0,1.1,11.6,40.0,164.46,56.36
2018,1,23,17,15,136.5,13.5,1.15,11.45,21.0,69.63,0.0
2018,1,23,17,30,20.0,3.0,1.2,11.3,2.0,0.0,0.0
2018,1,23,17,45,10.0,1.5,1.25,11.1,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,24,7,15,8.0,3.0,2.9,10.15,3.0,0.0,0.0
2018,1,24,7,30,16.0,6.0,3.0,10.5,6.0,5.72,0.0
2018,1,24,7,45,8.0,12.0,3.1,10.8,12.0,11.28,0.2
2018,1,24,8,0,0.0,18.0,3.2,11.1,18.0,16.69,8.6
2018,1,24,8,15,0.0,25.5,3.35,11.35,25.5,23.66,14.4
2018,1,24,8,30,0.0,33.0,3.5,11.6,33.0,30.63,20.63
2018,1,24,8,45,0.5,52.0,3.65,11.85,52.0,48.4,36.04
2018,1,24,9,0,1.0,71.0,3.8,12.1,71.0,66.08,51.27
2018,1,24,9,15,14.0,95.5,3.95,12.3,100.0,92.57,73.49
2018,1,24,9,30,27.0,120.0,4.1,12.5,129.0,122.24,98.38
2018,1,24,9,45,40.5,135.0,4.25,12.65,150.5,143.89,116.48
2018,1,24,10,0,54.0,150.0,4.4,12.8,172.0,167.04,135.86
2018,1,24,10,15,53.0,164.5,4.5,12.95,187.5,184.23,150.2
2018,1,24,10,30,52.0,179.0,4.6,13.1,203.0,201.47,164.43
2018,1,24,10,45,27.0,167.5,4.75,13.2,180.0,178.71,145.22
2018,1,24,11,0,2.0,156.0,4.9,13.3,157.0,149.18,120.15
2018,1,24,11,15,1.5,152.0,4.95,13.35,153.0,145.15,116.68
2018,1,24,11,30,1.0,148.0,5.0,13.4,149.0,141.07,113.15
2018,1,24,11,45,1.5,149.5,5.05,13.45,150.5,143.09,114.76
2018,1,24,12,0,2.0,151.0,5.1,13.5,152.0,145.18,116.43
2018,1,24,12,15,1.5,137.0,5.15,13.45,138.0,131.05,104.68
2018,1,24,12,30,1.0,123.0,5.2,13.4,124.0,116.93,92.94
2018,1,24,12,45,0.5,127.0,5.25,13.35,127.5,120.67,96.11
2018,1,24,13,0,0.0,131.0,5.3,13.3,131.0,124.5,99.34
2018,1,24,13,15,0.0,110.0,5.2,13.2,110.0,103.65,82.01
2018,1,24,13,30,0.0,89.0,5.1,13.1,89.0,83.01,64.78
2018,1,24,13,45,0.0,85.0,5.05,13.05,85.0,79.17,61.65
2018,1,24,14,0,0.0,81.0,5.0,13.0,81.0,75.42,58.59
2018,1,24,14,15,2.5,80.5,4.8,12.85,81.5,76.91,60.08
2018,1,24,14,30,5.0,80.0,4.6,12.7,82.0,78.39,61.57
2018,1,24,14,45,10.5,83.5,4.45,12.6,87.5,86.27,68.61
2018,1,24,15,0,16.0,87.0,4.3,12.5,93.0,99.54,80.21
2018,1,24,15,15,10.0,78.5,4.3,12.5,82.0,81.33,64.57
2018,1,24,15,30,4.0,70.0,4.3,12.5,71.0,68.72,53.63
2018,1,24,15,45,2.0,59.5,4.35,12.05,60.0,56.94,43.52
2018,1,24,16,0,0.0,49.0,4.4,11.6,49.0,45.54,33.62
2018,1,24,16,15,0.0,39.0,4.25,11.2,39.0,36.23,25.44
2018,1,24,16,30,0.0,29.0,4.1,10.8,29.0,26.92,17.18
2018,1,24,16,45,7.5,21.0,4.0,10.45,21.5,23.55,13.67
2018,1,24,17,0,15.0,13.0,3.9,10.1,14.0,22.7,5.33
2018,1,24,17,15,15.0,7.5,3.65,9.9,8.0,13.42,0.0
2018,1,24,17,30,15.0,2.0,3.4,9.7,2.0,0.0,0.0
2018,1,24,17,45,7.5,1.0,3.15,9.5,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,25,7,15,32.0,7.0,2.35,9.05,8.0,0.0,0.0
2018,1,25,7,30,64.0,14.0,2.3,9.4,16.0,13.34,0.0
2018,1,25,7,45,184.5,28.0,2.25,9.7,46.5,22.22,7.0
2018,1,25,8,0,305.0,42.0,2.2,10.0,77.0,32.83,22.59
2018,1,25,8,15,404.0,50.5,2.3,10.25,118.0,64.98,37.14
2018,1,25,8,30,503.0,59.0,2.4,10.5,159.0,109.35,65.93
2018,1,25,8,45,536.0,64.0,2.5,10.75,193.0,150.46,99.6
2018,1,25,9,0,569.0,69.0,2.6,11.0,227.0,194.77,138.9
2018,1,25,9,15,647.5,71.5,2.7,11.2,277.5,252.11,188.89
2018,1,25,9,30,726.0,74.0,2.8,11.4,328.0,316.77,245.53
2018,1,25,9,45,743.0,78.5,2.9,11.65,361.5,366.86,291.09
2018,1,25,10,0,760.0,83.0,3.0,11.9,395.0,417.37,335.95
2018,1,25,10,15,791.5,83.0,3.1,12.05,429.5,469.62,381.19
2018,1,25,10,30,823.0,83.0,3.2,12.2,464.0,522.69,426.06
2018,1,25,10,45,830.5,85.5,3.35,12.35,487.0,565.4,461.95
2018,1,25,11,0,838.0,88.0,3.5,12.5,510.0,606.37,495.73
2018,1,25,11,15,842.0,90.0,3.6,12.55,526.0,642.62,525.26
2018,1,25,11,30,846.0,92.0,3.7,12.6,542.0,676.49,552.47
2018,1,25,11,45,747.0,111.5,3.8,12.65,514.0,657.41,537.52
2018,1,25,12,0,648.0,131.0,3.9,12.7,486.0,628.91,515.15
2018,1,25,12,15,328.0,117.0,3.95,12.65,296.5,385.17,320.24
2018,1,25,12,30,8.0,103.0,4.0,12.6,107.0,102.59,81.16
2018,1,25,12,45,34.0,114.5,4.05,12.55,132.5,139.24,113.09
2018,1,25,13,0,60.0,126.0,4.1,12.5,158.0,181.53,149.21
2018,1,25,13,15,121.0,122.5,4.1,12.45,185.5,227.49,189.46
2018,1,25,13,30,182.0,119.0,4.1,12.4,213.0,283.9,237.86
2018,1,25,13,45,298.0,124.5,4.1,12.35,272.0,398.48,333.99
2018,1,25,14,0,414.0,130.0,4.1,12.3,331.0,497.73,415.78
2018,1,25,14,15,400.0,133.0,4.05,12.2,318.0,488.68,408.23
2018,1,25,14,30,386.0,136.0,4.0,12.1,305.0,478.37,400.17
2018,1,25,14,45,554.0,110.0,3.95,12.0,332.0,575.68,481.29
2018,1,25,15,0,722.0,84.0,3.9,11.9,359.0,659.07,548.1
2018,1,25,15,15,693.5,79.5,3.9,11.9,321.5,617.46,515.66
2018,1,25,15,30,665.0,75.0,3.9,11.9,284.0,574.72,481.7
2018,1,25,15,45,621.0,69.5,3.6,11.5,243.0,519.75,436.48
2018,1,25,16,0,577.0,64.0,3.3,11.1,202.0,465.35,390.34
2018,1,25,16,15,506.0,57.0,3.15,10.8,160.0,394.26,329.07
2018,1,25,16,30,435.0,50.0,3.0,10.5,118.0,326.58,268.77
2018,1,25,16,45,319.0,40.0,2.9,10.2,81.0,237.08,187.53
2018,1,25,17,0,203.0,30.0,2.8,9.9,44.0,154.26,79.67
2018,1,25,17,15,106.0,16.0,2.75,9.8,23.0,59.86,0.0
2018,1,25,17,30,9.0,2.0,2.7,9.7,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,2.65,9.6,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,26,7,15,66.5,7.0,1.2,8.45,9.0,0.0,0.0
2018,1,26,7,30,133.0,14.0,1.2,8.7,18.0,13.34,0.0
2018,1,26,7,45,264.5,25.0,1.2,8.9,50.0,20.49,6.95
2018,1,26,8,0,396.0,36.0,1.2,9.1,82.0,28.77,19.3
2018,1,26,8,15,484.5,43.5,1.25,9.4,124.0,62.77,32.87
2018,1,26,8,30,573.0,51.0,1.3,9.7,166.0,109.84,63.45
2018,1,26,8,45,646.5,53.0,1.35,10.0,211.5,160.37,103.26
2018,1,26,9,0,720.0,55.0,1.4,10.3,257.0,216.61,151.37
2018,1,26,9,15,754.5,58.0,1.35,10.5,298.0,270.11,200.04
2018,1,26,9,30,789.0,61.0,1.3,10.7,339.0,326.09,250.53
2018,1,26,9,45,813.0,62.5,1.25,10.95,375.0,378.65,297.42
2018,1,26,10,0,837.0,64.0,1.2,11.2,411.0,431.9,343.47
2018,1,26,10,15,852.5,66.0,1.2,11.4,441.5,480.98,385.15
2018,1,26,10,30,868.0,68.0,1.2,11.6,472.0,529.89,425.37
2018,1,26,10,45,878.5,69.0,1.15,11.75,496.0,573.92,460.41
2018,1,26,11,0,889.0,70.0,1.1,11.9,520.0,616.28,493.11
2018,1,26,11,15,895.0,71.0,1.1,12.0,537.0,653.87,521.91
2018,1,26,11,30,901.0,72.0,1.1,12.1,554.0,689.06,548.31
2018,1,26,11,45,903.5,72.5,1.1,12.2,563.0,718.63,568.71
2018,1,26,12,0,906.0,73.0,1.1,12.3,572.0,745.26,586.97
2018,1,26,12,15,905.0,74.0,1.15,12.3,574.0,766.78,602.45
2018,1,26,12,30,904.0,75.0,1.2,12.3,576.0,785.01,615.73
2018,1,26,12,45,900.0,75.0,1.2,12.3,569.5,796.35,623.66
2018,1,26,13,0,896.0,75.0,1.2,12.3,563.0,804.21,629.34
2018,1,26,13,15,890.0,74.5,1.25,12.2,549.5,806.38,632.09
2018,1,26,13,30,884.0,74.0,1.3,12.1,536.0,805.07,632.59
2018,1,26,13,45,770.0,97.5,1.35,12.05,488.5,748.94,593.9
2018,1,26,14,0,656.0,121.0,1.4,12.0,441.0,687.9,551.43
2018,1,26,14,15,598.0,125.0,1.45,11.9,404.5,642.55,519.68
2018,1,26,14,30,540.0,129.0,1.5,11.8,368.0,590.52,481.38
2018,1,26,14,45,371.5,143.5,1.55,11.65,302.0,472.84,389.25
2018,1,26,15,0,203.0,158.0,1.6,11.5,236.0,335.72,278.67
2018,1,26,15,15,163.5,143.0,1.6,11.5,202.0,286.94,239.26
2018,1,26,15,30,124.0,128.0,1.6,11.5,168.0,239.57,199.75
2018,1,26,15,45,135.0,110.5,1.6,11.05,148.5,224.03,187.46
2018,1,26,16,0,146.0,93.0,1.6,10.6,129.0,207.25,173.38
2018,1,26,16,15,117.5,75.5,1.65,10.35,100.5,165.66,137.1
2018,1,26,16,30,89.0,58.0,1.7,10.1,72.0,125.59,101.57
2018,1,26,16,45,63.0,40.5,1.75,9.85,49.0,88.27,67.58
2018,1,26,17,0,37.0,23.0,1.8,9.6,26.0,49.24,24.82
2018,1,26,17,15,23.5,12.0,1.85,9.4,13.5,21.39,0.0
2018,1,26,17,30,10.0,1.0,1.9,9.2,1.0,0.0,0.0
2018,1,26,17,45,5.0,0.5,1.95,9.0,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,27,7,15,17.0,5.5,0.8,9.15,6.0,0.0,0.0
2018,1,27,7,30,34.0,11.0,0.8,9.4,12.0,10.48,0.0
2018,1,27,7,45,67.5,27.0,0.85,9.65,33.5,22.25,8.86
2018,1,27,8,0,101.0,43.0,0.9,9.9,55.0,34.78,24.52
2018,1,27,8,15,190.0,56.5,0.9,10.2,91.0,58.75,38.44
2018,1,27,8,30,279.0,70.0,0.9,10.5,127.0,93.63,62.32
2018,1,27,8,45,376.5,76.5,0.9,10.8,172.0,134.65,93.04
2018,1,27,9,0,474.0,83.0,0.9,11.1,217.0,186.15,134.69
2018,1,27,9,15,626.0,71.0,0.95,11.5,276.0,246.93,183.87
2018,1,27,9,30,778.0,59.0,1.0,11.9,335.0,321.36,245.5
2018,1,27,9,45,800.0,61.5,1.05,12.25,371.0,373.7,291.84
2018,1,27,10,0,822.0,64.0,1.1,12.6,407.0,426.6,337.46
2018,1,27,10,15,837.0,65.5,1.2,12.85,437.0,474.34,378.22
2018,1,27,10,30,852.0,67.0,1.3,13.1,467.0,521.87,417.71
2018,1,27,10,45,862.0,68.0,1.35,13.35,490.5,565.04,452.57
2018,1,27,11,0,872.0,69.0,1.4,13.6,514.0,606.55,485.29
2018,1,27,11,15,878.5,70.0,1.45,13.8,531.0,643.94,514.28
2018,1,27,11,30,885.0,71.0,1.5,14.0,548.0,679.0,540.89
2018,1,27,11,45,867.0,78.0,1.6,14.2,552.0,701.17,556.78
2018,1,27,12,0,849.0,85.0,1.7,14.4,556.0,724.08,573.36
2018,1,27,12,15,738.5,118.0,1.75,14.5,528.5,701.69,556.89
2018,1,27,12,30,628.0,151.0,1.8,14.6,501.0,669.27,532.31
2018,1,27,12,45,682.5,132.5,1.8,14.75,509.5,703.32,558.6
2018,1,27,13,0,737.0,114.0,1.8,14.9,518.0,735.03,581.27
2018,1,27,13,15,782.0,99.0,1.85,14.95,518.5,757.31,597.76
2018,1,27,13,30,827.0,84.0,1.9,15.0,519.0,780.01,614.73
2018,1,27,13,45,844.5,77.0,1.9,15.05,506.5,786.52,619.75
2018,1,27,14,0,862.0,70.0,1.9,15.1,494.0,782.86,617.78
2018,1,27,14,15,848.5,68.5,1.95,15.0,467.0,764.41,606.1
2018,1,27,14,30,835.0,67.0,2.0,14.9,440.0,749.55,597.12
2018,1,27,14,45,812.0,65.5,2.0,14.85,405.5,718.04,575.3
2018,1,27,15,0,789.0,64.0,2.0,14.8,371.0,684.28,551.64
2018,1,27,15,15,743.5,62.0,2.0,14.8,328.0,631.69,513.23
2018,1,27,15,30,698.0,60.0,2.0,14.8,285.0,578.63,473.63
2018,1,27,15,45,648.5,57.0,1.8,14.15,243.5,521.7,429.33
2018,1,27,16,0,599.0,54.0,1.6,13.5,202.0,469.98,386.91
2018,1,27,16,15,523.5,49.5,1.65,13.0,160.5,398.56,327.89
2018,1,27,16,30,448.0,45.0,1.7,12.5,119.0,331.1,269.83
2018,1,27,16,45,351.5,36.5,1.75,12.0,83.5,252.82,200.09
2018,1,27,17,0,255.0,28.0,1.8,11.5,48.0,177.64,109.95
2018,1,27,17,15,149.0,17.0,1.85,11.4,26.5,79.65,0.0
2018,1,27,17,30,43.0,6.0,1.9,11.3,5.0,0.0,0.0
2018,1,27,17,45,21.5,3.0,2.0,11.15,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,28,7,15,90.0,8.0,2.7,8.5,11.0,0.0,0.0
2018,1,28,7,30,180.0,16.0,2.8,9.0,22.0,15.25,0.0
2018,1,28,7,45,326.0,25.5,2.9,9.5,57.0,20.76,8.55
2018,1,28,8,0,472.0,35.0,3.0,10.0,92.0,27.62,18.35
2018,1,28,8,15,511.0,44.0,3.0,10.4,129.5,65.33,33.82
2018,1,28,8,30,550.0,53.0,3.0,10.8,167.0,110.03,64.41
2018,1,28,8,45,643.5,54.0,3.05,11.2,216.5,162.04,104.79
2018,1,28,9,0,737.0,55.0,3.1,11.6,266.0,221.94,155.43
2018,1,28,9,15,772.5,57.5,3.05,12.0,307.5,276.38,205.2
2018,1,28,9,30,808.0,60.0,3.0,12.4,349.0,333.38,256.96
2018,1,28,9,45,834.5,61.5,3.0,12.85,387.0,388.08,306.12
2018,1,28,10,0,861.0,63.0,3.0,13.3,425.0,443.19,354.34
2018,1,28,10,15,877.0,64.5,2.95,13.7,456.5,493.85,397.68
2018,1,28,10,30,893.0,66.0,2.9,14.1,488.0,543.77,439.05
2018,1,28,10,45,904.5,67.0,2.85,14.5,513.0,589.58,476.0
2018,1,28,11,0,916.0,68.0,2.8,14.9,538.0,633.74,510.58
2018,1,28,11,15,923.0,68.5,2.75,15.2,555.5,672.55,540.4
2018,1,28,11,30,930.0,69.0,2.7,15.5,573.0,708.91,567.23
2018,1,28,11,45,934.0,69.0,2.7,15.75,583.0,739.95,588.89
2018,1,28,12,0,938.0,69.0,2.7,16.0,593.0,768.01,608.29
2018,1,28,12,15,938.5,69.5,2.65,16.2,595.5,790.88,623.71
2018,1,28,12,30,939.0,70.0,2.6,16.4,598.0,810.38,636.73
2018,1,28,12,45,937.5,70.0,2.6,16.6,592.5,824.26,646.15
2018,1,28,13,0,936.0,70.0,2.6,16.8,587.0,834.56,653.17
2018,1,28,13,15,931.0,70.0,2.6,16.9,574.0,838.45,656.05
2018,1,28,13,30,926.0,70.0,2.6,17.0,561.0,838.71,656.55
2018,1,28,13,45,917.0,69.5,2.55,17.1,540.0,831.54,651.57
2018,1,28,14,0,908.0,69.0,2.5,17.2,519.0,820.89,644.29
2018,1,28,14,15,895.0,67.5,2.45,17.1,491.0,802.43,632.01
2018,1,28,14,30,882.0,66.0,2.4,17.0,463.0,780.82,617.53
2018,1,28,14,45,858.5,64.0,2.35,16.9,426.5,747.58,594.51
2018,1,28,15,0,835.0,62.0,2.3,16.8,390.0,718.35,574.26
2018,1,28,15,15,729.0,68.0,2.3,16.8,333.5,630.71,509.95
2018,1,28,15,30,623.0,74.0,2.3,16.8,277.0,549.73,448.76
2018,1,28,15,45,536.0,73.0,2.05,15.85,231.0,472.42,388.16
2018,1,28,16,0,449.0,72.0,1.8,14.9,185.0,398.15,328.07
2018,1,28,16,15,403.0,62.0,1.8,14.4,148.5,342.53,281.73
2018,1,28,16,30,357.0,52.0,1.8,13.9,112.0,287.16,233.78
2018,1,28,16,45,282.5,40.5,1.85,13.45,79.0,221.32,175.01
2018,1,28,17,0,208.0,29.0,1.9,13.0,46.0,159.47,103.5
2018,1,28,17,15,126.5,17.5,1.9,12.8,25.5,70.87,0.0
2018,1,28,17,30,45.0,6.0,1.9,12.6,5.0,0.0,0.0
2018,1,28,17,45,22.5,3.0,1.95,12.4,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,29,7,15,11.0,2.0,3.25,9.65,2.5,0.0,0.0
2018,1,29,7,30,22.0,4.0,3.3,9.9,5.0,3.81,0.0
2018,1,29,7,45,11.0,6.0,3.3,10.15,6.5,5.68,0.0
2018,1,29,8,0,0.0,8.0,3.3,10.4,8.0,7.4,0.79
2018,1,29,8,15,0.0,10.5,3.3,10.7,10.5,9.72,2.65
2018,1,29,8,30,0.0,13.0,3.3,11.0,13.0,12.04,4.74
2018,1,29,8,45,0.0,20.0,3.25,11.35,20.0,18.54,10.42
2018,1,29,9,0,0.0,27.0,3.2,11.7,27.0,25.04,16.07
2018,1,29,9,15,0.0,50.5,3.1,12.15,50.5,46.93,34.91
2018,1,29,9,30,0.0,74.0,3.0,12.6,74.0,68.86,53.55
2018,1,29,9,45,17.5,114.5,2.85,13.05,122.0,113.66,91.07
2018,1,29,10,0,35.0,155.0,2.7,13.5,170.0,163.58,132.37
2018,1,29,10,15,85.5,182.0,2.65,13.85,222.0,217.14,176.25
2018,1,29,10,30,136.0,209.0,2.6,14.2,274.0,280.84,227.93
2018,1,29,10,45,88.5,206.0,2.5,14.6,249.0,252.55,204.28
2018,1,29,11,0,41.0,203.0,2.4,15.0,224.0,225.06,181.09
2018,1,29,11,15,54.5,215.5,2.35,15.15,244.5,249.28,200.69
2018,1,29,11,30,68.0,228.0,2.3,15.3,265.0,274.57,220.9
2018,1,29,11,45,70.0,230.0,2.25,15.5,268.5,281.35,226.03
2018,1,29,12,0,72.0,232.0,2.2,15.7,272.0,288.08,231.19
2018,1,29,12,15,56.5,204.0,2.1,15.6,235.5,248.7,199.66
2018,1,29,12,30,41.0,176.0,2.0,15.5,199.0,208.51,167.31
2018,1,29,12,45,86.0,210.5,1.9,15.4,258.5,283.34,228.6
2018,1,29,13,0,131.0,245.0,1.8,15.3,318.0,372.7,299.45
2018,1,29,13,15,148.0,238.5,1.8,15.3,319.0,382.24,307.2
2018,1,29,13,30,165.0,232.0,1.8,15.3,320.0,391.38,315.12
2018,1,29,13,45,275.5,211.0,1.75,15.3,351.5,471.19,379.83
2018,1,29,14,0,386.0,190.0,1.7,15.3,383.0,536.41,431.94
2018,1,29,14,15,260.5,190.0,1.7,15.3,317.0,435.63,352.32
2018,1,29,14,30,135.0,190.0,1.7,15.3,251.0,323.79,262.85
2018,1,29,14,45,124.5,178.0,1.75,15.25,231.0,301.75,246.21
2018,1,29,15,0,114.0,166.0,1.8,15.2,211.0,279.7,228.86
2018,1,29,15,15,105.5,146.0,1.8,15.2,184.5,248.71,204.08
2018,1,29,15,30,97.0,126.0,1.8,15.2,158.0,217.55,178.78
2018,1,29,15,45,95.0,112.5,1.6,14.65,140.5,199.53,164.15
2018,1,29,16,0,93.0,99.0,1.4,14.1,123.0,181.55,149.08
2018,1,29,16,15,74.0,81.0,1.45,13.7,97.5,146.79,119.35
2018,1,29,16,30,55.0,63.0,1.5,13.3,72.0,104.31,82.73
2018,1,29,16,45,36.5,46.0,1.55,12.9,51.5,73.9,55.7
2018,1,29,17,0,18.0,29.0,1.6,12.5,31.0,43.62,25.84
2018,1,29,17,15,21.0,16.5,1.65,12.35,17.5,24.78,0.0
2018,1,29,17,30,24.0,4.0,1.7,12.2,4.0,3.81,0.0
2018,1,29,17,45,12.0,2.0,1.75,12.1,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,30,7,15,22.5,6.5,1.8,9.8,7.5,0.0,0.0
2018,1,30,7,30,45.0,13.0,1.9,10.2,15.0,12.39,0.0
2018,1,30,7,45,67.0,29.5,2.0,10.6,36.0,24.24,12.2
2018,1,30,8,0,89.0,46.0,2.1,11.0,57.0,38.57,27.91
2018,1,30,8,15,116.0,63.5,2.1,11.35,84.0,61.8,43.12
2018,1,30,8,30,143.0,81.0,2.1,11.7,111.0,88.9,64.07
2018,1,30,8,45,224.0,93.0,2.1,12.0,152.5,123.97,90.6
2018,1,30,9,0,305.0,105.0,2.1,12.3,194.0,168.35,126.3
2018,1,30,9,15,357.0,114.0,2.0,12.7,233.0,212.25,163.5
2018,1,30,9,30,409.0,123.0,1.9,13.1,272.0,260.15,204.18
2018,1,30,9,45,490.0,120.5,1.85,13.5,317.0,312.9,248.29
2018,1,30,10,0,571.0,118.0,1.8,13.9,362.0,375.32,299.77
2018,1,30,10,15,650.0,108.0,1.8,14.25,405.0,433.14,347.21
2018,1,30,10,30,729.0,98.0,1.8,14.6,448.0,495.95,397.77
2018,1,30,10,45,802.0,88.0,1.75,14.95,490.5,559.2,447.37
2018,1,30,11,0,875.0,78.0,1.7,15.3,533.0,623.35,496.46
2018,1,30,11,15,892.5,76.0,1.65,15.6,553.5,665.04,527.44
2018,1,30,11,30,910.0,74.0,1.6,15.9,574.0,705.02,556.15
2018,1,30,11,45,913.5,74.5,1.55,16.2,584.0,735.92,576.49
2018,1,30,12,0,917.0,75.0,1.5,16.5,594.0,763.88,594.62
2018,1,30,12,15,917.5,75.0,1.45,16.75,596.0,785.91,608.59
2018,1,30,12,30,918.0,75.0,1.4,17.0,598.0,804.62,620.25
2018,1,30,12,45,923.0,73.5,1.35,17.2,595.0,821.72,630.94
2018,1,30,13,0,928.0,72.0,1.3,17.4,592.0,835.41,639.34
2018,1,30,13,15,922.5,71.5,1.3,17.55,578.5,838.33,641.25
2018,1,30,13,30,917.0,71.0,1.3,17.7,565.0,837.61,640.94
2018,1,30,13,45,872.0,77.0,1.35,17.8,532.5,809.19,622.47
2018,1,30,14,0,827.0,83.0,1.4,17.9,500.0,784.33,606.67
2018,1,30,14,15,823.0,79.0,1.5,17.8,475.0,770.78,599.66
2018,1,30,14,30,819.0,75.0,1.6,17.7,450.0,754.04,590.15
2018,1,30,14,45,831.0,69.0,1.7,17.55,425.5,744.07,585.5
2018,1,30,15,0,843.0,63.0,1.8,17.4,401.0,730.43,577.98
2018,1,30,15,15,799.5,63.0,1.8,17.4,358.5,680.23,542.36
2018,1,30,15,30,756.0,63.0,1.8,17.4,316.0,629.16,505.55
2018,1,30,15,45,699.0,59.5,1.8,16.55,269.0,564.35,458.43
2018,1,30,16,0,642.0,56.0,1.8,15.7,222.0,505.03,412.36
2018,1,30,16,15,563.0,51.5,1.85,15.2,177.0,429.2,350.9
2018,1,30,16,30,484.0,47.0,1.9,14.7,132.0,357.51,290.34
2018,1,30,16,45,358.5,39.0,1.95,14.2,91.5,262.15,208.37
2018,1,30,17,0,233.0,31.0,2.0,13.7,51.0,177.44,124.16
2018,1,30,17,15,141.0,18.5,2.0,13.45,28.5,78.75,0.0
2018,1,30,17,30,49.0,6.0,2.0,13.2,6.0,24.78,0.0
2018,1,30,17,45,24.5,3.0,2.05,12.95,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,31,7,15,111.5,9.0,1.9,10.1,13.5,8.58,0.0
2018,1,31,7,30,223.0,18.0,1.8,10.6,27.0,17.16,0.0
2018,1,31,7,45,372.0,26.0,1.7,11.1,64.0,20.87,10.16
2018,1,31,8,0,521.0,34.0,1.6,11.6,101.0,28.8,19.46
2018,1,31,8,15,596.5,39.5,1.5,11.85,145.5,69.48,33.91
2018,1,31,8,30,672.0,45.0,1.4,12.1,190.0,120.06,67.08
2018,1,31,8,45,696.5,51.0,1.3,12.3,230.0,170.5,109.01
2018,1,31,9,0,721.0,57.0,1.2,12.5,270.0,223.0,155.83
2018,1,31,9,15,690.5,69.5,1.2,12.85,297.5,266.94,198.04
2018,1,31,9,30,660.0,82.0,1.2,13.2,325.0,308.03,236.86
2018,1,31,9,45,694.5,85.5,1.25,13.5,364.0,361.24,283.08
2018,1,31,10,0,729.0,89.0,1.3,13.8,403.0,416.52,329.83
2018,1,31,10,15,812.5,77.0,1.35,14.15,450.5,481.3,382.71
2018,1,31,10,30,896.0,65.0,1.4,14.5,498.0,549.28,436.96
2018,1,31,10,45,905.0,66.5,1.5,14.9,522.5,594.63,472.97
2018,1,31,11,0,914.0,68.0,1.6,15.3,547.0,638.14,506.84
2018,1,31,11,15,920.5,69.0,1.6,15.55,565.0,677.39,536.37
2018,1,31,11,30,927.0,70.0,1.6,15.8,583.0,714.18,562.69
2018,1,31,11,45,930.5,70.5,1.6,16.1,593.0,745.61,583.83
2018,1,31,12,0,934.0,71.0,1.6,16.4,603.0,774.04,602.74
2018,1,31,12,15,912.5,77.0,1.6,16.65,598.5,786.7,610.65
2018,1,31,12,30,891.0,83.0,1.6,16.9,594.0,795.23,615.91
2018,1,31,12,45,816.5,102.0,1.65,17.15,567.0,778.53,604.14
2018,1,31,13,0,742.0,121.0,1.7,17.4,540.0,754.74,587.67
2018,1,31,13,15,764.5,109.0,1.7,17.5,532.0,762.74,593.76
2018,1,31,13,30,787.0,97.0,1.7,17.6,524.0,771.66,600.32
2018,1,31,13,45,795.0,90.5,1.65,17.75,508.0,771.71,600.14
2018,1,31,14,0,803.0,84.0,1.6,17.9,492.0,768.39,597.78
2018,1,31,14,15,799.5,79.5,1.6,17.85,467.5,754.85,589.25
2018,1,31,14,30,796.0,75.0,1.6,17.8,443.0,738.17,578.61
2018,1,31,14,45,777.0,72.5,1.6,17.75,410.0,708.92,558.88
2018,1,31,15,0,758.0,70.0,1.6,17.7,377.0,677.36,537.34
2018,1,31,15,15,754.5,64.0,1.6,17.7,344.5,650.77,519.0
2018,1,31,15,30,751.0,58.0,1.6,17.7,312.0,621.56,498.23
2018,1,31,15,45,696.0,59.0,1.6,16.8,270.0,563.75,456.66
2018,1,31,16,0,641.0,60.0,1.6,15.9,228.0,511.34,416.11
2018,1,31,16,15,505.5,57.5,1.65,15.45,174.5,403.24,329.39
2018,1,31,16,30,370.0,55.0,1.7,15.0,121.0,300.77,244.49
2018,1,31,16,45,361.0,43.0,1.8,14.5,92.0,268.62,213.94
2018,1,31,17,0,352.0,31.0,1.9,14.0,63.0,234.82,169.08
2018,1,31,17,15,203.5,19.0,1.9,13.75,35.0,125.57,0.0
2018,1,31,17,30,55.0,7.0,1.9,13.5,7.0,28.18,0.0
2018,1,31,17,45,27.5,3.5,1.95,13.25,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
