Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,1,7,15,34.5,7.5,1.5,11.3,9.0,7.15,0.0
2018,2,1,7,30,69.0,15.0,1.6,11.8,18.0,14.3,0.0
2018,2,1,7,45,156.0,30.0,1.65,12.3,47.5,23.48,12.5
2018,2,1,8,0,243.0,45.0,1.7,12.8,77.0,34.71,24.53
2018,2,1,8,15,310.5,56.5,1.65,13.1,114.0,65.72,39.73
2018,2,1,8,30,378.0,68.0,1.6,13.4,151.0,104.76,66.73
2018,2,1,8,45,404.0,80.0,1.5,13.75,186.0,144.59,99.51
2018,2,1,9,0,430.0,92.0,1.4,14.1,221.0,187.09,136.27
2018,2,1,9,15,477.0,99.5,1.4,14.5,261.5,233.86,176.44
2018,2,1,9,30,524.0,107.0,1.4,14.9,302.0,285.01,220.18
2018,2,1,9,45,626.5,96.5,1.4,15.35,352.5,346.76,271.17
2018,2,1,10,0,729.0,86.0,1.4,15.8,403.0,414.72,326.58
2018,2,1,10,15,683.0,104.5,1.45,16.2,418.0,447.99,354.82
2018,2,1,10,30,637.0,123.0,1.5,16.6,433.0,475.48,377.48
2018,2,1,10,45,650.5,125.5,1.55,17.0,456.0,515.32,408.95
2018,2,1,11,0,664.0,128.0,1.6,17.4,479.0,554.4,439.02
2018,2,1,11,15,688.0,126.0,1.65,17.7,500.0,594.56,469.61
2018,2,1,11,30,712.0,124.0,1.7,18.0,521.0,634.04,499.17
2018,2,1,11,45,743.5,117.0,1.75,18.3,538.0,672.34,527.65
2018,2,1,12,0,775.0,110.0,1.8,18.6,555.0,707.16,552.59
2018,2,1,12,15,816.5,99.0,1.85,18.8,569.5,746.02,579.83
2018,2,1,12,30,858.0,88.0,1.9,19.0,584.0,783.0,605.55
2018,2,1,12,45,839.5,91.5,1.9,19.15,573.0,786.96,607.75
2018,2,1,13,0,821.0,95.0,1.9,19.3,562.0,787.22,607.82
2018,2,1,13,15,822.0,91.5,1.9,19.4,550.0,791.64,611.1
2018,2,1,13,30,823.0,88.0,1.9,19.5,538.0,792.75,612.16
2018,2,1,13,45,814.0,86.5,1.95,19.55,517.5,784.74,607.52
2018,2,1,14,0,805.0,85.0,2.0,19.6,497.0,773.51,600.79
2018,2,1,14,15,783.5,84.0,1.95,19.5,467.5,749.7,584.72
2018,2,1,14,30,762.0,83.0,1.9,19.4,438.0,723.21,566.79
2018,2,1,14,45,796.0,71.0,1.85,19.3,418.5,724.1,568.56
2018,2,1,15,0,830.0,59.0,1.8,19.2,399.0,713.71,561.94
2018,2,1,15,15,816.0,56.0,1.8,19.2,363.0,681.6,539.65
2018,2,1,15,30,802.0,53.0,1.8,19.2,327.0,647.34,515.48
2018,2,1,15,45,736.5,53.5,1.65,18.25,280.0,586.45,471.48
2018,2,1,16,0,671.0,54.0,1.5,17.3,233.0,520.78,421.2
2018,2,1,16,15,595.0,49.5,1.55,16.8,186.5,449.1,364.07
2018,2,1,16,30,519.0,45.0,1.6,16.3,140.0,377.61,304.7
2018,2,1,16,45,422.0,38.5,1.65,15.75,101.5,297.14,235.71
2018,2,1,17,0,325.0,32.0,1.7,15.2,63.0,223.67,163.21
2018,2,1,17,15,205.5,20.0,1.7,15.05,36.0,129.05,0.0
2018,2,1,17,30,86.0,8.0,1.7,14.9,9.0,41.44,0.0
2018,2,1,17,45,43.0,4.0,1.7,14.7,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,7,15,93.5,9.0,1.15,13.7,13.0,8.58,0.0
2018,2,2,7,30,187.0,18.0,1.2,14.0,26.0,14.94,0.0
2018,2,2,7,45,317.0,27.0,1.25,14.3,61.0,21.5,11.21
2018,2,2,8,0,447.0,36.0,1.3,14.6,96.0,27.87,18.51
2018,2,2,8,15,452.0,49.0,1.4,14.85,129.5,68.89,37.34
2018,2,2,8,30,457.0,62.0,1.5,15.1,163.0,110.38,67.53
2018,2,2,8,45,487.0,72.5,1.65,15.35,201.0,154.28,103.51
2018,2,2,9,0,517.0,83.0,1.8,15.6,239.0,201.22,144.23
2018,2,2,9,15,647.0,73.0,1.9,15.8,296.5,259.92,192.55
2018,2,2,9,30,777.0,63.0,2.0,16.0,354.0,332.02,252.87
2018,2,2,9,45,677.0,91.5,2.1,16.2,363.5,362.71,283.45
2018,2,2,10,0,577.0,120.0,2.2,16.4,373.0,382.86,303.57
2018,2,2,10,15,601.5,123.5,2.2,16.65,403.5,428.48,341.52
2018,2,2,10,30,626.0,127.0,2.2,16.9,434.0,474.89,379.06
2018,2,2,10,45,622.0,135.5,2.25,17.15,453.5,510.42,407.39
2018,2,2,11,0,618.0,144.0,2.3,17.4,473.0,543.93,433.54
2018,2,2,11,15,626.0,146.5,2.3,17.65,489.0,577.04,458.86
2018,2,2,11,30,634.0,149.0,2.3,17.9,505.0,608.68,482.62
2018,2,2,11,45,669.0,141.5,2.25,18.15,523.0,647.45,511.52
2018,2,2,12,0,704.0,134.0,2.2,18.4,541.0,685.46,539.38
2018,2,2,12,15,715.5,131.0,2.25,18.6,546.0,709.34,556.76
2018,2,2,12,30,727.0,128.0,2.3,18.8,551.0,730.91,572.01
2018,2,2,12,45,769.0,113.5,2.3,19.0,557.0,757.77,590.78
2018,2,2,13,0,811.0,99.0,2.3,19.2,563.0,785.97,610.43
2018,2,2,13,15,851.5,87.5,2.25,19.25,565.0,813.32,629.41
2018,2,2,13,30,892.0,76.0,2.2,19.3,567.0,830.79,641.46
2018,2,2,13,45,866.0,78.0,2.2,19.35,540.5,812.8,629.27
2018,2,2,14,0,840.0,80.0,2.2,19.4,514.0,798.36,619.98
2018,2,2,14,15,846.0,74.0,2.1,19.4,491.5,790.27,614.56
2018,2,2,14,30,852.0,68.0,2.0,19.4,469.0,771.93,601.87
2018,2,2,14,45,804.0,73.5,1.95,19.35,430.5,735.78,577.01
2018,2,2,15,0,756.0,79.0,1.9,19.3,392.0,691.16,545.86
2018,2,2,15,15,761.5,70.0,1.9,19.3,359.5,667.74,530.08
2018,2,2,15,30,767.0,61.0,1.9,19.3,327.0,641.08,511.35
2018,2,2,15,45,730.5,57.5,1.65,18.55,284.5,589.49,473.29
2018,2,2,16,0,694.0,54.0,1.4,17.8,242.0,537.66,432.97
2018,2,2,16,15,643.0,48.5,1.4,17.3,198.0,474.71,383.02
2018,2,2,16,30,592.0,43.0,1.4,16.8,154.0,413.5,332.09
2018,2,2,16,45,467.5,37.5,1.45,16.35,110.0,321.21,254.17
2018,2,2,17,0,343.0,32.0,1.5,15.9,66.0,233.46,172.4
2018,2,2,17,15,214.5,20.5,1.5,15.65,38.0,135.32,0.0
2018,2,2,17,30,86.0,9.0,1.5,15.4,10.0,42.58,0.0
2018,2,2,17,45,43.0,4.5,1.55,15.15,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,3,7,15,130.5,10.0,2.55,12.65,16.0,9.53,0.0
2018,2,3,7,30,261.0,20.0,2.6,13.1,32.0,16.85,0.0
2018,2,3,7,45,394.5,28.0,2.65,13.6,70.5,22.37,12.22
2018,2,3,8,0,528.0,36.0,2.7,14.1,109.0,31.16,21.43
2018,2,3,8,15,600.5,41.0,2.65,14.5,153.5,73.27,35.92
2018,2,3,8,30,673.0,46.0,2.6,14.9,198.0,123.74,69.4
2018,2,3,8,45,718.0,50.0,2.6,15.3,242.5,176.25,112.26
2018,2,3,9,0,763.0,54.0,2.6,15.7,287.0,233.12,161.99
2018,2,3,9,15,793.0,57.0,2.65,16.15,329.0,288.63,212.15
2018,2,3,9,30,823.0,60.0,2.7,16.6,371.0,346.13,263.54
2018,2,3,9,45,843.0,62.5,2.7,17.05,408.5,400.87,311.76
2018,2,3,10,0,863.0,65.0,2.7,17.5,446.0,455.37,358.39
2018,2,3,10,15,877.0,66.0,2.7,17.85,477.0,505.3,400.25
2018,2,3,10,30,891.0,67.0,2.7,18.2,508.0,554.31,440.09
2018,2,3,10,45,900.5,68.5,2.7,18.55,533.0,600.05,476.27
2018,2,3,11,0,910.0,70.0,2.7,18.9,558.0,643.99,510.08
2018,2,3,11,15,916.5,71.0,2.65,19.15,576.0,683.38,539.66
2018,2,3,11,30,923.0,72.0,2.6,19.4,594.0,720.31,565.7
2018,2,3,11,45,926.5,72.5,2.55,19.65,604.0,751.87,586.93
2018,2,3,12,0,930.0,73.0,2.5,19.9,614.0,780.43,605.89
2018,2,3,12,15,930.0,73.5,2.45,20.1,616.5,803.16,620.77
2018,2,3,12,30,930.0,74.0,2.4,20.3,619.0,822.5,633.29
2018,2,3,12,45,926.5,73.5,2.35,20.45,612.5,834.39,640.8
2018,2,3,13,0,923.0,73.0,2.3,20.6,606.0,842.64,645.95
2018,2,3,13,15,918.0,72.5,2.25,20.65,592.5,846.03,648.12
2018,2,3,13,30,913.0,72.0,2.2,20.7,579.0,845.79,647.95
2018,2,3,13,45,905.0,71.0,2.15,20.75,558.0,838.88,643.34
2018,2,3,14,0,897.0,70.0,2.1,20.8,537.0,828.47,636.48
2018,2,3,14,15,885.5,68.5,2.05,20.75,509.5,811.2,625.21
2018,2,3,14,30,874.0,67.0,2.0,20.7,482.0,790.74,611.8
2018,2,3,14,45,857.0,65.0,1.9,20.6,448.0,762.34,592.45
2018,2,3,15,0,840.0,63.0,1.8,20.5,414.0,731.34,571.17
2018,2,3,15,15,816.0,61.0,1.8,20.5,375.0,699.14,549.33
2018,2,3,15,30,792.0,59.0,1.8,20.5,336.0,658.65,520.96
2018,2,3,15,45,757.5,55.5,1.5,19.85,293.0,607.6,483.31
2018,2,3,16,0,723.0,52.0,1.2,19.2,250.0,556.13,443.5
2018,2,3,16,15,670.0,47.0,1.2,18.9,205.0,491.4,392.7
2018,2,3,16,30,617.0,42.0,1.2,18.6,160.0,428.52,341.01
2018,2,3,16,45,528.5,36.0,1.2,18.3,117.5,347.82,272.96
2018,2,3,17,0,440.0,30.0,1.2,18.0,75.0,279.89,207.09
2018,2,3,17,15,275.5,20.5,1.2,17.9,43.5,164.33,13.57
2018,2,3,17,30,111.0,11.0,1.2,17.8,12.0,54.61,0.0
2018,2,3,17,45,55.5,5.5,1.15,17.75,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,4,7,15,11.0,6.0,1.7,12.8,6.5,5.72,0.0
2018,2,4,7,30,22.0,12.0,1.7,13.2,13.0,10.9,0.0
2018,2,4,7,45,11.0,24.0,1.75,13.55,24.5,22.12,12.3
2018,2,4,8,0,0.0,36.0,1.8,13.9,36.0,33.2,23.29
2018,2,4,8,15,7.5,52.0,1.85,14.2,53.5,48.12,34.83
2018,2,4,8,30,15.0,68.0,1.9,14.5,71.0,64.16,48.3
2018,2,4,8,45,43.5,84.0,1.95,14.75,96.5,85.02,64.87
2018,2,4,9,0,72.0,100.0,2.0,15.0,122.0,110.29,85.37
2018,2,4,9,15,81.5,115.0,2.05,15.3,143.5,132.36,103.96
2018,2,4,9,30,91.0,130.0,2.1,15.6,165.0,155.58,123.43
2018,2,4,9,45,299.5,134.0,2.1,15.95,264.5,250.95,199.47
2018,2,4,10,0,508.0,138.0,2.1,16.3,364.0,369.17,293.69
2018,2,4,10,15,507.5,149.5,2.15,16.6,389.0,407.26,324.92
2018,2,4,10,30,507.0,161.0,2.2,16.9,414.0,444.24,354.82
2018,2,4,10,45,522.0,166.0,2.2,17.15,437.5,482.43,385.03
2018,2,4,11,0,537.0,171.0,2.2,17.4,461.0,520.4,414.45
2018,2,4,11,15,589.5,161.5,2.2,17.6,489.5,571.2,453.6
2018,2,4,11,30,642.0,152.0,2.2,17.8,518.0,620.37,490.93
2018,2,4,11,45,721.0,132.0,2.2,18.0,549.5,678.02,534.46
2018,2,4,12,0,800.0,112.0,2.2,18.2,581.0,733.96,574.95
2018,2,4,12,15,859.5,95.5,2.2,18.35,601.5,781.59,608.02
2018,2,4,12,30,919.0,79.0,2.2,18.5,622.0,822.16,635.84
2018,2,4,12,45,915.0,79.5,2.15,18.6,616.0,834.74,643.72
2018,2,4,13,0,911.0,80.0,2.1,18.7,610.0,843.73,649.46
2018,2,4,13,15,908.0,79.0,2.1,18.8,597.0,848.18,652.66
2018,2,4,13,30,905.0,78.0,2.1,18.9,584.0,849.04,653.56
2018,2,4,13,45,899.5,76.0,2.05,19.0,563.5,843.06,649.42
2018,2,4,14,0,894.0,74.0,2.0,19.1,543.0,833.55,643.02
2018,2,4,14,15,883.5,72.0,1.95,19.1,515.5,816.52,631.75
2018,2,4,14,30,873.0,70.0,1.9,19.1,488.0,796.27,618.33
2018,2,4,14,45,858.5,67.5,1.85,19.15,454.5,769.2,599.96
2018,2,4,15,0,844.0,65.0,1.8,19.2,421.0,745.95,584.26
2018,2,4,15,15,819.5,62.5,1.8,19.2,381.5,706.04,556.8
2018,2,4,15,30,795.0,60.0,1.8,19.2,342.0,664.36,527.6
2018,2,4,15,45,761.0,56.5,1.55,18.65,298.5,613.43,490.12
2018,2,4,16,0,727.0,53.0,1.3,18.1,255.0,562.04,450.59
2018,2,4,16,15,675.0,48.5,1.3,17.8,210.0,498.19,400.28
2018,2,4,16,30,623.0,44.0,1.3,17.5,165.0,436.0,348.97
2018,2,4,16,45,535.0,37.5,1.35,17.2,121.5,354.36,280.17
2018,2,4,17,0,447.0,31.0,1.4,16.9,78.0,285.55,214.67
2018,2,4,17,15,280.5,21.0,1.4,16.75,45.5,169.07,40.76
2018,2,4,17,30,114.0,11.0,1.4,16.6,13.0,56.06,0.0
2018,2,4,17,45,57.0,5.5,1.4,16.5,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,5,7,15,120.5,10.5,0.85,14.15,17.0,10.01,0.0
2018,2,5,7,30,241.0,21.0,0.9,14.4,34.0,17.52,0.0
2018,2,5,7,45,369.0,30.0,0.9,14.7,72.5,23.93,13.95
2018,2,5,8,0,497.0,39.0,0.9,15.0,111.0,32.5,22.66
2018,2,5,8,15,558.0,45.5,0.95,15.3,153.5,74.26,37.61
2018,2,5,8,30,619.0,52.0,1.0,15.6,196.0,122.91,70.68
2018,2,5,8,45,642.0,60.5,1.1,15.9,236.5,173.17,112.42
2018,2,5,9,0,665.0,69.0,1.2,16.2,277.0,225.48,158.42
2018,2,5,9,15,734.0,66.5,1.25,16.55,325.5,283.57,208.33
2018,2,5,9,30,803.0,64.0,1.3,16.9,374.0,346.31,261.97
2018,2,5,9,45,810.0,68.5,1.3,17.25,407.0,397.1,306.25
2018,2,5,10,0,817.0,73.0,1.3,17.6,440.0,446.98,348.36
2018,2,5,10,15,698.0,109.0,1.35,18.0,438.0,465.46,365.21
2018,2,5,10,30,579.0,145.0,1.4,18.4,436.0,471.31,370.85
2018,2,5,10,45,515.5,171.5,1.5,18.75,440.0,485.34,382.11
2018,2,5,11,0,452.0,198.0,1.6,19.1,444.0,496.13,390.02
2018,2,5,11,15,397.5,218.0,1.6,19.4,439.5,492.76,386.83
2018,2,5,11,30,343.0,238.0,1.6,19.7,435.0,491.99,385.16
2018,2,5,11,45,371.0,234.5,1.6,20.0,451.0,521.51,407.43
2018,2,5,12,0,399.0,231.0,1.6,20.3,467.0,551.19,429.39
2018,2,5,12,15,480.0,208.0,1.65,20.4,493.0,611.38,474.94
2018,2,5,12,30,561.0,185.0,1.7,20.5,519.0,662.54,513.48
2018,2,5,12,45,672.5,148.0,1.7,20.65,544.5,728.5,562.05
2018,2,5,13,0,784.0,111.0,1.7,20.8,570.0,784.28,600.38
2018,2,5,13,15,822.0,97.5,1.75,20.75,569.5,807.94,617.2
2018,2,5,13,30,860.0,84.0,1.8,20.7,569.0,821.44,627.44
2018,2,5,13,45,799.5,97.0,1.85,20.6,535.0,794.52,610.04
2018,2,5,14,0,739.0,110.0,1.9,20.5,501.0,761.89,588.9
2018,2,5,14,15,787.0,92.5,1.9,20.3,489.5,771.85,597.62
2018,2,5,14,30,835.0,75.0,1.9,20.1,478.0,781.21,605.64
2018,2,5,14,45,833.5,70.0,1.9,19.95,448.5,761.77,593.27
2018,2,5,15,0,832.0,65.0,1.9,19.8,419.0,739.14,578.79
2018,2,5,15,15,808.0,62.5,1.9,19.8,380.0,699.8,551.7
2018,2,5,15,30,784.0,60.0,1.9,19.8,341.0,658.7,522.88
2018,2,5,15,45,750.0,56.5,1.75,18.9,298.0,607.98,486.91
2018,2,5,16,0,716.0,53.0,1.6,18.0,255.0,556.84,448.89
2018,2,5,16,15,663.5,49.0,1.6,17.5,210.5,493.52,398.95
2018,2,5,16,30,611.0,45.0,1.6,17.0,166.0,431.89,348.04
2018,2,5,16,45,523.5,38.5,1.6,16.55,123.0,356.18,283.42
2018,2,5,17,0,436.0,32.0,1.6,16.1,80.0,282.32,215.04
2018,2,5,17,15,284.5,22.0,1.6,15.9,47.5,173.87,63.06
2018,2,5,17,30,133.0,12.0,1.6,15.7,15.0,64.91,0.0
2018,2,5,17,45,66.5,6.0,1.65,15.5,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,6,7,15,170.5,11.0,2.65,13.4,20.5,10.48,0.0
2018,2,6,7,30,341.0,22.0,2.7,13.9,41.0,18.4,0.0
2018,2,6,7,45,475.5,28.5,2.75,14.35,83.0,24.53,14.63
2018,2,6,8,0,610.0,35.0,2.8,14.8,125.0,32.73,22.88
2018,2,6,8,15,676.0,39.5,2.9,15.1,172.0,79.4,37.61
2018,2,6,8,30,742.0,44.0,3.0,15.4,219.0,133.56,74.4
2018,2,6,8,45,784.0,47.0,3.05,15.7,265.5,188.95,120.27
2018,2,6,9,0,826.0,50.0,3.1,16.0,312.0,249.56,173.79
2018,2,6,9,15,852.5,53.0,3.15,16.3,355.0,307.51,226.6
2018,2,6,9,30,879.0,56.0,3.2,16.6,398.0,366.93,280.1
2018,2,6,9,45,896.5,58.0,3.25,16.9,436.0,422.84,329.83
2018,2,6,10,0,914.0,60.0,3.3,17.2,474.0,478.64,378.03
2018,2,6,10,15,927.0,61.0,3.3,17.45,506.0,530.73,421.93
2018,2,6,10,30,940.0,62.0,3.3,17.7,538.0,581.67,463.59
2018,2,6,10,45,949.0,63.0,3.25,18.0,563.5,628.86,500.95
2018,2,6,11,0,958.0,64.0,3.2,18.3,589.0,674.06,535.72
2018,2,6,11,15,964.5,64.5,3.2,18.5,607.5,714.81,566.62
2018,2,6,11,30,971.0,65.0,3.2,18.7,626.0,752.94,593.24
2018,2,6,11,45,974.0,65.0,3.15,18.9,636.0,785.11,615.11
2018,2,6,12,0,977.0,65.0,3.1,19.1,646.0,814.08,634.58
2018,2,6,12,15,974.5,66.0,3.1,19.2,647.5,836.59,649.95
2018,2,6,12,30,972.0,67.0,3.1,19.3,649.0,855.43,662.83
2018,2,6,12,45,967.5,68.0,3.05,19.4,643.0,868.93,671.74
2018,2,6,13,0,963.0,69.0,3.0,19.5,637.0,878.64,678.13
2018,2,6,13,15,958.5,68.5,2.95,19.5,623.5,882.74,681.03
2018,2,6,13,30,954.0,68.0,2.9,19.5,610.0,883.04,681.46
2018,2,6,13,45,945.5,67.5,2.9,19.5,588.5,876.25,677.47
2018,2,6,14,0,937.0,67.0,2.9,19.5,567.0,865.79,671.1
2018,2,6,14,15,924.5,65.5,2.8,19.4,538.0,847.24,658.71
2018,2,6,14,30,912.0,64.0,2.7,19.3,509.0,825.36,644.06
2018,2,6,14,45,896.0,62.5,2.6,19.2,474.0,797.57,625.18
2018,2,6,15,0,880.0,61.0,2.5,19.1,439.0,767.0,604.23
2018,2,6,15,15,857.0,59.0,2.5,19.1,399.0,728.01,577.29
2018,2,6,15,30,834.0,57.0,2.5,19.1,359.0,687.17,548.51
2018,2,6,15,45,800.0,54.0,2.15,18.25,314.5,641.66,515.34
2018,2,6,16,0,766.0,51.0,1.8,17.4,270.0,589.42,475.86
2018,2,6,16,15,714.0,47.0,1.75,16.85,223.5,524.5,424.68
2018,2,6,16,30,662.0,43.0,1.7,16.3,177.0,461.22,372.43
2018,2,6,16,45,577.5,37.5,1.65,15.75,132.5,380.59,304.05
2018,2,6,17,0,493.0,32.0,1.6,15.2,88.0,304.98,234.62
2018,2,6,17,15,329.5,23.0,1.6,15.1,53.0,197.25,90.31
2018,2,6,17,30,166.0,14.0,1.6,15.0,18.0,80.46,0.0
2018,2,6,17,45,83.0,7.0,1.55,14.9,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,7,7,15,141.5,11.5,3.0,11.2,20.0,10.96,0.0
2018,2,7,7,30,283.0,23.0,3.1,11.7,40.0,19.2,0.0
2018,2,7,7,45,410.0,31.0,3.2,12.15,80.0,24.57,15.01
2018,2,7,8,0,537.0,39.0,3.3,12.6,120.0,34.27,24.5
2018,2,7,8,15,605.5,44.5,3.2,13.05,165.5,80.49,41.07
2018,2,7,8,30,674.0,50.0,3.1,13.5,211.0,131.94,76.59
2018,2,7,8,45,717.0,53.5,3.05,13.9,256.0,184.25,120.13
2018,2,7,9,0,760.0,57.0,3.0,14.3,301.0,240.71,170.13
2018,2,7,9,15,789.0,60.5,2.9,14.75,343.5,296.8,221.0
2018,2,7,9,30,818.0,64.0,2.8,15.2,386.0,354.81,272.83
2018,2,7,9,45,838.0,66.5,2.7,15.7,423.5,409.74,321.03
2018,2,7,10,0,858.0,69.0,2.6,16.2,461.0,464.6,367.6
2018,2,7,10,15,872.5,70.5,2.5,16.6,493.0,515.53,409.73
2018,2,7,10,30,887.0,72.0,2.4,17.0,525.0,565.6,449.72
2018,2,7,10,45,896.5,73.0,2.35,17.4,550.0,611.05,485.11
2018,2,7,11,0,906.0,74.0,2.3,17.8,575.0,654.7,518.08
2018,2,7,11,15,912.5,75.5,2.2,18.05,593.5,694.85,547.54
2018,2,7,11,30,919.0,77.0,2.1,18.3,612.0,732.56,573.08
2018,2,7,11,45,922.5,77.0,2.05,18.6,622.0,763.76,593.57
2018,2,7,12,0,926.0,77.0,2.0,18.9,632.0,791.94,611.8
2018,2,7,12,15,924.5,78.5,1.95,19.05,634.5,814.79,626.57
2018,2,7,12,30,923.0,80.0,1.9,19.2,637.0,834.2,638.97
2018,2,7,12,45,918.0,80.5,1.8,19.4,630.5,846.11,645.63
2018,2,7,13,0,913.0,81.0,1.7,19.6,624.0,854.37,649.89
2018,2,7,13,15,908.0,81.0,1.65,19.65,611.0,858.41,652.31
2018,2,7,13,30,903.0,81.0,1.6,19.7,598.0,858.85,652.46
2018,2,7,13,45,894.5,80.0,1.6,19.8,577.0,851.6,647.99
2018,2,7,14,0,886.0,79.0,1.6,19.9,556.0,840.86,641.35
2018,2,7,14,15,874.0,77.5,1.5,19.9,528.0,823.24,629.24
2018,2,7,14,30,862.0,76.0,1.4,19.9,500.0,809.33,619.8
2018,2,7,14,45,845.0,73.5,1.35,19.85,465.5,780.24,600.52
2018,2,7,15,0,828.0,71.0,1.3,19.8,431.0,748.49,579.38
2018,2,7,15,15,803.5,68.5,1.3,19.8,391.5,708.67,552.66
2018,2,7,15,30,779.0,66.0,1.3,19.8,352.0,667.09,524.18
2018,2,7,15,45,743.5,62.5,1.05,19.15,308.5,615.16,486.42
2018,2,7,16,0,708.0,59.0,0.8,18.5,265.0,562.84,446.77
2018,2,7,16,15,655.0,54.5,0.85,18.05,219.5,498.33,397.78
2018,2,7,16,30,602.0,50.0,0.9,17.6,174.0,440.83,351.53
2018,2,7,16,45,515.5,43.0,0.95,17.1,130.0,360.02,284.89
2018,2,7,17,0,429.0,36.0,1.0,16.6,86.0,285.33,218.7
2018,2,7,17,15,280.0,25.0,1.0,16.4,51.5,178.81,93.28
2018,2,7,17,30,131.0,14.0,1.0,16.2,17.0,66.6,0.0
2018,2,7,17,45,65.5,7.0,1.0,16.05,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,8,6,45,9.5,1.5,1.25,11.45,1.0,0.0,0.0
2018,2,8,7,0,19.0,3.0,1.3,11.5,2.0,0.0,0.0
2018,2,8,7,15,157.5,13.5,1.3,11.95,22.5,12.87,0.0
2018,2,8,7,30,296.0,24.0,1.3,12.4,43.0,20.02,2.19
2018,2,8,7,45,414.0,32.5,1.35,12.85,83.0,25.82,16.19
2018,2,8,8,0,532.0,41.0,1.4,13.3,123.0,36.86,21.73
2018,2,8,8,15,601.5,46.5,1.3,13.65,169.0,83.13,43.07
2018,2,8,8,30,671.0,52.0,1.2,14.0,215.0,134.66,78.64
2018,2,8,8,45,715.0,56.0,1.1,14.35,260.5,187.62,122.32
2018,2,8,9,0,759.0,60.0,1.0,14.7,306.0,244.87,172.12
2018,2,8,9,15,792.5,62.5,0.95,15.15,349.5,301.43,222.14
2018,2,8,9,30,826.0,65.0,0.9,15.6,393.0,360.37,273.22
2018,2,8,9,45,850.5,65.5,0.85,16.1,431.5,415.75,320.17
2018,2,8,10,0,875.0,66.0,0.8,16.6,470.0,471.23,365.5
2018,2,8,10,15,889.5,68.0,0.85,17.1,502.5,523.55,407.47
2018,2,8,10,30,904.0,70.0,0.9,17.6,535.0,574.98,447.41
2018,2,8,10,45,914.0,71.0,0.9,18.15,560.5,621.51,482.01
2018,2,8,11,0,924.0,72.0,0.9,18.7,586.0,666.22,514.21
2018,2,8,11,15,930.5,72.5,0.9,19.1,604.5,705.99,542.29
2018,2,8,11,30,937.0,73.0,0.9,19.5,623.0,743.22,566.27
2018,2,8,11,45,940.5,73.5,0.9,19.85,633.5,775.53,586.75
2018,2,8,12,0,944.0,74.0,0.9,20.2,644.0,804.77,605.05
2018,2,8,12,15,945.5,74.0,0.9,20.45,646.5,828.66,619.95
2018,2,8,12,30,947.0,74.0,0.9,20.7,649.0,849.13,632.63
2018,2,8,12,45,946.5,73.5,0.95,20.95,644.0,863.86,642.43
2018,2,8,13,0,946.0,73.0,1.0,21.2,639.0,874.93,650.01
2018,2,8,13,15,941.5,72.5,1.05,21.25,625.5,878.97,653.63
2018,2,8,13,30,937.0,72.0,1.1,21.3,612.0,879.25,655.01
2018,2,8,13,45,930.0,70.5,1.1,21.35,591.0,872.51,651.16
2018,2,8,14,0,923.0,69.0,1.1,21.4,570.0,862.12,645.09
2018,2,8,14,15,912.0,68.0,1.15,21.35,542.0,845.49,635.96
2018,2,8,14,30,901.0,67.0,1.2,21.3,514.0,825.55,624.63
2018,2,8,14,45,886.0,65.0,1.25,21.2,479.5,798.0,608.14
2018,2,8,15,0,871.0,63.0,1.3,21.1,445.0,767.65,589.53
2018,2,8,15,15,848.5,61.0,1.3,21.1,405.0,729.08,564.03
2018,2,8,15,30,826.0,59.0,1.3,21.1,365.0,694.83,541.16
2018,2,8,15,45,793.5,55.5,1.3,20.2,320.5,643.53,507.01
2018,2,8,16,0,761.0,52.0,1.3,19.3,276.0,591.6,471.11
2018,2,8,16,15,712.0,48.0,1.4,18.7,229.5,528.39,423.42
2018,2,8,16,30,663.0,44.0,1.5,18.1,183.0,466.6,374.1
2018,2,8,16,45,584.0,38.0,1.6,17.55,138.0,387.91,308.72
2018,2,8,17,0,505.0,32.0,1.7,17.0,93.0,314.17,242.89
2018,2,8,17,15,343.0,23.5,1.7,16.7,56.5,208.36,120.63
2018,2,8,17,30,181.0,15.0,1.7,16.4,20.0,88.29,0.0
2018,2,8,17,45,90.5,7.5,1.75,16.1,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,6,45,15.0,1.5,0.9,12.35,1.0,0.0,0.0
2018,2,9,7,0,30.0,3.0,0.9,12.4,2.0,0.0,0.0
2018,2,9,7,15,170.5,13.0,0.85,12.85,23.0,12.39,0.0
2018,2,9,7,30,311.0,23.0,0.8,13.3,44.0,18.83,3.62
2018,2,9,7,45,451.5,29.5,0.75,13.75,87.0,24.99,15.59
2018,2,9,8,0,592.0,36.0,0.7,14.2,130.0,36.32,20.1
2018,2,9,8,15,656.5,40.5,0.65,14.5,176.5,82.36,40.01
2018,2,9,8,30,721.0,45.0,0.6,14.8,223.0,135.73,76.95
2018,2,9,8,45,763.0,48.5,0.5,15.15,269.5,190.83,122.28
2018,2,9,9,0,805.0,52.0,0.4,15.5,316.0,251.27,174.35
2018,2,9,9,15,832.0,54.5,0.4,16.0,359.0,308.11,224.33
2018,2,9,9,30,859.0,57.0,0.4,16.5,402.0,366.48,274.55
2018,2,9,9,45,873.5,60.5,0.35,16.95,439.5,422.0,320.92
2018,2,9,10,0,888.0,64.0,0.3,17.4,477.0,477.18,365.13
2018,2,9,10,15,897.0,66.5,0.45,17.85,508.0,527.93,406.21
2018,2,9,10,30,906.0,69.0,0.6,18.3,539.0,577.28,445.15
2018,2,9,10,45,921.5,68.5,0.7,18.7,566.5,625.62,481.97
2018,2,9,11,0,937.0,68.0,0.8,19.1,594.0,672.54,516.87
2018,2,9,11,15,941.0,69.5,0.95,19.4,611.5,712.23,546.38
2018,2,9,11,30,945.0,71.0,1.1,19.7,629.0,749.19,572.2
2018,2,9,11,45,926.0,77.5,1.25,19.95,632.0,771.97,588.27
2018,2,9,12,0,907.0,84.0,1.4,20.2,635.0,790.53,601.61
2018,2,9,12,15,867.0,94.5,1.45,20.3,623.0,798.27,606.89
2018,2,9,12,30,827.0,105.0,1.5,20.4,611.0,796.45,605.85
2018,2,9,12,45,830.5,103.0,1.6,20.55,607.5,811.64,617.13
2018,2,9,13,0,834.0,101.0,1.7,20.7,604.0,823.62,626.14
2018,2,9,13,15,863.0,91.5,1.7,20.7,602.0,844.92,641.01
2018,2,9,13,30,892.0,82.0,1.7,20.7,600.0,856.1,648.97
2018,2,9,13,45,842.5,90.0,1.75,20.7,566.0,831.95,633.59
2018,2,9,14,0,793.0,98.0,1.8,20.7,532.0,797.78,611.57
2018,2,9,14,15,786.5,92.5,1.85,20.6,504.5,780.8,601.69
2018,2,9,14,30,780.0,87.0,1.9,20.5,477.0,760.7,589.42
2018,2,9,14,45,712.0,96.0,1.9,20.4,433.5,709.63,554.54
2018,2,9,15,0,644.0,105.0,1.9,20.3,390.0,654.52,516.34
2018,2,9,15,15,610.0,101.0,1.9,20.3,351.5,609.77,484.86
2018,2,9,15,30,576.0,97.0,1.9,20.3,313.0,564.29,451.45
2018,2,9,15,45,574.5,86.5,1.85,19.25,280.0,533.86,430.4
2018,2,9,16,0,573.0,76.0,1.8,18.2,247.0,501.42,406.65
2018,2,9,16,15,519.5,67.5,1.85,17.5,203.0,436.52,355.7
2018,2,9,16,30,466.0,59.0,1.9,16.8,159.0,374.01,304.64
2018,2,9,16,45,445.5,49.0,1.9,16.1,125.5,330.99,266.85
2018,2,9,17,0,425.0,39.0,1.9,15.4,92.0,288.67,226.08
2018,2,9,17,15,276.5,27.5,2.0,15.1,56.0,183.87,114.7
2018,2,9,17,30,128.0,16.0,2.1,14.8,20.0,67.87,0.0
2018,2,9,17,45,64.0,8.0,2.15,14.55,10.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,10,6,45,13.5,1.5,2.45,10.45,1.0,0.0,0.0
2018,2,10,7,0,27.0,3.0,2.4,10.6,2.0,0.0,0.0
2018,2,10,7,15,191.0,14.0,2.5,11.05,26.0,13.34,0.0
2018,2,10,7,30,355.0,25.0,2.6,11.5,50.0,20.65,6.24
2018,2,10,7,45,468.0,32.5,2.7,12.0,92.0,25.5,16.23
2018,2,10,8,0,581.0,40.0,2.8,12.5,134.0,41.07,23.56
2018,2,10,8,15,645.5,44.0,2.8,12.9,180.0,86.08,43.55
2018,2,10,8,30,710.0,48.0,2.8,13.3,226.0,138.51,80.55
2018,2,10,8,45,751.0,51.5,2.8,13.7,272.0,192.96,126.46
2018,2,10,9,0,792.0,55.0,2.8,14.1,318.0,251.29,178.42
2018,2,10,9,15,818.5,58.0,2.9,14.55,361.0,308.25,230.38
2018,2,10,9,30,845.0,61.0,3.0,15.0,404.0,367.43,283.5
2018,2,10,9,45,851.0,65.5,3.05,15.45,438.5,419.89,330.25
2018,2,10,10,0,857.0,70.0,3.1,15.9,473.0,471.21,374.58
2018,2,10,10,15,773.5,97.0,3.15,16.15,479.0,499.67,399.75
2018,2,10,10,30,690.0,124.0,3.2,16.4,485.0,518.59,415.99
2018,2,10,10,45,565.0,168.0,3.2,16.65,473.0,517.33,414.86
2018,2,10,11,0,440.0,212.0,3.2,16.9,461.0,507.86,406.29
2018,2,10,11,15,432.0,222.0,3.25,17.05,472.5,532.31,425.24
2018,2,10,11,30,424.0,232.0,3.3,17.2,484.0,554.91,442.3
2018,2,10,11,45,488.0,215.5,3.3,17.3,510.5,601.38,478.77
2018,2,10,12,0,552.0,199.0,3.3,17.4,537.0,649.06,515.66
2018,2,10,12,15,692.5,152.5,3.45,17.45,578.5,730.31,579.33
2018,2,10,12,30,833.0,106.0,3.6,17.5,620.0,804.82,633.8
2018,2,10,12,45,838.5,103.5,3.7,17.55,617.0,821.23,645.62
2018,2,10,13,0,844.0,101.0,3.8,17.6,614.0,834.43,655.68
2018,2,10,13,15,879.0,91.0,3.9,17.55,615.0,853.74,670.55
2018,2,10,13,30,914.0,81.0,4.0,17.5,616.0,876.18,687.77
2018,2,10,13,45,908.0,78.0,4.05,17.45,594.0,868.56,683.28
2018,2,10,14,0,902.0,75.0,4.1,17.4,572.0,857.31,676.51
2018,2,10,14,15,896.0,72.0,4.1,17.25,545.0,842.53,667.31
2018,2,10,14,30,890.0,69.0,4.1,17.1,518.0,824.33,655.69
2018,2,10,14,45,871.0,67.0,4.05,17.0,482.0,793.62,634.51
2018,2,10,15,0,852.0,65.0,4.0,16.9,446.0,760.29,611.3
2018,2,10,15,15,844.0,61.5,4.0,16.9,410.5,731.11,590.91
2018,2,10,15,30,836.0,58.0,4.0,16.9,375.0,699.3,568.15
2018,2,10,15,45,814.0,54.5,3.75,16.35,333.0,661.15,540.35
2018,2,10,16,0,792.0,51.0,3.5,15.8,291.0,615.35,505.79
2018,2,10,16,15,752.0,47.0,3.45,15.35,244.5,556.42,458.81
2018,2,10,16,30,712.0,43.0,3.4,14.9,198.0,498.19,409.72
2018,2,10,16,45,638.0,38.0,3.35,14.45,151.5,420.98,342.99
2018,2,10,17,0,564.0,33.0,3.3,14.0,105.0,348.08,276.18
2018,2,10,17,15,407.0,25.5,3.4,13.8,66.0,237.43,157.96
2018,2,10,17,30,250.0,18.0,3.5,13.6,27.0,120.49,0.0
2018,2,10,17,45,125.0,9.0,3.6,13.35,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,11,6,45,17.5,2.0,1.4,9.8,1.5,0.0,0.0
2018,2,11,7,0,35.0,4.0,1.6,9.8,3.0,0.0,0.0
2018,2,11,7,15,188.0,15.0,1.65,10.2,27.0,14.3,0.0
2018,2,11,7,30,341.0,26.0,1.7,10.6,51.0,21.43,8.11
2018,2,11,7,45,477.5,33.0,1.75,11.0,96.5,25.8,16.69
2018,2,11,8,0,614.0,40.0,1.8,11.4,142.0,42.6,23.85
2018,2,11,8,15,607.5,50.0,2.2,11.75,177.5,87.74,46.31
2018,2,11,8,30,601.0,60.0,2.6,12.1,213.0,134.46,82.35
2018,2,11,8,45,361.5,84.0,2.95,12.45,181.0,146.71,104.55
2018,2,11,9,0,122.0,108.0,3.3,12.8,149.0,130.88,101.92
2018,2,11,9,15,101.0,135.0,3.6,12.95,172.0,157.56,125.76
2018,2,11,9,30,80.0,162.0,3.9,13.1,195.0,180.49,145.76
2018,2,11,9,45,118.5,182.5,4.2,13.25,236.0,223.92,181.68
2018,2,11,10,0,157.0,203.0,4.5,13.4,277.0,269.57,219.45
2018,2,11,10,15,169.0,218.5,4.5,13.3,303.5,300.61,245.23
2018,2,11,10,30,181.0,234.0,4.5,13.2,330.0,332.64,271.59
2018,2,11,10,45,106.5,214.0,4.5,13.15,271.0,277.74,226.57
2018,2,11,11,0,32.0,194.0,4.5,13.1,212.0,209.49,169.71
2018,2,11,11,15,28.5,209.0,4.5,13.0,225.5,224.48,181.91
2018,2,11,11,30,25.0,224.0,4.5,12.9,239.0,232.34,188.12
2018,2,11,11,45,64.5,242.0,4.5,12.75,281.5,289.54,235.66
2018,2,11,12,0,104.0,260.0,4.5,12.6,324.0,342.19,279.09
2018,2,11,12,15,125.0,274.0,4.75,12.55,351.5,388.39,316.67
