Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,30,146.0,288.0,5.0,12.5,379.0,425.81,347.27
2018,2,11,12,45,107.0,272.0,5.2,12.45,338.5,368.96,301.38
2018,2,11,13,0,68.0,256.0,5.4,12.4,298.0,321.43,262.48
2018,2,11,13,15,44.0,194.0,5.65,12.4,221.0,234.3,191.44
2018,2,11,13,30,20.0,132.0,5.9,12.4,144.0,148.31,119.94
2018,2,11,13,45,303.5,123.5,6.15,12.35,292.5,414.35,348.87
2018,2,11,14,0,587.0,115.0,6.4,12.3,441.0,652.39,544.57
2018,2,11,14,15,711.0,102.0,6.4,12.3,477.5,737.24,611.62
2018,2,11,14,30,835.0,89.0,6.4,12.3,514.0,813.13,671.52
2018,2,11,14,45,818.5,86.5,6.4,12.3,480.0,784.64,650.38
2018,2,11,15,0,802.0,84.0,6.4,12.3,446.0,753.5,627.48
2018,2,11,15,15,777.0,81.0,6.4,12.3,406.0,712.83,596.81
2018,2,11,15,30,752.0,78.0,6.4,12.3,366.0,670.44,564.32
2018,2,11,15,45,721.5,73.0,6.35,12.05,323.0,624.8,528.96
2018,2,11,16,0,691.0,68.0,6.3,11.8,280.0,574.48,488.11
2018,2,11,16,15,648.0,62.0,6.15,11.55,235.0,514.75,437.3
2018,2,11,16,30,605.0,56.0,6.0,11.3,190.0,456.27,385.72
2018,2,11,16,45,528.0,48.5,5.85,11.05,145.0,378.72,316.36
2018,2,11,17,0,451.0,41.0,5.7,10.8,100.0,306.31,248.85
2018,2,11,17,15,307.0,30.0,5.7,10.65,62.5,204.83,143.62
2018,2,11,17,30,163.0,19.0,5.7,10.5,25.0,85.86,0.0
2018,2,11,17,45,81.5,9.5,5.65,10.4,12.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.5,9.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,12,6,45,17.0,2.0,3.25,7.65,1.5,0.0,0.0
2018,2,12,7,0,34.0,4.0,3.2,7.9,3.0,0.0,0.0
2018,2,12,7,15,217.0,14.5,3.25,8.35,29.5,13.82,0.0
2018,2,12,7,30,400.0,25.0,3.3,8.8,56.0,22.2,9.8
2018,2,12,7,45,509.0,31.5,3.35,9.25,99.5,26.51,17.52
2018,2,12,8,0,618.0,38.0,3.4,9.7,143.0,41.87,22.47
2018,2,12,8,15,679.0,42.5,3.45,10.1,190.5,89.75,45.33
2018,2,12,8,30,740.0,47.0,3.5,10.5,238.0,144.55,85.28
2018,2,12,8,45,779.0,50.5,3.55,10.85,285.0,200.64,133.63
2018,2,12,9,0,818.0,54.0,3.6,11.2,332.0,261.8,189.02
2018,2,12,9,15,841.5,57.0,3.55,11.5,375.0,319.18,242.32
2018,2,12,9,30,865.0,60.0,3.5,11.8,418.0,377.71,295.82
2018,2,12,9,45,879.5,63.5,3.45,12.1,456.5,433.86,346.18
2018,2,12,10,0,894.0,67.0,3.4,12.4,495.0,489.67,394.67
2018,2,12,10,15,908.0,68.0,3.35,12.65,527.5,541.99,439.0
2018,2,12,10,30,922.0,69.0,3.3,12.9,560.0,593.31,481.15
2018,2,12,10,45,931.5,70.0,3.2,13.1,586.0,640.62,518.89
2018,2,12,11,0,941.0,71.0,3.1,13.3,612.0,686.01,554.08
2018,2,12,11,15,946.5,72.5,3.05,13.5,630.5,727.08,584.61
2018,2,12,11,30,952.0,74.0,3.0,13.7,649.0,765.5,611.46
2018,2,12,11,45,954.5,74.5,3.0,13.85,659.5,797.73,633.97
2018,2,12,12,0,957.0,75.0,3.0,14.0,670.0,826.77,654.11
2018,2,12,12,15,956.5,76.0,2.95,14.1,672.5,850.68,670.35
2018,2,12,12,30,956.0,77.0,2.9,14.2,675.0,871.04,684.08
2018,2,12,12,45,952.0,77.0,2.85,14.25,668.5,883.71,692.55
2018,2,12,13,0,948.0,77.0,2.8,14.3,662.0,892.59,698.53
2018,2,12,13,15,943.5,77.0,2.75,14.35,648.5,897.27,701.69
2018,2,12,13,30,939.0,77.0,2.7,14.4,635.0,898.18,702.39
2018,2,12,13,45,932.0,75.5,2.7,14.45,613.5,891.42,698.26
2018,2,12,14,0,925.0,74.0,2.7,14.5,592.0,880.98,691.73
2018,2,12,14,15,914.5,73.0,2.7,14.45,564.0,864.63,681.4
2018,2,12,14,30,904.0,72.0,2.7,14.4,536.0,844.92,668.75
2018,2,12,14,45,888.0,70.5,2.7,14.35,501.0,816.93,650.12
2018,2,12,15,0,872.0,69.0,2.7,14.3,466.0,786.16,629.37
2018,2,12,15,15,850.0,66.0,2.7,14.3,425.0,752.86,606.39
2018,2,12,15,30,828.0,63.0,2.7,14.3,384.0,710.79,576.46
2018,2,12,15,45,795.5,60.5,2.55,13.9,339.5,660.16,539.46
2018,2,12,16,0,763.0,58.0,2.4,13.5,295.0,608.82,500.94
2018,2,12,16,15,715.0,53.5,2.4,12.95,247.5,544.74,450.61
2018,2,12,16,30,667.0,49.0,2.4,12.4,200.0,481.97,398.7
2018,2,12,16,45,589.5,43.5,2.4,11.8,153.5,403.22,331.49
2018,2,12,17,0,512.0,38.0,2.4,11.2,107.0,335.62,269.95
2018,2,12,17,15,364.5,28.5,2.5,10.95,67.5,231.85,166.29
2018,2,12,17,30,217.0,19.0,2.6,10.7,28.0,108.78,0.0
2018,2,12,17,45,108.5,9.5,2.7,10.5,14.0,9.05,0.0
2018,2,12,18,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,6.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,13,6,45,28.0,3.0,3.0,6.7,2.5,0.0,0.0
2018,2,13,7,0,56.0,6.0,3.0,6.9,5.0,0.0,0.0
2018,2,13,7,15,220.0,17.0,3.05,7.4,32.0,16.2,0.0
2018,2,13,7,30,384.0,28.0,3.1,7.9,59.0,23.02,11.35
2018,2,13,7,45,491.5,35.5,3.15,8.35,103.0,27.75,18.77
2018,2,13,8,0,599.0,43.0,3.2,8.8,147.0,47.53,26.81
2018,2,13,8,15,661.0,48.0,3.2,9.3,195.0,94.92,50.31
2018,2,13,8,30,723.0,53.0,3.2,9.8,243.0,149.47,90.44
2018,2,13,8,45,761.5,57.0,3.15,10.35,290.0,205.15,138.48
2018,2,13,9,0,800.0,61.0,3.1,10.9,337.0,264.46,192.05
2018,2,13,9,15,828.5,63.5,3.0,11.35,381.0,322.45,245.28
2018,2,13,9,30,857.0,66.0,2.9,11.8,425.0,382.23,299.1
2018,2,13,9,45,878.0,67.5,2.8,12.3,464.0,439.5,349.5
2018,2,13,10,0,899.0,69.0,2.7,12.8,503.0,496.37,397.9
2018,2,13,10,15,912.0,70.5,2.55,13.1,535.5,549.06,441.52
2018,2,13,10,30,925.0,72.0,2.4,13.4,568.0,600.65,482.67
2018,2,13,10,45,933.5,73.5,2.25,13.75,594.0,648.13,519.12
2018,2,13,11,0,942.0,75.0,2.1,14.1,620.0,693.61,552.76
2018,2,13,11,15,947.5,76.0,1.95,14.3,638.5,734.27,581.33
2018,2,13,11,30,953.0,77.0,1.8,14.5,657.0,772.27,606.05
2018,2,13,11,45,956.0,78.0,1.6,14.7,668.0,805.54,626.4
2018,2,13,12,0,959.0,79.0,1.4,14.9,679.0,835.65,643.94
2018,2,13,12,15,960.0,78.5,1.3,15.1,681.5,859.16,657.79
2018,2,13,12,30,961.0,78.0,1.2,15.3,684.0,879.13,669.14
2018,2,13,12,45,959.5,78.0,1.05,15.45,678.5,893.97,676.27
2018,2,13,13,0,958.0,78.0,0.9,15.6,673.0,905.06,680.77
2018,2,13,13,15,953.0,77.5,0.85,15.7,659.0,908.8,682.36
2018,2,13,13,30,948.0,77.0,0.8,15.8,645.0,908.71,681.65
2018,2,13,13,45,940.5,76.0,0.7,15.9,623.5,902.09,675.85
2018,2,13,14,0,933.0,75.0,0.6,16.0,602.0,891.77,667.79
2018,2,13,14,15,921.0,74.0,0.55,16.0,573.0,874.05,656.28
2018,2,13,14,30,909.0,73.0,0.5,16.0,544.0,852.97,642.71
2018,2,13,14,45,892.5,72.0,0.5,16.0,509.0,825.06,625.57
2018,2,13,15,0,876.0,71.0,0.5,16.0,474.0,794.37,606.49
2018,2,13,15,15,854.0,68.5,0.5,16.0,433.0,761.53,585.71
2018,2,13,15,30,832.0,66.0,0.5,16.0,392.0,719.88,558.37
2018,2,13,15,45,800.0,62.5,0.6,15.55,346.5,668.08,525.47
2018,2,13,16,0,768.0,59.0,0.7,15.1,301.0,615.52,490.51
2018,2,13,16,15,720.5,55.0,0.8,14.55,253.5,551.99,444.3
2018,2,13,16,30,673.0,51.0,0.9,14.0,206.0,489.63,395.83
2018,2,13,16,45,597.5,45.0,1.05,13.45,159.0,410.86,331.81
2018,2,13,17,0,522.0,39.0,1.2,12.9,112.0,343.14,272.58
2018,2,13,17,15,373.5,29.5,1.25,12.6,71.0,237.89,172.37
2018,2,13,17,30,225.0,20.0,1.3,12.3,30.0,131.21,0.0
2018,2,13,17,45,112.5,10.0,1.4,11.95,15.0,51.44,0.0
2018,2,13,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,6,45,24.5,3.5,1.3,8.95,3.0,0.0,0.0
2018,2,14,7,0,49.0,7.0,1.3,9.0,6.0,0.0,0.0
2018,2,14,7,15,196.5,19.0,1.25,9.4,33.0,18.11,0.0
2018,2,14,7,30,344.0,31.0,1.2,9.8,60.0,25.77,14.08
2018,2,14,7,45,448.0,39.0,1.2,10.2,102.5,30.75,21.36
2018,2,14,8,0,552.0,47.0,1.2,10.6,145.0,48.52,27.43
2018,2,14,8,15,614.0,53.0,1.3,10.95,192.0,94.68,51.31
2018,2,14,8,30,676.0,59.0,1.4,11.3,239.0,147.92,90.51
2018,2,14,8,45,658.5,71.0,1.5,11.65,273.0,197.62,135.33
2018,2,14,9,0,641.0,83.0,1.6,12.0,307.0,244.77,179.57
2018,2,14,9,15,453.0,113.5,1.8,12.4,281.5,251.31,194.51
2018,2,14,9,30,265.0,144.0,2.0,12.8,256.0,235.92,188.12
2018,2,14,9,45,138.0,147.0,2.2,13.2,205.5,199.15,160.52
2018,2,14,10,0,11.0,150.0,2.4,13.6,155.0,145.38,116.57
2018,2,14,10,15,37.5,182.0,2.45,13.85,202.0,193.48,156.1
2018,2,14,10,30,64.0,214.0,2.5,14.1,249.0,242.68,195.92
2018,2,14,10,45,163.0,232.5,2.6,14.4,326.5,331.16,267.74
2018,2,14,11,0,262.0,251.0,2.7,14.7,404.0,429.65,345.98
2018,2,14,11,15,365.0,238.0,2.75,14.8,458.0,499.56,401.62
2018,2,14,11,30,468.0,225.0,2.8,14.9,512.0,583.87,467.38
2018,2,14,11,45,380.0,252.5,2.85,15.05,488.0,555.21,443.66
2018,2,14,12,0,292.0,280.0,2.9,15.2,464.0,529.54,422.27
2018,2,14,12,15,397.0,250.5,3.0,15.15,502.0,591.34,472.52
2018,2,14,12,30,502.0,221.0,3.1,15.1,540.0,667.3,532.09
2018,2,14,12,45,601.0,189.0,3.2,15.1,567.5,730.28,581.33
2018,2,14,13,0,700.0,157.0,3.3,15.1,595.0,789.51,626.46
2018,2,14,13,15,623.0,176.5,3.4,15.0,560.5,752.48,599.61
2018,2,14,13,30,546.0,196.0,3.5,14.9,526.0,707.6,566.24
2018,2,14,13,45,684.5,150.0,3.65,14.75,549.0,782.58,625.7
2018,2,14,14,0,823.0,104.0,3.8,14.6,572.0,842.28,670.96
2018,2,14,14,15,857.5,90.0,3.95,14.35,557.0,849.62,678.32
2018,2,14,14,30,892.0,76.0,4.1,14.1,542.0,845.16,677.57
2018,2,14,14,45,879.5,74.0,4.2,13.85,508.0,819.49,660.97
2018,2,14,15,0,867.0,72.0,4.3,13.6,474.0,797.7,647.58
2018,2,14,15,15,845.5,69.5,4.3,13.6,433.5,758.61,619.62
2018,2,14,15,30,824.0,67.0,4.3,13.6,393.0,717.46,589.73
2018,2,14,15,45,793.5,63.5,4.4,12.95,348.0,666.83,553.68
2018,2,14,16,0,763.0,60.0,4.5,12.3,303.0,615.39,515.67
2018,2,14,16,15,716.5,55.5,4.3,11.85,255.5,551.9,463.88
2018,2,14,16,30,670.0,51.0,4.1,11.4,208.0,489.59,410.65
2018,2,14,16,45,593.0,45.5,3.95,10.95,161.0,415.56,345.71
2018,2,14,17,0,516.0,40.0,3.8,10.5,114.0,342.4,279.09
2018,2,14,17,15,376.0,31.0,3.85,10.25,74.0,241.41,181.42
2018,2,14,17,30,236.0,22.0,3.9,10.0,34.0,138.94,0.0
2018,2,14,17,45,118.0,11.0,3.9,9.75,17.0,54.65,0.0
2018,2,14,18,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,15,6,45,37.0,3.5,3.65,7.2,3.5,0.0,0.0
2018,2,15,7,0,74.0,7.0,3.7,7.4,7.0,6.67,0.0
2018,2,15,7,15,259.0,18.0,3.85,7.8,37.5,17.16,0.0
2018,2,15,7,30,444.0,29.0,4.0,8.2,68.0,23.6,13.07
2018,2,15,7,45,549.0,35.5,4.2,8.65,114.5,29.99,20.86
2018,2,15,8,0,654.0,42.0,4.4,9.1,161.0,50.27,26.64
2018,2,15,8,15,714.0,46.0,4.4,9.55,210.5,100.3,52.2
2018,2,15,8,30,774.0,50.0,4.4,10.0,260.0,157.17,94.81
2018,2,15,8,45,812.0,53.0,4.4,10.45,308.0,215.05,145.4
2018,2,15,9,0,850.0,56.0,4.4,10.9,356.0,277.92,202.74
2018,2,15,9,15,876.0,58.5,4.35,11.35,401.0,337.76,258.26
2018,2,15,9,30,902.0,61.0,4.3,11.8,446.0,398.97,313.99
2018,2,15,9,45,922.0,63.5,4.25,12.25,487.5,458.68,367.1
2018,2,15,10,0,942.0,66.0,4.2,12.7,529.0,518.48,418.57
2018,2,15,10,15,956.0,67.0,4.1,13.05,563.0,573.37,464.54
2018,2,15,10,30,970.0,68.0,4.0,13.4,597.0,627.13,508.25
2018,2,15,10,45,979.5,68.0,3.9,13.75,623.5,675.64,546.6
2018,2,15,11,0,989.0,68.0,3.8,14.1,650.0,722.06,582.23
2018,2,15,11,15,994.5,69.0,3.7,14.3,669.0,764.48,612.72
2018,2,15,11,30,1000.0,70.0,3.6,14.5,688.0,804.08,640.1
2018,2,15,11,45,1003.5,70.0,3.55,14.75,699.0,838.03,663.22
2018,2,15,12,0,1007.0,70.0,3.5,15.0,710.0,868.65,683.82
2018,2,15,12,15,1007.5,70.0,3.45,15.1,712.5,893.37,700.53
2018,2,15,12,30,1008.0,70.0,3.4,15.2,715.0,914.37,714.64
2018,2,15,12,45,1004.0,71.0,3.4,15.3,708.5,928.93,724.63
2018,2,15,13,0,1000.0,72.0,3.4,15.4,702.0,939.52,732.01
2018,2,15,13,15,993.5,71.5,3.35,15.45,686.5,942.19,733.79
2018,2,15,13,30,987.0,71.0,3.3,15.5,671.0,940.85,732.99
2018,2,15,13,45,979.5,70.5,3.25,15.55,649.0,934.69,728.99
2018,2,15,14,0,972.0,70.0,3.2,15.6,627.0,924.67,722.47
2018,2,15,14,15,962.0,68.5,3.15,15.55,597.5,907.54,711.34
2018,2,15,14,30,952.0,67.0,3.1,15.5,568.0,886.81,697.8
2018,2,15,14,45,937.0,65.5,3.05,15.4,532.0,858.57,679.02
2018,2,15,15,0,922.0,64.0,3.0,15.3,496.0,827.31,658.02
2018,2,15,15,15,901.5,62.0,3.0,15.3,454.0,788.36,631.24
2018,2,15,15,30,881.0,60.0,3.0,15.3,412.0,747.23,602.44
2018,2,15,15,45,850.5,57.0,2.65,14.7,365.5,695.72,564.72
2018,2,15,16,0,820.0,54.0,2.3,14.1,319.0,649.05,529.77
2018,2,15,16,15,775.0,50.5,2.25,13.4,270.0,585.65,481.75
2018,2,15,16,30,730.0,47.0,2.2,12.7,221.0,523.24,431.1
2018,2,15,16,45,659.5,41.5,2.2,12.0,172.0,445.36,365.71
2018,2,15,17,0,589.0,36.0,2.2,11.3,123.0,371.66,300.44
2018,2,15,17,15,450.0,29.5,2.2,11.05,81.0,268.72,203.27
2018,2,15,17,30,311.0,23.0,2.2,10.8,39.0,173.4,0.0
2018,2,15,17,45,155.5,11.5,2.2,10.55,19.5,69.44,0.0
2018,2,15,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,6,45,33.0,3.5,1.05,9.45,3.5,0.0,0.0
2018,2,16,7,0,66.0,7.0,1.0,9.5,7.0,6.67,0.0
2018,2,16,7,15,234.5,18.5,1.0,9.85,37.0,15.41,0.0
2018,2,16,7,30,403.0,30.0,1.0,10.2,67.0,24.32,14.03
2018,2,16,7,45,502.5,37.0,1.05,10.55,111.5,28.54,19.55
2018,2,16,8,0,602.0,44.0,1.1,10.9,156.0,52.22,28.24
2018,2,16,8,15,662.0,49.0,1.15,11.35,204.5,100.24,53.51
2018,2,16,8,30,722.0,54.0,1.2,11.8,253.0,155.16,94.39
2018,2,16,8,45,760.0,58.0,1.3,12.25,300.0,211.13,142.4
2018,2,16,9,0,798.0,62.0,1.4,12.7,347.0,270.67,195.46
2018,2,16,9,15,825.0,64.0,1.4,13.05,390.5,327.98,247.12
2018,2,16,9,30,852.0,66.0,1.4,13.4,434.0,387.61,299.63
2018,2,16,9,45,871.5,68.0,1.4,13.8,473.0,444.15,348.26
2018,2,16,10,0,891.0,70.0,1.4,14.2,512.0,500.81,395.32
2018,2,16,10,15,903.5,72.0,1.4,14.45,545.0,553.63,438.1
2018,2,16,10,30,916.0,74.0,1.4,14.7,578.0,605.33,478.62
2018,2,16,10,45,924.5,75.5,1.4,15.0,604.0,652.65,514.57
2018,2,16,11,0,933.0,77.0,1.4,15.3,630.0,697.98,548.05
2018,2,16,11,15,939.0,77.5,1.35,15.5,648.5,738.29,575.75
2018,2,16,11,30,945.0,78.0,1.3,15.7,667.0,775.97,600.32
2018,2,16,11,45,948.0,78.5,1.25,15.95,677.5,808.56,620.93
2018,2,16,12,0,951.0,79.0,1.2,16.2,688.0,837.99,639.19
2018,2,16,12,15,952.0,79.5,1.2,16.35,691.0,862.51,654.96
2018,2,16,12,30,953.0,80.0,1.2,16.5,694.0,883.53,668.44
2018,2,16,12,45,952.0,79.5,1.2,16.65,688.5,898.11,677.71
2018,2,16,13,0,951.0,79.0,1.2,16.8,683.0,908.97,684.68
2018,2,16,13,15,946.5,78.5,1.3,16.85,669.0,913.03,689.12
2018,2,16,13,30,942.0,78.0,1.4,16.9,655.0,913.29,691.19
2018,2,16,13,45,935.0,77.0,1.45,16.95,633.5,907.0,688.31
2018,2,16,14,0,928.0,76.0,1.5,17.0,612.0,897.02,683.12
2018,2,16,14,15,917.5,75.0,1.55,16.95,583.5,880.44,673.8
2018,2,16,14,30,907.0,74.0,1.6,16.9,555.0,860.47,662.23
2018,2,16,14,45,892.0,71.5,1.65,16.85,519.5,831.7,644.48
2018,2,16,15,0,877.0,69.0,1.7,16.8,484.0,800.04,624.58
2018,2,16,15,15,856.0,67.0,1.7,16.8,443.5,761.72,599.01
2018,2,16,15,30,835.0,65.0,1.7,16.8,403.0,727.74,576.21
2018,2,16,15,45,805.0,62.0,1.65,16.2,357.5,677.54,541.76
2018,2,16,16,0,775.0,59.0,1.6,15.6,312.0,626.45,505.69
2018,2,16,16,15,673.0,59.0,1.7,15.0,254.5,531.35,434.12
2018,2,16,16,30,571.0,59.0,1.8,14.4,197.0,446.57,366.61
2018,2,16,16,45,502.0,48.5,1.85,13.85,150.0,370.18,303.12
2018,2,16,17,0,433.0,38.0,1.9,13.3,103.0,298.7,240.85
2018,2,16,17,15,356.5,30.0,2.0,12.95,70.5,232.67,176.76
2018,2,16,17,30,280.0,22.0,2.1,12.6,38.0,161.74,12.83
2018,2,16,17,45,140.0,11.0,2.15,12.25,19.0,63.38,0.0
2018,2,16,18,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,17,6,45,40.0,4.5,0.5,10.7,4.5,0.0,0.0
2018,2,17,7,0,80.0,9.0,0.5,10.8,9.0,8.58,0.0
2018,2,17,7,15,234.5,20.5,0.5,11.05,39.5,17.24,0.0
2018,2,17,7,30,389.0,32.0,0.5,11.3,70.0,26.03,15.76
2018,2,17,7,45,488.5,39.5,0.55,11.55,114.5,30.59,21.36
2018,2,17,8,0,588.0,47.0,0.6,11.8,159.0,53.1,28.4
2018,2,17,8,15,649.0,51.5,0.65,12.35,207.0,102.97,55.85
2018,2,17,8,30,710.0,56.0,0.7,12.9,255.0,156.99,95.91
2018,2,17,8,45,750.0,59.5,0.7,13.4,302.0,212.35,142.86
2018,2,17,9,0,790.0,63.0,0.7,13.9,349.0,271.53,194.69
2018,2,17,9,15,818.0,65.5,0.7,14.45,393.0,329.33,245.59
2018,2,17,9,30,846.0,68.0,0.7,15.0,437.0,388.88,296.67
2018,2,17,9,45,867.0,69.0,0.7,15.5,476.0,445.59,344.08
2018,2,17,10,0,888.0,70.0,0.7,16.0,515.0,501.85,389.44
2018,2,17,10,15,901.0,71.5,0.65,16.35,547.5,554.34,430.14
2018,2,17,10,30,914.0,73.0,0.6,16.7,580.0,605.76,468.43
2018,2,17,10,45,923.0,73.5,0.55,17.05,605.5,652.29,501.82
2018,2,17,11,0,932.0,74.0,0.5,17.4,631.0,696.85,532.66
2018,2,17,11,15,938.0,75.0,0.55,17.65,649.5,737.67,560.4
2018,2,17,11,30,944.0,76.0,0.6,17.9,668.0,775.88,585.55
2018,2,17,11,45,947.0,76.5,0.7,18.15,678.5,808.44,607.62
2018,2,17,12,0,950.0,77.0,0.8,18.4,689.0,837.84,627.62
2018,2,17,12,15,951.0,76.0,0.9,18.4,691.0,860.63,643.88
2018,2,17,12,30,952.0,75.0,1.0,18.4,693.0,879.87,657.97
2018,2,17,12,45,951.0,75.0,1.1,18.45,687.5,894.96,669.33
2018,2,17,13,0,950.0,75.0,1.2,18.5,682.0,906.32,678.4
2018,2,17,13,15,945.5,74.0,1.35,18.45,668.0,909.72,683.33
2018,2,17,13,30,941.0,73.0,1.5,18.4,654.0,909.28,685.84
2018,2,17,13,45,933.0,72.5,1.6,18.3,632.5,902.63,683.71
2018,2,17,14,0,925.0,72.0,1.7,18.2,611.0,892.3,679.2
2018,2,17,14,15,914.5,70.5,1.8,18.0,582.0,875.02,670.23
2018,2,17,14,30,904.0,69.0,1.9,17.8,553.0,854.34,658.9
2018,2,17,14,45,888.5,68.0,2.0,17.55,518.0,826.93,642.85
2018,2,17,15,0,873.0,67.0,2.1,17.3,483.0,796.71,624.56
2018,2,17,15,15,852.5,64.5,2.1,17.3,442.5,758.09,598.51
2018,2,17,15,30,832.0,62.0,2.1,17.3,402.0,723.86,575.31
2018,2,17,15,45,801.5,59.5,2.25,16.55,357.0,673.92,542.35
2018,2,17,16,0,771.0,57.0,2.4,15.8,312.0,623.16,507.42
2018,2,17,16,15,725.0,53.5,2.4,15.2,264.5,560.54,460.06
2018,2,17,16,30,679.0,50.0,2.4,14.6,217.0,499.08,410.45
2018,2,17,16,45,607.0,45.0,2.45,13.95,170.0,422.52,346.54
2018,2,17,17,0,535.0,40.0,2.5,13.3,123.0,355.83,287.52
2018,2,17,17,15,402.0,32.0,2.6,13.0,81.5,257.39,197.68
2018,2,17,17,30,269.0,24.0,2.7,12.7,40.0,160.42,38.06
2018,2,17,17,45,134.5,12.0,2.85,12.35,20.0,62.49,0.0
2018,2,17,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,18,6,45,26.5,5.0,4.25,9.85,5.0,0.0,0.0
2018,2,18,7,0,53.0,10.0,4.4,10.0,10.0,9.53,0.0
2018,2,18,7,15,186.5,24.5,4.7,10.2,40.5,19.64,0.0
2018,2,18,7,30,320.0,39.0,5.0,10.4,71.0,32.79,21.67
2018,2,18,7,45,423.5,48.0,5.25,10.6,115.5,38.28,28.18
2018,2,18,8,0,527.0,57.0,5.5,10.8,160.0,61.65,36.27
2018,2,18,8,15,592.5,63.5,5.6,10.95,208.5,107.8,62.52
2018,2,18,8,30,658.0,70.0,5.7,11.1,257.0,161.6,103.64
2018,2,18,8,45,701.5,74.5,5.75,11.3,304.5,216.21,151.27
2018,2,18,9,0,745.0,79.0,5.8,11.5,352.0,275.11,204.74
2018,2,18,9,15,781.0,80.5,5.85,11.65,397.0,334.14,259.1
2018,2,18,9,30,817.0,82.0,5.9,11.8,442.0,394.04,313.72
2018,2,18,9,45,846.0,81.0,5.9,11.95,482.5,450.73,364.85
2018,2,18,10,0,875.0,80.0,5.9,12.1,523.0,508.53,415.7
2018,2,18,10,15,858.0,89.5,6.0,12.25,546.5,553.44,455.03
2018,2,18,10,30,841.0,99.0,6.1,12.4,570.0,594.7,490.25
2018,2,18,10,45,877.5,95.0,6.15,12.5,605.5,651.45,537.24
2018,2,18,11,0,914.0,91.0,6.2,12.6,641.0,705.77,581.56
2018,2,18,11,15,921.5,92.0,6.3,12.65,660.5,747.22,614.32
2018,2,18,11,30,929.0,93.0,6.4,12.7,680.0,786.2,643.9
2018,2,18,11,45,932.5,93.5,6.5,12.7,691.0,818.92,668.76
2018,2,18,12,0,936.0,94.0,6.6,12.7,702.0,848.55,691.31
2018,2,18,12,15,937.5,94.5,6.7,12.65,705.0,873.31,710.39
2018,2,18,12,30,939.0,95.0,6.8,12.6,708.0,894.64,726.99
2018,2,18,12,45,937.0,94.5,6.9,12.5,702.0,908.33,738.12
2018,2,18,13,0,935.0,94.0,7.0,12.4,696.0,918.31,746.65
2018,2,18,13,15,930.0,93.5,7.05,12.25,682.0,921.94,750.49
2018,2,18,13,30,925.0,93.0,7.1,12.1,668.0,921.8,751.68
2018,2,18,13,45,916.5,92.0,7.2,11.95,646.0,914.3,747.67
2018,2,18,14,0,908.0,91.0,7.3,11.8,624.0,903.16,741.04
2018,2,18,14,15,896.0,90.0,7.3,11.6,595.0,892.79,734.85
2018,2,18,14,30,884.0,89.0,7.3,11.4,566.0,871.76,720.53
2018,2,18,14,45,785.0,101.5,7.3,11.2,505.0,791.04,659.53
2018,2,18,15,0,686.0,114.0,7.3,11.0,444.0,715.71,601.9
2018,2,18,15,15,745.5,97.0,7.3,11.0,428.0,726.9,612.49
2018,2,18,15,30,805.0,80.0,7.3,11.0,412.0,727.82,614.58
2018,2,18,15,45,765.5,77.0,7.2,10.55,364.5,671.11,570.76
2018,2,18,16,0,726.0,74.0,7.1,10.1,317.0,618.83,529.72
2018,2,18,16,15,680.0,69.5,7.0,9.8,270.0,556.54,477.25
2018,2,18,16,30,634.0,65.0,6.9,9.5,223.0,495.48,424.06
2018,2,18,16,45,554.0,58.0,6.8,9.25,174.5,413.6,351.35
2018,2,18,17,0,474.0,51.0,6.7,9.0,126.0,336.73,280.85
2018,2,18,17,15,342.5,40.0,6.65,8.8,84.0,236.91,187.86
2018,2,18,17,30,211.0,29.0,6.6,8.6,42.0,145.41,52.94
2018,2,18,17,45,106.5,14.5,6.55,8.4,21.0,54.44,0.0
2018,2,18,18,0,2.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,18,18,15,1.0,0.0,6.45,8.1,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,6.35,7.9,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,6.3,7.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,6.25,7.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,6.2,7.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,6.2,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,6.15,7.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,6.1,7.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,6.05,7.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.95,7.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.85,6.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.8,6.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.7,6.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.5,6.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,5.35,6.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,5.3,6.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,5.25,6.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,5.2,6.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.25,6.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.3,6.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.3,6.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.35,6.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.4,6.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.45,6.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.55,5.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.6,5.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.65,5.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.7,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.7,5.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.7,5.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.65,5.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.6,5.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.6,5.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.6,5.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.55,5.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.5,5.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.5,5.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2018,2,19,6,45,29.5,5.0,5.5,5.6,5.5,0.0,0.0
2018,2,19,7,0,59.0,10.0,5.5,5.7,11.0,9.53,0.0
2018,2,19,7,15,204.5,24.5,5.55,5.95,43.5,20.87,0.0
2018,2,19,7,30,350.0,39.0,5.6,6.2,76.0,32.46,22.13
2018,2,19,7,45,460.5,46.5,5.65,6.45,122.0,36.59,27.23
2018,2,19,8,0,571.0,54.0,5.7,6.7,168.0,61.57,35.15
2018,2,19,8,15,635.0,59.0,5.6,6.95,217.0,109.12,62.62
2018,2,19,8,30,699.0,64.0,5.5,7.2,266.0,164.05,105.47
2018,2,19,8,45,741.5,68.0,5.45,7.45,314.5,222.49,157.38
2018,2,19,9,0,784.0,72.0,5.4,7.7,363.0,282.73,212.96
2018,2,19,9,15,813.5,73.5,5.25,7.9,407.0,340.06,266.82
2018,2,19,9,30,843.0,75.0,5.1,8.1,451.0,399.31,321.49
2018,2,19,9,45,865.5,76.5,5.0,8.3,491.0,457.06,373.79
2018,2,19,10,0,888.0,78.0,4.9,8.5,531.0,515.0,424.76
2018,2,19,10,15,901.5,80.0,4.8,8.65,564.5,568.54,470.79
2018,2,19,10,30,915.0,82.0,4.7,8.8,598.0,621.04,514.6
2018,2,19,10,45,924.5,82.5,4.6,8.95,624.0,668.17,552.98
2018,2,19,11,0,934.0,83.0,4.5,9.1,650.0,713.35,588.82
2018,2,19,11,15,940.5,84.0,4.45,9.2,669.0,754.79,619.9
2018,2,19,11,30,947.0,85.0,4.4,9.3,688.0,793.62,648.06
2018,2,19,11,45,951.0,84.5,4.35,9.45,698.5,826.11,671.09
2018,2,19,12,0,955.0,84.0,4.3,9.6,709.0,855.43,691.68
2018,2,19,12,15,955.5,84.5,4.35,9.7,711.5,879.72,709.41
2018,2,19,12,30,956.0,85.0,4.4,9.8,714.0,900.46,724.63
2018,2,19,12,45,954.5,84.5,4.45,9.9,708.0,914.71,735.22
2018,2,19,13,0,953.0,84.0,4.5,10.0,702.0,925.19,743.25
2018,2,19,13,15,941.5,86.0,4.55,10.05,686.0,926.07,744.57
2018,2,19,13,30,930.0,88.0,4.6,10.1,670.0,923.1,743.31
2018,2,19,13,45,921.0,87.5,4.65,10.15,648.0,915.65,738.92
2018,2,19,14,0,912.0,87.0,4.7,10.2,626.0,904.54,731.99
2018,2,19,14,15,910.5,82.5,4.7,10.2,599.5,891.56,723.58
2018,2,19,14,30,909.0,78.0,4.7,10.2,573.0,874.92,712.53
2018,2,19,14,45,895.5,76.5,4.7,10.2,538.0,848.4,694.13
2018,2,19,15,0,882.0,75.0,4.7,10.2,503.0,818.95,673.47
2018,2,19,15,15,861.0,72.5,4.7,10.2,461.5,786.29,650.2
2018,2,19,15,30,840.0,70.0,4.7,10.2,420.0,744.57,619.61
2018,2,19,15,45,811.5,66.5,4.55,10.0,374.0,694.26,581.48
2018,2,19,16,0,783.0,63.0,4.4,9.8,328.0,642.94,541.76
2018,2,19,16,15,741.5,58.5,4.2,9.35,279.5,581.16,492.21
2018,2,19,16,30,700.0,54.0,4.0,8.9,231.0,520.12,440.39
2018,2,19,16,45,632.5,48.0,3.85,8.5,182.5,443.51,373.82
2018,2,19,17,0,565.0,42.0,3.7,8.1,134.0,376.48,312.45
2018,2,19,17,15,443.5,34.0,3.7,7.85,91.0,281.29,224.04
2018,2,19,17,30,322.0,26.0,3.7,7.6,48.0,188.99,87.81
2018,2,19,17,45,171.5,14.5,3.75,7.35,25.0,79.55,0.0
2018,2,19,18,0,21.0,3.0,3.8,7.1,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,3.75,6.95,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.6,6.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.45,6.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.35,4.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.2,3.95,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.15,3.9,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,20,6,45,57.0,5.5,1.7,4.7,6.5,0.0,0.0
2018,2,20,7,0,114.0,11.0,1.6,5.0,13.0,10.48,0.0
2018,2,20,7,15,283.0,22.5,1.5,5.45,48.0,18.58,0.83
2018,2,20,7,30,452.0,34.0,1.4,5.9,83.0,27.28,18.02
2018,2,20,7,45,542.0,40.5,1.35,6.3,129.5,30.92,22.3
2018,2,20,8,0,632.0,47.0,1.3,6.7,176.0,61.68,33.13
2018,2,20,8,15,439.0,72.5,1.15,7.05,173.0,103.03,65.34
2018,2,20,8,30,246.0,98.0,1.0,7.4,170.0,125.08,91.89
2018,2,20,8,45,194.5,126.5,0.9,7.75,189.5,155.99,121.27
2018,2,20,9,0,143.0,155.0,0.8,8.1,209.0,180.9,144.86
2018,2,20,9,15,273.0,158.0,0.85,8.4,275.5,238.22,190.33
2018,2,20,9,30,403.0,161.0,0.9,8.7,342.0,310.99,249.2
2018,2,20,9,45,607.5,128.0,1.0,8.95,427.5,396.23,318.03
2018,2,20,10,0,812.0,95.0,1.1,9.2,513.0,497.87,399.66
2018,2,20,10,15,859.0,89.0,1.2,9.4,556.0,558.43,448.72
2018,2,20,10,30,906.0,83.0,1.3,9.6,599.0,619.53,497.48
2018,2,20,10,45,914.5,84.5,1.45,9.75,625.0,666.76,535.05
2018,2,20,11,0,923.0,86.0,1.6,9.9,651.0,712.0,570.51
2018,2,20,11,15,922.0,88.5,1.65,10.0,666.5,749.42,597.56
2018,2,20,11,30,921.0,91.0,1.7,10.1,682.0,783.79,621.72
2018,2,20,11,45,928.5,90.5,1.8,10.2,694.5,818.27,646.4
2018,2,20,12,0,936.0,90.0,1.9,10.3,707.0,849.87,668.99
2018,2,20,12,15,938.0,89.5,2.0,10.3,709.5,873.9,686.52
2018,2,20,12,30,940.0,89.0,2.1,10.3,712.0,894.48,701.79
2018,2,20,12,45,939.5,88.0,2.2,10.35,706.5,908.8,712.69
2018,2,20,13,0,939.0,87.0,2.3,10.4,701.0,919.42,721.19
2018,2,20,13,15,934.5,86.5,2.4,10.35,687.0,923.37,725.46
2018,2,20,13,30,930.0,86.0,2.5,10.3,673.0,923.53,727.26
2018,2,20,13,45,860.0,102.0,2.6,10.3,631.0,889.2,704.52
2018,2,20,14,0,790.0,118.0,2.7,10.3,589.0,844.11,674.06
2018,2,20,14,15,742.0,125.0,2.75,10.25,551.0,810.35,651.34
2018,2,20,14,30,694.0,132.0,2.8,10.2,513.0,769.92,623.32
2018,2,20,14,45,453.0,170.5,2.9,10.1,413.0,596.73,491.04
2018,2,20,15,0,212.0,209.0,3.0,10.0,313.0,411.49,341.51
2018,2,20,15,15,157.5,190.5,3.0,10.0,264.0,343.62,286.82
2018,2,20,15,30,103.0,172.0,3.0,10.0,215.0,277.85,232.19
2018,2,20,15,45,67.0,148.5,3.1,9.65,175.5,210.48,176.11
2018,2,20,16,0,31.0,125.0,3.2,9.3,136.0,157.06,130.53
2018,2,20,16,15,51.5,111.0,3.15,8.95,126.0,155.84,130.31
2018,2,20,16,30,72.0,97.0,3.1,8.6,116.0,153.17,128.27
2018,2,20,16,45,50.5,77.5,3.0,8.25,89.5,116.64,95.93
2018,2,20,17,0,29.0,58.0,2.9,7.9,63.0,81.5,64.55
2018,2,20,17,15,26.0,39.0,2.9,7.7,42.5,57.28,42.25
2018,2,20,17,30,23.0,20.0,2.9,7.5,22.0,36.18,15.22
2018,2,20,17,45,21.5,11.5,2.9,7.25,12.0,19.24,0.0
2018,2,20,18,0,20.0,3.0,2.9,7.0,2.0,0.0,0.0
2018,2,20,18,15,10.0,1.5,2.85,6.85,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,21,6,45,47.0,6.0,1.7,6.5,7.0,0.0,0.0
2018,2,21,7,0,94.0,12.0,1.8,6.6,14.0,11.44,0.0
2018,2,21,7,15,236.5,24.5,1.85,6.75,47.0,20.32,4.22
2018,2,21,7,30,379.0,37.0,1.9,6.9,80.0,29.86,20.34
2018,2,21,7,45,475.0,44.5,2.0,7.1,125.5,34.21,25.21
2018,2,21,8,0,571.0,52.0,2.1,7.3,171.0,62.54,34.51
2018,2,21,8,15,632.0,57.5,2.1,7.55,220.0,110.68,63.42
2018,2,21,8,30,693.0,63.0,2.1,7.8,269.0,168.11,108.71
2018,2,21,8,45,734.5,66.5,2.15,8.1,317.0,223.45,157.54
2018,2,21,9,0,776.0,70.0,2.2,8.4,365.0,282.83,211.5
2018,2,21,9,15,806.0,72.0,2.2,8.75,409.5,340.6,264.36
2018,2,21,9,30,836.0,74.0,2.2,9.1,454.0,400.34,317.83
2018,2,21,9,45,858.5,75.0,2.15,9.5,494.0,457.41,367.6
2018,2,21,10,0,881.0,76.0,2.1,9.9,534.0,514.73,415.9
2018,2,21,10,15,893.5,78.0,2.0,10.15,567.0,567.5,459.05
2018,2,21,10,30,906.0,80.0,1.9,10.4,600.0,619.15,499.78
2018,2,21,10,45,915.5,82.0,1.75,10.7,627.0,667.54,536.18
2018,2,21,11,0,925.0,84.0,1.6,11.0,654.0,714.04,569.78
2018,2,21,11,15,930.5,85.0,1.4,11.15,672.5,754.52,596.07
2018,2,21,11,30,936.0,86.0,1.2,11.3,691.0,792.35,619.28
2018,2,21,11,45,938.0,87.0,0.95,11.5,701.5,824.64,636.9
2018,2,21,12,0,940.0,88.0,0.7,11.7,712.0,853.74,651.33
2018,2,21,12,15,940.0,88.5,0.75,11.8,714.0,877.31,667.32
2018,2,21,12,30,940.0,89.0,0.8,11.9,716.0,897.36,681.11
2018,2,21,12,45,937.5,89.5,0.85,12.05,710.5,911.66,691.09
2018,2,21,13,0,935.0,90.0,0.9,12.2,705.0,922.23,698.8
2018,2,21,13,15,929.0,90.0,1.0,12.2,690.5,925.41,703.09
2018,2,21,13,30,923.0,90.0,1.1,12.2,676.0,924.81,705.05
2018,2,21,13,45,914.0,89.5,1.25,12.25,654.0,917.26,703.11
2018,2,21,14,0,905.0,89.0,1.4,12.3,632.0,906.08,698.69
2018,2,21,14,15,891.0,88.0,1.45,12.25,602.0,886.46,687.26
2018,2,21,14,30,877.0,87.0,1.5,12.2,572.0,870.89,678.73
2018,2,21,14,45,858.0,86.0,1.55,12.1,536.0,840.67,659.94
2018,2,21,15,0,839.0,85.0,1.6,12.0,500.0,807.73,639.14
2018,2,21,15,15,817.0,82.0,1.6,12.0,458.5,767.53,612.03
2018,2,21,15,30,795.0,79.0,1.6,12.0,417.0,725.35,583.07
2018,2,21,15,45,758.0,76.5,1.85,11.7,370.5,670.99,546.9
2018,2,21,16,0,721.0,74.0,2.1,11.4,324.0,620.59,512.01
2018,2,21,16,15,676.0,68.5,2.15,10.9,276.0,557.42,463.5
