Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,16,30,631.0,63.0,2.2,10.4,228.0,495.59,413.64
2018,2,21,16,45,569.0,55.0,2.3,9.95,180.5,422.64,352.44
2018,2,21,17,0,507.0,47.0,2.4,9.5,133.0,353.64,291.73
2018,2,21,17,15,399.5,37.0,2.5,9.15,91.0,264.84,211.44
2018,2,21,17,30,292.0,27.0,2.6,8.8,49.0,181.02,106.27
2018,2,21,17,45,157.0,15.0,2.75,8.45,25.5,75.02,0.0
2018,2,21,18,0,22.0,3.0,2.9,8.1,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,2.95,8.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.55,6.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.65,6.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.85,5.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.95,5.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,22,6,45,53.5,7.0,4.1,6.45,8.0,0.0,0.0
2018,2,22,7,0,107.0,14.0,4.2,6.7,16.0,13.34,0.0
2018,2,22,7,15,255.5,26.0,4.3,7.1,51.0,21.59,7.02
2018,2,22,7,30,404.0,38.0,4.4,7.5,86.0,30.57,21.03
2018,2,22,7,45,500.5,45.0,4.5,7.85,132.5,34.46,25.36
2018,2,22,8,0,597.0,52.0,4.6,8.2,179.0,65.06,35.17
2018,2,22,8,15,654.5,57.5,4.65,8.55,228.5,114.62,65.49
2018,2,22,8,30,712.0,63.0,4.7,8.9,278.0,173.03,112.09
2018,2,22,8,45,750.5,66.5,4.75,9.2,326.0,228.99,162.06
2018,2,22,9,0,789.0,70.0,4.8,9.5,374.0,288.62,216.95
2018,2,22,9,15,814.5,73.0,4.8,9.75,418.0,346.71,271.01
2018,2,22,9,30,840.0,76.0,4.8,10.0,462.0,406.29,325.41
2018,2,22,9,45,858.5,78.0,4.85,10.25,501.0,462.93,376.29
2018,2,22,10,0,877.0,80.0,4.9,10.5,540.0,519.38,425.62
2018,2,22,10,15,568.5,158.5,5.0,10.6,464.0,471.83,389.05
2018,2,22,10,30,260.0,237.0,5.1,10.7,388.0,391.08,322.15
2018,2,22,10,45,341.0,234.0,5.2,10.8,440.5,453.69,374.44
2018,2,22,11,0,422.0,231.0,5.3,10.9,493.0,528.83,435.82
2018,2,22,11,15,601.5,184.0,5.4,10.95,569.5,631.58,520.61
2018,2,22,11,30,781.0,137.0,5.5,11.0,646.0,740.19,608.69
2018,2,22,11,45,841.5,119.5,5.65,11.0,675.5,792.49,648.58
2018,2,22,12,0,902.0,102.0,5.8,11.0,705.0,841.44,686.02
2018,2,22,12,15,908.5,101.0,5.95,10.95,710.0,868.0,706.6
2018,2,22,12,30,915.0,100.0,6.1,10.9,715.0,891.38,725.01
2018,2,22,12,45,909.5,101.5,6.2,10.85,708.5,903.91,735.14
2018,2,22,13,0,904.0,103.0,6.3,10.8,702.0,912.76,742.71
2018,2,22,13,15,885.5,106.5,6.4,10.75,683.5,915.97,746.23
2018,2,22,13,30,867.0,110.0,6.5,10.7,665.0,908.51,741.86
2018,2,22,13,45,616.5,143.0,6.65,10.6,531.0,730.71,606.23
2018,2,22,14,0,366.0,176.0,6.8,10.5,397.0,540.39,452.59
2018,2,22,14,15,584.0,143.0,6.8,10.4,477.0,697.81,584.16
2018,2,22,14,30,802.0,110.0,6.8,10.3,557.0,835.99,693.69
2018,2,22,14,45,658.5,133.5,6.85,10.25,485.5,735.46,615.82
2018,2,22,15,0,515.0,157.0,6.9,10.2,414.0,626.53,528.8
2018,2,22,15,15,429.5,153.0,6.9,10.2,355.5,542.62,460.39
2018,2,22,15,30,344.0,149.0,6.9,10.2,297.0,447.52,381.68
2018,2,22,15,45,538.0,111.5,6.75,9.9,314.0,555.47,475.32
2018,2,22,16,0,732.0,74.0,6.6,9.6,331.0,630.05,538.96
2018,2,22,16,15,691.0,68.5,6.45,9.35,283.0,568.99,487.98
2018,2,22,16,30,650.0,63.0,6.3,9.1,235.0,508.91,436.11
2018,2,22,16,45,580.5,56.5,6.15,8.9,186.5,432.37,368.43
2018,2,22,17,0,511.0,50.0,6.0,8.7,138.0,360.22,302.4
2018,2,22,17,15,394.0,40.5,5.9,8.5,95.0,266.47,216.1
2018,2,22,17,30,277.0,31.0,5.8,8.3,52.0,179.09,113.63
2018,2,22,17,45,147.0,17.0,5.7,8.15,27.5,73.31,0.0
2018,2,22,18,0,17.0,3.0,5.6,8.0,3.0,0.0,0.0
2018,2,22,18,15,8.5,1.5,5.5,7.85,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,5.35,7.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,5.05,7.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.9,6.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.8,6.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.7,6.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.3,6.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.15,5.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.85,4.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.7,4.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.65,4.3,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.55,4.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.5,3.95,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.35,3.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.3,3.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,2,23,6,45,86.0,7.5,3.3,4.25,10.0,0.0,0.0
2018,2,23,7,0,172.0,15.0,3.3,4.7,20.0,14.3,0.0
2018,2,23,7,15,343.0,25.0,3.45,5.15,59.0,20.39,7.96
2018,2,23,7,30,514.0,35.0,3.6,5.6,98.0,30.19,21.03
2018,2,23,7,45,601.0,41.5,3.75,6.1,147.5,34.2,25.38
2018,2,23,8,0,688.0,48.0,3.9,6.6,197.0,69.85,36.34
2018,2,23,8,15,739.5,52.0,4.0,7.0,248.0,122.71,68.93
2018,2,23,8,30,791.0,56.0,4.1,7.4,299.0,181.39,116.37
2018,2,23,8,45,825.0,59.5,4.2,7.75,348.5,241.12,170.42
2018,2,23,9,0,859.0,63.0,4.3,8.1,398.0,303.88,228.74
2018,2,23,9,15,881.0,66.5,4.25,8.4,443.5,366.54,287.06
2018,2,23,9,30,903.0,70.0,4.2,8.7,489.0,428.47,343.54
2018,2,23,9,45,918.5,72.0,4.2,9.0,529.0,486.63,395.56
2018,2,23,10,0,934.0,74.0,4.2,9.3,569.0,544.4,445.64
2018,2,23,10,15,942.5,75.5,4.15,9.5,600.5,597.14,490.2
2018,2,23,10,30,951.0,77.0,4.1,9.7,632.0,648.25,532.08
2018,2,23,10,45,957.5,78.5,4.1,9.95,658.0,696.21,570.42
2018,2,23,11,0,964.0,80.0,4.1,10.2,684.0,741.89,605.78
2018,2,23,11,15,969.5,81.0,4.1,10.4,703.0,783.83,635.95
2018,2,23,11,30,975.0,82.0,4.1,10.6,722.0,822.98,663.89
2018,2,23,11,45,977.5,82.5,4.05,10.75,732.5,856.28,687.17
2018,2,23,12,0,980.0,83.0,4.0,10.9,743.0,886.24,707.93
2018,2,23,12,15,979.0,84.0,3.95,11.05,745.0,910.4,724.44
2018,2,23,12,30,978.0,85.0,3.9,11.2,747.0,930.85,738.31
2018,2,23,12,45,973.5,86.0,3.9,11.3,740.5,944.49,747.83
2018,2,23,13,0,969.0,87.0,3.9,11.4,734.0,954.21,754.74
2018,2,23,13,15,964.5,86.5,3.8,11.45,719.5,958.28,757.29
2018,2,23,13,30,960.0,86.0,3.7,11.5,705.0,958.42,757.23
2018,2,23,13,45,952.0,85.5,3.6,11.6,682.5,951.58,752.23
2018,2,23,14,0,944.0,85.0,3.5,11.7,660.0,940.94,744.74
2018,2,23,14,15,932.0,83.5,3.45,11.65,629.5,921.93,732.15
2018,2,23,14,30,920.0,82.0,3.4,11.6,599.0,899.45,717.21
2018,2,23,14,45,903.5,80.0,3.3,11.55,561.5,869.28,696.39
2018,2,23,15,0,887.0,78.0,3.2,11.5,524.0,836.24,673.45
2018,2,23,15,15,866.0,76.0,3.2,11.5,482.0,803.75,651.25
2018,2,23,15,30,845.0,74.0,3.2,11.5,440.0,762.06,621.84
2018,2,23,15,45,816.0,70.5,3.05,11.2,393.0,710.7,584.49
2018,2,23,16,0,787.0,67.0,2.9,10.9,346.0,658.32,545.58
2018,2,23,16,15,745.5,62.5,2.85,10.3,296.5,595.72,498.16
2018,2,23,16,30,704.0,58.0,2.8,9.7,247.0,533.84,447.96
2018,2,23,16,45,638.5,52.5,2.7,9.05,197.5,462.69,387.66
2018,2,23,17,0,573.0,47.0,2.6,8.4,148.0,391.41,324.74
2018,2,23,17,15,459.5,38.5,2.7,8.1,103.0,297.59,240.35
2018,2,23,17,30,346.0,30.0,2.8,7.8,58.0,211.37,141.27
2018,2,23,17,45,194.5,18.0,2.85,7.45,31.5,93.06,0.0
2018,2,23,18,0,43.0,6.0,2.9,7.1,5.0,0.0,0.0
2018,2,23,18,15,21.5,3.0,2.9,7.0,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.8,4.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,24,6,45,60.0,8.0,2.8,5.6,10.0,0.0,0.0
2018,2,24,7,0,120.0,16.0,2.8,6.1,20.0,15.25,0.0
2018,2,24,7,15,263.5,28.5,2.9,6.6,56.5,23.57,11.33
2018,2,24,7,30,407.0,41.0,3.0,7.1,93.0,32.91,23.41
2018,2,24,7,45,492.5,49.0,3.15,7.55,139.0,37.57,28.31
2018,2,24,8,0,578.0,57.0,3.3,8.0,185.0,71.77,40.15
2018,2,24,8,15,599.0,66.0,3.4,8.45,226.5,119.82,72.0
2018,2,24,8,30,620.0,75.0,3.5,8.9,268.0,170.15,113.74
2018,2,24,8,45,586.0,92.5,3.6,9.35,298.0,217.94,158.98
2018,2,24,9,0,552.0,110.0,3.7,9.8,328.0,261.35,200.76
2018,2,24,9,15,564.5,121.0,3.8,10.1,365.5,310.13,245.13
2018,2,24,9,30,577.0,132.0,3.9,10.4,403.0,359.55,289.19
2018,2,24,9,45,686.0,116.5,3.95,10.7,464.5,427.37,346.71
2018,2,24,10,0,795.0,101.0,4.0,11.0,526.0,504.92,411.47
2018,2,24,10,15,727.0,124.5,4.1,11.2,531.0,531.73,434.78
2018,2,24,10,30,659.0,148.0,4.2,11.4,536.0,551.06,451.15
2018,2,24,10,45,632.5,166.0,4.3,11.6,551.0,583.73,477.37
2018,2,24,11,0,606.0,184.0,4.4,11.8,566.0,612.43,499.79
2018,2,24,11,15,578.5,200.0,4.45,11.85,573.0,631.43,514.48
2018,2,24,11,30,551.0,216.0,4.5,11.9,580.0,650.19,528.63
2018,2,24,11,45,542.5,223.5,4.55,11.95,586.5,671.51,545.01
2018,2,24,12,0,534.0,231.0,4.6,12.0,593.0,690.45,559.43
2018,2,24,12,15,541.0,229.0,4.65,12.0,597.0,709.86,574.79
2018,2,24,12,30,548.0,227.0,4.7,12.0,601.0,727.35,588.67
2018,2,24,12,45,468.5,254.0,4.75,12.0,571.5,698.94,565.43
2018,2,24,13,0,389.0,281.0,4.8,12.0,542.0,655.15,530.7
2018,2,24,13,15,395.0,272.5,4.85,12.05,533.0,656.77,533.03
2018,2,24,13,30,401.0,264.0,4.9,12.1,524.0,656.64,533.86
2018,2,24,13,45,480.5,228.0,5.0,12.15,530.0,702.65,572.32
2018,2,24,14,0,560.0,192.0,5.1,12.2,536.0,732.47,598.48
2018,2,24,14,15,667.5,147.5,5.1,12.15,539.0,779.41,636.46
2018,2,24,14,30,775.0,103.0,5.1,12.1,542.0,809.04,660.02
2018,2,24,14,45,787.5,97.5,5.15,12.05,519.5,801.6,655.93
2018,2,24,15,0,800.0,92.0,5.2,12.0,497.0,790.5,649.34
2018,2,24,15,15,759.0,92.0,5.2,12.0,451.5,739.11,611.29
2018,2,24,15,30,718.0,92.0,5.2,12.0,406.0,691.35,575.72
2018,2,24,15,45,705.5,86.0,5.1,11.65,367.5,653.12,547.44
2018,2,24,16,0,693.0,80.0,5.0,11.3,329.0,613.21,517.16
2018,2,24,16,15,616.5,75.5,4.8,10.95,273.5,530.54,449.54
2018,2,24,16,30,540.0,71.0,4.6,10.6,218.0,451.72,383.23
2018,2,24,16,45,466.0,61.5,4.4,10.2,170.5,373.18,315.5
2018,2,24,17,0,392.0,52.0,4.2,9.8,123.0,299.95,250.38
2018,2,24,17,15,320.0,42.5,4.15,9.5,88.5,233.59,189.18
2018,2,24,17,30,248.0,33.0,4.1,9.2,54.0,175.48,121.21
2018,2,24,17,45,135.5,19.0,4.0,8.9,29.5,71.22,0.0
2018,2,24,18,0,23.0,5.0,3.9,8.6,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,3.9,8.45,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,25,6,45,79.5,9.0,1.6,6.05,12.0,0.0,0.0
2018,2,25,7,0,159.0,18.0,1.5,6.4,24.0,17.16,0.0
2018,2,25,7,15,306.5,29.0,1.45,6.85,62.0,23.81,12.51
2018,2,25,7,30,454.0,40.0,1.4,7.3,100.0,31.71,22.48
2018,2,25,7,45,541.0,47.5,1.35,7.7,148.5,36.03,26.99
2018,2,25,8,0,628.0,55.0,1.3,8.1,197.0,74.03,39.94
2018,2,25,8,15,682.0,59.5,1.4,8.7,247.0,127.49,74.56
2018,2,25,8,30,736.0,64.0,1.5,9.3,297.0,183.99,119.88
2018,2,25,8,45,771.5,67.5,1.6,9.9,345.5,241.14,170.47
2018,2,25,9,0,807.0,71.0,1.7,10.5,394.0,301.58,224.94
2018,2,25,9,15,833.0,73.5,1.7,10.85,438.5,360.72,278.24
2018,2,25,9,30,859.0,76.0,1.7,11.2,483.0,421.35,331.46
2018,2,25,9,45,878.5,77.5,1.75,11.6,523.0,479.52,381.29
2018,2,25,10,0,898.0,79.0,1.8,12.0,563.0,536.98,428.97
2018,2,25,10,15,911.0,80.0,1.8,12.2,596.0,590.11,471.94
2018,2,25,10,30,924.0,81.0,1.8,12.4,629.0,642.09,512.69
2018,2,25,10,45,933.5,81.5,1.8,12.6,655.5,689.88,549.16
2018,2,25,11,0,943.0,82.0,1.8,12.8,682.0,735.67,582.77
2018,2,25,11,15,949.5,83.0,1.9,12.9,701.0,777.61,612.49
2018,2,25,11,30,956.0,84.0,2.0,13.0,720.0,816.89,640.19
2018,2,25,11,45,943.5,89.5,2.05,13.1,725.5,843.3,658.26
2018,2,25,12,0,931.0,95.0,2.1,13.2,731.0,865.71,673.67
2018,2,25,12,15,946.0,90.5,2.25,13.25,738.5,896.11,695.86
2018,2,25,12,30,961.0,86.0,2.4,13.3,746.0,923.44,715.88
2018,2,25,12,45,957.5,87.0,2.55,13.35,739.5,937.62,726.88
2018,2,25,13,0,954.0,88.0,2.7,13.4,733.0,947.95,735.47
2018,2,25,13,15,950.5,87.0,2.85,13.4,719.0,952.13,740.08
2018,2,25,13,30,947.0,86.0,3.0,13.4,705.0,952.43,742.16
2018,2,25,13,45,941.0,84.5,3.15,13.35,683.0,946.07,739.84
2018,2,25,14,0,935.0,83.0,3.3,13.3,661.0,935.91,734.96
2018,2,25,14,15,924.5,82.0,3.45,13.2,631.5,918.7,725.26
2018,2,25,14,30,914.0,81.0,3.6,13.1,602.0,898.03,713.08
2018,2,25,14,45,899.5,79.0,3.75,13.0,565.5,869.45,695.05
2018,2,25,15,0,885.0,77.0,3.9,12.9,529.0,837.92,674.67
2018,2,25,15,15,865.0,74.5,3.9,12.9,487.0,805.48,652.38
2018,2,25,15,30,845.0,72.0,3.9,12.9,445.0,763.76,622.83
2018,2,25,15,45,814.0,69.5,4.1,12.35,398.0,711.9,586.96
2018,2,25,16,0,783.0,67.0,4.3,11.8,351.0,659.16,549.53
2018,2,25,16,15,735.0,64.0,4.15,11.35,301.0,593.8,498.81
2018,2,25,16,30,687.0,61.0,4.0,10.9,251.0,533.98,449.2
2018,2,25,16,45,614.0,55.5,3.85,10.45,200.5,454.49,381.75
2018,2,25,17,0,541.0,50.0,3.7,10.0,150.0,379.72,315.79
2018,2,25,17,15,414.5,42.0,3.6,9.75,104.5,280.72,227.54
2018,2,25,17,30,288.0,34.0,3.5,9.5,59.0,192.3,136.82
2018,2,25,17,45,155.5,19.5,3.4,9.25,32.0,79.79,0.0
2018,2,25,18,0,23.0,5.0,3.3,9.0,5.0,0.0,0.0
2018,2,25,18,15,11.5,2.5,3.3,8.95,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,26,6,45,24.5,8.5,4.45,9.35,9.5,0.0,0.0
2018,2,26,7,0,49.0,17.0,4.5,9.3,19.0,16.2,0.0
2018,2,26,7,15,109.0,32.5,4.6,9.3,45.0,26.61,15.24
2018,2,26,7,30,169.0,48.0,4.7,9.3,71.0,38.73,28.49
2018,2,26,7,45,211.5,64.5,4.8,9.3,105.5,51.19,40.39
2018,2,26,8,0,254.0,81.0,4.9,9.3,140.0,79.79,55.58
2018,2,26,8,15,312.0,94.0,4.95,9.35,183.0,114.12,79.36
2018,2,26,8,30,370.0,107.0,5.0,9.4,226.0,157.56,114.17
2018,2,26,8,45,358.0,128.0,5.05,9.45,257.5,198.51,151.71
2018,2,26,9,0,346.0,149.0,5.1,9.5,289.0,237.46,187.7
2018,2,26,9,15,397.5,157.5,5.05,9.6,335.0,286.88,230.61
2018,2,26,9,30,449.0,166.0,5.0,9.7,381.0,340.88,277.31
2018,2,26,9,45,632.0,133.0,5.0,9.8,462.5,422.73,346.2
2018,2,26,10,0,815.0,100.0,5.0,9.9,544.0,518.93,426.92
2018,2,26,10,15,853.0,95.5,5.0,10.05,584.0,577.29,476.14
2018,2,26,10,30,891.0,91.0,5.0,10.2,624.0,635.31,524.19
2018,2,26,10,45,905.0,90.5,5.05,10.35,651.5,683.72,563.67
2018,2,26,11,0,919.0,90.0,5.1,10.5,679.0,730.56,600.93
2018,2,26,11,15,926.0,90.5,5.1,10.6,698.0,771.55,631.23
2018,2,26,11,30,933.0,91.0,5.1,10.7,717.0,809.98,659.41
2018,2,26,11,45,938.5,91.0,5.05,10.85,728.5,843.92,683.66
2018,2,26,12,0,944.0,91.0,5.0,11.0,740.0,874.82,705.52
2018,2,26,12,15,944.0,91.5,5.0,11.05,742.0,898.45,722.56
2018,2,26,12,30,944.0,92.0,5.0,11.1,744.0,918.51,737.07
2018,2,26,12,45,941.5,91.5,5.0,11.2,737.5,931.62,746.45
2018,2,26,13,0,939.0,91.0,5.0,11.3,731.0,940.95,753.24
2018,2,26,13,15,932.5,92.0,4.95,11.3,716.5,944.62,755.99
2018,2,26,13,30,926.0,93.0,4.9,11.3,702.0,944.5,756.17
2018,2,26,13,45,916.5,92.5,4.9,11.3,679.0,936.19,750.93
2018,2,26,14,0,907.0,92.0,4.9,11.3,656.0,924.23,743.2
2018,2,26,14,15,893.5,91.5,4.85,11.2,626.5,905.22,730.32
2018,2,26,14,30,880.0,91.0,4.8,11.1,597.0,890.39,720.69
2018,2,26,14,45,861.5,90.0,4.75,11.05,560.0,860.03,699.37
2018,2,26,15,0,843.0,89.0,4.7,11.0,523.0,826.92,675.99
2018,2,26,15,15,821.5,86.5,4.7,11.0,481.5,787.08,647.5
2018,2,26,15,30,800.0,84.0,4.7,11.0,440.0,745.19,617.1
2018,2,26,15,45,766.0,80.5,4.5,10.7,393.0,690.99,576.28
2018,2,26,16,0,732.0,77.0,4.3,10.4,346.0,640.45,537.66
2018,2,26,16,15,510.0,84.5,4.05,10.05,259.5,471.63,399.91
2018,2,26,16,30,288.0,92.0,3.8,9.7,173.0,314.72,267.23
2018,2,26,16,45,201.0,77.0,3.6,9.4,128.0,221.59,187.18
2018,2,26,17,0,114.0,62.0,3.4,9.1,83.0,138.9,114.55
2018,2,26,17,15,80.0,45.5,3.35,8.8,58.0,98.34,77.83
2018,2,26,17,30,46.0,29.0,3.3,8.5,33.0,60.46,41.02
2018,2,26,17,45,28.0,16.0,3.25,8.25,18.0,26.32,0.0
2018,2,26,18,0,10.0,3.0,3.2,8.0,3.0,2.86,0.0
2018,2,26,18,15,5.0,1.5,3.2,7.95,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.45,7.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.75,7.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,5.0,7.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,5.05,7.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.95,6.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.9,6.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.95,6.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,5.05,6.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,5.1,6.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,5.05,6.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.95,5.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.85,5.7,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.65,5.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.6,5.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.55,5.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.55,5.45,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,27,6,45,117.5,10.0,4.65,6.0,15.0,9.53,0.0
2018,2,27,7,0,235.0,20.0,4.7,6.3,30.0,17.05,0.0
2018,2,27,7,15,391.0,29.0,4.8,6.6,72.5,23.34,13.4
2018,2,27,7,30,547.0,38.0,4.9,6.9,115.0,32.24,23.11
2018,2,27,7,45,590.0,46.5,4.95,7.2,160.0,34.74,25.91
2018,2,27,8,0,633.0,55.0,5.0,7.5,205.0,77.84,41.8
2018,2,27,8,15,718.5,57.0,4.95,7.85,263.0,133.25,78.08
2018,2,27,8,30,804.0,59.0,4.9,8.2,321.0,195.58,128.32
2018,2,27,8,45,835.0,62.0,4.85,8.5,370.5,255.48,183.14
2018,2,27,9,0,866.0,65.0,4.8,8.8,420.0,318.02,241.45
2018,2,27,9,15,887.0,68.5,4.65,9.15,466.0,381.22,299.94
2018,2,27,9,30,908.0,72.0,4.5,9.5,512.0,443.47,356.19
2018,2,27,9,45,923.0,74.5,4.35,9.8,552.0,502.47,408.17
2018,2,27,10,0,938.0,77.0,4.2,10.1,592.0,561.01,457.92
2018,2,27,10,15,949.0,78.5,4.15,10.35,625.5,615.56,503.26
2018,2,27,10,30,960.0,80.0,4.1,10.6,659.0,668.67,546.06
2018,2,27,10,45,967.0,82.0,4.0,10.9,686.0,718.02,584.5
2018,2,27,11,0,974.0,84.0,3.9,11.2,713.0,765.09,619.32
2018,2,27,11,15,978.5,85.0,3.8,11.45,731.5,806.79,648.34
2018,2,27,11,30,983.0,86.0,3.7,11.7,750.0,845.58,674.89
2018,2,27,11,45,984.5,87.5,3.65,11.9,760.5,879.45,698.0
2018,2,27,12,0,986.0,89.0,3.6,12.1,771.0,909.92,718.55
2018,2,27,12,15,984.0,89.0,3.5,12.25,771.5,932.24,733.04
2018,2,27,12,30,982.0,89.0,3.4,12.4,772.0,950.75,744.87
2018,2,27,12,45,977.0,89.0,3.35,12.55,764.0,962.75,752.55
2018,2,27,13,0,972.0,89.0,3.3,12.7,756.0,970.76,757.61
2018,2,27,13,15,968.0,88.5,3.15,12.8,741.5,975.12,759.63
2018,2,27,13,30,964.0,88.0,3.0,12.9,727.0,975.53,759.01
2018,2,27,13,45,956.0,87.0,2.85,12.95,703.5,967.84,753.05
2018,2,27,14,0,948.0,86.0,2.7,13.0,680.0,956.32,744.6
2018,2,27,14,15,936.0,84.0,2.65,13.0,648.5,936.33,731.46
2018,2,27,14,30,924.0,82.0,2.6,13.0,617.0,912.85,716.0
2018,2,27,14,45,909.5,80.5,2.55,13.0,580.5,884.52,697.16
2018,2,27,15,0,895.0,79.0,2.5,13.0,544.0,853.22,676.18
2018,2,27,15,15,875.0,77.0,2.5,13.0,501.5,820.99,654.8
2018,2,27,15,30,855.0,75.0,2.5,13.0,459.0,779.39,626.29
2018,2,27,15,45,824.0,72.0,2.5,12.65,411.0,726.3,589.51
2018,2,27,16,0,793.0,69.0,2.5,12.3,363.0,672.31,551.11
2018,2,27,16,15,740.0,66.0,2.5,11.65,310.5,602.8,499.91
2018,2,27,16,30,687.0,63.0,2.5,11.0,258.0,539.26,449.47
2018,2,27,16,45,596.0,58.0,2.55,10.4,204.0,449.2,375.44
2018,2,27,17,0,505.0,53.0,2.6,9.8,150.0,365.43,303.67
2018,2,27,17,15,431.0,43.0,2.65,9.4,108.5,291.65,237.27
2018,2,27,17,30,357.0,33.0,2.7,9.0,67.0,224.36,166.81
2018,2,27,17,45,203.5,20.0,2.75,8.6,37.0,116.6,0.0
2018,2,27,18,0,50.0,7.0,2.8,8.2,7.0,24.0,0.0
2018,2,27,18,15,25.0,3.5,2.75,8.05,3.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,28,6,45,37.5,8.5,2.0,7.25,10.5,8.1,0.0
2018,2,28,7,0,75.0,17.0,2.0,7.7,21.0,14.28,0.0
2018,2,28,7,15,61.0,33.5,2.1,8.05,39.0,28.61,18.12
2018,2,28,7,30,47.0,50.0,2.2,8.4,57.0,41.97,31.72
2018,2,28,7,45,60.0,69.0,2.3,8.8,81.5,56.81,45.66
2018,2,28,8,0,73.0,88.0,2.4,9.2,106.0,78.65,60.12
2018,2,28,8,15,41.0,91.0,2.45,9.45,101.5,86.28,67.4
2018,2,28,8,30,9.0,94.0,2.5,9.7,97.0,87.81,70.09
2018,2,28,8,45,13.5,117.5,2.55,10.0,122.5,110.91,89.53
2018,2,28,9,0,18.0,141.0,2.6,10.3,148.0,134.8,109.42
2018,2,28,9,15,40.5,170.5,2.65,10.5,189.5,171.51,139.57
2018,2,28,9,30,63.0,200.0,2.7,10.7,231.0,211.48,172.32
2018,2,28,9,45,93.0,223.0,2.75,10.95,272.5,251.86,205.18
2018,2,28,10,0,123.0,246.0,2.8,11.2,314.0,298.69,243.07
2018,2,28,10,15,148.5,261.0,2.85,11.35,348.0,336.19,273.28
2018,2,28,10,30,174.0,276.0,2.9,11.5,382.0,375.97,305.1
2018,2,28,10,45,220.5,285.0,2.95,11.6,425.0,425.58,344.83
2018,2,28,11,0,267.0,294.0,3.0,11.7,468.0,485.15,391.81
2018,2,28,11,15,230.0,297.5,3.05,11.75,450.0,467.8,377.61
2018,2,28,11,30,193.0,301.0,3.1,11.8,432.0,453.67,365.98
2018,2,28,11,45,131.5,308.0,3.1,11.85,398.0,420.69,338.65
2018,2,28,12,0,70.0,315.0,3.1,11.9,364.0,373.95,300.28
2018,2,28,12,15,61.0,309.5,3.1,11.85,352.0,364.06,292.51
2018,2,28,12,30,52.0,304.0,3.1,11.8,340.0,353.47,284.04
2018,2,28,12,45,41.0,281.5,3.1,11.8,310.0,322.04,259.07
2018,2,28,13,0,30.0,259.0,3.1,11.8,280.0,289.91,233.44
2018,2,28,13,15,32.5,263.5,3.1,11.7,285.5,298.88,241.04
2018,2,28,13,30,35.0,268.0,3.1,11.6,291.0,308.01,248.69
2018,2,28,13,45,32.0,256.5,3.05,11.55,277.0,294.29,237.91
2018,2,28,14,0,29.0,245.0,3.0,11.5,263.0,280.38,227.06
2018,2,28,14,15,20.5,217.5,2.95,11.4,230.0,231.48,187.74
2018,2,28,14,30,12.0,190.0,2.9,11.3,197.0,195.74,158.74
2018,2,28,14,45,19.5,190.0,2.85,11.25,200.5,203.2,165.62
2018,2,28,15,0,27.0,190.0,2.8,11.2,204.0,222.04,181.75
2018,2,28,15,15,29.0,179.0,2.8,11.2,193.0,212.5,174.38
2018,2,28,15,30,31.0,168.0,2.8,11.2,182.0,202.9,166.97
2018,2,28,15,45,77.0,153.0,2.75,11.05,183.0,221.6,184.59
2018,2,28,16,0,123.0,138.0,2.7,10.9,184.0,248.17,208.25
2018,2,28,16,15,84.5,113.0,2.65,10.8,142.5,188.74,157.77
2018,2,28,16,30,46.0,88.0,2.6,10.7,101.0,122.4,100.79
2018,2,28,16,45,23.0,70.0,2.6,10.6,76.5,87.32,70.1
2018,2,28,17,0,0.0,52.0,2.6,10.5,52.0,50.11,37.4
2018,2,28,17,15,0.0,36.5,2.65,10.45,36.5,34.41,23.47
2018,2,28,17,30,0.0,21.0,2.7,10.4,21.0,19.49,9.81
2018,2,28,17,45,5.5,12.5,2.7,10.3,12.5,13.94,0.0
2018,2,28,18,0,11.0,4.0,2.7,10.2,4.0,7.64,0.0
2018,2,28,18,15,5.5,2.0,2.75,10.2,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.4,10.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.9,11.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.9,11.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.75,11.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,3,1,6,45,3.5,2.0,5.45,11.45,2.0,1.91,0.0
2018,3,1,7,0,7.0,4.0,5.3,11.5,4.0,3.82,0.0
2018,3,1,7,15,3.5,5.5,5.2,11.55,5.5,5.16,0.0
2018,3,1,7,30,0.0,7.0,5.1,11.6,7.0,6.48,0.06
2018,3,1,7,45,0.0,13.0,4.95,11.65,13.0,12.04,5.15
2018,3,1,8,0,0.0,19.0,4.8,11.7,19.0,17.61,9.58
2018,3,1,8,15,0.0,20.5,4.75,11.7,20.5,19.0,10.83
2018,3,1,8,30,0.0,22.0,4.7,11.7,22.0,20.4,12.04
2018,3,1,8,45,0.0,25.5,4.7,11.75,25.5,23.66,14.82
2018,3,1,9,0,0.0,29.0,4.7,11.8,29.0,26.92,17.58
2018,3,1,9,15,0.0,42.5,4.65,11.85,42.5,39.49,28.3
2018,3,1,9,30,0.0,56.0,4.6,11.9,56.0,52.08,38.95
2018,3,1,9,45,36.5,106.0,4.6,11.9,126.5,116.68,93.52
2018,3,1,10,0,73.0,156.0,4.6,11.9,197.0,187.83,153.02
2018,3,1,10,15,149.5,208.5,4.6,11.9,298.5,286.67,234.85
2018,3,1,10,30,226.0,261.0,4.6,11.9,400.0,393.6,321.73
2018,3,1,10,45,194.0,277.5,4.6,11.95,400.0,401.3,327.07
2018,3,1,11,0,162.0,294.0,4.6,12.0,400.0,406.09,330.08
2018,3,1,11,15,216.0,301.5,4.65,11.95,447.0,462.14,375.69
2018,3,1,11,30,270.0,309.0,4.7,11.9,494.0,529.77,429.69
2018,3,1,11,45,323.5,302.0,4.8,11.85,527.0,577.0,467.88
2018,3,1,12,0,377.0,295.0,4.9,11.8,560.0,625.86,507.24
2018,3,1,12,15,298.5,313.0,4.95,11.8,523.0,590.59,478.05
2018,3,1,12,30,220.0,331.0,5.0,11.8,486.0,539.76,436.93
2018,3,1,12,45,160.5,322.0,5.05,11.75,434.5,483.63,392.07
2018,3,1,13,0,101.0,313.0,5.1,11.7,383.0,412.52,334.79
2018,3,1,13,15,297.5,272.0,5.15,11.75,473.0,572.99,467.97
2018,3,1,13,30,494.0,231.0,5.2,11.8,563.0,722.46,588.36
2018,3,1,13,45,391.5,226.0,5.25,11.8,484.0,626.2,512.39
2018,3,1,14,0,289.0,221.0,5.3,11.8,405.0,513.9,423.46
2018,3,1,14,15,171.0,228.5,5.35,11.85,336.0,403.05,332.56
2018,3,1,14,30,53.0,236.0,5.4,11.9,267.0,294.63,241.31
2018,3,1,14,45,274.5,198.5,5.4,11.95,345.0,470.24,391.57
2018,3,1,15,0,496.0,161.0,5.4,12.0,423.0,623.63,519.1
2018,3,1,15,15,562.5,139.5,5.4,12.0,414.5,647.56,539.72
2018,3,1,15,30,629.0,118.0,5.4,12.0,406.0,660.49,551.76
2018,3,1,15,45,669.5,99.5,5.4,11.95,378.0,650.2,545.03
2018,3,1,16,0,710.0,81.0,5.4,11.9,350.0,634.21,533.63
2018,3,1,16,15,546.5,88.0,5.35,11.75,278.5,503.86,426.98
2018,3,1,16,30,383.0,95.0,5.3,11.6,207.0,380.75,323.07
2018,3,1,16,45,327.0,79.0,5.25,11.4,162.0,311.8,263.8
2018,3,1,17,0,271.0,63.0,5.2,11.2,117.0,246.98,206.49
2018,3,1,17,15,164.5,49.0,5.3,11.1,79.0,153.64,124.33
2018,3,1,17,30,58.0,35.0,5.4,11.0,41.0,74.31,53.61
2018,3,1,17,45,33.5,20.5,5.5,10.9,23.5,40.91,0.0
2018,3,1,18,0,9.0,6.0,5.6,10.8,6.0,8.86,0.0
2018,3,1,18,15,4.5,3.0,5.7,10.8,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.05,10.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.95,10.4,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.75,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.65,8.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.0,2.15,7.65,2.0,1.91,0.0
2018,3,2,7,0,0.0,4.0,2.2,8.1,4.0,3.7,0.0
2018,3,2,7,15,0.0,7.5,2.35,8.4,7.5,6.94,0.28
2018,3,2,7,30,0.0,11.0,2.5,8.7,11.0,10.18,3.47
2018,3,2,7,45,9.0,15.0,2.65,9.05,17.5,14.11,7.17
2018,3,2,8,0,18.0,19.0,2.8,9.4,24.0,18.71,10.05
2018,3,2,8,15,9.0,22.5,3.0,9.6,25.0,22.29,13.43
2018,3,2,8,30,0.0,26.0,3.2,9.8,26.0,24.12,15.41
2018,3,2,8,45,14.5,51.5,3.4,10.0,57.5,51.81,38.86
2018,3,2,9,0,29.0,77.0,3.6,10.2,89.0,80.61,63.22
2018,3,2,9,15,113.5,142.0,3.85,10.35,197.5,173.28,140.34
2018,3,2,9,30,198.0,207.0,4.1,10.5,306.0,275.91,225.07
2018,3,2,9,45,206.0,226.5,4.3,10.6,336.5,310.9,254.34
2018,3,2,10,0,214.0,246.0,4.5,10.7,367.0,346.64,284.03
2018,3,2,10,15,219.0,261.5,4.6,10.8,391.0,377.5,309.33
2018,3,2,10,30,224.0,277.0,4.7,10.9,415.0,408.53,334.46
2018,3,2,10,45,136.5,269.0,4.85,10.95,354.0,355.46,290.72
2018,3,2,11,0,49.0,261.0,5.0,11.0,293.0,287.82,234.26
2018,3,2,11,15,31.0,238.5,5.05,11.0,259.0,255.22,207.38
2018,3,2,11,30,13.0,216.0,5.1,11.0,225.0,214.89,173.88
2018,3,2,11,45,18.0,213.0,5.15,10.95,225.5,216.77,175.64
2018,3,2,12,0,23.0,210.0,5.2,10.9,226.0,225.74,183.18
2018,3,2,12,15,29.5,231.5,5.3,10.85,252.5,254.94,207.25
2018,3,2,12,30,36.0,253.0,5.4,10.8,279.0,284.88,231.82
2018,3,2,12,45,19.0,211.5,5.45,10.75,225.0,219.34,177.94
2018,3,2,13,0,2.0,170.0,5.5,10.7,171.0,163.33,131.35
2018,3,2,13,15,8.0,177.5,5.45,10.65,182.5,176.51,142.69
2018,3,2,13,30,14.0,185.0,5.4,10.6,194.0,189.88,154.14
2018,3,2,13,45,76.0,230.5,5.4,10.55,279.0,304.94,251.19
2018,3,2,14,0,138.0,276.0,5.4,10.5,364.0,427.49,352.08
2018,3,2,14,15,109.0,259.5,5.35,10.4,327.0,383.75,316.29
2018,3,2,14,30,80.0,243.0,5.3,10.3,290.0,326.39,269.6
2018,3,2,14,45,66.5,213.0,5.2,10.2,250.5,280.82,232.61
2018,3,2,15,0,53.0,183.0,5.1,10.1,211.0,235.41,195.29
2018,3,2,15,15,56.0,163.5,5.1,10.1,191.0,216.01,179.83
2018,3,2,15,30,59.0,144.0,5.1,10.1,171.0,196.17,163.79
2018,3,2,15,45,30.0,97.5,4.85,9.85,111.0,120.91,99.53
2018,3,2,16,0,1.0,51.0,4.6,9.6,51.0,48.12,36.22
2018,3,2,16,15,38.5,62.5,4.55,9.45,73.5,87.79,71.86
2018,3,2,16,30,76.0,74.0,4.5,9.3,96.0,133.08,111.64
2018,3,2,16,45,38.5,55.0,4.4,9.15,66.0,78.12,63.04
2018,3,2,17,0,1.0,36.0,4.3,9.0,36.0,33.98,23.8
2018,3,2,17,15,0.5,25.5,4.3,8.85,25.5,23.91,14.78
2018,3,2,17,30,0.0,15.0,4.3,8.7,15.0,13.9,5.66
2018,3,2,17,45,2.0,9.0,4.25,8.55,9.0,9.14,0.0
2018,3,2,18,0,4.0,3.0,4.2,8.4,3.0,4.26,0.0
2018,3,2,18,15,2.0,1.5,4.15,8.25,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,3,6,45,28.0,12.5,2.1,7.85,14.0,11.91,0.0
2018,3,3,7,0,56.0,25.0,2.1,8.1,28.0,21.34,2.35
2018,3,3,7,15,94.5,42.0,2.2,8.2,54.0,33.96,23.64
2018,3,3,7,30,133.0,59.0,2.3,8.3,80.0,46.94,36.41
2018,3,3,7,45,186.5,76.5,2.35,8.45,117.5,60.78,49.46
2018,3,3,8,0,240.0,94.0,2.4,8.6,155.0,93.38,66.77
2018,3,3,8,15,298.5,104.0,2.45,8.6,196.5,127.25,91.1
2018,3,3,8,30,357.0,114.0,2.5,8.6,238.0,166.72,122.91
2018,3,3,8,45,354.0,133.5,2.55,8.65,271.0,207.69,159.98
2018,3,3,9,0,351.0,153.0,2.6,8.7,304.0,247.81,196.29
2018,3,3,9,15,244.0,141.0,2.7,8.75,251.0,220.67,178.26
2018,3,3,9,30,137.0,129.0,2.8,8.8,198.0,179.34,146.35
2018,3,3,9,45,109.5,122.0,2.85,8.85,180.0,168.26,137.87
2018,3,3,10,0,82.0,115.0,2.9,8.9,162.0,153.78,125.99
2018,3,3,10,15,185.5,177.0,2.95,8.95,290.5,281.14,232.64
2018,3,3,10,30,289.0,239.0,3.0,9.0,419.0,417.03,342.93
2018,3,3,10,45,188.5,237.5,3.05,9.0,357.0,359.08,295.02
2018,3,3,11,0,88.0,236.0,3.1,9.0,295.0,290.37,237.86
2018,3,3,11,15,91.5,242.0,3.1,9.0,304.5,310.61,254.43
2018,3,3,11,30,95.0,248.0,3.1,9.0,314.0,324.58,265.65
2018,3,3,11,45,135.5,276.0,3.15,9.0,371.5,391.12,319.74
2018,3,3,12,0,176.0,304.0,3.2,9.0,429.0,460.21,374.87
2018,3,3,12,15,375.0,268.5,3.25,9.0,536.0,609.67,496.08
2018,3,3,12,30,574.0,233.0,3.3,9.0,643.0,767.48,619.03
2018,3,3,12,45,703.5,182.0,3.35,8.95,680.5,844.66,677.81
2018,3,3,13,0,833.0,131.0,3.4,8.9,718.0,911.23,726.4
2018,3,3,13,15,829.0,130.0,3.45,8.9,704.0,914.43,728.96
2018,3,3,13,30,825.0,129.0,3.5,8.9,690.0,914.12,729.67
2018,3,3,13,45,724.0,157.0,3.55,8.85,638.0,859.82,691.28
2018,3,3,14,0,623.0,185.0,3.6,8.8,586.0,797.43,646.75
2018,3,3,14,15,424.0,219.0,3.6,8.75,486.5,648.14,530.72
2018,3,3,14,30,225.0,253.0,3.6,8.7,387.0,479.87,395.97
2018,3,3,14,45,215.0,238.5,3.6,8.65,360.5,452.97,376.06
2018,3,3,15,0,205.0,224.0,3.6,8.6,334.0,425.54,354.86
2018,3,3,15,15,417.0,170.5,3.6,8.6,372.0,561.13,469.71
2018,3,3,15,30,629.0,117.0,3.6,8.6,410.0,662.13,553.4
2018,3,3,15,45,670.5,98.5,3.45,8.5,382.5,652.59,546.35
2018,3,3,16,0,712.0,80.0,3.3,8.4,355.0,637.25,535.28
2018,3,3,16,15,696.5,71.5,3.15,8.2,311.0,589.37,497.88
2018,3,3,16,30,681.0,63.0,3.0,8.0,267.0,540.48,457.59
2018,3,3,16,45,563.5,61.0,2.85,7.85,209.0,437.5,370.77
2018,3,3,17,0,446.0,59.0,2.7,7.7,151.0,342.9,288.7
2018,3,3,17,15,418.5,47.0,2.7,7.55,114.0,292.61,241.8
2018,3,3,17,30,391.0,35.0,2.7,7.4,77.0,244.48,191.29
2018,3,3,17,45,238.0,23.0,2.65,7.25,44.5,138.86,31.95
2018,3,3,18,0,85.0,11.0,2.6,7.1,12.0,40.36,0.0
2018,3,3,18,15,42.5,5.5,2.6,7.05,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
