Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,23,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.55,6.35,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.5,6.5,2.0,0.0,0.0
2018,3,4,6,45,166.5,14.5,0.45,6.7,24.5,13.82,0.0
2018,3,4,7,0,313.0,26.0,0.4,6.9,47.0,21.82,5.77
2018,3,4,7,15,438.5,33.5,0.4,7.2,90.5,26.41,17.49
2018,3,4,7,30,564.0,41.0,0.4,7.5,134.0,33.92,25.04
2018,3,4,7,45,637.0,46.0,0.4,7.8,185.0,40.99,31.82
2018,3,4,8,0,710.0,51.0,0.4,8.1,236.0,91.95,47.98
2018,3,4,8,15,754.5,54.5,0.4,8.55,287.5,146.52,86.49
2018,3,4,8,30,799.0,58.0,0.4,9.0,339.0,206.0,136.1
2018,3,4,8,45,829.5,60.0,0.45,9.4,387.5,267.44,190.72
2018,3,4,9,0,860.0,62.0,0.5,9.8,436.0,328.77,245.54
2018,3,4,9,15,878.0,65.5,0.45,10.1,480.5,389.09,298.39
2018,3,4,9,30,896.0,69.0,0.4,10.4,525.0,449.9,349.65
2018,3,4,9,45,908.5,72.0,0.4,10.75,564.5,507.8,397.02
2018,3,4,10,0,921.0,75.0,0.4,11.1,604.0,565.01,442.01
2018,3,4,10,15,933.5,76.5,0.35,11.25,638.0,619.74,483.23
2018,3,4,10,30,946.0,78.0,0.3,11.4,672.0,673.21,521.97
2018,3,4,10,45,954.5,79.0,0.3,11.55,698.5,721.95,556.79
2018,3,4,11,0,963.0,80.0,0.3,11.7,725.0,768.54,587.48
2018,3,4,11,15,968.0,80.5,0.3,11.85,743.5,809.61,613.66
2018,3,4,11,30,973.0,81.0,0.3,12.0,762.0,847.82,637.7
2018,3,4,11,45,975.5,81.5,0.3,12.2,772.0,880.95,658.09
2018,3,4,12,0,978.0,82.0,0.3,12.4,782.0,910.73,676.22
2018,3,4,12,15,976.0,83.5,0.3,12.45,783.5,934.25,690.68
2018,3,4,12,30,974.0,85.0,0.3,12.5,785.0,954.0,702.86
2018,3,4,12,45,968.5,87.0,0.3,12.6,778.0,967.36,710.96
2018,3,4,13,0,963.0,89.0,0.3,12.7,771.0,976.78,716.77
2018,3,4,13,15,959.0,88.0,0.35,12.75,756.0,980.19,720.26
2018,3,4,13,30,955.0,87.0,0.4,12.8,741.0,979.66,721.53
2018,3,4,13,45,948.5,86.0,0.45,12.8,718.5,972.95,719.2
2018,3,4,14,0,942.0,85.0,0.5,12.8,696.0,962.41,714.64
2018,3,4,14,15,932.5,83.0,0.55,12.75,665.5,944.24,705.4
2018,3,4,14,30,923.0,81.0,0.6,12.7,635.0,922.52,693.94
2018,3,4,14,45,909.5,79.5,0.65,12.65,598.5,894.55,678.29
2018,3,4,15,0,896.0,78.0,0.7,12.6,562.0,863.56,660.49
2018,3,4,15,15,877.0,75.5,0.7,12.6,519.0,824.02,635.55
2018,3,4,15,30,858.0,73.0,0.7,12.6,476.0,788.94,613.46
2018,3,4,15,45,831.5,70.5,0.9,12.35,429.0,739.17,583.95
2018,3,4,16,0,805.0,68.0,1.1,12.1,382.0,688.22,552.01
2018,3,4,16,15,766.0,64.5,1.2,11.7,331.5,626.56,509.52
2018,3,4,16,30,727.0,61.0,1.3,11.3,281.0,565.45,464.24
2018,3,4,16,45,667.5,56.0,1.4,10.9,229.5,491.11,405.37
2018,3,4,17,0,608.0,51.0,1.5,10.5,178.0,424.9,349.79
2018,3,4,17,15,511.5,43.0,1.65,10.15,130.0,336.22,273.43
2018,3,4,17,30,415.0,35.0,1.8,9.8,82.0,256.12,199.16
2018,3,4,17,45,254.5,23.5,1.95,9.45,47.5,147.52,50.79
2018,3,4,18,0,94.0,12.0,2.1,9.1,13.0,44.58,0.0
2018,3,4,18,15,47.0,6.0,2.1,8.95,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,5,6,15,10.0,1.5,3.1,4.85,1.0,0.0,0.0
2018,3,5,6,30,20.0,3.0,3.2,5.2,2.0,0.0,0.0
2018,3,5,6,45,166.5,15.5,3.3,5.55,26.5,14.77,0.0
2018,3,5,7,0,313.0,28.0,3.4,5.9,51.0,23.56,9.08
2018,3,5,7,15,436.5,37.0,3.5,6.25,96.0,29.46,20.28
2018,3,5,7,30,560.0,46.0,3.6,6.6,141.0,35.22,26.24
2018,3,5,7,45,631.5,51.5,3.7,6.9,192.5,44.53,28.36
2018,3,5,8,0,703.0,57.0,3.8,7.2,244.0,99.17,54.14
2018,3,5,8,15,748.0,61.0,3.8,7.7,296.0,154.0,94.03
2018,3,5,8,30,793.0,65.0,3.8,8.2,348.0,213.86,145.3
2018,3,5,8,45,823.5,68.0,3.85,8.65,397.0,273.76,200.26
2018,3,5,9,0,854.0,71.0,3.9,9.1,446.0,336.26,257.92
2018,3,5,9,15,876.0,73.0,3.85,9.55,491.5,398.37,314.54
2018,3,5,9,30,898.0,75.0,3.8,10.0,537.0,459.49,368.86
2018,3,5,9,45,913.5,76.5,3.75,10.5,576.5,517.58,419.01
2018,3,5,10,0,929.0,78.0,3.7,11.0,616.0,575.23,467.07
2018,3,5,10,15,940.5,78.5,3.6,11.4,649.0,628.83,510.43
2018,3,5,10,30,952.0,79.0,3.5,11.8,682.0,681.02,551.27
2018,3,5,10,45,960.0,80.5,3.4,12.2,708.5,730.24,588.52
2018,3,5,11,0,968.0,82.0,3.3,12.6,735.0,777.24,621.14
2018,3,5,11,15,973.5,82.0,3.1,12.85,753.5,818.36,648.47
2018,3,5,11,30,979.0,82.0,2.9,13.1,772.0,856.61,673.22
2018,3,5,11,45,982.0,82.0,2.75,13.35,782.0,889.77,694.27
2018,3,5,12,0,985.0,82.0,2.6,13.6,792.0,919.56,712.67
2018,3,5,12,15,986.0,82.0,2.5,13.75,794.0,944.12,727.95
2018,3,5,12,30,987.0,82.0,2.4,13.9,796.0,964.95,740.64
2018,3,5,12,45,986.5,81.5,2.25,14.05,790.0,980.06,748.86
2018,3,5,13,0,986.0,81.0,2.1,14.2,784.0,991.23,754.42
2018,3,5,13,15,982.5,80.0,2.1,14.25,769.0,995.1,757.26
2018,3,5,13,30,979.0,79.0,2.1,14.3,754.0,994.95,757.64
2018,3,5,13,45,973.0,78.0,2.05,14.4,731.0,988.5,753.23
2018,3,5,14,0,967.0,77.0,2.0,14.5,708.0,978.11,746.4
2018,3,5,14,15,958.0,76.0,1.95,14.5,678.0,961.19,735.6
2018,3,5,14,30,949.0,75.0,1.9,14.5,648.0,940.63,722.49
2018,3,5,14,45,936.0,73.5,1.9,14.5,611.0,912.48,704.86
2018,3,5,15,0,923.0,72.0,1.9,14.5,574.0,881.19,685.05
2018,3,5,15,15,905.5,70.0,1.9,14.5,531.0,842.66,659.99
2018,3,5,15,30,888.0,68.0,1.9,14.5,488.0,801.73,632.95
2018,3,5,15,45,858.5,66.0,1.8,14.2,439.0,749.5,597.06
2018,3,5,16,0,829.0,64.0,1.7,13.9,390.0,702.39,564.26
2018,3,5,16,15,797.0,60.5,1.6,13.4,340.5,644.6,522.94
2018,3,5,16,30,765.0,57.0,1.5,12.9,291.0,586.78,479.43
2018,3,5,16,45,694.5,53.5,1.4,12.35,237.0,505.86,414.9
2018,3,5,17,0,624.0,50.0,1.3,11.8,183.0,433.54,354.43
2018,3,5,17,15,451.0,44.5,1.4,11.45,127.0,307.77,249.33
2018,3,5,17,30,278.0,39.0,1.5,11.1,71.0,197.51,153.42
2018,3,5,17,45,177.0,25.0,1.55,10.75,41.5,119.36,50.72
2018,3,5,18,0,76.0,11.0,1.6,10.4,12.0,37.37,0.0
2018,3,5,18,15,38.0,5.5,1.65,10.3,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.7,6.95,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.8,7.4,2.0,0.0,0.0
2018,3,6,6,45,73.0,15.0,2.85,7.85,19.5,14.3,0.0
2018,3,6,7,0,124.0,27.0,2.9,8.3,37.0,21.2,9.01
2018,3,6,7,15,199.5,43.0,2.95,8.7,72.0,33.19,23.47
2018,3,6,7,30,275.0,59.0,3.0,9.1,107.0,44.69,34.51
2018,3,6,7,45,302.0,75.0,3.05,9.5,143.5,60.65,43.81
2018,3,6,8,0,329.0,91.0,3.1,9.9,180.0,98.06,66.48
2018,3,6,8,15,405.0,100.5,3.1,10.35,232.0,140.17,96.69
2018,3,6,8,30,481.0,110.0,3.1,10.8,284.0,191.28,137.83
2018,3,6,8,45,619.0,98.5,3.1,11.25,353.5,249.48,185.02
2018,3,6,9,0,757.0,87.0,3.1,11.7,423.0,323.47,247.17
2018,3,6,9,15,722.0,104.0,3.0,12.15,450.5,370.03,290.49
2018,3,6,9,30,687.0,121.0,2.9,12.6,478.0,413.8,329.63
2018,3,6,9,45,634.0,146.5,2.85,13.1,494.5,452.14,362.52
2018,3,6,10,0,581.0,172.0,2.8,13.6,511.0,481.42,386.62
2018,3,6,10,15,697.0,146.0,2.65,13.95,575.0,557.99,447.22
2018,3,6,10,30,813.0,120.0,2.5,14.3,639.0,639.77,510.14
2018,3,6,10,45,883.0,101.5,2.35,14.65,685.0,703.02,557.28
2018,3,6,11,0,953.0,83.0,2.2,15.0,731.0,770.66,604.33
2018,3,6,11,15,956.5,84.0,2.1,15.25,748.5,810.78,630.21
2018,3,6,11,30,960.0,85.0,2.0,15.5,766.0,847.97,653.84
2018,3,6,11,45,955.0,88.5,1.9,15.8,773.5,877.83,671.95
2018,3,6,12,0,950.0,92.0,1.8,16.1,781.0,904.03,687.37
2018,3,6,12,15,957.5,89.0,1.7,16.25,785.0,930.17,702.98
2018,3,6,12,30,965.0,86.0,1.6,16.4,789.0,952.89,716.13
2018,3,6,12,45,963.5,86.0,1.5,16.6,782.5,967.32,723.59
2018,3,6,13,0,962.0,86.0,1.4,16.8,776.0,977.89,728.59
2018,3,6,13,15,935.5,92.0,1.35,16.9,752.5,968.52,721.71
2018,3,6,13,30,909.0,98.0,1.3,17.0,729.0,955.16,712.62
2018,3,6,13,45,833.0,119.0,1.2,17.1,683.0,917.72,687.0
2018,3,6,14,0,757.0,140.0,1.1,17.2,637.0,874.25,657.63
2018,3,6,14,15,758.5,130.5,1.05,17.2,610.0,859.2,648.37
2018,3,6,14,30,760.0,121.0,1.0,17.2,583.0,840.76,636.54
2018,3,6,14,45,756.5,112.5,0.95,17.2,550.0,811.53,617.47
2018,3,6,15,0,753.0,104.0,0.9,17.2,517.0,783.86,599.55
2018,3,6,15,15,733.0,99.5,0.9,17.2,476.0,748.23,576.7
2018,3,6,15,30,713.0,95.0,0.9,17.2,435.0,706.88,549.59
2018,3,6,15,45,619.0,104.0,0.8,16.85,378.5,623.52,491.23
2018,3,6,16,0,525.0,113.0,0.7,16.5,322.0,537.79,428.38
2018,3,6,16,15,479.5,103.5,0.7,16.0,275.5,475.5,382.89
2018,3,6,16,30,434.0,94.0,0.7,15.5,229.0,415.38,337.06
2018,3,6,16,45,390.5,81.5,0.7,15.0,186.5,355.41,289.58
2018,3,6,17,0,347.0,69.0,0.7,14.5,144.0,298.47,242.54
2018,3,6,17,15,266.0,55.5,0.8,14.05,104.0,224.56,180.12
2018,3,6,17,30,185.0,42.0,0.9,13.6,64.0,158.83,122.17
2018,3,6,17,45,111.5,26.0,1.0,13.2,37.5,87.52,41.61
2018,3,6,18,0,38.0,10.0,1.1,12.8,11.0,23.02,0.0
2018,3,6,18,15,19.0,5.0,1.1,12.6,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,7,6,45,0.0,2.0,1.8,10.25,2.0,1.91,0.0
2018,3,7,7,0,0.0,4.0,1.8,10.3,4.0,3.7,0.0
2018,3,7,7,15,0.0,5.5,1.8,10.6,5.5,5.09,0.0
2018,3,7,7,30,0.0,7.0,1.8,10.9,7.0,6.48,0.16
2018,3,7,7,45,0.0,19.0,1.85,11.25,19.0,17.61,9.61
2018,3,7,8,0,0.0,31.0,1.9,11.6,31.0,28.76,19.31
2018,3,7,8,15,0.0,57.5,1.8,12.0,57.5,53.46,40.57
2018,3,7,8,30,0.0,84.0,1.7,12.4,84.0,77.7,61.1
2018,3,7,8,45,80.0,132.0,1.65,12.85,168.0,140.5,111.02
2018,3,7,9,0,160.0,180.0,1.6,13.3,252.0,214.88,170.46
2018,3,7,9,15,246.5,194.5,1.7,13.8,318.0,272.97,216.61
2018,3,7,9,30,333.0,209.0,1.8,14.3,384.0,340.53,270.51
2018,3,7,9,45,270.5,234.5,1.95,14.8,383.5,354.85,282.58
2018,3,7,10,0,208.0,260.0,2.1,15.3,383.0,359.53,286.26
2018,3,7,10,15,293.0,259.0,2.25,15.6,442.0,425.27,338.37
2018,3,7,10,30,378.0,258.0,2.4,15.9,501.0,495.03,392.82
2018,3,7,10,45,644.5,175.5,2.55,16.2,609.0,622.55,493.18
2018,3,7,11,0,911.0,93.0,2.7,16.5,717.0,753.99,592.66
2018,3,7,11,15,931.5,88.0,2.8,16.6,740.0,799.16,623.75
2018,3,7,11,30,952.0,83.0,2.9,16.7,763.0,842.49,654.04
2018,3,7,11,45,955.0,83.5,2.95,16.8,773.0,875.33,676.47
2018,3,7,12,0,958.0,84.0,3.0,16.9,783.0,904.9,696.66
2018,3,7,12,15,959.0,83.0,3.05,17.0,784.5,927.67,712.17
2018,3,7,12,30,960.0,82.0,3.1,17.1,786.0,946.79,725.29
2018,3,7,12,45,959.5,80.5,3.1,17.15,779.0,960.24,734.41
2018,3,7,13,0,959.0,79.0,3.1,17.2,772.0,969.84,741.07
2018,3,7,13,15,955.5,78.5,3.15,17.2,757.5,973.94,744.68
2018,3,7,13,30,952.0,78.0,3.2,17.2,743.0,974.12,745.82
2018,3,7,13,45,946.0,76.5,3.2,17.2,720.0,966.92,741.69
2018,3,7,14,0,940.0,75.0,3.2,17.2,697.0,955.89,735.13
2018,3,7,14,15,929.5,73.5,3.2,17.05,666.0,937.04,723.7
2018,3,7,14,30,919.0,72.0,3.2,16.9,635.0,914.68,709.93
2018,3,7,14,45,905.5,70.5,3.2,16.75,598.0,886.36,691.97
2018,3,7,15,0,892.0,69.0,3.2,16.6,561.0,855.03,671.82
2018,3,7,15,15,874.5,67.5,3.2,16.6,519.5,817.62,646.76
2018,3,7,15,30,857.0,66.0,3.2,16.6,478.0,777.94,619.78
2018,3,7,15,45,723.5,85.0,2.95,16.05,409.5,682.0,550.38
2018,3,7,16,0,590.0,104.0,2.7,15.5,341.0,581.68,475.23
2018,3,7,16,15,455.0,108.0,2.55,15.1,276.5,464.67,383.27
2018,3,7,16,30,320.0,112.0,2.4,14.7,212.0,351.53,291.53
2018,3,7,16,45,256.5,97.0,2.25,14.25,168.0,282.33,234.22
2018,3,7,17,0,193.0,82.0,2.1,13.8,124.0,218.49,179.76
2018,3,7,17,15,144.5,63.0,2.15,13.6,90.0,162.55,131.01
2018,3,7,17,30,96.0,44.0,2.2,13.4,56.0,110.97,85.01
2018,3,7,17,45,60.5,27.0,2.2,13.2,33.5,62.21,31.61
2018,3,7,18,0,25.0,10.0,2.2,13.0,11.0,18.43,0.0
2018,3,7,18,15,12.5,5.0,2.2,12.95,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,6,15,7.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,3,8,6,30,14.0,4.0,1.0,12.0,4.0,0.0,0.0
2018,3,8,6,45,43.0,18.0,0.95,12.25,21.0,17.16,0.0
2018,3,8,7,0,72.0,32.0,0.9,12.5,38.0,26.19,14.52
2018,3,8,7,15,106.5,48.0,0.9,12.7,64.0,38.64,28.08
2018,3,8,7,30,141.0,64.0,0.9,12.9,90.0,50.71,39.45
2018,3,8,7,45,116.5,69.5,0.85,13.05,95.5,61.15,45.02
2018,3,8,8,0,92.0,75.0,0.8,13.2,101.0,73.16,53.42
2018,3,8,8,15,62.0,75.5,0.8,13.45,94.5,76.62,57.18
2018,3,8,8,30,32.0,76.0,0.8,13.7,88.0,76.73,58.61
2018,3,8,8,45,16.0,78.5,0.8,13.9,84.5,77.09,59.51
2018,3,8,9,0,0.0,81.0,0.8,14.1,81.0,75.42,58.38
2018,3,8,9,15,1.0,88.0,0.8,14.25,88.5,82.31,63.92
2018,3,8,9,30,2.0,95.0,0.8,14.4,96.0,89.33,69.53
2018,3,8,9,45,5.5,139.5,0.8,14.55,142.5,132.47,104.78
2018,3,8,10,0,9.0,184.0,0.8,14.7,189.0,176.36,139.85
2018,3,8,10,15,27.0,226.0,0.8,14.9,243.0,230.22,182.34
2018,3,8,10,30,45.0,268.0,0.8,15.1,297.0,284.87,224.56
2018,3,8,10,45,106.0,290.5,0.8,15.3,362.5,352.07,276.61
2018,3,8,11,0,167.0,313.0,0.8,15.5,428.0,430.96,336.2
2018,3,8,11,15,234.5,311.5,0.9,15.75,477.5,489.67,380.65
2018,3,8,11,30,302.0,310.0,1.0,16.0,527.0,560.52,433.37
2018,3,8,11,45,295.5,323.0,1.05,16.2,537.5,581.45,447.5
2018,3,8,12,0,289.0,336.0,1.1,16.4,548.0,601.17,461.16
2018,3,8,12,15,357.0,304.0,1.15,16.45,566.5,636.61,488.85
2018,3,8,12,30,425.0,272.0,1.2,16.5,585.0,684.28,524.63
2018,3,8,12,45,561.0,225.5,1.3,16.6,635.5,767.21,586.72
2018,3,8,13,0,697.0,179.0,1.4,16.7,686.0,855.75,649.51
2018,3,8,13,15,704.5,173.5,1.45,16.6,677.0,863.98,655.33
2018,3,8,13,30,712.0,168.0,1.5,16.5,668.0,869.14,660.19
2018,3,8,13,45,480.5,236.0,1.5,16.4,569.0,725.98,558.65
2018,3,8,14,0,249.0,304.0,1.5,16.3,470.0,576.07,446.99
2018,3,8,14,15,400.5,244.5,1.5,16.2,497.5,659.79,514.47
2018,3,8,14,30,552.0,185.0,1.5,16.1,525.0,724.92,565.75
2018,3,8,14,45,544.0,168.0,1.55,15.95,487.0,690.16,542.26
2018,3,8,15,0,536.0,151.0,1.6,15.8,449.0,653.17,517.79
2018,3,8,15,15,581.0,128.5,1.6,15.8,429.5,659.17,524.12
2018,3,8,15,30,626.0,106.0,1.6,15.8,410.0,653.04,520.93
2018,3,8,15,45,668.0,93.5,1.55,15.4,389.5,651.02,521.31
2018,3,8,16,0,710.0,81.0,1.5,15.0,369.0,643.58,517.54
2018,3,8,16,15,711.0,72.5,1.5,14.6,329.5,603.23,489.18
2018,3,8,16,30,712.0,64.0,1.5,14.2,290.0,564.27,460.14
2018,3,8,16,45,431.0,70.5,1.45,13.75,200.5,372.04,306.71
2018,3,8,17,0,150.0,77.0,1.4,13.3,111.0,187.02,153.09
2018,3,8,17,15,94.0,58.0,1.5,12.9,77.5,120.09,96.02
2018,3,8,17,30,38.0,39.0,1.6,12.5,44.0,67.45,50.07
2018,3,8,17,45,31.5,24.5,1.65,12.1,27.5,45.74,23.99
2018,3,8,18,0,25.0,10.0,1.7,11.7,11.0,18.46,0.0
2018,3,8,18,15,12.5,5.0,1.75,11.55,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,6,15,22.0,3.0,1.7,9.9,3.0,0.0,0.0
2018,3,9,6,30,44.0,6.0,1.8,10.2,6.0,5.72,0.0
2018,3,9,6,45,103.5,13.5,1.85,10.45,21.0,12.87,0.0
2018,3,9,7,0,163.0,21.0,1.9,10.7,36.0,16.18,7.32
2018,3,9,7,15,133.5,31.5,2.0,11.0,49.0,23.71,15.25
2018,3,9,7,30,104.0,42.0,2.1,11.3,62.0,34.15,24.98
2018,3,9,7,45,52.0,52.5,2.2,11.6,62.5,46.94,33.99
2018,3,9,8,0,0.0,63.0,2.3,11.9,63.0,58.37,44.76
2018,3,9,8,15,0.0,85.0,2.2,12.2,85.0,78.11,61.57
2018,3,9,8,30,0.0,107.0,2.1,12.5,107.0,98.06,78.29
2018,3,9,8,45,8.0,137.0,2.05,12.85,140.5,127.42,102.34
2018,3,9,9,0,16.0,167.0,2.0,13.2,174.0,158.09,127.19
2018,3,9,9,15,13.0,170.0,1.9,13.55,176.0,161.6,129.63
2018,3,9,9,30,10.0,173.0,1.8,13.9,178.0,164.53,131.58
2018,3,9,9,45,13.0,182.5,1.7,14.25,190.0,175.93,140.38
2018,3,9,10,0,16.0,192.0,1.6,14.6,202.0,187.64,149.36
2018,3,9,10,15,79.5,249.0,1.65,14.8,300.5,283.27,225.99
2018,3,9,10,30,143.0,306.0,1.7,15.0,399.0,388.87,308.08
2018,3,9,10,45,155.0,319.0,1.7,15.25,423.5,419.17,330.4
2018,3,9,11,0,167.0,332.0,1.7,15.5,448.0,450.23,353.48
2018,3,9,11,15,164.5,340.5,1.75,15.55,457.0,466.35,365.31
2018,3,9,11,30,162.0,349.0,1.8,15.6,466.0,481.87,376.73
2018,3,9,11,45,142.5,352.0,1.8,15.7,456.0,477.08,372.35
2018,3,9,12,0,123.0,355.0,1.8,15.8,446.0,470.67,366.87
2018,3,9,12,15,141.5,357.5,1.8,15.85,462.5,495.48,385.87
2018,3,9,12,30,160.0,360.0,1.8,15.9,479.0,520.54,404.8
2018,3,9,12,45,185.5,356.0,1.8,15.9,492.5,544.88,423.53
2018,3,9,13,0,211.0,352.0,1.8,15.9,506.0,569.04,442.1
2018,3,9,13,15,233.0,338.5,1.8,15.9,505.5,578.87,450.3
2018,3,9,13,30,255.0,325.0,1.8,15.9,505.0,601.37,467.67
2018,3,9,13,45,265.5,308.0,1.85,15.9,490.5,594.65,463.98
2018,3,9,14,0,276.0,291.0,1.9,15.9,476.0,586.38,459.44
2018,3,9,14,15,236.5,286.5,1.9,15.8,440.0,531.04,418.63
2018,3,9,14,30,197.0,282.0,1.9,15.7,404.0,489.97,387.98
2018,3,9,14,45,171.0,267.0,1.9,15.6,368.5,448.9,357.39
2018,3,9,15,0,145.0,252.0,1.9,15.5,333.0,408.08,326.56
2018,3,9,15,15,156.5,229.5,1.9,15.5,311.0,390.11,314.19
2018,3,9,15,30,168.0,207.0,1.9,15.5,289.0,370.75,300.44
2018,3,9,15,45,209.0,185.5,1.9,15.1,277.5,374.05,305.51
2018,3,9,16,0,250.0,164.0,1.9,14.7,266.0,385.8,316.68
2018,3,9,16,15,244.0,143.0,1.8,14.35,232.0,348.51,287.48
2018,3,9,16,30,238.0,122.0,1.7,14.0,198.0,310.75,257.38
2018,3,9,16,45,268.5,99.5,1.65,13.65,171.5,293.07,243.2
2018,3,9,17,0,299.0,77.0,1.6,13.3,145.0,282.29,233.01
2018,3,9,17,15,250.0,61.0,1.55,13.0,108.0,223.72,181.84
2018,3,9,17,30,201.0,45.0,1.5,12.7,71.0,169.84,133.22
2018,3,9,17,45,131.0,29.0,1.5,12.45,43.0,109.86,68.3
2018,3,9,18,0,61.0,13.0,1.5,12.2,15.0,34.25,0.0
2018,3,9,18,15,30.5,6.5,1.5,12.1,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.8,10.85,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,11.0,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.6,11.1,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.5,11.2,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.55,11.35,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.6,11.5,8.0,7.4,1.03
2018,3,10,7,45,0.0,11.0,0.65,11.65,11.0,10.19,3.2
2018,3,10,8,0,0.0,14.0,0.7,11.8,14.0,12.97,5.65
2018,3,10,8,15,0.0,17.0,0.6,11.95,17.0,15.76,8.07
2018,3,10,8,30,0.0,20.0,0.5,12.1,20.0,18.55,10.46
2018,3,10,8,45,0.0,29.0,0.4,12.3,29.0,26.92,17.65
2018,3,10,9,0,0.0,38.0,0.3,12.5,38.0,35.3,24.76
2018,3,10,9,15,0.0,76.5,0.3,12.7,76.5,71.22,55.07
2018,3,10,9,30,0.0,115.0,0.3,12.9,115.0,106.93,84.44
2018,3,10,9,45,0.5,129.0,0.35,13.05,129.5,120.3,95.03
2018,3,10,10,0,1.0,143.0,0.4,13.2,144.0,133.82,105.75
2018,3,10,10,15,0.5,118.0,0.4,13.3,118.5,110.38,86.34
2018,3,10,10,30,0.0,93.0,0.4,13.4,93.0,86.73,66.83
2018,3,10,10,45,0.0,93.0,0.4,13.5,93.0,86.74,66.78
2018,3,10,11,0,0.0,93.0,0.4,13.6,93.0,86.76,66.68
2018,3,10,11,15,0.0,104.5,0.5,13.65,104.5,97.61,75.49
2018,3,10,11,30,0.0,116.0,0.6,13.7,116.0,108.53,84.31
2018,3,10,11,45,0.5,126.0,0.65,13.75,126.5,118.51,92.34
2018,3,10,12,0,1.0,136.0,0.7,13.8,137.0,128.58,100.45
2018,3,10,12,15,3.5,166.0,0.75,13.85,168.5,159.82,125.63
2018,3,10,12,30,6.0,196.0,0.8,13.9,200.0,191.64,150.96
2018,3,10,12,45,4.0,180.0,0.9,13.9,182.5,174.47,137.23
2018,3,10,13,0,2.0,164.0,1.0,13.9,165.0,157.2,123.52
2018,3,10,13,15,2.0,159.5,1.0,13.9,160.5,152.98,120.28
2018,3,10,13,30,2.0,155.0,1.0,13.9,156.0,148.75,117.0
2018,3,10,13,45,3.5,167.0,1.0,13.95,169.0,162.27,128.08
2018,3,10,14,0,5.0,179.0,1.0,14.0,182.0,176.03,139.31
2018,3,10,14,15,7.0,174.5,1.0,13.95,179.0,173.73,137.76
2018,3,10,14,30,9.0,170.0,1.0,13.9,176.0,171.39,136.27
2018,3,10,14,45,10.0,174.0,0.95,13.9,180.0,176.93,141.03
2018,3,10,15,0,11.0,178.0,0.9,13.9,184.0,182.74,146.01
2018,3,10,15,15,10.5,169.0,0.9,13.9,174.5,173.7,139.03
2018,3,10,15,30,10.0,160.0,0.9,13.9,165.0,164.77,132.15
2018,3,10,15,45,36.0,160.0,0.7,13.75,175.5,196.42,159.13
2018,3,10,16,0,62.0,160.0,0.5,13.6,186.0,217.74,177.14
2018,3,10,16,15,55.5,135.5,0.55,13.45,156.5,184.17,150.12
2018,3,10,16,30,49.0,111.0,0.6,13.3,127.0,150.76,122.9
2018,3,10,16,45,24.5,79.0,0.6,13.1,87.0,97.14,77.69
2018,3,10,17,0,0.0,47.0,0.6,12.9,47.0,43.68,31.82
2018,3,10,17,15,0.0,35.5,0.65,12.75,35.5,32.97,22.47
2018,3,10,17,30,0.0,24.0,0.7,12.6,24.0,22.27,12.95
2018,3,10,17,45,9.0,15.0,0.75,12.4,15.5,17.82,7.07
2018,3,10,18,0,18.0,6.0,0.8,12.2,7.0,12.19,0.0
2018,3,10,18,15,9.0,3.0,0.8,12.15,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,11,6,15,37.5,4.5,1.65,8.8,4.5,0.0,0.0
2018,3,11,6,30,75.0,9.0,1.6,9.2,9.0,8.58,0.0
2018,3,11,6,45,225.5,21.0,1.6,9.6,40.0,17.59,0.0
2018,3,11,7,0,376.0,33.0,1.6,10.0,71.0,26.71,16.74
2018,3,11,7,15,446.0,39.5,1.5,10.4,110.5,30.17,21.14
2018,3,11,7,30,516.0,46.0,1.4,10.8,150.0,33.65,24.68
2018,3,11,7,45,320.5,59.0,1.35,11.15,129.5,54.11,34.5
2018,3,11,8,0,125.0,72.0,1.3,11.5,109.0,72.3,51.54
2018,3,11,8,15,85.5,103.0,1.25,12.0,130.5,104.03,79.73
2018,3,11,8,30,46.0,134.0,1.2,12.5,152.0,130.08,103.2
2018,3,11,8,45,49.5,153.0,1.15,12.95,174.5,151.95,121.1
2018,3,11,9,0,53.0,172.0,1.1,13.4,197.0,174.45,139.3
2018,3,11,9,15,95.5,200.5,1.1,13.8,250.5,221.22,176.45
2018,3,11,9,30,138.0,229.0,1.1,14.2,304.0,274.48,218.45
2018,3,11,9,45,204.5,244.5,1.1,14.55,364.5,332.17,263.55
2018,3,11,10,0,271.0,260.0,1.1,14.9,425.0,399.48,315.45
2018,3,11,10,15,261.0,272.5,1.2,15.3,438.0,422.23,332.5
2018,3,11,10,30,251.0,285.0,1.3,15.7,451.0,443.55,348.41
2018,3,11,10,45,264.5,294.0,1.35,16.1,475.0,476.24,372.72
2018,3,11,11,0,278.0,303.0,1.4,16.5,499.0,509.38,396.97
2018,3,11,11,15,477.0,250.0,1.45,16.85,596.0,630.06,488.79
2018,3,11,11,30,676.0,197.0,1.5,17.2,693.0,758.79,582.69
2018,3,11,11,45,718.5,184.0,1.55,17.5,717.0,804.47,613.7
2018,3,11,12,0,761.0,171.0,1.6,17.8,741.0,849.34,643.52
2018,3,11,12,15,835.5,140.5,1.6,17.95,767.0,898.64,675.82
2018,3,11,12,30,910.0,110.0,1.6,18.1,793.0,943.5,704.74
2018,3,11,12,45,888.0,117.5,1.6,18.3,779.5,946.49,705.82
2018,3,11,13,0,866.0,125.0,1.6,18.5,766.0,953.32,710.07
2018,3,11,13,15,880.5,116.0,1.6,18.6,756.5,956.54,712.31
2018,3,11,13,30,895.0,107.0,1.6,18.7,747.0,963.9,717.48
2018,3,11,13,45,886.5,106.5,1.55,18.8,724.0,955.6,711.74
2018,3,11,14,0,878.0,106.0,1.5,18.9,701.0,943.73,703.98
2018,3,11,14,15,887.5,97.5,1.4,18.9,677.0,935.66,698.45
2018,3,11,14,30,897.0,89.0,1.3,18.9,653.0,923.55,690.31
2018,3,11,14,45,861.5,93.0,1.25,18.9,609.5,890.04,668.83
2018,3,11,15,0,826.0,97.0,1.2,18.9,566.0,846.8,640.96
2018,3,11,15,15,691.0,120.5,1.2,18.9,493.0,745.61,573.43
2018,3,11,15,30,556.0,144.0,1.2,18.9,420.0,637.78,498.71
2018,3,11,15,45,556.0,128.5,1.15,18.6,382.0,608.03,479.39
2018,3,11,16,0,556.0,113.0,1.1,18.3,344.0,570.69,453.3
2018,3,11,16,15,531.5,101.5,1.1,17.85,300.0,518.46,415.53
2018,3,11,16,30,507.0,90.0,1.1,17.4,256.0,466.39,376.59
2018,3,11,16,45,458.5,79.5,1.1,16.95,210.5,396.86,322.29
2018,3,11,17,0,410.0,69.0,1.1,16.5,165.0,335.71,272.42
2018,3,11,17,15,350.5,56.5,1.15,16.0,124.0,270.14,217.12
2018,3,11,17,30,291.0,44.0,1.2,15.5,83.0,210.29,164.33
2018,3,11,17,45,196.0,30.0,1.25,15.0,51.5,139.98,93.85
2018,3,11,18,0,101.0,16.0,1.3,14.5,20.0,51.67,0.0
2018,3,11,18,15,50.5,8.0,1.3,14.2,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,3,12,6,15,29.5,4.5,2.45,11.85,5.0,0.0,0.0
2018,3,12,6,30,59.0,9.0,2.5,12.1,10.0,8.58,0.0
2018,3,12,6,45,188.5,22.5,2.55,12.4,40.0,18.82,0.0
2018,3,12,7,0,318.0,36.0,2.6,12.7,70.0,29.29,18.96
2018,3,12,7,15,417.0,45.5,2.55,13.0,115.5,35.35,25.48
2018,3,12,7,30,516.0,55.0,2.5,13.3,161.0,41.2,31.13
2018,3,12,7,45,307.0,74.0,2.45,13.6,142.0,66.47,44.38
2018,3,12,8,0,98.0,93.0,2.4,13.9,123.0,89.77,66.92
2018,3,12,8,15,78.5,124.0,2.45,14.45,150.5,122.07,94.47
2018,3,12,8,30,59.0,155.0,2.5,15.0,178.0,150.52,118.83
2018,3,12,8,45,103.0,178.0,2.55,15.55,224.5,187.58,147.88
2018,3,12,9,0,147.0,201.0,2.6,16.1,271.0,231.39,182.69
2018,3,12,9,15,276.5,200.5,2.75,16.5,347.0,293.97,231.85
2018,3,12,9,30,406.0,200.0,2.9,16.9,423.0,371.98,293.88
2018,3,12,9,45,277.5,240.0,3.05,17.25,397.0,367.39,291.17
2018,3,12,10,0,149.0,280.0,3.2,17.6,371.0,348.41,275.71
2018,3,12,10,15,207.0,291.5,3.3,17.75,425.5,404.69,320.15
2018,3,12,10,30,265.0,303.0,3.4,17.9,480.0,470.67,371.3
2018,3,12,10,45,326.5,296.0,3.5,18.0,522.0,521.77,411.11
2018,3,12,11,0,388.0,289.0,3.6,18.1,564.0,576.65,453.53
2018,3,12,11,15,386.0,288.0,3.65,18.15,567.0,591.94,464.95
2018,3,12,11,30,384.0,287.0,3.7,18.2,570.0,605.67,475.32
2018,3,12,11,45,223.0,308.5,3.75,18.2,473.5,508.74,399.17
2018,3,12,12,0,62.0,330.0,3.8,18.2,377.0,382.37,298.91
2018,3,12,12,15,58.5,311.5,3.85,18.25,356.0,363.23,284.69
2018,3,12,12,30,55.0,293.0,3.9,18.3,335.0,343.43,269.56
2018,3,12,12,45,37.5,265.5,3.95,18.3,294.0,300.69,236.11
2018,3,12,13,0,20.0,238.0,4.0,18.3,253.0,247.3,194.01
2018,3,12,13,15,74.0,275.5,4.0,18.25,329.0,349.03,275.73
2018,3,12,13,30,128.0,313.0,4.0,18.2,405.0,456.37,359.6
2018,3,12,13,45,72.5,250.5,4.05,18.15,302.5,323.58,256.18
2018,3,12,14,0,17.0,188.0,4.1,18.1,200.0,196.17,154.39
2018,3,12,14,15,9.0,153.5,4.1,18.0,160.0,154.32,121.0
2018,3,12,14,30,1.0,119.0,4.1,17.9,120.0,112.94,87.41
2018,3,12,14,45,13.5,125.0,4.05,17.8,133.0,130.16,102.29
2018,3,12,15,0,26.0,131.0,4.0,17.7,146.0,153.84,122.37
2018,3,12,15,15,35.5,126.5,4.0,17.7,145.0,157.03,125.62
2018,3,12,15,30,45.0,122.0,4.0,17.7,144.0,159.66,128.43
2018,3,12,15,45,40.0,125.0,3.9,17.3,143.5,158.73,127.91
2018,3,12,16,0,35.0,128.0,3.8,16.9,143.0,158.69,128.13
2018,3,12,16,15,34.5,107.5,3.7,16.55,120.5,135.14,109.03
2018,3,12,16,30,34.0,87.0,3.6,16.2,98.0,111.45,89.5
2018,3,12,16,45,17.0,70.5,3.5,15.9,76.0,82.03,64.37
2018,3,12,17,0,0.0,54.0,3.4,15.6,54.0,50.62,37.35
2018,3,12,17,15,0.0,40.0,3.45,15.35,40.0,37.16,25.72
2018,3,12,17,30,0.0,26.0,3.5,15.1,26.0,24.13,14.35
2018,3,12,17,45,4.5,17.0,3.55,14.9,17.0,17.64,7.5
2018,3,12,18,0,9.0,8.0,3.6,14.7,8.0,10.88,0.0
2018,3,12,18,15,4.5,4.0,3.55,14.6,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.45,13.2,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.4,13.1,1.0,0.95,0.0
2018,3,13,6,45,0.0,3.0,3.4,13.0,3.0,2.77,0.0
2018,3,13,7,0,0.0,5.0,3.4,12.9,5.0,4.62,0.0
2018,3,13,7,15,0.0,6.5,3.35,12.9,6.5,6.01,0.0
2018,3,13,7,30,0.0,8.0,3.3,12.9,8.0,7.4,0.99
2018,3,13,7,45,0.0,10.0,3.25,12.85,10.0,9.26,2.34
2018,3,13,8,0,0.0,12.0,3.2,12.8,12.0,11.12,3.96
2018,3,13,8,15,0.0,15.0,3.2,12.85,15.0,13.91,6.36
2018,3,13,8,30,0.0,18.0,3.2,12.9,18.0,16.7,8.74
2018,3,13,8,45,0.0,22.0,3.2,12.95,22.0,20.42,11.9
2018,3,13,9,0,0.0,26.0,3.2,13.0,26.0,24.14,15.03
2018,3,13,9,15,0.0,43.5,3.25,13.15,43.5,40.44,28.82
2018,3,13,9,30,0.0,61.0,3.3,13.3,61.0,56.77,42.5
2018,3,13,9,45,0.0,52.5,3.35,13.5,52.5,48.85,35.68
2018,3,13,10,0,0.0,44.0,3.4,13.7,44.0,40.94,28.92
2018,3,13,10,15,4.0,108.0,3.5,13.85,110.5,103.16,80.76
2018,3,13,10,30,8.0,172.0,3.6,14.0,177.0,166.15,132.23
2018,3,13,10,45,132.0,227.0,3.65,14.15,321.0,314.44,254.05
2018,3,13,11,0,256.0,282.0,3.7,14.3,465.0,473.64,380.15
2018,3,13,11,15,243.5,298.5,3.75,14.45,476.0,493.51,394.19
2018,3,13,11,30,231.0,315.0,3.8,14.6,487.0,512.01,407.62
2018,3,13,11,45,275.0,323.5,3.85,14.7,530.5,568.17,451.09
2018,3,13,12,0,319.0,332.0,3.9,14.8,574.0,625.92,495.09
2018,3,13,12,15,336.5,330.5,3.95,14.85,586.0,650.7,513.87
2018,3,13,12,30,354.0,329.0,4.0,14.9,598.0,674.74,532.27
2018,3,13,12,45,253.0,346.0,4.0,14.9,537.5,609.06,480.58
2018,3,13,13,0,152.0,363.0,4.0,14.9,477.0,527.32,416.51
2018,3,13,13,15,117.5,344.0,3.95,14.9,431.0,478.04,378.69
2018,3,13,13,30,83.0,325.0,3.9,14.9,385.0,413.96,328.97
2018,3,13,13,45,77.5,315.0,3.85,14.9,369.5,399.85,318.45
2018,3,13,14,0,72.0,305.0,3.8,14.9,354.0,385.44,307.52
2018,3,13,14,15,136.5,292.0,3.75,14.85,380.5,445.99,357.47
2018,3,13,14,30,201.0,279.0,3.7,14.8,407.0,490.36,394.35
2018,3,13,14,45,220.5,267.0,3.65,14.75,400.0,492.93,397.55
2018,3,13,15,0,240.0,255.0,3.6,14.7,393.0,493.88,399.71
2018,3,13,15,15,261.5,231.5,3.6,14.7,372.0,494.46,401.68
2018,3,13,15,30,283.0,208.0,3.6,14.7,351.0,478.73,391.15
2018,3,13,15,45,261.5,190.0,3.35,14.4,312.5,433.41,356.03
2018,3,13,16,0,240.0,172.0,3.1,14.1,274.0,388.54,320.84
2018,3,13,16,15,204.5,148.5,2.85,13.8,228.0,327.58,271.79
2018,3,13,16,30,169.0,125.0,2.6,13.5,182.0,257.68,214.55
2018,3,13,16,45,215.5,105.0,2.35,13.25,165.0,267.42,223.03
2018,3,13,17,0,262.0,85.0,2.1,13.0,148.0,261.18,216.96
2018,3,13,17,15,221.5,67.5,1.95,12.65,112.0,207.41,169.82
2018,3,13,17,30,181.0,50.0,1.8,12.3,76.0,157.27,124.84
2018,3,13,17,45,115.5,32.5,1.65,11.9,46.5,100.54,70.5
2018,3,13,18,0,50.0,15.0,1.5,11.5,17.0,32.44,0.0
2018,3,13,18,15,25.0,7.5,1.45,11.45,8.5,7.15,0.0
2018,3,13,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,14,6,15,6.5,3.0,2.2,9.55,3.0,0.0,0.0
2018,3,14,6,30,13.0,6.0,2.3,10.0,6.0,5.72,0.0
