Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,45,915.0,87.5,3.15,11.5,674.0,584.89,470.84
2018,3,24,10,0,928.0,89.0,3.3,11.6,713.0,641.56,517.13
2018,3,24,10,15,937.0,90.5,3.45,11.7,745.0,694.61,559.51
2018,3,24,10,30,946.0,92.0,3.6,11.8,777.0,745.96,599.42
2018,3,24,10,45,952.0,93.0,3.7,11.9,801.5,792.68,633.05
2018,3,24,11,0,958.0,94.0,3.8,12.0,826.0,836.96,664.67
2018,3,24,11,15,962.0,94.5,3.95,12.0,843.0,876.48,693.16
2018,3,24,11,30,966.0,95.0,4.1,12.0,860.0,913.0,719.47
2018,3,24,11,45,968.0,95.5,4.2,12.0,869.0,944.63,741.99
2018,3,24,12,0,970.0,96.0,4.3,12.0,878.0,972.84,762.47
2018,3,24,12,15,836.5,142.5,4.4,12.0,817.0,929.23,731.94
2018,3,24,12,30,703.0,189.0,4.5,12.0,756.0,875.95,694.59
2018,3,24,12,45,490.0,270.5,4.6,11.95,664.0,768.93,613.17
2018,3,24,13,0,277.0,352.0,4.7,11.9,572.0,648.35,517.53
2018,3,24,13,15,483.5,277.5,4.75,11.85,652.0,783.98,627.17
2018,3,24,13,30,690.0,203.0,4.8,11.8,732.0,911.05,725.47
2018,3,24,13,45,767.0,166.5,4.85,11.75,738.5,945.4,750.93
2018,3,24,14,0,844.0,130.0,4.9,11.7,745.0,969.68,769.81
2018,3,24,14,15,818.0,134.0,4.9,11.6,709.5,942.11,751.1
2018,3,24,14,30,792.0,138.0,4.9,11.5,674.0,911.66,730.59
2018,3,24,14,45,705.5,153.5,4.85,11.4,612.0,842.44,680.85
2018,3,24,15,0,619.0,169.0,4.8,11.3,550.0,767.87,626.49
2018,3,24,15,15,673.0,143.5,4.8,11.3,531.0,770.55,630.53
2018,3,24,15,30,727.0,118.0,4.8,11.3,512.0,766.67,629.26
2018,3,24,15,45,773.5,98.0,4.7,11.05,484.0,752.61,620.36
2018,3,24,16,0,820.0,78.0,4.6,10.8,456.0,736.82,610.14
2018,3,24,16,15,782.5,75.5,4.5,10.6,403.0,674.42,563.22
2018,3,24,16,30,745.0,73.0,4.4,10.4,350.0,612.51,515.61
2018,3,24,16,45,624.5,76.0,4.3,10.25,284.5,509.09,430.4
2018,3,24,17,0,504.0,79.0,4.2,10.1,219.0,410.86,347.34
2018,3,24,17,15,333.5,71.5,4.05,9.85,156.0,281.89,236.75
2018,3,24,17,30,163.0,64.0,3.9,9.6,93.0,165.19,135.23
2018,3,24,17,45,110.0,46.5,3.7,9.35,63.0,114.34,89.16
2018,3,24,18,0,57.0,29.0,3.5,9.1,33.0,60.59,34.24
2018,3,24,18,15,33.5,15.5,3.45,9.05,17.5,25.43,0.0
2018,3,24,18,30,10.0,2.0,3.4,9.0,2.0,0.0,0.0
2018,3,24,18,45,5.0,1.0,3.35,8.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,2.3,7.65,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,3,25,6,15,104.0,16.0,2.4,8.25,23.5,15.25,0.0
2018,3,25,6,30,201.0,30.0,2.5,8.7,45.0,23.84,9.34
2018,3,25,6,45,302.0,42.0,2.6,9.15,84.5,32.59,22.8
2018,3,25,7,0,403.0,54.0,2.7,9.6,124.0,42.21,32.2
2018,3,25,7,15,502.0,61.0,2.75,9.75,178.0,45.43,35.52
2018,3,25,7,30,601.0,68.0,2.8,9.9,232.0,58.33,38.26
2018,3,25,7,45,660.0,72.0,2.9,10.1,286.5,106.42,60.54
2018,3,25,8,0,719.0,76.0,3.0,10.3,341.0,161.71,100.62
2018,3,25,8,15,753.5,79.5,3.05,10.5,392.5,221.53,151.9
2018,3,25,8,30,788.0,83.0,3.1,10.7,444.0,281.53,205.95
2018,3,25,8,45,813.0,86.0,3.15,10.9,493.0,341.34,260.6
2018,3,25,9,0,838.0,89.0,3.2,11.1,542.0,403.03,315.98
2018,3,25,9,15,859.0,90.5,3.25,11.25,587.0,463.13,368.87
2018,3,25,9,30,880.0,92.0,3.3,11.4,632.0,525.07,421.68
2018,3,25,9,45,898.5,91.5,3.35,11.55,672.0,582.51,469.55
2018,3,25,10,0,917.0,91.0,3.4,11.7,712.0,639.72,515.88
2018,3,25,10,15,928.0,92.0,3.45,11.85,744.5,693.02,557.96
2018,3,25,10,30,939.0,93.0,3.5,12.0,777.0,744.82,597.54
2018,3,25,10,45,947.0,93.0,3.55,12.1,802.0,791.66,630.96
2018,3,25,11,0,955.0,93.0,3.6,12.2,827.0,836.21,662.45
2018,3,25,11,15,959.5,93.5,3.65,12.3,844.0,875.94,690.22
2018,3,25,11,30,964.0,94.0,3.7,12.4,861.0,912.73,715.78
2018,3,25,11,45,967.0,93.5,3.8,12.45,870.0,944.03,737.83
2018,3,25,12,0,970.0,93.0,3.9,12.5,879.0,971.95,757.54
2018,3,25,12,15,970.5,93.0,3.95,12.55,879.5,994.58,773.31
2018,3,25,12,30,971.0,93.0,4.0,12.6,880.0,1013.48,786.6
2018,3,25,12,45,970.0,92.0,4.05,12.65,872.0,1026.05,795.61
2018,3,25,13,0,969.0,91.0,4.1,12.7,864.0,1034.69,802.09
2018,3,25,13,15,965.0,91.0,4.1,12.65,848.0,1037.6,804.74
2018,3,25,13,30,961.0,91.0,4.1,12.6,832.0,1036.54,804.83
2018,3,25,13,45,955.0,89.5,4.1,12.6,807.5,1027.91,799.69
2018,3,25,14,0,949.0,88.0,4.1,12.6,783.0,1015.4,792.05
2018,3,25,14,15,939.0,87.5,4.1,12.55,751.0,996.5,780.19
2018,3,25,14,30,929.0,87.0,4.1,12.5,719.0,974.07,765.97
2018,3,25,14,45,916.0,85.0,4.05,12.45,680.0,943.78,745.88
2018,3,25,15,0,903.0,83.0,4.0,12.4,641.0,910.45,723.6
2018,3,25,15,15,887.0,81.0,4.0,12.4,597.5,871.72,697.42
2018,3,25,15,30,871.0,79.0,4.0,12.4,554.0,830.61,669.28
2018,3,25,15,45,848.0,76.5,3.95,12.25,505.5,787.72,639.6
2018,3,25,16,0,825.0,74.0,3.9,12.1,457.0,736.66,603.26
2018,3,25,16,15,793.0,71.0,3.85,11.9,405.0,677.42,560.02
2018,3,25,16,30,761.0,68.0,3.8,11.7,353.0,618.28,515.77
2018,3,25,16,45,715.5,63.5,3.75,11.5,300.0,549.21,460.27
2018,3,25,17,0,670.0,59.0,3.7,11.3,247.0,482.3,404.35
2018,3,25,17,15,600.0,53.0,3.65,10.95,195.0,406.9,339.37
2018,3,25,17,30,530.0,47.0,3.6,10.6,143.0,334.0,274.19
2018,3,25,17,45,412.5,38.0,3.6,10.2,98.0,243.53,192.82
2018,3,25,18,0,295.0,29.0,3.6,9.8,53.0,163.06,103.83
2018,3,25,18,15,157.0,16.0,3.6,9.65,28.0,65.31,0.0
2018,3,25,18,30,19.0,3.0,3.6,9.5,3.0,0.0,0.0
2018,3,25,18,45,9.5,1.5,3.65,9.35,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,5,45,13.5,2.0,3.1,6.6,1.5,0.0,0.0
2018,3,26,6,0,27.0,4.0,3.1,6.8,3.0,0.0,0.0
2018,3,26,6,15,189.5,15.5,3.2,7.4,28.5,14.77,0.0
2018,3,26,6,30,352.0,27.0,3.3,8.0,54.0,22.2,9.94
2018,3,26,6,45,465.5,35.0,3.35,8.55,100.0,27.25,18.31
2018,3,26,7,0,579.0,43.0,3.4,9.1,146.0,35.21,26.05
2018,3,26,7,15,645.0,48.0,3.5,9.65,198.5,37.61,28.49
2018,3,26,7,30,711.0,53.0,3.6,10.2,251.0,53.61,31.05
2018,3,26,7,45,752.5,58.0,3.7,10.75,305.0,107.7,57.32
2018,3,26,8,0,794.0,63.0,3.8,11.3,359.0,166.76,101.23
2018,3,26,8,15,822.0,66.0,3.9,11.75,410.5,225.96,152.61
2018,3,26,8,30,850.0,69.0,4.0,12.2,462.0,291.11,211.49
2018,3,26,8,45,870.0,71.5,4.05,12.6,510.5,352.03,267.39
2018,3,26,9,0,890.0,74.0,4.1,13.0,559.0,414.06,323.19
2018,3,26,9,15,906.0,75.5,4.05,13.35,603.0,474.21,375.94
2018,3,26,9,30,922.0,77.0,4.0,13.7,647.0,534.42,427.01
2018,3,26,9,45,934.0,78.0,4.0,14.0,685.0,591.73,474.35
2018,3,26,10,0,946.0,79.0,4.0,14.3,723.0,648.1,519.47
2018,3,26,10,15,953.0,80.0,3.95,14.5,754.0,700.02,559.93
2018,3,26,10,30,960.0,81.0,3.9,14.7,785.0,750.01,596.83
2018,3,26,10,45,965.0,82.0,3.85,14.95,809.0,796.35,628.91
2018,3,26,11,0,970.0,83.0,3.8,15.2,833.0,840.13,658.73
2018,3,26,11,15,973.0,84.0,3.8,15.35,849.5,879.53,685.62
2018,3,26,11,30,976.0,85.0,3.8,15.5,866.0,915.84,710.16
2018,3,26,11,45,978.0,84.5,3.75,15.65,874.0,946.45,730.27
2018,3,26,12,0,980.0,84.0,3.7,15.8,882.0,973.56,747.92
2018,3,26,12,15,977.0,86.0,3.65,15.85,881.5,995.18,762.06
2018,3,26,12,30,974.0,88.0,3.6,15.9,881.0,1012.94,773.62
2018,3,26,12,45,968.0,89.5,3.6,16.0,871.5,1023.41,780.55
2018,3,26,13,0,962.0,91.0,3.6,16.1,862.0,1029.89,784.96
2018,3,26,13,15,955.5,91.5,3.55,16.1,844.5,1030.8,785.67
2018,3,26,13,30,949.0,92.0,3.5,16.1,827.0,1027.79,783.91
2018,3,26,13,45,940.5,92.5,3.5,16.15,802.5,1018.97,778.62
2018,3,26,14,0,932.0,93.0,3.5,16.2,778.0,1006.41,770.96
2018,3,26,14,15,922.0,91.5,3.55,16.15,746.0,986.48,759.02
2018,3,26,14,30,912.0,90.0,3.6,16.1,714.0,963.08,744.76
2018,3,26,14,45,898.5,88.5,3.6,16.05,675.5,933.18,725.62
2018,3,26,15,0,885.0,87.0,3.6,16.0,637.0,900.33,704.36
2018,3,26,15,15,837.0,92.5,3.6,16.0,584.0,850.5,670.64
2018,3,26,15,30,789.0,98.0,3.6,16.0,531.0,792.62,630.67
2018,3,26,15,45,797.5,87.5,3.55,15.7,492.5,761.38,610.3
2018,3,26,16,0,806.0,77.0,3.5,15.4,454.0,726.59,586.8
2018,3,26,16,15,773.5,74.0,3.45,15.05,402.5,667.63,544.61
2018,3,26,16,30,741.0,71.0,3.4,14.7,351.0,608.85,501.49
2018,3,26,16,45,686.5,67.0,3.35,14.35,296.5,538.58,445.84
2018,3,26,17,0,632.0,63.0,3.3,14.0,242.0,468.67,388.54
2018,3,26,17,15,574.5,56.0,3.3,13.45,193.0,397.19,328.1
2018,3,26,17,30,517.0,49.0,3.3,12.9,144.0,330.31,268.97
2018,3,26,17,45,406.5,39.5,3.35,12.35,99.5,242.78,191.13
2018,3,26,18,0,296.0,30.0,3.4,11.8,55.0,165.56,108.64
2018,3,26,18,15,164.0,18.0,3.4,11.65,30.0,69.55,0.0
2018,3,26,18,30,32.0,6.0,3.4,11.5,5.0,0.0,0.0
2018,3,26,18,45,16.0,3.0,3.4,11.35,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,27,5,45,18.0,2.5,2.9,10.15,2.0,0.0,0.0
2018,3,27,6,0,36.0,5.0,2.9,10.3,4.0,0.0,0.0
2018,3,27,6,15,174.5,17.0,2.95,10.9,29.5,16.2,0.0
2018,3,27,6,30,313.0,29.0,3.0,11.5,55.0,23.87,12.08
2018,3,27,6,45,425.0,37.5,3.05,12.1,100.0,29.25,19.86
2018,3,27,7,0,537.0,46.0,3.1,12.7,145.0,34.49,25.05
2018,3,27,7,15,603.5,52.0,3.15,13.05,196.5,37.37,27.9
2018,3,27,7,30,670.0,58.0,3.2,13.4,248.0,59.51,34.75
2018,3,27,7,45,712.0,63.5,3.2,13.8,301.0,111.65,61.04
2018,3,27,8,0,754.0,69.0,3.2,14.2,354.0,168.86,103.58
2018,3,27,8,15,743.0,80.0,3.2,14.55,393.5,224.78,153.21
2018,3,27,8,30,732.0,91.0,3.2,14.9,433.0,275.99,200.69
2018,3,27,8,45,644.0,127.0,3.2,15.3,451.0,325.47,247.9
2018,3,27,9,0,556.0,163.0,3.2,15.7,469.0,362.99,283.02
2018,3,27,9,15,626.5,154.5,3.15,16.0,524.5,422.71,332.47
2018,3,27,9,30,697.0,146.0,3.1,16.3,580.0,487.48,385.05
2018,3,27,9,45,793.0,121.5,3.05,16.6,643.5,558.05,441.31
2018,3,27,10,0,889.0,97.0,3.0,16.9,707.0,634.02,500.49
2018,3,27,10,15,905.5,95.5,2.95,17.15,740.5,687.13,540.64
2018,3,27,10,30,922.0,94.0,2.9,17.4,774.0,739.22,578.54
2018,3,27,10,45,918.0,99.5,2.85,17.7,795.0,781.89,607.04
2018,3,27,11,0,914.0,105.0,2.8,18.0,816.0,821.48,633.03
2018,3,27,11,15,812.0,158.0,2.8,18.2,799.0,830.49,637.97
2018,3,27,11,30,710.0,211.0,2.8,18.4,782.0,830.0,636.36
2018,3,27,11,45,675.5,231.5,2.75,18.6,779.0,844.59,644.86
2018,3,27,12,0,641.0,252.0,2.7,18.8,776.0,854.77,650.05
2018,3,27,12,15,689.5,228.5,2.7,18.9,792.5,893.35,677.74
2018,3,27,12,30,738.0,205.0,2.7,19.0,809.0,930.03,702.19
2018,3,27,12,45,753.5,194.5,2.7,19.15,806.0,946.71,712.93
2018,3,27,13,0,769.0,184.0,2.7,19.3,803.0,960.26,721.84
2018,3,27,13,15,789.5,169.0,2.7,19.35,793.5,964.64,725.01
2018,3,27,13,30,810.0,154.0,2.7,19.4,784.0,971.68,730.2
2018,3,27,13,45,871.5,120.5,2.75,19.45,780.0,985.12,740.27
2018,3,27,14,0,933.0,87.0,2.8,19.5,776.0,1001.94,752.7
2018,3,27,14,15,928.5,84.0,2.8,19.45,746.0,985.33,742.68
2018,3,27,14,30,924.0,81.0,2.8,19.4,716.0,965.04,730.58
2018,3,27,14,45,913.0,79.0,2.85,19.35,678.5,936.43,713.28
2018,3,27,15,0,902.0,77.0,2.9,19.3,641.0,904.71,693.8
2018,3,27,15,15,886.5,75.0,2.9,19.3,597.5,866.19,668.94
2018,3,27,15,30,871.0,73.0,2.9,19.3,554.0,825.29,642.17
2018,3,27,15,45,848.5,71.5,2.95,18.85,506.0,777.27,611.28
2018,3,27,16,0,826.0,70.0,3.0,18.4,458.0,734.13,583.27
2018,3,27,16,15,792.0,68.0,2.95,17.9,406.5,674.51,541.84
2018,3,27,16,30,758.0,66.0,2.9,17.4,355.0,615.17,499.52
2018,3,27,16,45,710.5,62.5,2.9,16.9,302.0,546.05,446.56
2018,3,27,17,0,663.0,59.0,2.9,16.4,249.0,479.27,392.98
2018,3,27,17,15,586.5,54.5,2.8,15.75,197.0,402.2,328.74
2018,3,27,17,30,510.0,50.0,2.7,15.1,145.0,328.35,264.86
2018,3,27,17,45,369.0,40.5,2.65,14.5,98.0,227.83,178.03
2018,3,27,18,0,228.0,31.0,2.6,13.9,51.0,142.77,95.32
2018,3,27,18,15,125.5,17.5,2.6,13.65,27.5,56.86,0.0
2018,3,27,18,30,23.0,4.0,2.6,13.4,4.0,0.0,0.0
2018,3,27,18,45,11.5,2.0,2.55,13.15,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,5,45,21.5,3.0,1.05,11.95,2.5,0.0,0.0
2018,3,28,6,0,43.0,6.0,1.1,12.0,5.0,0.0,0.0
2018,3,28,6,15,187.0,18.0,1.15,12.5,32.0,17.16,0.0
2018,3,28,6,30,331.0,30.0,1.2,13.0,59.0,24.56,13.4
2018,3,28,6,45,439.0,38.5,1.25,13.45,104.5,29.92,20.45
2018,3,28,7,0,547.0,47.0,1.3,13.9,150.0,35.13,25.57
2018,3,28,7,15,613.0,52.0,1.45,14.25,201.5,37.16,27.62
2018,3,28,7,30,679.0,57.0,1.6,14.6,253.0,61.15,34.41
2018,3,28,7,45,722.5,61.0,1.8,14.9,306.0,112.79,60.78
2018,3,28,8,0,766.0,65.0,2.0,15.2,359.0,169.65,103.15
2018,3,28,8,15,795.5,68.5,2.05,15.55,410.5,228.04,153.09
2018,3,28,8,30,825.0,72.0,2.1,15.9,462.0,289.36,207.47
2018,3,28,8,45,847.0,74.5,2.15,16.25,510.5,352.77,263.66
2018,3,28,9,0,869.0,77.0,2.2,16.6,559.0,414.3,317.25
2018,3,28,9,15,887.0,78.0,2.15,16.95,603.0,473.72,367.47
2018,3,28,9,30,905.0,79.0,2.1,17.3,647.0,533.43,416.1
2018,3,28,9,45,919.5,79.0,2.1,17.7,685.5,590.23,460.95
2018,3,28,10,0,934.0,79.0,2.1,18.1,724.0,646.35,503.75
2018,3,28,10,15,942.0,80.0,2.1,18.45,755.0,698.25,542.17
2018,3,28,10,30,950.0,81.0,2.1,18.8,786.0,748.33,576.97
2018,3,28,10,45,955.0,82.5,2.1,19.15,810.0,794.62,607.4
2018,3,28,11,0,960.0,84.0,2.1,19.5,834.0,838.4,635.7
2018,3,28,11,15,964.0,84.5,2.15,19.8,850.5,877.6,661.13
2018,3,28,11,30,968.0,85.0,2.2,20.1,867.0,913.8,684.4
2018,3,28,11,45,969.5,85.0,2.2,20.35,875.0,944.11,703.27
2018,3,28,12,0,971.0,85.0,2.2,20.6,883.0,970.94,719.82
2018,3,28,12,15,970.5,85.5,2.25,20.75,883.0,992.87,734.01
2018,3,28,12,30,970.0,86.0,2.3,20.9,883.0,1011.05,745.86
2018,3,28,12,45,967.0,86.5,2.3,21.05,874.5,1023.01,753.24
2018,3,28,13,0,964.0,87.0,2.3,21.2,866.0,1031.04,758.26
2018,3,28,13,15,959.5,86.0,2.35,21.25,849.0,1031.99,759.73
2018,3,28,13,30,955.0,85.0,2.4,21.3,832.0,1028.98,758.84
2018,3,28,13,45,948.5,85.0,2.4,21.35,808.0,1021.26,754.52
2018,3,28,14,0,942.0,85.0,2.4,21.4,784.0,1009.74,747.89
2018,3,28,14,15,933.5,83.5,2.45,21.35,752.5,990.86,737.38
2018,3,28,14,30,925.0,82.0,2.5,21.3,721.0,968.43,724.6
2018,3,28,14,45,914.0,80.5,2.55,21.2,683.5,940.33,708.14
2018,3,28,15,0,903.0,79.0,2.6,21.1,646.0,909.12,689.5
2018,3,28,15,15,887.5,77.0,2.6,21.1,602.5,870.52,664.96
2018,3,28,15,30,872.0,75.0,2.6,21.1,559.0,829.53,638.55
2018,3,28,15,45,852.0,72.5,2.65,20.55,511.5,782.2,608.89
2018,3,28,16,0,832.0,70.0,2.7,20.0,464.0,739.53,581.91
2018,3,28,16,15,805.0,67.0,2.65,19.45,413.5,683.46,543.76
2018,3,28,16,30,778.0,64.0,2.6,18.9,363.0,627.1,504.37
2018,3,28,16,45,737.5,59.5,2.5,18.35,310.0,560.31,453.92
2018,3,28,17,0,697.0,55.0,2.4,17.8,257.0,495.27,402.3
2018,3,28,17,15,608.0,52.0,2.35,17.15,202.5,411.06,333.35
2018,3,28,17,30,519.0,49.0,2.3,16.5,148.0,331.89,266.02
2018,3,28,17,45,384.0,39.5,2.25,15.8,100.0,233.46,181.7
2018,3,28,18,0,249.0,30.0,2.2,15.1,52.0,149.63,101.82
2018,3,28,18,15,141.5,18.0,2.15,14.85,28.5,62.55,0.0
2018,3,28,18,30,34.0,6.0,2.1,14.6,5.0,0.0,0.0
2018,3,28,18,45,17.0,3.0,2.05,14.3,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,5,45,17.5,2.5,1.0,13.65,2.5,0.0,0.0
2018,3,29,6,0,35.0,5.0,1.0,13.7,5.0,4.77,0.0
2018,3,29,6,15,128.5,18.5,1.05,14.2,29.0,17.63,0.0
2018,3,29,6,30,222.0,32.0,1.1,14.7,53.0,25.06,14.29
2018,3,29,6,45,343.0,42.5,1.15,15.15,98.0,33.24,23.25
2018,3,29,7,0,464.0,53.0,1.2,15.6,143.0,40.03,29.73
2018,3,29,7,15,575.0,56.0,1.25,15.95,201.5,40.14,30.07
2018,3,29,7,30,686.0,59.0,1.3,16.3,260.0,65.44,36.31
2018,3,29,7,45,731.5,62.5,1.4,16.65,314.0,117.39,63.36
2018,3,29,8,0,777.0,66.0,1.5,17.0,368.0,174.8,106.08
2018,3,29,8,15,806.5,70.0,1.55,17.35,420.5,234.37,156.67
2018,3,29,8,30,836.0,74.0,1.6,17.7,473.0,296.88,211.45
2018,3,29,8,45,857.5,76.5,1.65,18.1,522.0,360.82,267.3
2018,3,29,9,0,879.0,79.0,1.7,18.5,571.0,422.82,320.39
2018,3,29,9,15,896.0,80.5,1.7,18.9,615.0,482.84,370.26
2018,3,29,9,30,913.0,82.0,1.7,19.3,659.0,543.04,418.45
2018,3,29,9,45,926.5,82.5,1.7,19.7,697.5,600.21,462.69
2018,3,29,10,0,940.0,83.0,1.7,20.1,736.0,656.58,504.78
2018,3,29,10,15,947.5,84.5,1.7,20.45,767.5,708.93,542.68
2018,3,29,10,30,955.0,86.0,1.7,20.8,799.0,759.4,576.94
2018,3,29,10,45,960.5,87.5,1.7,21.15,823.5,806.26,607.05
2018,3,29,11,0,966.0,89.0,1.7,21.5,848.0,850.63,635.04
2018,3,29,11,15,969.0,89.5,1.75,21.75,864.0,889.21,659.66
2018,3,29,11,30,972.0,90.0,1.8,22.0,880.0,924.7,682.13
2018,3,29,11,45,973.5,91.0,1.8,22.25,888.5,956.15,701.29
2018,3,29,12,0,975.0,92.0,1.8,22.5,897.0,984.13,718.15
2018,3,29,12,15,976.5,91.0,1.8,22.7,897.0,1006.38,731.47
2018,3,29,12,30,978.0,90.0,1.8,22.9,897.0,1024.89,742.52
2018,3,29,12,45,978.0,88.5,1.8,23.05,889.0,1037.59,750.13
2018,3,29,13,0,978.0,87.0,1.8,23.2,881.0,1046.33,755.44
2018,3,29,13,15,954.5,95.5,1.85,23.2,858.0,1039.41,752.17
2018,3,29,13,30,931.0,104.0,1.9,23.2,835.0,1028.53,746.68
2018,3,29,13,45,899.0,112.5,1.95,23.2,801.5,1005.68,733.64
2018,3,29,14,0,867.0,121.0,2.0,23.2,768.0,988.18,724.17
2018,3,29,14,15,848.5,120.5,2.1,23.05,732.0,961.94,709.92
2018,3,29,14,30,830.0,120.0,2.2,22.9,696.0,932.64,693.55
2018,3,29,14,45,862.0,102.5,2.3,22.7,672.5,927.29,693.2
2018,3,29,15,0,894.0,85.0,2.4,22.5,649.0,909.27,684.14
2018,3,29,15,15,893.0,80.0,2.4,22.5,611.0,879.92,666.05
2018,3,29,15,30,892.0,75.0,2.4,22.5,573.0,847.27,645.69
2018,3,29,15,45,871.5,72.0,2.5,21.75,524.0,798.17,616.12
2018,3,29,16,0,851.0,69.0,2.6,21.0,475.0,747.55,584.65
2018,3,29,16,15,822.0,66.5,2.55,20.4,423.0,695.95,550.29
2018,3,29,16,30,793.0,64.0,2.5,19.8,371.0,638.04,510.22
2018,3,29,16,45,727.5,63.0,2.4,19.2,313.0,558.67,450.61
2018,3,29,17,0,662.0,62.0,2.3,18.6,255.0,486.43,393.63
2018,3,29,17,15,624.0,54.0,2.2,17.9,207.0,422.58,341.26
2018,3,29,17,30,586.0,46.0,2.1,17.2,159.0,361.36,288.36
2018,3,29,17,45,477.5,38.5,2.0,16.5,112.0,273.15,212.01
2018,3,29,18,0,369.0,31.0,1.9,15.8,65.0,196.1,135.98
2018,3,29,18,15,211.0,18.5,1.85,15.5,35.5,85.46,0.0
2018,3,29,18,30,53.0,6.0,1.8,15.2,6.0,5.72,0.0
2018,3,29,18,45,26.5,3.0,1.75,14.85,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,5,45,11.5,2.5,0.45,12.6,2.5,0.0,0.0
2018,3,30,6,0,23.0,5.0,0.5,12.7,5.0,4.77,0.0
2018,3,30,6,15,73.0,19.5,0.55,13.05,25.5,16.22,0.0
2018,3,30,6,30,123.0,34.0,0.6,13.4,46.0,27.85,17.16
2018,3,30,6,45,179.0,51.5,0.65,13.8,81.0,41.42,30.62
2018,3,30,7,0,235.0,69.0,0.7,14.2,116.0,54.55,42.78
2018,3,30,7,15,254.5,87.5,0.7,14.5,152.0,67.86,54.84
2018,3,30,7,30,274.0,106.0,0.7,14.8,188.0,91.78,66.39
2018,3,30,7,45,319.0,122.0,0.65,15.15,234.5,129.26,90.09
2018,3,30,8,0,364.0,138.0,0.6,15.5,281.0,169.44,119.78
2018,3,30,8,15,327.0,160.0,0.6,16.0,301.5,207.88,153.38
2018,3,30,8,30,290.0,182.0,0.6,16.5,322.0,239.07,181.01
2018,3,30,8,45,233.5,207.5,0.55,17.05,327.5,262.29,201.65
2018,3,30,9,0,177.0,233.0,0.5,17.6,333.0,279.88,216.47
2018,3,30,9,15,266.0,248.0,0.5,18.0,411.0,346.46,267.06
2018,3,30,9,30,355.0,263.0,0.5,18.4,489.0,423.44,324.39
2018,3,30,9,45,382.0,273.0,0.45,18.85,529.0,470.15,357.92
2018,3,30,10,0,409.0,283.0,0.4,19.3,569.0,518.87,392.23
2018,3,30,10,15,382.5,305.0,0.4,19.7,581.5,545.38,409.81
2018,3,30,10,30,356.0,327.0,0.4,20.1,594.0,568.87,424.94
2018,3,30,10,45,332.0,344.5,0.35,20.5,599.5,587.01,435.53
2018,3,30,11,0,308.0,362.0,0.3,20.9,605.0,602.54,444.05
2018,3,30,11,15,302.5,372.0,0.3,21.2,614.5,623.37,457.22
2018,3,30,11,30,297.0,382.0,0.3,21.5,624.0,642.95,469.31
2018,3,30,11,45,336.0,374.5,0.3,21.85,651.0,682.7,495.89
2018,3,30,12,0,375.0,367.0,0.3,22.2,678.0,722.99,522.19
2018,3,30,12,15,423.5,347.5,0.3,22.4,698.5,768.91,552.35
2018,3,30,12,30,472.0,328.0,0.3,22.6,719.0,806.57,576.95
2018,3,30,12,45,477.5,321.5,0.35,22.75,714.0,815.31,583.01
2018,3,30,13,0,483.0,315.0,0.4,22.9,709.0,821.87,588.2
2018,3,30,13,15,448.5,321.5,0.5,22.95,682.0,800.86,575.89
2018,3,30,13,30,414.0,328.0,0.6,23.0,655.0,777.53,562.27
2018,3,30,13,45,450.0,303.5,0.75,23.05,649.0,788.07,573.55
2018,3,30,14,0,486.0,279.0,0.9,23.1,643.0,795.66,582.46
2018,3,30,14,15,418.5,289.0,0.95,23.1,593.5,738.59,544.39
2018,3,30,14,30,351.0,299.0,1.0,23.1,544.0,669.07,497.98
2018,3,30,14,45,311.0,287.0,1.1,23.05,495.5,614.18,461.99
2018,3,30,15,0,271.0,275.0,1.2,23.0,447.0,559.58,425.01
2018,3,30,15,15,336.0,243.5,1.2,23.0,442.0,574.67,439.23
2018,3,30,15,30,401.0,212.0,1.2,23.0,437.0,597.73,458.1
2018,3,30,15,45,344.0,202.0,1.3,22.75,383.5,515.0,399.59
2018,3,30,16,0,287.0,192.0,1.4,22.5,330.0,448.48,351.65
2018,3,30,16,15,338.0,162.0,1.45,21.9,307.0,440.36,349.01
2018,3,30,16,30,389.0,132.0,1.5,21.3,284.0,438.79,350.1
2018,3,30,16,45,399.0,111.0,1.55,20.7,247.5,403.27,323.89
2018,3,30,17,0,409.0,90.0,1.6,20.1,211.0,365.45,294.72
2018,3,30,17,15,372.5,75.5,1.7,19.25,169.0,308.16,248.39
2018,3,30,17,30,336.0,61.0,1.8,18.4,127.0,253.9,202.56
2018,3,30,17,45,266.5,47.0,1.85,17.55,89.5,189.43,146.87
2018,3,30,18,0,197.0,33.0,1.9,16.7,52.0,132.95,92.88
2018,3,30,18,15,112.0,19.0,2.0,16.35,28.5,67.41,0.0
2018,3,30,18,30,27.0,5.0,2.1,16.0,5.0,4.77,0.0
2018,3,30,18,45,13.5,2.5,2.15,15.6,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,31,5,45,26.0,4.5,1.8,11.8,4.5,0.0,0.0
2018,3,31,6,0,52.0,9.0,1.8,11.9,9.0,8.58,0.0
2018,3,31,6,15,48.0,14.0,1.8,12.2,16.5,11.89,0.0
2018,3,31,6,30,44.0,19.0,1.8,12.5,24.0,16.02,7.72
2018,3,31,6,45,22.0,34.0,1.85,12.8,36.5,31.33,21.96
2018,3,31,7,0,0.0,49.0,1.9,13.1,49.0,45.19,34.7
2018,3,31,7,15,1.0,66.5,1.85,13.35,67.0,60.56,48.64
2018,3,31,7,30,2.0,84.0,1.8,13.6,85.0,76.13,59.51
2018,3,31,7,45,2.0,97.5,1.8,13.85,98.5,88.77,70.03
2018,3,31,8,0,2.0,111.0,1.8,14.1,112.0,101.45,80.43
2018,3,31,8,15,3.5,135.0,1.8,14.45,136.5,123.54,98.39
2018,3,31,8,30,5.0,159.0,1.8,14.8,161.0,146.05,116.43
2018,3,31,8,45,15.0,186.5,1.75,15.1,194.5,174.95,139.26
2018,3,31,9,0,25.0,214.0,1.7,15.4,228.0,205.31,163.06
2018,3,31,9,15,51.0,248.0,1.7,15.75,279.5,249.21,197.32
2018,3,31,9,30,77.0,282.0,1.7,16.1,331.0,297.96,234.98
2018,3,31,9,45,97.5,306.0,1.75,16.5,372.0,337.9,265.39
2018,3,31,10,0,118.0,330.0,1.8,16.9,413.0,382.32,298.89
2018,3,31,10,15,105.0,341.5,1.85,17.2,417.5,390.69,304.39
2018,3,31,10,30,92.0,353.0,1.9,17.5,422.0,399.83,310.51
2018,3,31,10,45,116.0,368.0,2.0,17.8,458.0,443.7,343.46
2018,3,31,11,0,140.0,383.0,2.1,18.1,494.0,485.44,374.37
2018,3,31,11,15,247.5,371.0,2.15,18.35,572.0,577.62,444.01
2018,3,31,11,30,355.0,359.0,2.2,18.6,650.0,669.93,511.99
2018,3,31,11,45,493.0,311.0,2.3,18.85,719.5,766.1,582.72
2018,3,31,12,0,631.0,263.0,2.4,19.1,789.0,861.66,651.62
2018,3,31,12,15,642.5,256.5,2.45,19.15,792.0,883.13,666.21
2018,3,31,12,30,654.0,250.0,2.5,19.2,795.0,902.21,679.86
2018,3,31,12,45,652.5,247.0,2.6,19.25,786.0,909.75,685.9
2018,3,31,13,0,651.0,244.0,2.7,19.3,777.0,914.35,690.11
2018,3,31,13,15,685.5,222.5,2.75,19.2,774.0,931.84,703.53
2018,3,31,13,30,720.0,201.0,2.8,19.1,771.0,945.83,714.17
2018,3,31,13,45,673.5,212.5,2.9,19.0,733.5,912.89,693.41
2018,3,31,14,0,627.0,224.0,3.0,18.9,696.0,877.15,670.61
2018,3,31,14,15,605.0,221.0,3.0,18.7,661.0,847.47,651.36
2018,3,31,14,30,583.0,218.0,3.0,18.5,626.0,811.08,627.3
2018,3,31,14,45,492.5,234.5,3.05,18.3,566.5,736.43,573.89
2018,3,31,15,0,402.0,251.0,3.1,18.1,507.0,649.76,510.96
2018,3,31,15,15,380.5,237.0,3.1,18.1,466.5,606.05,479.96
2018,3,31,15,30,359.0,223.0,3.1,18.1,426.0,562.04,448.0
2018,3,31,15,45,303.0,211.5,3.05,17.5,372.5,493.08,396.44
2018,3,31,16,0,247.0,200.0,3.0,16.9,319.0,427.07,346.02
2018,3,31,16,15,302.5,169.0,3.0,16.5,299.0,422.8,345.69
2018,3,31,16,30,358.0,138.0,3.0,16.1,279.0,424.49,349.02
2018,3,31,16,45,387.0,113.5,2.95,15.65,246.0,398.61,329.34
2018,3,31,17,0,416.0,89.0,2.9,15.2,213.0,368.48,305.13
2018,3,31,17,15,380.5,75.0,2.9,14.65,171.5,311.91,257.42
2018,3,31,17,30,345.0,61.0,2.9,14.1,130.0,258.28,210.49
2018,3,31,17,45,269.5,47.5,2.9,13.55,91.5,191.23,151.25
2018,3,31,18,0,194.0,34.0,2.9,13.0,53.0,132.84,95.55
2018,3,31,18,15,113.0,20.0,2.9,12.75,29.5,69.5,0.0
2018,3,31,18,30,32.0,6.0,2.9,12.5,6.0,14.3,0.0
2018,3,31,18,45,16.0,3.0,2.9,12.2,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,5,45,23.5,5.0,2.65,10.4,5.0,0.0,0.0
2018,4,1,6,0,47.0,10.0,2.7,10.6,10.0,9.53,0.0
2018,4,1,6,15,168.5,24.5,2.75,11.0,40.0,19.54,0.0
2018,4,1,6,30,290.0,39.0,2.8,11.4,70.0,30.5,20.17
2018,4,1,6,45,368.0,50.0,2.9,11.8,112.0,39.41,29.22
2018,4,1,7,0,446.0,61.0,3.0,12.2,154.0,46.29,35.83
2018,4,1,7,15,344.0,86.5,2.95,12.55,170.5,63.17,51.14
2018,4,1,7,30,242.0,112.0,2.9,12.9,187.0,97.11,71.38
2018,4,1,7,45,222.0,138.0,2.85,13.25,216.0,133.85,98.76
2018,4,1,8,0,202.0,164.0,2.8,13.6,245.0,171.68,130.41
2018,4,1,8,15,204.0,187.0,2.75,14.0,278.0,206.6,159.61
2018,4,1,8,30,206.0,210.0,2.7,14.4,311.0,241.99,189.26
2018,4,1,8,45,334.0,205.0,2.65,14.8,388.0,296.34,231.48
2018,4,1,9,0,462.0,200.0,2.6,15.2,465.0,366.06,286.9
2018,4,1,9,15,661.0,152.5,2.65,15.55,562.5,445.87,350.65
2018,4,1,9,30,860.0,105.0,2.7,15.9,660.0,544.4,428.9
2018,4,1,9,45,876.5,105.5,2.7,16.25,699.0,601.6,473.98
2018,4,1,10,0,893.0,106.0,2.7,16.6,738.0,657.51,516.93
2018,4,1,10,15,902.5,107.0,2.75,16.8,769.0,708.56,555.58
2018,4,1,10,30,912.0,108.0,2.8,17.0,800.0,758.0,591.48
2018,4,1,10,45,918.5,109.0,2.9,17.2,824.0,803.34,622.82
2018,4,1,11,0,925.0,110.0,3.0,17.4,848.0,846.37,652.29
2018,4,1,11,15,929.0,111.0,3.1,17.55,864.5,884.81,678.51
2018,4,1,11,30,933.0,112.0,3.2,17.7,881.0,920.37,702.66
2018,4,1,11,45,935.0,112.5,3.3,17.8,889.0,950.6,723.26
2018,4,1,12,0,937.0,113.0,3.4,17.9,897.0,977.52,741.65
2018,4,1,12,15,937.5,112.0,3.5,17.95,896.5,998.05,755.92
2018,4,1,12,30,938.0,111.0,3.6,18.0,896.0,1014.95,767.88
2018,4,1,12,45,936.5,111.0,3.75,18.05,888.0,1027.28,777.27
2018,4,1,13,0,935.0,111.0,3.9,18.1,880.0,1035.84,784.26
2018,4,1,13,15,931.5,109.5,4.0,18.05,863.0,1036.99,786.35
2018,4,1,13,30,928.0,108.0,4.1,18.0,846.0,1034.29,786.02
2018,4,1,13,45,922.0,107.0,4.2,17.95,822.0,1025.89,781.95
2018,4,1,14,0,916.0,106.0,4.3,17.9,798.0,1013.77,775.48
2018,4,1,14,15,906.0,104.0,4.4,17.75,765.5,993.06,763.58
2018,4,1,14,30,896.0,102.0,4.5,17.6,733.0,968.94,749.58
2018,4,1,14,45,884.0,100.0,4.6,17.45,695.0,939.75,731.91
2018,4,1,15,0,872.0,98.0,4.7,17.3,657.0,907.62,711.99
2018,4,1,15,15,855.5,96.0,4.7,17.3,613.5,876.18,691.26
2018,4,1,15,30,839.0,94.0,4.7,17.3,570.0,834.83,663.15
2018,4,1,15,45,806.5,92.0,4.9,16.75,518.0,778.48,626.03
2018,4,1,16,0,774.0,90.0,5.1,16.2,466.0,721.55,587.34
2018,4,1,16,15,742.5,86.0,5.1,15.8,415.0,662.87,544.98
2018,4,1,16,30,711.0,82.0,5.1,15.4,364.0,607.92,503.92
2018,4,1,16,45,661.0,76.5,5.1,14.95,309.5,536.6,447.24
2018,4,1,17,0,611.0,71.0,5.1,14.5,255.0,468.14,390.94
2018,4,1,17,15,554.0,64.5,5.1,14.05,206.5,398.0,331.17
2018,4,1,17,30,497.0,58.0,5.1,13.6,158.0,332.27,272.92
2018,4,1,17,45,390.5,47.5,5.05,13.15,112.0,245.45,195.94
2018,4,1,18,0,284.0,37.0,5.0,12.7,66.0,170.96,125.49
2018,4,1,18,15,163.0,22.5,5.0,12.5,37.0,89.45,0.0
2018,4,1,18,30,42.0,8.0,5.0,12.3,8.0,18.91,0.0
2018,4,1,18,45,21.0,4.0,5.0,12.1,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,2,5,45,21.0,4.5,4.15,11.0,5.0,0.0,0.0
2018,4,2,6,0,42.0,9.0,4.2,11.2,10.0,8.58,0.0
2018,4,2,6,15,137.0,25.5,4.35,11.45,39.0,20.25,1.97
2018,4,2,6,30,232.0,42.0,4.5,11.7,68.0,32.77,22.3
2018,4,2,6,45,336.5,55.0,4.65,12.0,115.0,41.97,31.51
2018,4,2,7,0,441.0,68.0,4.8,12.3,162.0,52.43,41.31
2018,4,2,7,15,507.0,76.0,4.8,12.6,212.5,55.98,44.71
2018,4,2,7,30,573.0,84.0,4.8,12.9,263.0,87.05,53.55
2018,4,2,7,45,515.5,105.0,4.85,13.25,288.0,136.46,88.4
2018,4,2,8,0,458.0,126.0,4.9,13.6,313.0,179.08,125.83
2018,4,2,8,15,381.0,162.5,4.8,13.9,331.5,223.28,167.55
2018,4,2,8,30,304.0,199.0,4.7,14.2,350.0,260.06,202.32
2018,4,2,8,45,378.0,202.5,4.6,14.55,408.5,310.59,243.69
2018,4,2,9,0,452.0,206.0,4.5,14.9,467.0,368.57,291.32
2018,4,2,9,15,603.0,170.5,4.4,15.15,546.0,437.32,347.4
2018,4,2,9,30,754.0,135.0,4.3,15.4,625.0,518.64,413.36
2018,4,2,9,45,821.5,116.5,4.15,15.7,678.0,582.91,464.78
2018,4,2,10,0,889.0,98.0,4.0,16.0,731.0,649.81,517.22
2018,4,2,10,15,898.0,99.0,3.9,16.2,761.5,700.19,555.6
2018,4,2,10,30,907.0,100.0,3.8,16.4,792.0,748.92,590.77
2018,4,2,10,45,913.5,101.0,3.65,16.6,816.0,793.9,621.27
2018,4,2,11,0,920.0,102.0,3.5,16.8,840.0,836.58,649.64
2018,4,2,11,15,924.0,103.0,3.45,16.95,856.0,874.68,675.05
2018,4,2,11,30,928.0,104.0,3.4,17.1,872.0,909.92,698.26
2018,4,2,11,45,929.5,104.5,3.35,17.3,880.0,939.4,717.2
2018,4,2,12,0,931.0,105.0,3.3,17.5,888.0,965.57,733.82
2018,4,2,12,15,930.5,105.5,3.3,17.6,887.5,986.43,747.47
2018,4,2,12,30,930.0,106.0,3.3,17.7,887.0,1003.69,758.79
2018,4,2,12,45,928.0,105.5,3.3,17.75,878.5,1014.76,766.2
2018,4,2,13,0,926.0,105.0,3.3,17.8,870.0,1022.07,771.26
2018,4,2,13,15,920.0,105.5,3.3,17.8,853.0,1022.76,772.18
2018,4,2,13,30,914.0,106.0,3.3,17.8,836.0,1019.68,770.78
2018,4,2,13,45,905.0,106.5,3.3,17.8,811.5,1009.96,765.06
2018,4,2,14,0,896.0,107.0,3.3,17.8,787.0,996.64,757.1
2018,4,2,14,15,886.5,105.5,3.3,17.7,755.5,977.13,745.32
2018,4,2,14,30,877.0,104.0,3.3,17.6,724.0,954.29,731.35
2018,4,2,14,45,864.5,102.5,3.25,17.5,686.5,925.52,712.95
2018,4,2,15,0,852.0,101.0,3.2,17.4,649.0,901.58,697.97
2018,4,2,15,15,835.0,98.0,3.2,17.4,605.5,861.37,671.47
2018,4,2,15,30,818.0,95.0,3.2,17.4,562.0,818.97,643.27
2018,4,2,15,45,797.5,91.5,3.15,17.05,515.0,771.23,611.36
2018,4,2,16,0,777.0,88.0,3.1,16.7,468.0,722.13,577.9
2018,4,2,16,15,739.0,85.5,3.15,16.3,415.5,660.26,534.62
2018,4,2,16,30,701.0,83.0,3.2,15.9,363.0,602.64,492.79
2018,4,2,16,45,637.0,78.0,3.2,15.55,305.0,523.27,430.9
2018,4,2,17,0,573.0,73.0,3.2,15.2,247.0,448.12,370.28
2018,4,2,17,15,492.5,65.5,3.25,14.55,195.0,365.83,302.13
2018,4,2,17,30,412.0,58.0,3.3,13.9,143.0,290.62,237.53
2018,4,2,17,45,342.5,47.5,3.35,13.3,104.0,224.66,178.84
2018,4,2,18,0,273.0,37.0,3.4,12.7,65.0,166.46,122.95
2018,4,2,18,15,157.5,23.0,3.3,12.35,37.0,88.82,0.0
2018,4,2,18,30,42.0,9.0,3.2,12.0,9.0,19.87,0.0
2018,4,2,18,45,21.0,4.5,3.1,11.65,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,3,5,45,27.5,6.5,2.15,9.35,7.0,0.0,0.0
2018,4,3,6,0,55.0,13.0,2.1,9.6,14.0,12.39,0.0
2018,4,3,6,15,168.5,28.5,2.15,10.0,45.5,22.68,6.24
2018,4,3,6,30,282.0,44.0,2.2,10.4,77.0,34.33,24.01
2018,4,3,6,45,194.5,53.5,2.25,10.8,81.5,43.02,32.69
2018,4,3,7,0,107.0,63.0,2.3,11.2,86.0,53.14,42.19
2018,4,3,7,15,61.5,88.0,2.3,11.6,102.0,75.39,62.29
2018,4,3,7,30,16.0,113.0,2.3,12.0,118.0,100.2,79.95
2018,4,3,7,45,29.0,137.0,2.3,12.35,148.0,120.74,96.21
2018,4,3,8,0,42.0,161.0,2.3,12.7,178.0,146.62,116.87
2018,4,3,8,15,62.5,186.0,2.3,13.05,215.5,177.03,140.99
2018,4,3,8,30,83.0,211.0,2.3,13.4,253.0,210.32,167.5
2018,4,3,8,45,106.0,235.5,2.3,13.75,294.0,246.84,196.54
2018,4,3,9,0,129.0,260.0,2.3,14.1,335.0,285.41,227.07
2018,4,3,9,15,152.0,281.0,2.3,14.4,376.0,325.28,258.43
2018,4,3,9,30,175.0,302.0,2.3,14.7,417.0,367.75,291.47
2018,4,3,9,45,201.0,318.5,2.25,15.0,457.5,410.35,324.13
