Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,10,0,227.0,335.0,2.2,15.3,498.0,455.37,358.16
2018,4,3,10,15,236.0,349.0,2.2,15.55,524.5,488.9,383.01
2018,4,3,10,30,245.0,363.0,2.2,15.8,551.0,522.82,407.85
2018,4,3,10,45,309.0,355.5,2.15,16.05,600.0,582.78,452.61
2018,4,3,11,0,373.0,348.0,2.1,16.3,649.0,642.7,496.47
2018,4,3,11,15,461.5,322.5,2.05,16.45,701.5,714.89,549.11
2018,4,3,11,30,550.0,297.0,2.0,16.6,754.0,785.58,599.62
2018,4,3,11,45,582.5,284.5,2.0,16.75,772.5,821.87,624.71
2018,4,3,12,0,615.0,272.0,2.0,16.9,791.0,859.24,650.57
2018,4,3,12,15,722.0,220.0,2.05,16.95,829.0,924.0,696.71
2018,4,3,12,30,829.0,168.0,2.1,17.0,867.0,981.93,735.24
2018,4,3,12,45,817.0,171.0,2.15,17.1,854.5,986.59,738.21
2018,4,3,13,0,805.0,174.0,2.2,17.2,842.0,987.61,739.49
2018,4,3,13,15,800.0,171.5,2.3,17.15,824.5,986.21,740.3
2018,4,3,13,30,795.0,169.0,2.4,17.1,807.0,981.33,738.91
2018,4,3,13,45,804.5,157.5,2.5,17.05,786.5,977.64,738.44
2018,4,3,14,0,814.0,146.0,2.6,17.0,766.0,970.17,735.5
2018,4,3,14,15,826.5,133.5,2.7,16.9,741.5,960.61,731.4
2018,4,3,14,30,839.0,121.0,2.8,16.8,717.0,947.0,724.6
2018,4,3,14,45,834.5,117.5,2.95,16.65,684.0,923.89,711.81
2018,4,3,15,0,830.0,114.0,3.1,16.5,651.0,897.62,696.72
2018,4,3,15,15,812.0,111.5,3.1,16.5,607.5,857.61,670.33
2018,4,3,15,30,794.0,109.0,3.1,16.5,564.0,815.52,642.26
2018,4,3,15,45,764.0,105.5,3.2,16.05,513.5,760.73,606.09
2018,4,3,16,0,734.0,102.0,3.3,15.6,463.0,709.33,571.59
2018,4,3,16,15,702.5,96.5,3.3,15.25,412.0,650.42,529.78
2018,4,3,16,30,671.0,91.0,3.3,14.9,361.0,591.89,486.12
2018,4,3,16,45,627.5,86.0,3.3,14.5,310.5,526.94,435.43
2018,4,3,17,0,584.0,81.0,3.3,14.1,260.0,464.18,384.64
2018,4,3,17,15,519.0,72.5,3.25,13.65,209.0,388.36,321.32
2018,4,3,17,30,454.0,64.0,3.2,13.2,158.0,317.84,260.24
2018,4,3,17,45,356.0,52.0,3.1,12.7,113.0,234.59,187.31
2018,4,3,18,0,258.0,40.0,3.0,12.2,68.0,164.51,122.63
2018,4,3,18,15,147.5,24.5,2.95,11.95,38.5,88.04,7.73
2018,4,3,18,30,37.0,9.0,2.9,11.7,9.0,18.54,0.0
2018,4,3,18,45,18.5,4.5,2.85,11.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,5,45,2.0,4.0,2.6,10.25,4.0,0.0,0.0
2018,4,4,6,0,4.0,8.0,2.7,10.4,8.0,7.63,0.0
2018,4,4,6,15,4.5,23.0,2.75,10.7,23.5,21.0,7.42
2018,4,4,6,30,5.0,38.0,2.8,11.0,39.0,34.36,24.14
2018,4,4,6,45,24.0,60.0,2.9,11.25,65.5,51.77,40.45
2018,4,4,7,0,43.0,82.0,3.0,11.5,92.0,69.33,56.63
2018,4,4,7,15,61.0,104.0,2.95,11.8,121.5,86.53,72.18
2018,4,4,7,30,79.0,126.0,2.9,12.1,151.0,109.62,86.0
2018,4,4,7,45,176.0,142.0,2.8,12.4,211.5,138.01,104.28
2018,4,4,8,0,273.0,158.0,2.7,12.7,272.0,178.69,133.61
2018,4,4,8,15,247.5,184.0,2.65,13.0,297.0,214.13,164.89
2018,4,4,8,30,222.0,210.0,2.6,13.3,322.0,248.95,195.31
2018,4,4,8,45,184.5,236.5,2.5,13.6,335.5,274.42,217.49
2018,4,4,9,0,147.0,263.0,2.4,13.9,349.0,295.77,235.29
2018,4,4,9,15,209.5,278.0,2.35,14.15,410.5,350.06,278.09
2018,4,4,9,30,272.0,293.0,2.3,14.4,472.0,411.49,326.03
2018,4,4,9,45,317.5,298.5,2.3,14.65,519.0,461.06,364.43
2018,4,4,10,0,363.0,304.0,2.3,14.9,566.0,514.49,405.32
2018,4,4,10,15,438.5,290.5,2.25,15.1,619.5,576.99,452.82
2018,4,4,10,30,514.0,277.0,2.2,15.3,673.0,642.67,501.8
2018,4,4,10,45,662.5,221.0,2.15,15.45,747.5,729.27,566.78
2018,4,4,11,0,811.0,165.0,2.1,15.6,822.0,819.92,631.8
2018,4,4,11,15,864.5,142.0,2.05,15.7,854.0,872.74,666.26
2018,4,4,11,30,918.0,119.0,2.0,15.8,886.0,920.25,696.89
2018,4,4,11,45,919.0,119.5,1.95,15.95,893.0,948.99,714.44
2018,4,4,12,0,920.0,120.0,1.9,16.1,900.0,974.42,729.86
2018,4,4,12,15,770.5,191.5,2.0,16.05,844.5,941.04,708.58
2018,4,4,12,30,621.0,263.0,2.1,16.0,789.0,887.93,672.79
2018,4,4,12,45,552.0,291.0,2.2,16.0,755.0,859.0,652.89
2018,4,4,13,0,483.0,319.0,2.3,16.0,721.0,829.15,631.7
2018,4,4,13,15,391.0,344.5,2.4,15.9,666.0,759.44,582.3
2018,4,4,13,30,299.0,370.0,2.5,15.8,611.0,700.12,539.14
2018,4,4,13,45,252.5,367.5,2.6,15.75,567.0,653.87,506.19
2018,4,4,14,0,206.0,365.0,2.7,15.7,523.0,592.83,461.92
2018,4,4,14,15,178.5,350.0,2.7,15.6,483.0,549.95,430.76
2018,4,4,14,30,151.0,335.0,2.7,15.5,443.0,506.89,398.95
2018,4,4,14,45,138.0,315.5,2.7,15.4,410.0,472.33,373.73
2018,4,4,15,0,125.0,296.0,2.7,15.3,377.0,437.59,348.04
2018,4,4,15,15,161.5,274.5,2.7,15.3,372.0,443.99,355.32
2018,4,4,15,30,198.0,253.0,2.7,15.3,367.0,447.57,360.18
2018,4,4,15,45,161.0,231.5,2.65,15.0,319.0,388.17,314.19
2018,4,4,16,0,124.0,210.0,2.6,14.7,271.0,330.74,269.15
2018,4,4,16,15,157.5,187.5,2.55,14.45,256.5,326.4,267.76
2018,4,4,16,30,191.0,165.0,2.5,14.2,242.0,318.69,263.07
2018,4,4,16,45,128.5,130.0,2.45,13.95,178.5,229.71,189.86
2018,4,4,17,0,66.0,95.0,2.4,13.7,115.0,137.7,112.57
2018,4,4,17,15,33.0,66.5,2.35,13.35,76.5,85.17,67.63
2018,4,4,17,30,0.0,38.0,2.3,13.0,38.0,35.29,24.55
2018,4,4,17,45,0.0,28.5,2.2,12.65,28.5,26.45,16.73
2018,4,4,18,0,0.0,19.0,2.1,12.3,19.0,17.62,8.67
2018,4,4,18,15,0.5,11.0,2.15,12.2,11.0,10.36,0.0
2018,4,4,18,30,1.0,3.0,2.2,12.1,3.0,3.13,0.0
2018,4,4,18,45,0.5,1.5,2.2,12.0,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.5,2.0,2.0,10.85,2.0,0.0,0.0
2018,4,5,6,0,1.0,4.0,2.0,11.1,4.0,3.81,0.0
2018,4,5,6,15,0.5,10.5,2.05,11.3,10.5,9.72,1.07
2018,4,5,6,30,0.0,17.0,2.1,11.5,17.0,15.75,8.08
2018,4,5,6,45,0.0,27.0,2.15,11.7,27.0,25.05,16.73
2018,4,5,7,0,0.0,37.0,2.2,11.9,37.0,34.35,25.32
2018,4,5,7,15,0.5,52.5,2.15,12.1,52.5,48.8,38.43
2018,4,5,7,30,1.0,68.0,2.1,12.3,68.0,63.13,48.75
2018,4,5,7,45,4.0,94.0,2.1,12.5,95.5,86.51,68.36
2018,4,5,8,0,7.0,120.0,2.1,12.7,123.0,110.42,88.1
2018,4,5,8,15,19.0,145.0,2.1,13.15,154.5,136.23,108.76
2018,4,5,8,30,31.0,170.0,2.1,13.6,186.0,161.62,128.96
2018,4,5,8,45,25.5,180.5,2.1,14.0,194.5,172.31,137.42
2018,4,5,9,0,20.0,191.0,2.1,14.4,203.0,183.47,146.1
2018,4,5,9,15,12.0,181.5,2.0,14.65,189.0,173.13,137.3
2018,4,5,9,30,4.0,172.0,1.9,14.9,175.0,161.49,127.45
2018,4,5,9,45,5.0,165.5,1.8,15.2,169.0,156.7,123.2
2018,4,5,10,0,6.0,159.0,1.7,15.5,163.0,151.86,118.96
2018,4,5,10,15,7.5,180.0,1.7,15.6,185.5,172.96,135.66
2018,4,5,10,30,9.0,201.0,1.7,15.7,208.0,194.34,152.38
2018,4,5,10,45,36.5,276.5,1.75,15.8,306.0,291.1,228.53
2018,4,5,11,0,64.0,352.0,1.8,15.9,404.0,389.37,303.45
2018,4,5,11,15,75.5,368.5,1.95,15.85,431.0,419.81,326.33
2018,4,5,11,30,87.0,385.0,2.1,15.8,458.0,451.08,350.15
2018,4,5,11,45,54.5,346.5,2.2,15.7,392.5,388.1,302.14
2018,4,5,12,0,22.0,308.0,2.3,15.6,327.0,313.88,245.0
2018,4,5,12,15,16.5,274.5,2.35,15.45,288.5,277.05,216.88
2018,4,5,12,30,11.0,241.0,2.4,15.3,250.0,239.79,187.96
2018,4,5,12,45,10.0,231.5,2.45,15.15,240.0,230.07,180.61
2018,4,5,13,0,9.0,222.0,2.5,15.0,230.0,220.23,173.06
2018,4,5,13,15,9.0,223.0,2.45,14.85,230.5,221.61,174.38
2018,4,5,13,30,9.0,224.0,2.4,14.7,231.0,222.98,175.69
2018,4,5,13,45,7.5,210.5,2.3,14.55,216.5,208.46,164.36
2018,4,5,14,0,6.0,197.0,2.2,14.4,202.0,193.88,152.98
2018,4,5,14,15,3.0,172.5,2.1,14.25,175.0,166.92,131.55
2018,4,5,14,30,0.0,148.0,2.0,14.1,148.0,140.07,110.04
2018,4,5,14,45,0.0,139.0,1.9,13.95,139.0,131.39,103.3
2018,4,5,15,0,0.0,130.0,1.8,13.8,130.0,122.7,96.49
2018,4,5,15,15,0.0,128.0,1.8,13.8,128.0,120.93,95.31
2018,4,5,15,30,0.0,126.0,1.8,13.8,126.0,119.22,94.18
2018,4,5,15,45,0.0,121.5,1.55,13.5,121.5,115.09,91.13
2018,4,5,16,0,0.0,117.0,1.3,13.2,117.0,111.05,88.13
2018,4,5,16,15,2.5,115.0,1.25,13.1,116.0,111.53,88.96
2018,4,5,16,30,5.0,113.0,1.2,13.0,115.0,112.09,89.79
2018,4,5,16,45,8.0,109.5,1.1,12.85,112.0,111.56,89.66
2018,4,5,17,0,11.0,106.0,1.0,12.7,109.0,111.35,89.65
2018,4,5,17,15,6.0,86.5,0.95,12.6,88.0,88.72,70.36
2018,4,5,17,30,1.0,67.0,0.9,12.5,67.0,66.46,51.14
2018,4,5,17,45,0.5,49.0,0.85,12.35,49.0,48.23,35.16
2018,4,5,18,0,0.0,31.0,0.8,12.2,31.0,29.65,18.58
2018,4,5,18,15,0.5,18.0,0.9,12.2,18.0,16.92,0.97
2018,4,5,18,30,1.0,5.0,1.0,12.2,5.0,5.04,0.0
2018,4,5,18,45,0.5,2.5,1.1,12.15,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,3.5,12.75,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,3.6,12.8,3.0,2.86,0.0
2018,4,6,6,15,0.0,6.0,3.7,12.85,6.0,5.55,0.0
2018,4,6,6,30,0.0,9.0,3.8,12.9,9.0,8.33,1.59
2018,4,6,6,45,0.0,11.5,3.9,13.0,11.5,10.65,3.83
2018,4,6,7,0,0.0,14.0,4.0,13.1,14.0,12.97,6.01
2018,4,6,7,15,0.0,13.5,4.1,13.25,13.5,12.51,5.63
2018,4,6,7,30,0.0,13.0,4.2,13.4,13.0,12.05,4.74
2018,4,6,7,45,0.0,18.0,4.3,13.55,18.0,16.69,8.71
2018,4,6,8,0,0.0,23.0,4.4,13.7,23.0,21.34,12.65
2018,4,6,8,15,0.0,25.0,4.35,13.95,25.0,23.21,14.17
2018,4,6,8,30,0.0,27.0,4.3,14.2,27.0,25.08,15.68
2018,4,6,8,45,0.0,31.5,4.25,14.4,31.5,29.28,19.14
2018,4,6,9,0,0.0,36.0,4.2,14.6,36.0,33.48,22.59
2018,4,6,9,15,0.0,39.5,4.25,14.8,39.5,36.75,25.24
2018,4,6,9,30,0.0,43.0,4.3,15.0,43.0,40.03,27.88
2018,4,6,9,45,0.0,47.0,4.3,15.15,47.0,43.78,30.9
2018,4,6,10,0,0.0,51.0,4.3,15.3,51.0,47.53,33.92
2018,4,6,10,15,0.0,54.5,4.3,15.4,54.5,50.81,36.55
2018,4,6,10,30,0.0,58.0,4.3,15.5,58.0,54.1,39.19
2018,4,6,10,45,0.0,72.0,4.3,15.55,72.0,67.2,49.9
2018,4,6,11,0,0.0,86.0,4.3,15.6,86.0,80.32,60.57
2018,4,6,11,15,0.0,82.5,4.35,15.6,82.5,77.06,57.84
2018,4,6,11,30,0.0,79.0,4.4,15.6,79.0,73.8,55.14
2018,4,6,11,45,2.0,118.5,4.4,15.65,120.0,112.81,86.95
2018,4,6,12,0,4.0,158.0,4.4,15.7,161.0,152.31,118.84
2018,4,6,12,15,3.5,145.5,4.4,15.7,148.5,140.11,108.96
2018,4,6,12,30,3.0,133.0,4.4,15.7,136.0,127.85,99.08
2018,4,6,12,45,1.5,107.0,4.4,15.7,108.5,101.72,77.88
2018,4,6,13,0,0.0,81.0,4.4,15.7,81.0,75.67,56.64
2018,4,6,13,15,3.0,123.0,4.35,15.65,125.5,118.49,91.74
2018,4,6,13,30,6.0,165.0,4.3,15.6,170.0,162.04,127.13
2018,4,6,13,45,6.0,179.0,4.3,15.6,184.0,175.86,138.31
2018,4,6,14,0,6.0,193.0,4.3,15.6,198.0,189.87,149.71
2018,4,6,14,15,4.0,169.0,4.15,15.55,172.0,164.4,129.33
2018,4,6,14,30,2.0,145.0,4.0,15.5,146.0,139.0,108.94
2018,4,6,14,45,3.0,151.0,3.85,15.45,153.0,145.99,114.94
2018,4,6,15,0,4.0,157.0,3.7,15.4,160.0,153.09,121.02
2018,4,6,15,15,21.5,176.0,3.7,15.4,189.0,196.79,157.57
2018,4,6,15,30,39.0,195.0,3.7,15.4,218.0,233.11,187.89
2018,4,6,15,45,46.0,180.0,3.55,15.25,205.0,222.38,179.98
2018,4,6,16,0,53.0,165.0,3.4,15.1,192.0,211.01,171.56
2018,4,6,16,15,36.5,144.5,3.35,15.05,162.0,175.32,142.25
2018,4,6,16,30,20.0,124.0,3.3,15.0,132.0,134.09,108.0
2018,4,6,16,45,52.0,121.5,3.25,14.95,139.0,160.09,130.74
2018,4,6,17,0,84.0,119.0,3.2,14.9,146.0,185.98,152.7
2018,4,6,17,15,68.0,97.5,3.1,14.8,116.5,141.63,115.04
2018,4,6,17,30,52.0,76.0,3.0,14.7,87.0,107.31,85.37
2018,4,6,17,45,36.5,57.0,2.95,14.6,63.5,77.82,59.47
2018,4,6,18,0,21.0,38.0,2.9,14.5,40.0,49.5,34.32
2018,4,6,18,15,15.5,23.0,2.95,14.5,24.0,29.94,8.19
2018,4,6,18,30,10.0,8.0,3.0,14.5,8.0,10.33,0.0
2018,4,6,18,45,5.0,4.0,3.05,14.5,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.0,3.0,13.3,5.0,0.0,0.0
2018,4,7,6,0,2.0,10.0,3.0,13.3,10.0,9.53,0.0
2018,4,7,6,15,1.0,17.5,3.1,13.4,17.5,16.23,6.83
2018,4,7,6,30,0.0,25.0,3.2,13.5,25.0,23.2,14.55
2018,4,7,6,45,0.0,35.5,3.3,13.65,35.5,32.96,23.63
2018,4,7,7,0,0.0,46.0,3.4,13.8,46.0,42.74,32.61
2018,4,7,7,15,37.0,80.0,3.55,13.9,92.5,70.05,57.06
2018,4,7,7,30,74.0,114.0,3.7,14.0,139.0,102.38,79.18
2018,4,7,7,45,208.0,136.5,3.8,14.15,222.5,136.19,100.57
2018,4,7,8,0,342.0,159.0,3.9,14.3,306.0,195.02,143.69
2018,4,7,8,15,408.5,166.5,3.9,14.45,363.5,239.23,179.51
2018,4,7,8,30,475.0,174.0,3.9,14.6,421.0,294.09,225.24
2018,4,7,8,45,605.0,155.0,3.9,14.75,499.0,357.41,277.27
2018,4,7,9,0,735.0,136.0,3.9,14.9,577.0,432.92,339.68
2018,4,7,9,15,771.5,134.5,3.9,15.1,626.0,492.94,390.04
2018,4,7,9,30,808.0,133.0,3.9,15.3,675.0,557.03,442.31
2018,4,7,9,45,819.0,136.5,3.9,15.45,711.5,610.99,485.55
2018,4,7,10,0,830.0,140.0,3.9,15.6,748.0,664.22,527.08
2018,4,7,10,15,837.5,142.5,3.95,15.7,777.5,713.13,564.62
2018,4,7,10,30,845.0,145.0,4.0,15.8,807.0,760.47,600.2
2018,4,7,10,45,848.5,148.5,4.05,15.9,829.5,803.94,631.13
2018,4,7,11,0,852.0,152.0,4.1,16.0,852.0,845.11,659.84
2018,4,7,11,15,855.0,154.5,4.15,16.0,867.5,882.39,685.87
2018,4,7,11,30,858.0,157.0,4.2,16.0,883.0,916.98,709.92
2018,4,7,11,45,858.0,158.5,4.25,16.0,890.0,945.01,729.33
2018,4,7,12,0,858.0,160.0,4.3,16.0,897.0,969.86,746.57
2018,4,7,12,15,850.0,165.0,4.3,15.95,894.5,987.5,758.73
2018,4,7,12,30,842.0,170.0,4.3,15.9,892.0,1001.53,768.55
2018,4,7,12,45,829.5,176.5,4.3,15.85,881.5,1009.12,774.07
2018,4,7,13,0,817.0,183.0,4.3,15.8,871.0,1013.02,777.24
2018,4,7,13,15,809.0,182.0,4.3,15.75,852.5,1010.04,775.83
2018,4,7,13,30,801.0,181.0,4.3,15.7,834.0,1003.55,772.19
2018,4,7,13,45,805.0,173.5,4.3,15.65,813.0,998.67,769.84
2018,4,7,14,0,809.0,166.0,4.3,15.6,792.0,990.19,765.11
2018,4,7,14,15,801.5,162.0,4.3,15.45,761.5,970.73,753.15
2018,4,7,14,30,794.0,158.0,4.3,15.3,731.0,954.06,743.29
2018,4,7,14,45,784.5,153.0,4.3,15.2,694.5,925.35,724.77
2018,4,7,15,0,775.0,148.0,4.3,15.1,658.0,893.83,704.26
2018,4,7,15,15,755.0,144.0,4.3,15.1,614.0,851.59,675.6
2018,4,7,15,30,735.0,140.0,4.3,15.1,570.0,807.56,645.38
2018,4,7,15,45,712.5,134.0,4.25,14.85,522.5,757.73,610.74
2018,4,7,16,0,690.0,128.0,4.2,14.6,475.0,706.91,574.82
2018,4,7,16,15,658.5,121.0,4.15,14.4,424.0,647.64,530.9
2018,4,7,16,30,627.0,114.0,4.1,14.2,373.0,588.8,485.77
2018,4,7,16,45,580.5,106.0,4.05,13.95,320.5,519.9,431.33
2018,4,7,17,0,534.0,98.0,4.0,13.7,268.0,453.54,377.26
2018,4,7,17,15,462.0,88.5,3.8,13.4,216.5,373.27,309.94
2018,4,7,17,30,390.0,79.0,3.6,13.1,165.0,302.51,248.64
2018,4,7,17,45,290.0,65.0,3.4,12.75,119.5,221.28,177.73
2018,4,7,18,0,190.0,51.0,3.2,12.4,74.0,145.84,110.94
2018,4,7,18,15,106.0,32.0,3.05,12.2,43.5,82.28,37.07
2018,4,7,18,30,22.0,13.0,2.9,12.0,13.0,18.36,0.0
2018,4,7,18,45,11.0,6.5,2.8,11.8,6.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,8,5,45,39.0,9.5,3.05,10.35,11.0,9.05,0.0
2018,4,8,6,0,78.0,19.0,3.1,10.6,22.0,18.11,0.0
2018,4,8,6,15,193.5,35.5,3.25,10.9,59.0,27.94,16.72
2018,4,8,6,30,309.0,52.0,3.4,11.2,96.0,40.16,29.66
2018,4,8,6,45,400.5,62.0,3.55,11.5,144.0,46.73,36.17
2018,4,8,7,0,492.0,72.0,3.7,11.8,192.0,53.94,42.95
2018,4,8,7,15,551.5,80.0,3.7,12.05,244.5,57.45,46.19
2018,4,8,7,30,611.0,88.0,3.7,12.3,297.0,103.96,62.36
2018,4,8,7,45,652.0,94.0,3.75,12.55,349.5,154.52,96.81
2018,4,8,8,0,693.0,100.0,3.8,12.8,402.0,210.02,142.3
2018,4,8,8,15,721.5,105.0,3.75,13.1,452.5,266.24,191.99
2018,4,8,8,30,750.0,110.0,3.7,13.4,503.0,325.32,244.8
2018,4,8,8,45,757.0,119.0,3.7,13.7,546.0,382.68,296.12
2018,4,8,9,0,764.0,128.0,3.7,14.0,589.0,439.98,346.0
2018,4,8,9,15,798.5,125.0,3.65,14.25,637.0,501.24,397.39
2018,4,8,9,30,833.0,122.0,3.6,14.5,685.0,562.15,447.16
2018,4,8,9,45,851.0,121.5,3.55,14.75,723.0,617.57,491.32
2018,4,8,10,0,869.0,121.0,3.5,15.0,761.0,672.81,534.04
2018,4,8,10,15,876.5,123.0,3.5,15.2,790.5,721.35,570.86
2018,4,8,10,30,884.0,125.0,3.5,15.4,820.0,768.87,605.32
2018,4,8,10,45,889.5,126.5,3.45,15.6,843.0,812.45,635.02
2018,4,8,11,0,895.0,128.0,3.4,15.8,866.0,853.71,662.73
2018,4,8,11,15,898.5,129.0,3.4,15.95,881.5,890.31,687.3
2018,4,8,11,30,902.0,130.0,3.4,16.1,897.0,924.09,709.78
2018,4,8,11,45,903.0,131.0,3.4,16.25,904.0,952.66,728.57
2018,4,8,12,0,904.0,132.0,3.4,16.4,911.0,977.99,745.15
2018,4,8,12,15,905.0,131.0,3.35,16.5,910.5,997.96,757.87
2018,4,8,12,30,906.0,130.0,3.3,16.6,910.0,1014.45,768.3
2018,4,8,12,45,905.5,128.5,3.3,16.7,901.0,1025.41,775.5
2018,4,8,13,0,905.0,127.0,3.3,16.8,892.0,1032.7,780.41
2018,4,8,13,15,900.0,126.5,3.3,16.8,875.0,1032.92,781.03
2018,4,8,13,30,895.0,126.0,3.3,16.8,858.0,1029.44,779.36
2018,4,8,13,45,887.5,125.0,3.35,16.85,833.0,1019.3,773.63
2018,4,8,14,0,880.0,124.0,3.4,16.9,808.0,1005.62,765.65
2018,4,8,14,15,868.5,123.0,3.45,16.85,775.5,993.35,759.05
2018,4,8,14,30,857.0,122.0,3.5,16.8,743.0,969.03,744.22
2018,4,8,14,45,842.0,120.0,3.55,16.7,704.0,937.24,724.37
2018,4,8,15,0,827.0,118.0,3.6,16.6,665.0,902.72,702.51
2018,4,8,15,15,809.5,114.5,3.6,16.6,621.0,861.81,675.35
2018,4,8,15,30,792.0,111.0,3.6,16.6,577.0,818.82,646.45
2018,4,8,15,45,766.0,108.5,3.8,16.3,528.5,768.21,613.17
2018,4,8,16,0,740.0,106.0,4.0,16.0,480.0,720.77,581.41
2018,4,8,16,15,702.5,102.5,4.1,15.7,428.0,659.3,537.71
2018,4,8,16,30,665.0,99.0,4.2,15.4,376.0,598.66,492.28
2018,4,8,16,45,615.5,93.5,4.25,15.05,323.0,529.16,437.97
2018,4,8,17,0,566.0,88.0,4.3,14.7,270.0,462.45,384.03
2018,4,8,17,15,497.0,80.5,4.25,14.2,219.0,386.02,320.23
2018,4,8,17,30,428.0,73.0,4.2,13.7,168.0,314.13,258.27
2018,4,8,17,45,328.0,60.5,4.1,13.2,122.0,232.47,186.93
2018,4,8,18,0,228.0,48.0,4.0,12.7,76.0,161.96,123.9
2018,4,8,18,15,132.0,30.0,3.85,12.5,44.5,92.8,47.01
2018,4,8,18,30,36.0,12.0,3.7,12.3,13.0,21.22,0.0
2018,4,8,18,45,18.0,6.0,3.55,12.05,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,4.5,1.15,11.8,4.5,4.29,0.0
2018,4,9,6,0,0.0,9.0,1.1,12.0,9.0,8.34,0.0
2018,4,9,6,15,55.0,25.5,1.15,12.5,33.5,22.47,12.71
2018,4,9,6,30,110.0,42.0,1.2,13.0,58.0,34.18,24.36
2018,4,9,6,45,109.0,53.0,1.3,13.5,74.5,42.51,32.22
2018,4,9,7,0,108.0,64.0,1.4,14.0,91.0,54.27,42.91
2018,4,9,7,15,96.5,99.0,1.4,14.35,127.0,80.48,66.17
2018,4,9,7,30,85.0,134.0,1.4,14.7,163.0,118.46,91.71
2018,4,9,7,45,70.5,152.0,1.45,15.0,179.0,139.16,108.34
2018,4,9,8,0,56.0,170.0,1.5,15.3,195.0,158.11,124.19
2018,4,9,8,15,125.5,198.5,1.5,15.65,262.5,202.09,157.34
2018,4,9,8,30,195.0,227.0,1.5,16.0,330.0,258.04,200.59
2018,4,9,8,45,359.0,210.5,1.45,16.35,421.0,318.09,245.96
2018,4,9,9,0,523.0,194.0,1.4,16.7,512.0,397.01,307.07
2018,4,9,9,15,636.0,173.0,1.4,17.1,586.5,466.57,361.38
2018,4,9,9,30,749.0,152.0,1.4,17.5,661.0,545.43,421.88
2018,4,9,9,45,705.0,177.5,1.35,17.85,677.0,585.1,451.04
2018,4,9,10,0,661.0,203.0,1.3,18.2,693.0,619.05,474.99
2018,4,9,10,15,742.5,179.0,1.3,18.55,749.5,686.79,524.25
2018,4,9,10,30,824.0,155.0,1.3,18.9,806.0,758.38,574.68
2018,4,9,10,45,851.0,147.0,1.25,19.2,836.0,807.83,606.19
2018,4,9,11,0,878.0,139.0,1.2,19.5,866.0,856.52,636.21
2018,4,9,11,15,859.0,152.0,1.2,19.75,874.0,886.39,654.17
2018,4,9,11,30,840.0,165.0,1.2,20.0,882.0,912.2,669.61
2018,4,9,11,45,741.0,216.0,1.2,20.25,852.0,904.39,663.29
2018,4,9,12,0,642.0,267.0,1.2,20.5,822.0,885.06,648.53
2018,4,9,12,15,587.5,295.0,1.2,20.7,802.5,876.71,641.46
2018,4,9,12,30,533.0,323.0,1.2,20.9,783.0,866.45,632.93
2018,4,9,12,45,547.0,311.0,1.15,21.1,779.0,878.17,640.33
2018,4,9,13,0,561.0,299.0,1.1,21.3,775.0,887.46,645.9
2018,4,9,13,15,654.0,248.0,1.0,21.45,792.5,934.73,677.42
2018,4,9,13,30,747.0,197.0,0.9,21.6,810.0,975.68,701.34
2018,4,9,13,45,718.0,201.5,0.8,21.7,777.0,951.37,683.99
2018,4,9,14,0,689.0,206.0,0.7,21.8,744.0,924.21,665.83
2018,4,9,14,15,640.5,213.5,0.7,21.8,698.0,878.82,638.29
2018,4,9,14,30,592.0,221.0,0.7,21.8,652.0,831.67,608.66
2018,4,9,14,45,572.0,213.5,0.65,21.75,612.5,789.64,582.04
2018,4,9,15,0,552.0,206.0,0.6,21.7,573.0,750.86,557.09
2018,4,9,15,15,453.0,221.0,0.6,21.7,509.0,666.38,499.39
2018,4,9,15,30,354.0,236.0,0.6,21.7,445.0,572.95,434.54
2018,4,9,15,45,442.5,193.0,0.95,21.35,432.5,598.51,460.8
2018,4,9,16,0,531.0,150.0,1.3,21.0,420.0,602.56,470.14
2018,4,9,16,15,471.5,145.0,1.5,20.4,366.5,531.84,420.38
2018,4,9,16,30,412.0,140.0,1.7,19.8,313.0,464.6,371.62
2018,4,9,16,45,362.0,126.5,1.95,19.15,263.5,397.84,321.61
2018,4,9,17,0,312.0,113.0,2.2,18.5,214.0,324.4,264.28
2018,4,9,17,15,207.0,97.5,2.3,17.8,159.5,233.88,190.22
2018,4,9,17,30,102.0,82.0,2.4,17.1,105.0,146.15,116.89
2018,4,9,17,45,75.0,62.0,2.5,16.4,76.5,106.89,83.14
2018,4,9,18,0,48.0,42.0,2.6,15.7,48.0,70.05,50.96
2018,4,9,18,15,31.0,26.0,2.5,15.35,29.0,43.1,20.86
2018,4,9,18,30,14.0,10.0,2.4,15.0,10.0,13.34,0.0
2018,4,9,18,45,7.0,5.0,2.3,14.7,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,10,5,45,2.5,3.5,2.05,12.55,3.5,3.34,0.0
2018,4,10,6,0,5.0,7.0,2.0,12.7,7.0,6.57,0.0
2018,4,10,6,15,2.5,10.5,2.05,12.95,10.5,9.72,2.41
2018,4,10,6,30,0.0,14.0,2.1,13.2,14.0,12.97,5.76
2018,4,10,6,45,0.0,23.5,2.2,13.4,23.5,21.79,13.83
2018,4,10,7,0,0.0,33.0,2.3,13.6,33.0,30.62,21.88
2018,4,10,7,15,0.0,32.5,2.4,13.75,32.5,30.16,21.5
2018,4,10,7,30,0.0,32.0,2.5,13.9,32.0,29.7,19.89
2018,4,10,7,45,0.0,56.5,2.55,14.0,56.5,52.53,39.3
2018,4,10,8,0,0.0,81.0,2.6,14.1,81.0,75.38,58.46
2018,4,10,8,15,0.0,79.5,2.7,14.2,79.5,74.02,57.08
2018,4,10,8,30,0.0,78.0,2.8,14.3,78.0,72.63,55.7
2018,4,10,8,45,0.0,70.0,2.9,14.4,70.0,65.18,49.27
2018,4,10,9,0,0.0,62.0,3.0,14.5,62.0,57.73,42.88
2018,4,10,9,15,0.0,54.0,2.95,14.55,54.0,50.28,36.54
2018,4,10,9,30,0.0,46.0,2.9,14.6,46.0,42.84,30.24
2018,4,10,9,45,7.5,126.0,2.9,14.7,131.5,121.79,95.39
2018,4,10,10,0,15.0,206.0,2.9,14.8,217.0,201.18,159.32
2018,4,10,10,15,27.0,266.5,2.85,14.85,287.5,268.8,212.7
2018,4,10,10,30,39.0,327.0,2.8,14.9,358.0,337.53,265.92
2018,4,10,10,45,39.5,331.5,2.75,15.0,363.5,346.01,271.84
2018,4,10,11,0,40.0,336.0,2.7,15.1,369.0,354.41,277.93
2018,4,10,11,15,27.0,299.5,2.7,15.1,322.0,311.2,244.15
2018,4,10,11,30,14.0,263.0,2.7,15.1,275.0,260.68,204.51
2018,4,10,11,45,15.5,277.0,2.75,15.1,290.5,276.51,217.02
2018,4,10,12,0,17.0,291.0,2.8,15.1,306.0,292.5,229.45
2018,4,10,12,15,10.5,219.5,2.85,15.05,228.5,217.8,170.85
2018,4,10,12,30,4.0,148.0,2.9,15.0,151.0,143.16,111.39
2018,4,10,12,45,8.0,196.0,2.95,14.95,202.5,193.47,152.0
2018,4,10,13,0,12.0,244.0,3.0,14.9,254.0,244.67,192.69
2018,4,10,13,15,15.0,262.5,3.1,14.85,275.0,266.49,210.03
2018,4,10,13,30,18.0,281.0,3.2,14.8,296.0,288.59,227.68
2018,4,10,13,45,16.0,267.5,3.3,14.7,280.5,273.64,216.22
2018,4,10,14,0,14.0,254.0,3.4,14.6,265.0,258.59,204.74
2018,4,10,14,15,12.5,240.0,3.5,14.55,249.5,243.46,193.13
2018,4,10,14,30,11.0,226.0,3.6,14.5,234.0,228.29,181.44
2018,4,10,14,45,25.0,242.0,3.7,14.45,259.0,269.97,215.75
2018,4,10,15,0,39.0,258.0,3.8,14.4,284.0,301.39,241.68
2018,4,10,15,15,62.5,258.5,3.8,14.4,297.0,323.76,260.83
2018,4,10,15,30,86.0,259.0,3.8,14.4,310.0,345.11,279.14
2018,4,10,15,45,67.0,231.5,3.95,14.3,269.5,297.61,241.55
2018,4,10,16,0,48.0,204.0,4.1,14.2,229.0,251.11,204.37
2018,4,10,16,15,61.5,168.0,4.1,14.05,196.5,220.01,180.29
2018,4,10,16,30,75.0,132.0,4.1,13.9,164.0,187.66,154.62
2018,4,10,16,45,207.5,118.0,4.05,13.8,189.5,275.47,230.39
2018,4,10,17,0,340.0,104.0,4.0,13.7,215.0,341.09,285.29
2018,4,10,17,15,432.5,84.0,3.8,13.3,199.5,351.64,293.02
2018,4,10,17,30,525.0,64.0,3.6,12.9,184.0,354.79,292.25
2018,4,10,17,45,431.0,54.5,3.45,12.55,136.0,272.35,219.62
2018,4,10,18,0,337.0,45.0,3.3,12.2,88.0,199.18,153.59
2018,4,10,18,15,207.5,30.0,3.25,11.9,52.5,118.81,69.93
2018,4,10,18,30,78.0,15.0,3.2,11.6,17.0,35.56,0.0
2018,4,10,18,45,39.0,7.5,3.15,11.35,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,11,5,45,47.0,11.0,2.9,10.9,13.5,10.48,0.0
2018,4,11,6,0,94.0,22.0,2.8,11.0,27.0,18.25,0.0
2018,4,11,6,15,180.5,36.5,2.85,11.25,60.0,28.4,18.3
2018,4,11,6,30,267.0,51.0,2.9,11.5,93.0,38.89,28.77
2018,4,11,6,45,301.0,67.0,2.95,11.75,131.0,50.0,39.19
2018,4,11,7,0,335.0,83.0,3.0,12.0,169.0,60.56,48.91
2018,4,11,7,15,298.0,95.5,2.9,12.1,185.0,71.2,58.5
2018,4,11,7,30,261.0,108.0,2.8,12.2,201.0,105.02,74.62
2018,4,11,7,45,263.5,141.0,2.7,12.3,247.0,150.14,110.21
2018,4,11,8,0,266.0,174.0,2.6,12.4,293.0,196.37,148.85
2018,4,11,8,15,287.5,194.5,2.55,12.5,337.0,238.43,184.03
2018,4,11,8,30,309.0,215.0,2.5,12.6,381.0,283.17,221.57
2018,4,11,8,45,271.0,242.5,2.45,12.65,397.5,314.01,248.62
2018,4,11,9,0,233.0,270.0,2.4,12.7,414.0,341.83,272.08
2018,4,11,9,15,308.0,275.0,2.55,12.8,478.5,398.76,317.73
2018,4,11,9,30,383.0,280.0,2.7,12.9,543.0,464.37,369.9
2018,4,11,9,45,309.0,313.5,2.8,12.95,533.0,474.35,377.4
2018,4,11,10,0,235.0,347.0,2.9,13.0,523.0,475.12,377.23
2018,4,11,10,15,194.5,366.0,3.15,13.05,515.5,479.53,380.29
2018,4,11,10,30,154.0,385.0,3.4,13.1,508.0,480.09,380.01
2018,4,11,10,45,187.5,392.0,3.6,13.1,546.0,523.0,413.69
2018,4,11,11,0,221.0,399.0,3.8,13.1,584.0,568.01,448.6
2018,4,11,11,15,309.0,384.5,3.95,13.1,647.5,646.21,509.56
2018,4,11,11,30,397.0,370.0,4.1,13.1,711.0,723.25,568.84
2018,4,11,11,45,372.0,384.5,4.25,13.1,706.0,730.44,573.54
2018,4,11,12,0,347.0,399.0,4.4,13.1,701.0,735.19,576.95
2018,4,11,12,15,287.5,411.0,4.45,13.1,661.0,702.34,551.34
2018,4,11,12,30,228.0,423.0,4.5,13.1,621.0,655.31,515.32
2018,4,11,12,45,192.0,414.5,4.6,13.1,580.0,617.36,486.83
2018,4,11,13,0,156.0,406.0,4.7,13.1,539.0,577.59,456.56
2018,4,11,13,15,245.5,378.5,4.7,13.1,583.5,653.48,517.39
2018,4,11,13,30,335.0,351.0,4.7,13.1,628.0,715.65,566.98
2018,4,11,13,45,432.5,314.0,4.75,13.05,661.0,786.14,622.75
2018,4,11,14,0,530.0,277.0,4.8,13.0,694.0,841.02,666.86
2018,4,11,14,15,429.5,288.0,4.85,13.0,617.0,751.09,598.81
2018,4,11,14,30,329.0,299.0,4.9,13.0,540.0,648.97,521.08
2018,4,11,14,45,228.5,295.5,4.95,13.05,459.0,546.71,441.26
2018,4,11,15,0,128.0,292.0,5.0,13.1,378.0,434.03,351.4
2018,4,11,15,15,113.0,273.5,5.0,13.1,345.5,398.43,323.96
2018,4,11,15,30,98.0,255.0,5.0,13.1,313.0,350.45,286.19
2018,4,11,15,45,69.5,225.0,5.1,12.95,264.5,291.85,239.06
2018,4,11,16,0,41.0,195.0,5.2,12.8,216.0,234.93,192.5
2018,4,11,16,15,22.0,129.5,5.25,12.7,140.5,147.14,119.75
2018,4,11,16,30,3.0,64.0,5.3,12.6,65.0,61.62,47.25
2018,4,11,16,45,62.0,65.5,5.3,12.45,86.0,110.41,90.66
2018,4,11,17,0,121.0,67.0,5.3,12.3,107.0,152.91,127.8
2018,4,11,17,15,163.0,74.0,5.4,12.1,117.5,179.89,150.43
2018,4,11,17,30,205.0,81.0,5.5,11.9,128.0,203.51,168.83
2018,4,11,17,45,161.0,63.0,5.65,11.7,94.0,152.82,123.46
2018,4,11,18,0,117.0,45.0,5.8,11.5,60.0,106.68,81.75
2018,4,11,18,15,67.0,28.0,5.7,11.3,36.0,63.29,37.38
2018,4,11,18,30,17.0,11.0,5.6,11.1,12.0,15.13,0.0
2018,4,11,18,45,8.5,5.5,5.5,10.85,6.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.25,9.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.9,8.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,12,5,45,65.5,13.0,3.5,8.9,17.0,12.39,0.0
2018,4,12,6,0,131.0,26.0,3.5,9.2,34.0,20.71,0.76
2018,4,12,6,15,249.0,40.0,3.65,9.5,73.5,31.21,21.08
2018,4,12,6,30,367.0,54.0,3.8,9.8,113.0,41.3,31.17
2018,4,12,6,45,448.0,64.0,3.95,10.15,162.5,48.89,38.48
2018,4,12,7,0,529.0,74.0,4.1,10.5,212.0,54.43,43.69
2018,4,12,7,15,582.0,81.5,4.1,10.7,264.5,65.43,45.47
2018,4,12,7,30,635.0,89.0,4.1,10.9,317.0,114.14,68.27
2018,4,12,7,45,670.5,95.5,4.1,11.1,369.5,166.2,106.11
2018,4,12,8,0,706.0,102.0,4.1,11.3,422.0,222.47,153.63
2018,4,12,8,15,731.5,107.5,4.05,11.5,472.0,279.24,204.58
2018,4,12,8,30,757.0,113.0,4.0,11.7,522.0,338.5,258.03
2018,4,12,8,45,774.5,118.0,3.95,11.9,568.0,396.52,309.98
2018,4,12,9,0,792.0,123.0,3.9,12.1,614.0,458.04,363.37
2018,4,12,9,15,734.5,149.5,3.85,12.3,629.0,498.13,398.48
2018,4,12,9,30,677.0,176.0,3.8,12.5,644.0,533.54,428.1
2018,4,12,9,45,548.5,226.5,3.75,12.65,618.5,540.33,433.45
2018,4,12,10,0,420.0,277.0,3.7,12.8,593.0,534.64,427.81
2018,4,12,10,15,640.0,209.5,3.65,12.95,712.0,649.22,518.97
2018,4,12,10,30,860.0,142.0,3.6,13.1,831.0,777.2,617.06
2018,4,12,10,45,860.0,147.0,3.6,13.2,852.0,819.61,646.07
2018,4,12,11,0,860.0,152.0,3.6,13.3,873.0,859.45,673.57
2018,4,12,11,15,860.5,155.0,3.7,13.4,887.0,894.99,698.4
2018,4,12,11,30,861.0,158.0,3.8,13.5,901.0,927.67,721.17
2018,4,12,11,45,863.5,158.5,3.9,13.55,908.5,956.64,741.47
2018,4,12,12,0,866.0,159.0,4.0,13.6,916.0,982.55,759.68
2018,4,12,12,15,862.0,161.0,4.15,13.6,914.0,1000.61,772.98
2018,4,12,12,30,858.0,163.0,4.3,13.6,912.0,1015.16,784.13
2018,4,12,12,45,850.0,166.5,4.45,13.6,902.0,1023.81,791.77
2018,4,12,13,0,842.0,170.0,4.6,13.6,892.0,1028.82,797.04
2018,4,12,13,15,839.5,167.5,4.65,13.55,875.5,1029.41,798.59
2018,4,12,13,30,837.0,165.0,4.7,13.5,859.0,1026.41,797.8
2018,4,12,13,45,832.5,161.0,4.8,13.5,834.5,1016.27,792.45
2018,4,12,14,0,828.0,157.0,4.9,13.5,810.0,1002.62,784.73
2018,4,12,14,15,820.0,153.5,4.9,13.4,779.0,982.68,772.08
2018,4,12,14,30,812.0,150.0,4.9,13.3,748.0,959.52,757.21
2018,4,12,14,45,800.5,146.0,4.95,13.25,710.0,929.47,737.61
2018,4,12,15,0,789.0,142.0,5.0,13.2,672.0,901.83,719.71
2018,4,12,15,15,770.5,138.5,5.0,13.2,628.5,860.9,691.4
2018,4,12,15,30,752.0,135.0,5.0,13.2,585.0,818.08,661.51
2018,4,12,15,45,730.5,129.0,4.95,13.05,537.5,768.34,626.14
2018,4,12,16,0,709.0,123.0,4.9,12.9,490.0,717.53,589.48
2018,4,12,16,15,681.0,116.5,4.85,12.7,439.5,660.58,547.22
2018,4,12,16,30,653.0,110.0,4.8,12.5,389.0,603.77,503.12
2018,4,12,16,45,611.5,102.0,4.75,12.35,336.5,536.94,449.62
2018,4,12,17,0,570.0,94.0,4.7,12.2,284.0,472.24,396.31
2018,4,12,17,15,510.0,85.0,4.5,11.9,232.5,398.74,334.0
2018,4,12,17,30,450.0,76.0,4.3,11.6,181.0,328.74,272.93
2018,4,12,17,45,361.5,64.0,4.15,11.3,134.5,251.27,204.42
2018,4,12,18,0,273.0,52.0,4.0,11.0,88.0,183.5,143.21
2018,4,12,18,15,166.0,34.5,3.95,10.75,53.5,112.26,72.17
2018,4,12,18,30,59.0,17.0,3.9,10.5,19.0,32.36,0.0
2018,4,12,18,45,29.5,8.5,3.85,10.3,9.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,13,5,15,1.5,0.5,2.65,7.9,0.5,0.0,0.0
2018,4,13,5,30,3.0,1.0,2.6,8.3,1.0,0.0,0.0
2018,4,13,5,45,72.0,14.5,2.6,8.7,19.0,13.82,0.0
2018,4,13,6,0,141.0,28.0,2.6,9.1,37.0,22.29,4.76
2018,4,13,6,15,255.5,42.0,2.6,9.55,77.0,32.73,22.61
2018,4,13,6,30,370.0,56.0,2.6,10.0,117.0,42.76,32.53
2018,4,13,6,45,451.0,64.5,2.65,10.45,166.0,49.02,38.6
2018,4,13,7,0,532.0,73.0,2.7,10.9,215.0,53.24,42.57
2018,4,13,7,15,585.5,80.0,2.8,11.45,267.5,66.0,44.42
2018,4,13,7,30,639.0,87.0,2.9,12.0,320.0,114.68,67.76
2018,4,13,7,45,677.0,92.5,3.0,12.5,372.5,166.54,105.38
2018,4,13,8,0,715.0,98.0,3.1,13.0,425.0,222.88,152.55
2018,4,13,8,15,741.5,102.5,3.1,13.4,475.0,279.57,202.9
2018,4,13,8,30,768.0,107.0,3.1,13.8,525.0,342.02,258.18
2018,4,13,8,45,788.0,111.0,3.1,14.15,572.0,400.21,309.42
2018,4,13,9,0,808.0,115.0,3.1,14.5,619.0,459.67,360.33
2018,4,13,9,15,827.0,116.0,3.05,14.8,662.0,516.83,407.95
2018,4,13,9,30,846.0,117.0,3.0,15.1,705.0,574.51,454.42
2018,4,13,9,45,861.5,116.5,2.95,15.4,742.0,628.87,496.96
2018,4,13,10,0,877.0,116.0,2.9,15.7,779.0,682.25,537.48
2018,4,13,10,15,884.5,118.0,2.85,15.9,808.5,731.46,573.87
2018,4,13,10,30,892.0,120.0,2.8,16.1,838.0,778.91,606.68
2018,4,13,10,45,897.0,121.5,2.75,16.35,860.0,821.98,635.27
2018,4,13,11,0,902.0,123.0,2.7,16.6,882.0,862.68,661.83
2018,4,13,11,15,904.5,124.0,2.7,16.75,896.5,898.21,685.16
2018,4,13,11,30,907.0,125.0,2.7,16.9,911.0,930.84,706.4
2018,4,13,11,45,901.5,129.0,2.65,17.1,915.5,956.15,722.03
2018,4,13,12,0,896.0,133.0,2.6,17.3,920.0,977.97,735.3
2018,4,13,12,15,889.5,136.5,2.65,17.4,916.5,994.8,746.53
