Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,10,30,899.0,121.0,0.6,20.9,873.0,799.31,586.59
2018,4,23,10,45,903.5,122.0,0.55,21.35,894.0,840.98,610.47
2018,4,23,11,0,908.0,123.0,0.5,21.8,915.0,880.21,632.34
2018,4,23,11,15,903.5,128.5,0.5,22.0,927.0,913.4,651.68
2018,4,23,11,30,899.0,134.0,0.5,22.2,939.0,943.33,668.94
2018,4,23,11,45,907.0,131.0,0.45,22.45,947.5,973.17,684.83
2018,4,23,12,0,915.0,128.0,0.4,22.7,956.0,1000.07,698.76
2018,4,23,12,15,913.5,128.5,0.45,22.75,954.0,1018.21,710.26
2018,4,23,12,30,912.0,129.0,0.5,22.8,952.0,1032.84,719.92
2018,4,23,12,45,803.5,181.5,0.55,22.85,901.0,1000.43,701.4
2018,4,23,13,0,695.0,234.0,0.6,22.9,850.0,961.62,679.52
2018,4,23,13,15,559.0,294.0,0.7,22.85,783.5,889.64,635.01
2018,4,23,13,30,423.0,354.0,0.8,22.8,717.0,818.48,588.84
2018,4,23,13,45,458.0,326.0,0.95,22.7,708.5,824.97,598.42
2018,4,23,14,0,493.0,298.0,1.1,22.6,700.0,828.33,604.93
2018,4,23,14,15,678.0,209.5,1.2,22.4,740.0,914.56,668.11
2018,4,23,14,30,863.0,121.0,1.3,22.2,780.0,971.64,706.89
2018,4,23,14,45,793.5,140.5,1.45,22.0,723.5,920.14,676.99
2018,4,23,15,0,724.0,160.0,1.6,21.8,667.0,865.15,645.1
2018,4,23,15,15,698.0,157.0,1.6,21.8,621.0,819.54,616.48
2018,4,23,15,30,672.0,154.0,1.6,21.8,575.0,772.74,586.51
2018,4,23,15,45,709.5,132.0,1.85,21.15,546.0,756.22,580.83
2018,4,23,16,0,747.0,110.0,2.1,20.5,517.0,734.07,570.38
2018,4,23,16,15,646.5,119.5,2.2,19.95,447.5,639.79,505.23
2018,4,23,16,30,546.0,129.0,2.3,19.4,378.0,545.93,436.53
2018,4,23,16,45,508.0,118.0,2.4,18.85,327.5,483.4,390.33
2018,4,23,17,0,470.0,107.0,2.5,18.3,277.0,423.14,343.95
2018,4,23,17,15,431.0,95.0,2.55,17.6,232.0,363.84,296.66
2018,4,23,17,30,392.0,83.0,2.6,16.9,187.0,307.71,250.15
2018,4,23,17,45,314.0,69.5,2.6,16.2,141.0,235.72,189.23
2018,4,23,18,0,236.0,56.0,2.6,15.5,95.0,172.04,134.24
2018,4,23,18,15,169.5,40.5,2.6,15.05,63.5,118.7,86.7
2018,4,23,18,30,103.0,25.0,2.6,14.6,32.0,63.13,22.13
2018,4,23,18,45,54.0,13.0,2.55,14.15,16.5,24.51,0.0
2018,4,23,19,0,5.0,1.0,2.5,13.7,1.0,0.0,0.0
2018,4,23,19,15,2.5,0.5,2.45,13.5,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.85,10.7,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.9,11.0,2.0,1.91,0.0
2018,4,24,5,45,10.0,7.0,1.95,11.25,8.0,6.58,0.0
2018,4,24,6,0,20.0,12.0,2.0,11.5,14.0,11.15,3.89
2018,4,24,6,15,87.5,25.0,2.0,11.7,42.5,20.84,12.88
2018,4,24,6,30,155.0,38.0,2.0,11.9,71.0,27.56,19.16
2018,4,24,6,45,77.5,39.5,2.0,12.15,56.0,31.8,23.1
2018,4,24,7,0,0.0,41.0,2.0,12.4,41.0,38.07,28.77
2018,4,24,7,15,0.0,43.5,1.95,12.65,43.5,40.4,29.21
2018,4,24,7,30,0.0,46.0,1.9,12.9,46.0,42.74,31.1
2018,4,24,7,45,2.0,55.5,1.85,13.15,56.5,51.95,38.7
2018,4,24,8,0,4.0,65.0,1.8,13.4,67.0,61.4,46.45
2018,4,24,8,15,7.5,90.0,1.8,13.65,94.0,86.0,66.78
2018,4,24,8,30,11.0,115.0,1.8,13.9,121.0,110.39,86.7
2018,4,24,8,45,6.5,140.5,1.8,14.2,144.0,132.44,104.51
2018,4,24,9,0,2.0,166.0,1.8,14.5,167.0,154.09,121.68
2018,4,24,9,15,7.0,182.0,1.85,14.7,187.0,171.73,135.52
2018,4,24,9,30,12.0,198.0,1.9,14.9,207.0,189.99,149.81
2018,4,24,9,45,17.5,213.0,1.9,15.15,226.5,208.26,163.99
2018,4,24,10,0,23.0,228.0,1.9,15.4,246.0,227.8,179.11
2018,4,24,10,15,30.5,286.5,2.0,15.5,311.5,289.74,227.25
2018,4,24,10,30,38.0,345.0,2.1,15.6,377.0,353.28,275.62
2018,4,24,10,45,43.0,363.0,2.15,15.75,400.0,378.16,294.0
2018,4,24,11,0,48.0,381.0,2.2,15.9,423.0,403.6,312.88
2018,4,24,11,15,53.0,394.0,2.2,16.0,441.0,424.71,328.4
2018,4,24,11,30,58.0,407.0,2.2,16.1,459.0,446.17,344.14
2018,4,24,11,45,79.5,423.0,2.25,16.15,495.0,486.15,374.28
2018,4,24,12,0,101.0,439.0,2.3,16.2,531.0,527.21,404.88
2018,4,24,12,15,133.0,446.0,2.35,16.25,566.5,579.92,444.04
2018,4,24,12,30,165.0,453.0,2.4,16.3,602.0,624.23,476.81
2018,4,24,12,45,173.5,447.5,2.5,16.3,603.0,632.41,483.35
2018,4,24,13,0,182.0,442.0,2.6,16.3,604.0,639.79,489.64
2018,4,24,13,15,244.0,419.5,2.7,16.25,632.0,694.36,531.66
2018,4,24,13,30,306.0,397.0,2.8,16.2,660.0,735.65,563.86
2018,4,24,13,45,431.5,336.5,2.85,16.15,696.0,809.44,620.86
2018,4,24,14,0,557.0,276.0,2.9,16.1,732.0,868.13,666.66
2018,4,24,14,15,721.5,196.5,2.95,15.9,763.5,943.17,722.78
2018,4,24,14,30,886.0,117.0,3.0,15.7,795.0,989.58,756.13
2018,4,24,14,45,871.0,116.5,3.05,15.55,756.0,958.41,736.51
2018,4,24,15,0,856.0,116.0,3.1,15.4,717.0,932.44,721.11
2018,4,24,15,15,830.5,113.5,3.1,15.4,667.0,884.27,689.16
2018,4,24,15,30,805.0,111.0,3.1,15.4,617.0,834.52,655.85
2018,4,24,15,45,775.0,110.5,3.1,14.95,567.5,782.08,621.13
2018,4,24,16,0,745.0,110.0,3.1,14.5,518.0,732.59,587.9
2018,4,24,16,15,713.0,105.5,3.05,14.25,465.5,673.51,546.06
2018,4,24,16,30,681.0,101.0,3.0,14.0,413.0,614.9,502.83
2018,4,24,16,45,551.5,107.0,3.0,13.7,340.0,504.64,416.39
2018,4,24,17,0,422.0,113.0,3.0,13.4,267.0,400.79,332.66
2018,4,24,17,15,279.0,106.0,2.95,13.05,201.0,281.79,234.29
2018,4,24,17,30,136.0,99.0,2.9,12.7,135.0,180.48,148.4
2018,4,24,17,45,134.5,79.0,2.85,12.35,108.0,151.03,122.47
2018,4,24,18,0,133.0,59.0,2.8,12.0,81.0,127.53,100.5
2018,4,24,18,15,88.5,42.0,2.75,11.75,54.5,86.33,63.48
2018,4,24,18,30,44.0,25.0,2.7,11.5,28.0,42.67,16.44
2018,4,24,18,45,25.5,13.5,2.6,11.2,15.0,18.61,0.0
2018,4,24,19,0,7.0,2.0,2.5,10.9,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.45,10.8,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.3,8.35,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.4,8.6,4.0,3.81,0.0
2018,4,25,5,45,2.5,10.5,2.45,8.8,10.5,9.73,0.0
2018,4,25,6,0,0.0,17.0,2.5,9.0,17.0,15.76,8.03
2018,4,25,6,15,0.0,28.0,2.45,9.25,28.0,25.98,17.66
2018,4,25,6,30,0.0,39.0,2.4,9.5,39.0,36.22,27.21
2018,4,25,6,45,0.0,54.5,2.35,9.7,54.5,50.67,40.47
2018,4,25,7,0,0.0,70.0,2.3,9.9,70.0,64.56,53.03
2018,4,25,7,15,0.0,86.5,2.2,10.25,86.5,79.23,62.93
2018,4,25,7,30,0.0,103.0,2.1,10.6,103.0,94.05,75.3
2018,4,25,7,45,28.5,139.5,2.0,10.95,154.0,127.63,101.98
2018,4,25,8,0,57.0,176.0,1.9,11.3,205.0,167.43,133.64
2018,4,25,8,15,56.0,194.0,1.9,11.7,224.5,187.62,150.02
2018,4,25,8,30,55.0,212.0,1.9,12.1,244.0,207.83,166.25
2018,4,25,8,45,45.0,235.5,1.85,12.45,263.0,229.02,183.07
2018,4,25,9,0,35.0,259.0,1.8,12.8,282.0,249.36,198.78
2018,4,25,9,15,56.0,294.5,1.85,13.15,334.5,295.4,234.64
2018,4,25,9,30,77.0,330.0,1.9,13.5,387.0,344.22,272.14
2018,4,25,9,45,115.0,356.0,1.9,13.85,445.0,398.13,313.23
2018,4,25,10,0,153.0,382.0,1.9,14.2,503.0,456.42,357.02
2018,4,25,10,15,209.0,390.5,1.95,14.5,562.5,515.31,401.33
2018,4,25,10,30,265.0,399.0,2.0,14.8,622.0,581.35,450.21
2018,4,25,10,45,300.0,400.0,2.1,15.05,658.5,625.69,482.7
2018,4,25,11,0,335.0,401.0,2.2,15.3,695.0,671.7,516.24
2018,4,25,11,15,323.0,412.5,2.25,15.45,699.5,688.42,527.33
2018,4,25,11,30,311.0,424.0,2.3,15.6,704.0,703.46,537.38
2018,4,25,11,45,373.5,398.0,2.4,15.75,736.5,748.42,571.33
2018,4,25,12,0,436.0,372.0,2.5,15.9,769.0,802.03,610.69
2018,4,25,12,15,647.0,262.5,2.55,15.9,850.0,910.9,692.64
2018,4,25,12,30,858.0,153.0,2.6,15.9,931.0,1013.81,762.56
2018,4,25,12,45,882.5,138.0,2.7,15.9,931.0,1025.71,770.7
2018,4,25,13,0,907.0,123.0,2.8,15.9,931.0,1042.96,783.46
2018,4,25,13,15,902.5,122.5,2.85,15.85,913.5,1042.57,784.2
2018,4,25,13,30,898.0,122.0,2.9,15.8,896.0,1038.54,782.82
2018,4,25,13,45,891.5,121.0,3.0,15.7,871.0,1028.4,778.1
2018,4,25,14,0,885.0,120.0,3.1,15.6,846.0,1014.76,771.13
2018,4,25,14,15,875.5,118.5,3.15,15.45,814.0,994.24,759.25
2018,4,25,14,30,866.0,117.0,3.2,15.3,782.0,970.54,745.23
2018,4,25,14,45,853.0,115.5,3.25,15.15,744.0,948.55,732.39
2018,4,25,15,0,840.0,114.0,3.3,15.0,706.0,915.6,711.8
2018,4,25,15,15,825.0,111.5,3.3,15.0,663.0,877.22,686.54
2018,4,25,15,30,810.0,109.0,3.3,15.0,620.0,836.68,659.54
2018,4,25,15,45,787.5,106.5,3.4,14.55,572.0,788.03,627.89
2018,4,25,16,0,765.0,104.0,3.5,14.1,524.0,738.27,594.72
2018,4,25,16,15,734.0,101.0,3.5,13.85,473.0,684.02,556.52
2018,4,25,16,30,703.0,98.0,3.5,13.6,422.0,627.02,514.77
2018,4,25,16,45,663.0,93.0,3.55,13.3,369.5,562.44,465.04
2018,4,25,17,0,623.0,88.0,3.6,13.0,317.0,499.81,415.21
2018,4,25,17,15,557.5,82.5,3.5,12.65,263.5,424.62,353.24
2018,4,25,17,30,492.0,77.0,3.4,12.3,210.0,354.7,293.79
2018,4,25,17,45,374.5,68.0,3.35,11.95,156.5,261.23,213.66
2018,4,25,18,0,257.0,59.0,3.3,11.6,103.0,183.75,146.15
2018,4,25,18,15,153.5,41.5,3.25,11.35,65.5,107.38,79.81
2018,4,25,18,30,50.0,24.0,3.2,11.1,28.0,42.84,18.58
2018,4,25,18,45,27.5,13.0,3.1,10.85,15.0,18.6,0.0
2018,4,25,19,0,5.0,2.0,3.0,10.6,2.0,0.0,0.0
2018,4,25,19,15,2.5,1.0,2.95,10.5,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.0,2.75,8.6,3.0,0.0,0.0
2018,4,26,5,30,12.0,6.0,2.9,8.8,6.0,5.72,0.0
2018,4,26,5,45,21.0,13.5,3.0,9.05,15.5,12.33,1.81
2018,4,26,6,0,30.0,21.0,3.1,9.3,25.0,18.98,10.88
2018,4,26,6,15,15.0,32.0,3.15,9.55,34.0,29.86,21.13
2018,4,26,6,30,0.0,43.0,3.2,9.8,43.0,39.95,30.55
2018,4,26,6,45,0.0,59.0,3.2,10.0,59.0,54.65,44.01
2018,4,26,7,0,0.0,75.0,3.2,10.2,75.0,68.78,56.76
2018,4,26,7,15,0.0,90.0,3.2,10.45,90.0,82.22,65.44
2018,4,26,7,30,0.0,105.0,3.2,10.7,105.0,95.8,76.77
2018,4,26,7,45,1.0,124.5,3.2,10.95,125.0,113.48,91.35
2018,4,26,8,0,2.0,144.0,3.2,11.2,145.0,131.44,105.97
2018,4,26,8,15,6.5,169.5,3.2,11.5,173.5,155.87,125.68
2018,4,26,8,30,11.0,195.0,3.2,11.8,202.0,181.05,145.81
2018,4,26,8,45,15.5,217.0,3.2,12.05,227.0,203.92,163.92
2018,4,26,9,0,20.0,239.0,3.2,12.3,252.0,227.48,182.45
2018,4,26,9,15,18.0,243.5,3.25,12.55,256.0,232.73,186.15
2018,4,26,9,30,16.0,248.0,3.3,12.8,260.0,237.61,189.57
2018,4,26,9,45,41.5,286.5,3.3,13.1,319.0,289.89,231.04
2018,4,26,10,0,67.0,325.0,3.3,13.4,378.0,346.09,274.92
2018,4,26,10,15,196.5,325.0,3.4,13.55,489.0,446.5,355.27
2018,4,26,10,30,326.0,325.0,3.5,13.7,600.0,558.79,442.98
2018,4,26,10,45,525.5,267.5,3.6,13.9,724.0,684.82,541.1
2018,4,26,11,0,725.0,210.0,3.7,14.1,848.0,820.8,643.84
2018,4,26,11,15,809.5,170.5,3.75,14.15,893.0,880.34,685.16
2018,4,26,11,30,894.0,131.0,3.8,14.2,938.0,938.21,725.32
2018,4,26,11,45,906.0,125.5,3.9,14.3,948.0,968.94,746.41
2018,4,26,12,0,918.0,120.0,4.0,14.4,958.0,996.85,765.76
2018,4,26,12,15,918.0,119.5,4.05,14.4,956.0,1015.21,778.54
2018,4,26,12,30,918.0,119.0,4.1,14.4,954.0,1030.08,789.1
2018,4,26,12,45,916.5,119.0,4.15,14.45,945.0,1040.44,796.54
2018,4,26,13,0,915.0,119.0,4.2,14.5,936.0,1047.17,801.67
2018,4,26,13,15,911.5,118.0,4.2,14.45,919.0,1047.2,802.32
2018,4,26,13,30,908.0,117.0,4.2,14.4,902.0,1043.55,800.65
2018,4,26,13,45,903.0,115.5,4.25,14.4,877.5,1034.24,795.42
2018,4,26,14,0,898.0,114.0,4.3,14.4,853.0,1021.36,787.91
2018,4,26,14,15,890.0,113.0,4.3,14.3,822.0,1002.62,776.39
2018,4,26,14,30,882.0,112.0,4.3,14.2,791.0,980.61,762.69
2018,4,26,14,45,872.0,109.5,4.3,14.1,753.5,951.92,744.31
2018,4,26,15,0,862.0,107.0,4.3,14.0,716.0,920.36,723.86
2018,4,26,15,15,847.0,105.0,4.3,14.0,673.0,889.49,703.55
2018,4,26,15,30,832.0,103.0,4.3,14.0,630.0,848.86,675.99
2018,4,26,15,45,813.0,100.5,4.3,13.75,583.0,802.38,644.51
2018,4,26,16,0,794.0,98.0,4.3,13.5,536.0,754.51,611.49
2018,4,26,16,15,769.0,94.0,4.25,13.25,485.5,699.31,572.02
2018,4,26,16,30,744.0,90.0,4.2,13.0,435.0,643.83,531.58
2018,4,26,16,45,708.5,85.5,4.2,12.8,382.5,583.78,484.8
2018,4,26,17,0,673.0,81.0,4.2,12.6,330.0,522.43,435.5
2018,4,26,17,15,623.0,75.0,4.15,12.3,277.5,453.03,378.01
2018,4,26,17,30,573.0,69.0,4.1,12.0,225.0,387.35,321.68
2018,4,26,17,45,435.5,62.5,4.05,11.65,166.5,285.4,234.12
2018,4,26,18,0,298.0,56.0,4.0,11.3,108.0,196.34,156.66
2018,4,26,18,15,232.5,42.5,3.9,11.05,74.5,142.02,107.03
2018,4,26,18,30,167.0,29.0,3.8,10.8,41.0,92.28,48.9
2018,4,26,18,45,88.0,15.5,3.7,10.55,21.5,34.69,0.0
2018,4,26,19,0,9.0,2.0,3.6,10.3,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.65,10.3,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,1.9,11.35,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,1.9,11.8,16.0,13.34,0.0
2018,4,27,5,45,199.5,28.0,1.95,12.25,49.0,22.11,8.94
2018,4,27,6,0,323.0,42.0,2.0,12.7,82.0,34.02,23.73
2018,4,27,6,15,338.0,48.5,2.05,13.0,108.0,36.94,27.11
2018,4,27,6,30,353.0,55.0,2.1,13.3,134.0,39.87,30.06
2018,4,27,6,45,197.5,80.0,2.2,13.6,126.5,62.27,50.18
2018,4,27,7,0,42.0,105.0,2.3,13.9,119.0,89.13,73.95
2018,4,27,7,15,29.0,117.5,2.25,14.1,128.0,102.65,80.74
2018,4,27,7,30,16.0,130.0,2.2,14.3,137.0,118.45,93.85
2018,4,27,7,45,77.5,162.5,2.2,14.5,201.5,154.69,120.8
2018,4,27,8,0,139.0,195.0,2.2,14.7,266.0,198.62,154.42
2018,4,27,8,15,363.5,180.0,2.2,14.9,390.5,257.44,196.45
2018,4,27,8,30,588.0,165.0,2.2,15.1,515.0,349.59,267.82
2018,4,27,8,45,720.0,134.0,2.2,15.3,595.5,413.41,319.86
2018,4,27,9,0,852.0,103.0,2.2,15.5,676.0,492.65,383.89
2018,4,27,9,15,853.0,111.0,2.25,15.65,714.0,548.51,429.39
2018,4,27,9,30,854.0,119.0,2.3,15.8,752.0,602.98,472.49
2018,4,27,9,45,831.5,136.5,2.35,15.95,776.5,650.04,508.51
2018,4,27,10,0,809.0,154.0,2.4,16.1,801.0,693.17,540.56
2018,4,27,10,15,833.5,149.0,2.4,16.2,835.5,744.99,578.72
2018,4,27,10,30,858.0,144.0,2.4,16.3,870.0,796.56,614.63
2018,4,27,10,45,862.0,145.5,2.45,16.4,890.5,837.43,642.25
2018,4,27,11,0,866.0,147.0,2.5,16.5,911.0,871.38,665.0
2018,4,27,11,15,868.5,148.5,2.5,16.55,924.5,905.26,687.36
2018,4,27,11,30,871.0,150.0,2.5,16.6,938.0,936.4,707.74
2018,4,27,11,45,872.0,150.5,2.55,16.65,944.0,962.35,725.04
2018,4,27,12,0,873.0,151.0,2.6,16.7,950.0,985.23,740.36
2018,4,27,12,15,869.5,153.5,2.65,16.75,947.5,1002.56,752.06
2018,4,27,12,30,866.0,156.0,2.7,16.8,945.0,1025.56,767.68
2018,4,27,12,45,860.0,157.5,2.75,16.8,934.5,1033.14,773.23
2018,4,27,13,0,854.0,159.0,2.8,16.8,924.0,1037.15,776.71
2018,4,27,13,15,849.5,158.0,2.9,16.75,906.5,1036.49,777.87
2018,4,27,13,30,845.0,157.0,3.0,16.7,889.0,1032.29,776.82
2018,4,27,13,45,837.5,155.5,3.1,16.65,864.0,1021.07,771.18
2018,4,27,14,0,830.0,154.0,3.2,16.6,839.0,1006.47,763.36
2018,4,27,14,15,812.5,155.0,3.25,16.5,804.5,981.49,748.25
2018,4,27,14,30,795.0,156.0,3.3,16.4,770.0,953.68,731.23
2018,4,27,14,45,773.5,156.0,3.35,16.3,729.5,918.43,708.93
2018,4,27,15,0,752.0,156.0,3.4,16.2,689.0,886.54,688.87
2018,4,27,15,15,753.5,146.0,3.4,16.2,652.5,856.75,669.55
2018,4,27,15,30,755.0,136.0,3.4,16.2,616.0,824.0,647.99
2018,4,27,15,45,734.0,131.5,3.5,15.85,569.0,776.12,616.52
2018,4,27,16,0,713.0,127.0,3.6,15.5,522.0,727.2,583.69
2018,4,27,16,15,686.5,121.0,3.6,15.25,472.5,671.72,544.43
2018,4,27,16,30,660.0,115.0,3.6,15.0,423.0,616.29,503.16
2018,4,27,16,45,623.5,108.5,3.6,14.75,371.5,554.09,455.32
2018,4,27,17,0,587.0,102.0,3.6,14.5,320.0,493.53,407.33
2018,4,27,17,15,536.5,93.0,3.55,14.2,269.0,424.44,350.89
2018,4,27,17,30,486.0,84.0,3.5,13.9,218.0,356.69,293.83
2018,4,27,17,45,414.0,73.0,3.4,13.55,170.0,285.13,232.02
2018,4,27,18,0,342.0,62.0,3.3,13.2,122.0,221.05,175.28
2018,4,27,18,15,240.5,47.0,3.2,12.9,82.5,150.17,112.91
2018,4,27,18,30,139.0,32.0,3.1,12.6,43.0,88.59,49.65
2018,4,27,18,45,72.0,17.0,2.95,12.3,22.5,32.54,0.0
2018,4,27,19,0,5.0,2.0,2.8,12.0,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.75,11.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,5,15,18.0,6.0,2.3,11.5,6.5,0.0,0.0
2018,4,28,5,30,36.0,12.0,2.4,11.9,13.0,11.44,0.0
2018,4,28,5,45,80.0,28.5,2.5,12.25,37.0,23.46,10.89
2018,4,28,6,0,124.0,45.0,2.6,12.6,61.0,36.37,25.86
2018,4,28,6,15,186.0,62.0,2.7,12.9,98.0,49.3,38.06
2018,4,28,6,30,248.0,79.0,2.8,13.2,135.0,61.81,49.61
2018,4,28,6,45,276.0,96.5,2.9,13.45,174.0,74.17,60.78
2018,4,28,7,0,304.0,114.0,3.0,13.7,213.0,86.04,71.27
2018,4,28,7,15,441.5,112.0,3.05,13.9,283.5,107.29,71.25
2018,4,28,7,30,579.0,110.0,3.1,14.1,354.0,151.69,96.99
2018,4,28,7,45,423.5,156.5,3.15,14.3,347.0,199.23,142.98
2018,4,28,8,0,268.0,203.0,3.2,14.5,340.0,231.9,177.28
2018,4,28,8,15,250.0,228.0,3.25,14.65,366.0,266.41,207.2
2018,4,28,8,30,232.0,253.0,3.3,14.8,392.0,302.16,237.44
2018,4,28,8,45,230.0,278.5,3.3,14.9,425.0,339.38,267.87
2018,4,28,9,0,228.0,304.0,3.3,15.0,458.0,376.5,297.57
2018,4,28,9,15,217.0,327.0,3.35,15.15,480.5,406.64,321.24
2018,4,28,9,30,206.0,350.0,3.4,15.3,503.0,435.59,343.47
2018,4,28,9,45,191.5,356.0,3.45,15.45,503.5,446.22,351.41
2018,4,28,10,0,177.0,362.0,3.5,15.6,504.0,454.9,357.69
2018,4,28,10,15,97.5,320.0,3.55,15.7,398.5,371.01,292.06
2018,4,28,10,30,18.0,278.0,3.6,15.8,293.0,273.07,214.08
2018,4,28,10,45,47.0,326.5,3.65,15.85,367.5,346.56,272.02
2018,4,28,11,0,76.0,375.0,3.7,15.9,442.0,420.97,329.26
2018,4,28,11,15,164.5,408.0,3.7,15.95,556.5,540.86,421.42
2018,4,28,11,30,253.0,441.0,3.7,16.0,671.0,667.91,516.03
2018,4,28,11,45,406.5,379.5,3.75,16.05,751.5,767.35,591.91
2018,4,28,12,0,560.0,318.0,3.8,16.1,832.0,866.59,666.42
2018,4,28,12,15,715.0,235.0,3.85,16.1,889.5,949.87,728.16
2018,4,28,12,30,870.0,152.0,3.9,16.1,947.0,1016.85,774.07
2018,4,28,12,45,847.5,160.0,3.95,16.05,927.5,1023.59,778.86
2018,4,28,13,0,825.0,168.0,4.0,16.0,908.0,1017.74,775.67
2018,4,28,13,15,725.5,190.5,4.05,15.9,832.5,952.02,731.43
2018,4,28,13,30,626.0,213.0,4.1,15.8,757.0,878.04,681.03
2018,4,28,13,45,593.0,242.5,4.1,15.75,746.0,875.27,679.53
2018,4,28,14,0,560.0,272.0,4.1,15.7,735.0,866.65,672.85
2018,4,28,14,15,409.5,315.5,4.1,15.55,647.5,760.35,593.39
2018,4,28,14,30,259.0,359.0,4.1,15.4,560.0,645.66,506.39
2018,4,28,14,45,266.5,335.5,4.15,15.25,533.5,623.62,492.47
2018,4,28,15,0,274.0,312.0,4.2,15.1,507.0,599.9,476.71
2018,4,28,15,15,501.5,224.5,4.2,15.1,554.5,712.97,569.42
2018,4,28,15,30,729.0,137.0,4.2,15.1,602.0,802.77,639.83
2018,4,28,15,45,758.5,119.0,4.2,14.75,570.5,781.98,626.46
2018,4,28,16,0,788.0,101.0,4.2,14.4,539.0,753.42,607.93
2018,4,28,16,15,761.0,97.5,4.15,14.25,488.5,697.54,567.87
2018,4,28,16,30,734.0,94.0,4.1,14.1,438.0,644.5,529.2
2018,4,28,16,45,697.5,89.5,4.1,13.9,385.5,581.48,480.36
2018,4,28,17,0,661.0,85.0,4.1,13.7,333.0,520.02,431.27
2018,4,28,17,15,610.0,79.0,4.0,13.45,280.5,450.61,374.08
2018,4,28,17,30,559.0,73.0,3.9,13.2,228.0,385.0,318.18
2018,4,28,17,45,484.0,64.5,3.8,12.95,178.5,309.93,252.96
2018,4,28,18,0,409.0,56.0,3.7,12.7,129.0,242.07,192.47
2018,4,28,18,15,302.5,44.0,3.6,12.5,88.5,167.57,126.45
2018,4,28,18,30,196.0,32.0,3.5,12.3,48.0,105.36,62.21
2018,4,28,18,45,106.0,18.0,3.35,12.05,26.0,41.29,0.0
2018,4,28,19,0,16.0,4.0,3.2,11.8,4.0,0.0,0.0
2018,4,28,19,15,8.0,2.0,3.15,11.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,29,5,15,30.5,8.0,2.95,11.35,9.0,0.0,0.0
2018,4,29,5,30,61.0,16.0,3.1,11.6,18.0,15.25,0.0
2018,4,29,5,45,166.5,31.5,3.25,11.8,50.5,24.83,12.74
2018,4,29,6,0,272.0,47.0,3.4,12.0,83.0,36.38,26.02
2018,4,29,6,15,359.0,58.5,3.5,12.2,128.0,44.26,33.75
2018,4,29,6,30,446.0,70.0,3.6,12.4,173.0,52.96,41.89
2018,4,29,6,45,507.5,78.0,3.65,12.55,223.0,56.51,45.24
2018,4,29,7,0,569.0,86.0,3.7,12.7,273.0,59.92,48.28
2018,4,29,7,15,612.5,92.0,3.75,12.9,325.0,102.51,61.43
2018,4,29,7,30,656.0,98.0,3.8,13.1,377.0,152.25,94.4
2018,4,29,7,45,688.5,102.5,3.85,13.3,428.0,203.97,136.47
2018,4,29,8,0,721.0,107.0,3.9,13.5,479.0,259.35,184.91
2018,4,29,8,15,698.0,123.5,3.9,13.75,512.0,311.7,233.38
2018,4,29,8,30,675.0,140.0,3.9,14.0,545.0,361.04,278.39
2018,4,29,8,45,542.0,190.5,3.95,14.2,531.5,390.76,307.33
2018,4,29,9,0,409.0,241.0,4.0,14.4,518.0,405.2,321.49
2018,4,29,9,15,613.5,186.5,4.0,14.55,630.0,491.22,391.02
2018,4,29,9,30,818.0,132.0,4.0,14.7,742.0,596.55,474.94
2018,4,29,9,45,800.0,145.5,4.0,14.9,765.0,640.73,509.25
2018,4,29,10,0,782.0,159.0,4.0,15.1,788.0,681.46,540.22
2018,4,29,10,15,806.0,154.5,4.0,15.2,822.5,732.15,578.7
2018,4,29,10,30,830.0,150.0,4.0,15.3,857.0,782.63,615.34
2018,4,29,10,45,856.0,142.0,4.0,15.4,886.5,827.22,646.37
2018,4,29,11,0,882.0,134.0,4.0,15.5,916.0,874.02,678.69
2018,4,29,11,15,885.5,134.0,4.05,15.5,929.5,907.61,701.91
2018,4,29,11,30,889.0,134.0,4.1,15.5,943.0,938.45,723.24
2018,4,29,11,45,890.5,134.5,4.1,15.55,949.0,965.05,741.18
2018,4,29,12,0,892.0,135.0,4.1,15.6,955.0,988.55,757.0
2018,4,29,12,15,896.0,132.0,4.1,15.6,954.0,1007.78,770.08
2018,4,29,12,30,900.0,129.0,4.1,15.6,953.0,1023.72,781.0
2018,4,29,12,45,903.0,125.0,4.1,15.65,944.5,1034.22,788.17
2018,4,29,13,0,906.0,121.0,4.1,15.7,936.0,1041.14,793.07
2018,4,29,13,15,903.0,120.0,4.15,15.7,919.0,1041.54,794.16
2018,4,29,13,30,900.0,119.0,4.2,15.7,902.0,1038.32,792.96
2018,4,29,13,45,895.5,116.5,4.2,15.7,877.5,1028.41,786.99
2018,4,29,14,0,891.0,114.0,4.2,15.7,853.0,1014.94,778.75
2018,4,29,14,15,883.5,112.0,4.25,15.7,821.5,995.61,766.87
2018,4,29,14,30,876.0,110.0,4.3,15.7,790.0,973.02,752.76
2018,4,29,14,45,866.0,107.5,4.35,15.65,752.5,944.41,734.79
2018,4,29,15,0,856.0,105.0,4.4,15.6,715.0,912.96,714.73
2018,4,29,15,15,842.0,102.5,4.4,15.6,672.5,882.42,694.68
2018,4,29,15,30,828.0,100.0,4.4,15.6,630.0,842.23,667.5
2018,4,29,15,45,810.5,97.0,4.5,15.35,583.5,796.59,637.3
2018,4,29,16,0,793.0,94.0,4.6,15.1,537.0,749.48,605.4
2018,4,29,16,15,770.5,90.0,4.6,14.95,487.5,696.27,567.47
2018,4,29,16,30,748.0,86.0,4.6,14.8,438.0,642.6,528.44
2018,4,29,16,45,715.5,81.0,4.6,14.6,386.0,581.02,480.87
2018,4,29,17,0,683.0,76.0,4.6,14.4,334.0,523.06,434.32
2018,4,29,17,15,636.0,71.0,4.5,14.05,282.5,456.13,378.98
2018,4,29,17,30,589.0,66.0,4.4,13.7,231.0,392.61,324.66
2018,4,29,17,45,519.5,58.5,4.35,13.4,182.0,319.76,261.1
2018,4,29,18,0,450.0,51.0,4.3,13.1,133.0,253.6,201.71
2018,4,29,18,15,343.0,40.5,4.2,12.8,91.5,178.54,134.92
2018,4,29,18,30,236.0,30.0,4.1,12.5,50.0,114.75,70.14
2018,4,29,18,45,129.0,17.0,3.95,12.2,27.0,45.66,0.0
2018,4,29,19,0,22.0,4.0,3.8,11.9,4.0,0.0,0.0
2018,4,29,19,15,11.0,2.0,3.65,11.8,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,30,5,15,33.0,7.5,2.95,10.1,9.0,0.0,0.0
2018,4,30,5,30,66.0,15.0,3.1,10.4,18.0,14.3,0.0
2018,4,30,5,45,140.0,30.0,3.2,10.75,46.0,23.49,12.45
2018,4,30,6,0,214.0,45.0,3.3,11.1,74.0,34.59,24.65
2018,4,30,6,15,253.5,60.5,3.3,11.35,109.5,45.54,35.05
2018,4,30,6,30,293.0,76.0,3.3,11.6,145.0,55.97,44.76
2018,4,30,6,45,375.0,87.5,3.3,11.85,198.0,63.0,51.19
2018,4,30,7,0,457.0,99.0,3.3,12.1,251.0,69.69,57.14
2018,4,30,7,15,422.0,121.5,3.2,12.35,280.5,115.33,78.47
2018,4,30,7,30,387.0,144.0,3.1,12.6,310.0,157.48,110.67
2018,4,30,7,45,272.0,181.0,3.0,12.9,304.5,196.59,147.96
2018,4,30,8,0,157.0,218.0,2.9,13.2,299.0,221.74,173.65
2018,4,30,8,15,207.5,238.0,2.85,13.4,356.5,266.11,208.84
2018,4,30,8,30,258.0,258.0,2.8,13.6,414.0,313.26,246.55
2018,4,30,8,45,301.5,268.5,2.75,13.8,464.0,359.06,283.35
2018,4,30,9,0,345.0,279.0,2.7,14.0,514.0,409.35,323.4
2018,4,30,9,15,315.5,308.5,2.75,14.15,533.0,441.81,349.09
2018,4,30,9,30,286.0,338.0,2.8,14.3,552.0,471.16,371.59
2018,4,30,9,45,407.0,309.5,2.85,14.45,629.5,541.06,426.54
2018,4,30,10,0,528.0,281.0,2.9,14.6,707.0,621.34,488.52
2018,4,30,10,15,673.0,223.0,2.95,14.7,785.5,701.19,550.28
2018,4,30,10,30,818.0,165.0,3.0,14.8,864.0,788.4,616.12
2018,4,30,10,45,843.5,155.5,3.05,14.9,891.5,834.43,647.66
2018,4,30,11,0,869.0,146.0,3.1,15.0,919.0,875.0,675.4
2018,4,30,11,15,877.5,144.0,3.1,15.05,934.5,910.69,699.38
2018,4,30,11,30,886.0,142.0,3.1,15.1,950.0,943.93,721.57
2018,4,30,11,45,887.5,142.5,3.15,15.15,956.0,970.46,739.49
2018,4,30,12,0,889.0,143.0,3.2,15.2,962.0,993.91,755.39
2018,4,30,12,15,888.0,143.0,3.25,15.25,959.5,1011.26,767.23
2018,4,30,12,30,887.0,143.0,3.3,15.3,957.0,1025.24,776.93
2018,4,30,12,45,884.0,143.0,3.35,15.35,947.0,1033.81,783.12
2018,4,30,13,0,881.0,143.0,3.4,15.4,937.0,1038.87,787.12
2018,4,30,13,15,876.5,141.5,3.5,15.4,919.0,1037.37,787.4
2018,4,30,13,30,872.0,140.0,3.6,15.4,901.0,1032.33,785.44
2018,4,30,13,45,865.5,138.5,3.7,15.4,876.0,1021.8,779.86
2018,4,30,14,0,859.0,137.0,3.8,15.4,851.0,1017.03,778.35
2018,4,30,14,15,850.0,135.0,3.9,15.35,819.5,996.67,766.28
2018,4,30,14,30,841.0,133.0,4.0,15.3,788.0,973.15,752.11
2018,4,30,14,45,828.5,131.5,4.15,15.25,750.5,943.87,734.14
2018,4,30,15,0,816.0,130.0,4.3,15.2,713.0,911.92,714.18
2018,4,30,15,15,800.0,127.0,4.3,15.2,670.0,872.72,687.9
2018,4,30,15,30,784.0,124.0,4.3,15.2,627.0,831.5,659.95
2018,4,30,15,45,763.0,120.0,4.45,15.0,579.5,786.94,630.66
2018,4,30,16,0,742.0,116.0,4.6,14.8,532.0,737.62,597.1
2018,4,30,16,15,714.0,111.5,4.7,14.6,481.5,681.68,557.44
2018,4,30,16,30,686.0,107.0,4.8,14.4,431.0,625.87,515.95
2018,4,30,16,45,649.0,101.5,4.85,14.25,379.5,563.44,467.17
2018,4,30,17,0,612.0,96.0,4.9,14.1,328.0,502.69,418.28
2018,4,30,17,15,561.5,88.5,4.85,13.75,276.5,434.16,361.64
2018,4,30,17,30,511.0,81.0,4.8,13.4,225.0,369.44,306.45
2018,4,30,17,45,438.5,71.5,4.8,13.05,177.0,294.6,241.5
2018,4,30,18,0,366.0,62.0,4.8,12.7,129.0,230.59,184.35
2018,4,30,18,15,265.5,48.5,4.7,12.35,89.0,160.19,122.0
2018,4,30,18,30,165.0,35.0,4.6,12.0,49.0,101.37,64.35
2018,4,30,18,45,88.0,19.5,4.5,11.7,26.5,38.75,0.0
2018,4,30,19,0,11.0,4.0,4.4,11.4,4.0,0.0,0.0
2018,4,30,19,15,5.5,2.0,4.3,11.3,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,5,15,33.5,9.0,2.4,9.4,10.5,8.58,0.0
2018,5,1,5,30,67.0,18.0,2.5,9.8,21.0,17.16,0.0
2018,5,1,5,45,167.5,34.5,2.6,10.2,54.5,27.14,15.87
2018,5,1,6,0,268.0,51.0,2.7,10.6,88.0,39.41,29.01
2018,5,1,6,15,352.0,62.0,2.7,10.9,132.5,46.79,36.27
2018,5,1,6,30,436.0,73.0,2.7,11.2,177.0,53.87,42.97
2018,5,1,6,45,499.0,81.5,2.75,11.55,228.0,59.04,47.71
2018,5,1,7,0,562.0,90.0,2.8,11.9,279.0,64.06,52.14
2018,5,1,7,15,607.5,96.0,2.8,12.25,331.5,108.13,65.6
2018,5,1,7,30,653.0,102.0,2.8,12.6,384.0,157.89,99.15
2018,5,1,7,45,687.0,106.5,2.85,13.0,435.5,209.73,141.37
2018,5,1,8,0,721.0,111.0,2.9,13.4,487.0,265.4,189.76
2018,5,1,8,15,745.5,114.5,2.9,13.75,536.0,320.94,239.21
2018,5,1,8,30,770.0,118.0,2.9,14.1,585.0,382.03,292.58
2018,5,1,8,45,789.5,120.5,2.9,14.5,630.5,438.25,341.0
2018,5,1,9,0,809.0,123.0,2.9,14.9,676.0,495.56,388.87
2018,5,1,9,15,828.0,122.5,2.9,15.15,717.5,550.69,433.91
2018,5,1,9,30,847.0,122.0,2.9,15.4,759.0,606.24,477.91
2018,5,1,9,45,864.0,120.5,2.9,15.7,795.5,659.99,519.24
2018,5,1,10,0,881.0,119.0,2.9,16.0,832.0,712.38,558.46
2018,5,1,10,15,888.0,121.0,2.85,16.2,860.5,760.03,592.35
2018,5,1,10,30,895.0,123.0,2.8,16.4,889.0,805.88,623.15
2018,5,1,10,45,900.0,123.5,2.8,16.65,910.0,846.71,650.22
2018,5,1,11,0,905.0,124.0,2.8,16.9,931.0,885.16,675.4
2018,5,1,11,15,907.0,125.5,2.8,17.0,944.5,919.39,697.87
2018,5,1,11,30,909.0,127.0,2.8,17.1,958.0,950.76,718.29
2018,5,1,11,45,909.0,128.5,2.8,17.25,963.5,977.26,735.24
2018,5,1,12,0,909.0,130.0,2.8,17.4,969.0,1000.56,750.06
2018,5,1,12,15,911.5,127.5,2.85,17.45,967.5,1019.0,762.46
2018,5,1,12,30,914.0,125.0,2.9,17.5,966.0,1034.05,772.73
2018,5,1,12,45,916.0,122.5,3.0,17.55,957.5,1045.1,780.98
2018,5,1,13,0,918.0,120.0,3.1,17.6,949.0,1052.58,786.99
2018,5,1,13,15,794.5,182.0,3.25,17.55,890.0,1006.74,758.23
2018,5,1,13,30,671.0,244.0,3.4,17.5,831.0,955.74,725.89
2018,5,1,13,45,651.0,248.0,3.5,17.45,804.5,938.86,716.06
2018,5,1,14,0,631.0,252.0,3.6,17.4,778.0,919.32,703.76
2018,5,1,14,15,674.5,220.0,3.7,17.25,763.0,922.31,708.79
2018,5,1,14,30,718.0,188.0,3.8,17.1,748.0,920.16,709.41
2018,5,1,14,45,737.5,168.0,3.95,16.95,719.5,903.2,700.04
2018,5,1,15,0,757.0,148.0,4.1,16.8,691.0,882.05,687.77
2018,5,1,15,15,675.5,165.0,4.1,16.8,628.0,808.37,636.41
2018,5,1,15,30,594.0,182.0,4.1,16.8,565.0,735.92,584.59
2018,5,1,15,45,559.0,177.5,4.3,16.3,516.5,676.6,543.37
2018,5,1,16,0,524.0,173.0,4.5,15.8,468.0,623.44,505.57
2018,5,1,16,15,537.0,152.5,4.55,15.4,430.5,589.26,481.81
2018,5,1,16,30,550.0,132.0,4.6,15.0,393.0,557.31,458.81
2018,5,1,16,45,602.5,109.5,4.65,14.65,365.0,541.68,448.33
2018,5,1,17,0,655.0,87.0,4.7,14.3,337.0,519.06,431.17
2018,5,1,17,15,605.0,81.0,4.65,13.9,285.0,450.53,374.64
2018,5,1,17,30,555.0,75.0,4.6,13.5,233.0,385.7,319.52
2018,5,1,17,45,482.0,67.0,4.55,13.05,184.0,312.24,255.77
2018,5,1,18,0,409.0,59.0,4.5,12.6,135.0,245.71,196.48
2018,5,1,18,15,302.5,47.0,4.35,12.3,93.5,171.04,130.42
2018,5,1,18,30,196.0,35.0,4.2,12.0,52.0,110.45,71.81
2018,5,1,18,45,105.5,20.0,4.05,11.7,28.5,43.32,0.0
2018,5,1,19,0,15.0,5.0,3.9,11.4,5.0,4.77,0.0
2018,5,1,19,15,7.5,2.5,3.8,11.25,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,10.0,1.7,10.75,12.0,9.53,0.0
2018,5,2,5,30,92.0,20.0,1.8,11.0,24.0,15.96,0.0
2018,5,2,5,45,206.5,34.5,1.85,11.2,59.5,27.09,16.21
2018,5,2,6,0,321.0,49.0,1.9,11.4,95.0,37.76,27.56
2018,5,2,6,15,405.5,59.0,1.9,11.6,141.0,45.62,35.18
2018,5,2,6,30,490.0,69.0,1.9,11.8,187.0,51.37,40.65
2018,5,2,6,45,548.0,76.5,1.9,12.0,238.0,54.61,43.67
2018,5,2,7,0,606.0,84.0,1.9,12.2,289.0,60.62,49.01
2018,5,2,7,15,648.0,89.0,1.85,12.45,341.5,106.38,62.19
2018,5,2,7,30,690.0,94.0,1.8,12.7,394.0,157.33,96.79
2018,5,2,7,45,721.5,98.0,1.8,12.95,445.5,210.47,140.28
2018,5,2,8,0,753.0,102.0,1.8,13.2,497.0,271.02,192.75
2018,5,2,8,15,777.0,105.0,1.75,13.5,546.5,327.27,242.56
2018,5,2,8,30,801.0,108.0,1.7,13.8,596.0,385.64,293.39
2018,5,2,8,45,820.5,109.5,1.65,14.15,641.5,442.62,341.83
2018,5,2,9,0,840.0,111.0,1.6,14.5,687.0,500.61,389.42
2018,5,2,9,15,853.5,112.5,1.65,14.8,727.5,556.14,434.08
2018,5,2,9,30,867.0,114.0,1.7,15.1,768.0,612.66,478.0
2018,5,2,9,45,877.0,115.0,1.7,15.35,802.0,664.19,516.8
2018,5,2,10,0,887.0,116.0,1.7,15.6,836.0,714.6,553.65
2018,5,2,10,15,894.0,116.5,1.75,15.85,863.5,761.03,586.21
2018,5,2,10,30,901.0,117.0,1.8,16.1,891.0,805.62,616.01
2018,5,2,10,45,906.5,118.0,1.85,16.3,912.5,847.42,643.7
2018,5,2,11,0,912.0,119.0,1.9,16.5,934.0,886.88,669.59
2018,5,2,11,15,915.0,119.5,1.95,16.65,947.5,921.14,691.96
2018,5,2,11,30,918.0,120.0,2.0,16.8,961.0,952.55,712.38
2018,5,2,11,45,919.0,120.5,2.1,16.95,966.5,979.11,730.16
2018,5,2,12,0,920.0,121.0,2.2,17.1,972.0,1002.46,745.9
2018,5,2,12,15,921.0,120.0,2.25,17.15,970.5,1021.0,758.28
2018,5,2,12,30,922.0,119.0,2.3,17.2,969.0,1036.09,768.54
2018,5,2,12,45,922.0,117.0,2.3,17.2,959.5,1045.65,774.87
2018,5,2,13,0,922.0,115.0,2.3,17.2,950.0,1051.57,779.02
2018,5,2,13,15,829.5,156.5,2.35,17.2,897.0,1015.45,756.36
2018,5,2,13,30,737.0,198.0,2.4,17.2,844.0,973.56,730.1
2018,5,2,13,45,730.5,192.0,2.45,17.15,817.5,959.15,722.26
2018,5,2,14,0,724.0,186.0,2.5,17.1,791.0,941.66,712.08
2018,5,2,14,15,806.5,147.0,2.55,17.0,797.0,967.21,731.31
2018,5,2,14,30,889.0,108.0,2.6,16.9,803.0,983.59,744.06
2018,5,2,14,45,626.0,176.5,2.65,16.85,654.5,807.28,623.99
2018,5,2,15,0,363.0,245.0,2.7,16.8,506.0,620.32,486.42
2018,5,2,15,15,470.5,205.0,2.7,16.8,522.5,663.24,523.31
2018,5,2,15,30,578.0,165.0,2.7,16.8,539.0,703.76,556.35
2018,5,2,15,45,691.0,129.5,2.75,16.4,543.5,738.3,584.24
2018,5,2,16,0,804.0,94.0,2.8,16.0,548.0,758.49,601.65
2018,5,2,16,15,779.0,90.5,2.85,15.75,497.5,703.61,563.68
2018,5,2,16,30,754.0,87.0,2.9,15.5,447.0,648.44,525.17
2018,5,2,16,45,720.5,83.0,2.9,15.25,395.0,587.11,479.17
2018,5,2,17,0,687.0,79.0,2.9,15.0,343.0,529.54,434.16
2018,5,2,17,15,640.5,73.5,2.85,14.65,291.0,462.11,379.79
2018,5,2,17,30,594.0,68.0,2.8,14.3,239.0,398.02,326.25
2018,5,2,17,45,526.0,60.5,2.7,13.9,189.5,325.55,264.14
2018,5,2,18,0,458.0,53.0,2.6,13.5,140.0,259.57,205.82
2018,5,2,18,15,280.0,40.5,2.5,13.2,88.5,155.05,117.31
2018,5,2,18,30,102.0,28.0,2.4,12.9,37.0,67.51,42.98
2018,5,2,18,45,57.5,16.0,2.25,12.55,20.5,33.28,0.0
2018,5,2,19,0,13.0,4.0,2.1,12.2,4.0,6.1,0.0
2018,5,2,19,15,6.5,2.0,2.1,12.1,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,5,15,51.5,9.0,2.55,10.6,11.5,8.58,0.0
2018,5,3,5,30,103.0,18.0,2.6,10.8,23.0,14.24,0.0
2018,5,3,5,45,121.5,20.5,2.7,11.0,33.0,15.69,7.22
2018,5,3,6,0,140.0,23.0,2.8,11.2,43.0,17.15,9.5
2018,5,3,6,15,70.0,21.5,2.8,11.35,31.5,17.9,10.43
2018,5,3,6,30,0.0,20.0,2.8,11.5,20.0,18.54,11.14
2018,5,3,6,45,0.0,21.5,2.8,11.65,21.5,19.93,12.44
2018,5,3,7,0,0.0,23.0,2.8,11.8,23.0,21.33,13.69
2018,5,3,7,15,0.0,28.0,2.8,11.95,28.0,25.98,16.82
2018,5,3,7,30,0.0,33.0,2.8,12.1,33.0,30.64,20.75
2018,5,3,7,45,0.0,47.0,2.8,12.25,47.0,43.69,31.8
2018,5,3,8,0,0.0,61.0,2.8,12.4,61.0,56.76,42.74
