Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,8,15,0.0,88.5,2.8,12.55,88.5,82.47,64.19
2018,5,3,8,30,0.0,116.0,2.8,12.7,116.0,107.54,84.81
2018,5,3,8,45,0.5,135.0,2.8,12.9,135.5,125.14,99.0
2018,5,3,9,0,1.0,154.0,2.8,13.1,155.0,142.88,113.18
2018,5,3,9,15,6.0,190.0,2.85,13.3,194.5,178.56,141.83
2018,5,3,9,30,11.0,226.0,2.9,13.5,234.0,214.97,170.71
2018,5,3,9,45,13.5,246.5,2.9,13.75,257.0,236.46,187.34
2018,5,3,10,0,16.0,267.0,2.9,14.0,280.0,258.35,204.19
2018,5,3,10,15,18.0,284.0,2.9,14.2,299.0,277.01,218.42
2018,5,3,10,30,20.0,301.0,2.9,14.4,318.0,295.95,232.79
2018,5,3,10,45,27.0,325.5,2.9,14.65,349.0,329.27,258.31
2018,5,3,11,0,34.0,350.0,2.9,14.9,380.0,361.47,282.67
2018,5,3,11,15,36.0,363.5,2.9,15.1,396.0,379.5,295.97
2018,5,3,11,30,38.0,377.0,2.9,15.3,412.0,397.75,309.44
2018,5,3,11,45,47.5,396.5,2.95,15.45,440.5,429.09,333.12
2018,5,3,12,0,57.0,416.0,3.0,15.6,469.0,461.08,357.09
2018,5,3,12,15,92.0,434.0,3.0,15.75,519.0,516.85,399.41
2018,5,3,12,30,127.0,452.0,3.0,15.9,569.0,584.13,449.37
2018,5,3,12,45,147.0,450.5,3.05,16.0,585.0,607.38,466.77
2018,5,3,13,0,167.0,449.0,3.1,16.1,601.0,630.21,484.13
2018,5,3,13,15,225.0,429.5,3.1,16.15,630.0,671.68,516.36
2018,5,3,13,30,283.0,410.0,3.1,16.2,659.0,724.51,556.13
2018,5,3,13,45,443.0,333.5,3.15,16.25,710.5,816.63,627.28
2018,5,3,14,0,603.0,257.0,3.2,16.3,762.0,896.43,688.47
2018,5,3,14,15,712.0,199.0,3.15,16.3,773.5,936.49,717.58
2018,5,3,14,30,821.0,141.0,3.1,16.3,785.0,962.71,736.08
2018,5,3,14,45,780.0,148.0,3.1,16.25,736.5,916.13,705.1
2018,5,3,15,0,739.0,155.0,3.1,16.2,688.0,873.33,677.08
2018,5,3,15,15,787.5,129.0,3.1,16.2,666.5,863.85,672.29
2018,5,3,15,30,836.0,103.0,3.1,16.2,645.0,852.87,666.27
2018,5,3,15,45,751.0,117.5,3.05,16.0,577.5,770.75,609.17
2018,5,3,16,0,666.0,132.0,3.0,15.8,510.0,695.84,556.58
2018,5,3,16,15,582.0,136.5,3.05,15.55,445.0,610.68,493.8
2018,5,3,16,30,498.0,141.0,3.1,15.3,380.0,525.65,428.92
2018,5,3,16,45,499.0,121.5,3.15,15.05,337.5,481.5,395.82
2018,5,3,17,0,500.0,102.0,3.2,14.8,295.0,440.76,363.92
2018,5,3,17,15,531.5,87.5,3.25,14.4,265.5,416.57,344.29
2018,5,3,17,30,563.0,73.0,3.3,14.0,236.0,387.97,319.4
2018,5,3,17,45,431.0,65.5,3.35,13.6,175.5,287.64,234.62
2018,5,3,18,0,299.0,58.0,3.4,13.2,115.0,198.79,158.49
2018,5,3,18,15,172.5,42.5,3.35,12.85,73.0,120.25,91.28
2018,5,3,18,30,46.0,27.0,3.3,12.5,31.0,44.87,27.8
2018,5,3,18,45,24.5,15.0,3.25,12.1,17.0,22.21,0.0
2018,5,3,19,0,3.0,3.0,3.2,11.7,3.0,3.39,0.0
2018,5,3,19,15,1.5,1.5,3.2,11.55,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,5,15,55.5,10.5,2.15,9.7,13.5,10.01,0.0
2018,5,4,5,30,111.0,21.0,2.4,10.1,27.0,16.69,0.0
2018,5,4,5,45,190.0,34.5,2.6,10.45,57.5,26.92,16.74
2018,5,4,6,0,269.0,48.0,2.8,10.8,88.0,36.71,26.81
2018,5,4,6,15,288.5,63.5,2.8,11.2,121.5,47.53,36.99
2018,5,4,6,30,308.0,79.0,2.8,11.6,155.0,57.81,46.48
2018,5,4,6,45,343.5,95.0,2.75,12.0,198.5,67.98,55.64
2018,5,4,7,0,379.0,111.0,2.7,12.4,242.0,81.65,67.7
2018,5,4,7,15,350.5,134.0,2.4,12.85,270.5,123.36,86.53
2018,5,4,7,30,322.0,157.0,2.1,13.3,299.0,167.0,120.76
2018,5,4,7,45,242.5,179.5,1.8,13.75,293.5,192.04,144.62
2018,5,4,8,0,163.0,202.0,1.5,14.2,288.0,212.37,164.56
2018,5,4,8,15,104.5,221.5,1.35,14.65,278.5,222.83,174.82
2018,5,4,8,30,46.0,241.0,1.2,15.1,269.0,229.66,180.99
2018,5,4,8,45,97.5,248.0,1.05,15.55,313.5,260.19,204.02
2018,5,4,9,0,149.0,255.0,0.9,16.0,358.0,299.23,233.68
2018,5,4,9,15,149.5,303.0,0.95,16.4,411.5,351.73,273.3
2018,5,4,9,30,150.0,351.0,1.0,16.8,465.0,404.88,312.35
2018,5,4,9,45,149.0,369.5,1.05,17.2,487.0,431.96,331.6
2018,5,4,10,0,148.0,388.0,1.1,17.6,509.0,458.9,350.65
2018,5,4,10,15,212.0,392.5,1.25,17.9,572.0,520.13,396.36
2018,5,4,10,30,276.0,397.0,1.4,18.2,635.0,588.48,446.34
2018,5,4,10,45,419.5,353.5,1.5,18.5,725.0,682.14,515.24
2018,5,4,11,0,563.0,310.0,1.6,18.8,815.0,782.29,586.95
2018,5,4,11,15,644.5,277.0,1.6,19.0,863.5,845.28,630.14
2018,5,4,11,30,726.0,244.0,1.6,19.2,912.0,910.56,674.25
2018,5,4,11,45,741.0,234.0,1.6,19.4,919.0,937.34,690.32
2018,5,4,12,0,756.0,224.0,1.6,19.6,926.0,961.81,705.28
2018,5,4,12,15,717.5,250.0,1.6,19.75,915.0,968.07,708.63
2018,5,4,12,30,679.0,276.0,1.6,19.9,904.0,970.16,709.04
2018,5,4,12,45,686.0,267.5,1.6,20.05,896.5,979.62,715.34
2018,5,4,13,0,693.0,259.0,1.6,20.2,889.0,986.09,719.52
2018,5,4,13,15,726.5,231.0,1.7,20.2,880.5,996.03,727.73
2018,5,4,13,30,760.0,203.0,1.8,20.2,872.0,1001.98,733.43
2018,5,4,13,45,825.5,161.5,1.95,20.2,869.5,1015.85,745.05
2018,5,4,14,0,891.0,120.0,2.1,20.2,867.0,1021.78,751.54
2018,5,4,14,15,883.0,118.5,2.25,20.05,836.0,1002.51,742.16
2018,5,4,14,30,875.0,117.0,2.4,19.9,805.0,980.02,730.76
2018,5,4,14,45,863.5,115.5,2.55,19.7,767.5,951.17,715.05
2018,5,4,15,0,852.0,114.0,2.7,19.5,730.0,927.21,702.42
2018,5,4,15,15,837.5,111.5,2.7,19.5,687.0,888.98,678.02
2018,5,4,15,30,823.0,109.0,2.7,19.5,644.0,848.56,652.0
2018,5,4,15,45,805.0,105.5,2.9,18.95,597.0,802.17,624.03
2018,5,4,16,0,787.0,102.0,3.1,18.4,550.0,754.35,594.16
2018,5,4,16,15,761.5,98.0,3.2,18.0,499.5,699.2,557.15
2018,5,4,16,30,736.0,94.0,3.3,17.6,449.0,646.54,520.96
2018,5,4,16,45,697.0,86.0,3.35,17.15,391.5,577.75,469.61
2018,5,4,17,0,658.0,78.0,3.4,16.7,334.0,510.81,417.98
2018,5,4,17,15,625.0,74.5,3.4,16.2,289.0,454.86,373.0
2018,5,4,17,30,592.0,71.0,3.4,15.7,244.0,400.81,327.74
2018,5,4,17,45,526.5,63.5,3.4,15.15,195.0,329.52,266.99
2018,5,4,18,0,461.0,56.0,3.4,14.6,146.0,264.39,209.68
2018,5,4,18,15,358.5,45.5,3.3,14.2,103.0,189.86,144.31
2018,5,4,18,30,256.0,35.0,3.2,13.8,60.0,127.19,86.05
2018,5,4,18,45,146.0,21.5,3.1,13.35,34.0,63.97,0.0
2018,5,4,19,0,36.0,8.0,3.0,12.9,8.0,14.01,0.0
2018,5,4,19,15,18.0,4.0,2.9,12.75,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.5,2.7,11.05,5.5,5.24,0.0
2018,5,5,5,30,8.0,11.0,2.7,11.2,11.0,10.34,0.0
2018,5,5,5,45,4.0,20.0,2.75,11.4,20.0,18.56,9.9
2018,5,5,6,0,0.0,29.0,2.8,11.6,29.0,26.92,18.15
2018,5,5,6,15,0.0,38.5,2.75,11.75,38.5,35.76,26.44
2018,5,5,6,30,0.0,48.0,2.7,11.9,48.0,44.61,34.61
2018,5,5,6,45,1.5,63.5,2.65,12.0,64.0,58.87,47.5
2018,5,5,7,0,3.0,79.0,2.6,12.1,80.0,72.64,56.88
2018,5,5,7,15,31.0,126.0,2.6,12.25,139.5,110.62,87.75
2018,5,5,7,30,59.0,173.0,2.6,12.4,199.0,154.18,122.31
2018,5,5,7,45,75.5,199.0,2.65,12.55,236.5,184.15,146.01
2018,5,5,8,0,92.0,225.0,2.7,12.7,274.0,216.51,171.85
2018,5,5,8,15,100.0,249.0,2.65,13.0,307.0,246.95,196.25
2018,5,5,8,30,108.0,273.0,2.6,13.3,340.0,278.57,221.37
2018,5,5,8,45,143.0,296.0,2.6,13.6,391.0,319.16,253.15
2018,5,5,9,0,178.0,319.0,2.6,13.9,442.0,367.09,290.51
2018,5,5,9,15,152.5,337.0,2.45,14.3,447.0,382.38,301.66
2018,5,5,9,30,127.0,355.0,2.3,14.7,452.0,394.95,310.28
2018,5,5,9,45,100.5,363.5,2.2,15.05,442.5,396.09,310.0
2018,5,5,10,0,74.0,372.0,2.1,15.4,433.0,393.45,306.65
2018,5,5,10,15,69.0,378.0,2.1,15.55,436.0,401.51,312.23
2018,5,5,10,30,64.0,384.0,2.1,15.7,439.0,408.92,317.22
2018,5,5,10,45,67.5,396.0,2.1,15.8,455.5,428.25,331.4
2018,5,5,11,0,71.0,408.0,2.1,15.9,472.0,447.81,345.61
2018,5,5,11,15,87.0,424.0,2.25,15.8,503.5,482.37,371.92
2018,5,5,11,30,103.0,440.0,2.4,15.7,535.0,517.92,398.79
2018,5,5,11,45,104.5,442.5,2.6,15.55,539.5,527.4,406.35
2018,5,5,12,0,106.0,445.0,2.8,15.4,544.0,536.53,413.85
2018,5,5,12,15,64.5,379.0,3.0,15.25,439.0,434.33,337.56
2018,5,5,12,30,23.0,313.0,3.2,15.1,334.0,329.72,257.51
2018,5,5,12,45,22.0,314.5,3.35,14.95,334.5,331.86,259.83
2018,5,5,13,0,21.0,316.0,3.5,14.8,335.0,323.53,253.75
2018,5,5,13,15,69.0,360.5,3.6,14.65,421.5,429.57,337.51
2018,5,5,13,30,117.0,405.0,3.7,14.5,508.0,539.1,421.73
2018,5,5,13,45,204.5,395.0,3.8,14.35,569.0,617.97,484.0
2018,5,5,14,0,292.0,385.0,3.9,14.2,630.0,707.8,553.37
2018,5,5,14,15,234.5,374.5,4.0,14.25,566.5,638.7,501.34
2018,5,5,14,30,177.0,364.0,4.1,14.3,503.0,556.78,439.81
2018,5,5,14,45,252.0,330.0,4.2,14.3,518.0,602.04,477.99
2018,5,5,15,0,327.0,296.0,4.3,14.3,533.0,629.29,502.16
2018,5,5,15,15,440.5,246.5,4.3,14.3,545.5,681.51,545.63
2018,5,5,15,30,554.0,197.0,4.3,14.3,558.0,712.28,572.83
2018,5,5,15,45,445.0,207.5,4.3,14.45,484.0,615.06,497.49
2018,5,5,16,0,336.0,218.0,4.3,14.6,410.0,512.15,416.93
2018,5,5,16,15,492.5,164.5,4.25,14.5,417.5,569.17,466.15
2018,5,5,16,30,649.0,111.0,4.2,14.4,425.0,604.6,497.0
2018,5,5,16,45,627.0,103.0,4.15,14.35,378.5,551.07,454.76
2018,5,5,17,0,605.0,95.0,4.1,14.3,332.0,497.94,412.15
2018,5,5,17,15,590.5,85.0,4.15,13.95,288.5,447.5,371.09
2018,5,5,17,30,576.0,75.0,4.2,13.6,245.0,397.28,328.47
2018,5,5,17,45,505.5,67.0,4.2,13.3,195.0,323.9,265.08
2018,5,5,18,0,435.0,59.0,4.2,13.0,145.0,257.2,205.89
2018,5,5,18,15,333.5,48.0,4.15,12.65,102.5,182.89,140.36
2018,5,5,18,30,232.0,37.0,4.1,12.3,60.0,122.58,84.62
2018,5,5,18,45,130.5,22.5,4.0,11.95,34.0,61.92,0.0
2018,5,5,19,0,29.0,8.0,3.9,11.6,8.0,12.79,0.0
2018,5,5,19,15,14.5,4.0,3.9,11.45,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,5,15,41.0,10.0,3.05,10.55,12.5,9.53,0.0
2018,5,6,5,30,82.0,20.0,3.2,10.8,25.0,16.71,0.0
2018,5,6,5,45,165.0,35.5,3.35,11.05,57.0,27.56,17.63
2018,5,6,6,0,248.0,51.0,3.5,11.3,89.0,38.9,28.77
2018,5,6,6,15,254.0,67.5,3.5,11.5,119.5,50.38,39.54
2018,5,6,6,30,260.0,84.0,3.5,11.7,150.0,65.38,53.26
2018,5,6,6,45,333.0,96.5,3.45,11.95,201.0,68.8,56.38
2018,5,6,7,0,406.0,109.0,3.4,12.2,252.0,82.2,60.93
2018,5,6,7,15,512.0,108.0,3.4,12.5,317.0,116.8,74.72
2018,5,6,7,30,618.0,107.0,3.4,12.8,382.0,163.29,104.93
2018,5,6,7,45,702.0,99.5,3.4,13.1,447.5,212.88,143.88
2018,5,6,8,0,786.0,92.0,3.4,13.4,513.0,275.55,196.8
2018,5,6,8,15,808.5,94.5,3.4,13.7,562.5,332.64,248.22
2018,5,6,8,30,831.0,97.0,3.4,14.0,612.0,391.59,300.55
2018,5,6,8,45,813.0,112.0,3.45,14.35,646.0,445.98,348.37
2018,5,6,9,0,795.0,127.0,3.5,14.7,680.0,497.44,392.1
2018,5,6,9,15,811.5,129.0,3.55,14.95,721.5,552.52,437.31
2018,5,6,9,30,828.0,131.0,3.6,15.2,763.0,607.82,481.39
2018,5,6,9,45,868.0,119.0,3.7,15.45,807.5,665.44,526.64
2018,5,6,10,0,908.0,107.0,3.8,15.7,852.0,723.76,571.46
2018,5,6,10,15,887.5,123.0,3.9,15.9,871.5,765.08,601.08
2018,5,6,10,30,867.0,139.0,4.0,16.1,891.0,802.29,626.99
2018,5,6,10,45,833.0,164.5,4.1,16.3,900.5,837.61,651.42
2018,5,6,11,0,799.0,190.0,4.2,16.5,910.0,865.42,670.42
2018,5,6,11,15,804.0,190.5,4.25,16.6,924.0,899.02,693.53
2018,5,6,11,30,809.0,191.0,4.3,16.7,938.0,930.24,714.82
2018,5,6,11,45,682.0,267.0,4.4,16.8,899.5,914.78,703.33
2018,5,6,12,0,555.0,343.0,4.5,16.9,861.0,886.88,680.26
2018,5,6,12,15,491.5,368.0,4.5,16.9,826.0,864.56,663.02
2018,5,6,12,30,428.0,393.0,4.5,16.9,791.0,838.27,642.81
2018,5,6,12,45,529.5,343.5,4.45,16.85,830.5,898.72,689.04
2018,5,6,13,0,631.0,294.0,4.4,16.8,870.0,958.52,733.69
2018,5,6,13,15,541.0,320.0,4.35,16.7,807.0,898.09,689.1
2018,5,6,13,30,451.0,346.0,4.3,16.6,744.0,836.66,644.06
2018,5,6,13,45,342.0,356.0,4.2,16.5,653.0,726.66,563.4
2018,5,6,14,0,233.0,366.0,4.1,16.4,562.0,628.45,489.48
2018,5,6,14,15,348.0,331.5,4.05,16.2,612.5,703.16,549.61
2018,5,6,14,30,463.0,297.0,4.0,16.0,663.0,785.7,613.31
2018,5,6,14,45,406.5,298.5,3.95,15.85,608.5,725.73,568.96
2018,5,6,15,0,350.0,300.0,3.9,15.7,554.0,654.68,516.92
2018,5,6,15,15,362.5,280.0,3.9,15.7,529.5,635.61,504.72
2018,5,6,15,30,375.0,260.0,3.9,15.7,505.0,614.34,490.46
2018,5,6,15,45,330.5,246.5,3.85,15.25,451.0,550.81,443.16
2018,5,6,16,0,286.0,233.0,3.8,14.8,397.0,489.3,396.64
2018,5,6,16,15,179.0,198.5,3.75,14.6,298.0,348.44,284.93
2018,5,6,16,30,72.0,164.0,3.7,14.4,199.0,217.82,177.85
2018,5,6,16,45,211.0,149.5,3.7,14.2,236.0,311.0,257.76
2018,5,6,17,0,350.0,135.0,3.7,14.0,273.0,381.1,316.3
2018,5,6,17,15,354.5,115.0,3.65,13.8,237.5,343.56,285.14
2018,5,6,17,30,359.0,95.0,3.6,13.6,202.0,304.7,252.11
2018,5,6,17,45,273.5,78.0,3.55,13.4,150.5,226.58,185.37
2018,5,6,18,0,188.0,61.0,3.5,13.2,99.0,149.82,119.34
2018,5,6,18,15,148.0,47.0,3.4,13.0,71.5,110.17,83.85
2018,5,6,18,30,108.0,33.0,3.3,12.8,44.0,75.08,51.13
2018,5,6,18,45,61.0,20.0,3.2,12.6,25.5,39.61,0.0
2018,5,6,19,0,14.0,7.0,3.1,12.4,7.0,9.18,0.0
2018,5,6,19,15,7.0,3.5,3.05,12.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,5,15,81.5,12.5,3.15,11.0,17.5,11.91,0.0
2018,5,7,5,30,163.0,25.0,3.2,11.4,35.0,19.87,1.12
2018,5,7,5,45,281.0,37.0,3.25,11.75,73.5,28.83,18.8
2018,5,7,6,0,399.0,49.0,3.3,12.1,112.0,38.51,28.39
2018,5,7,6,15,477.5,57.0,3.25,12.5,160.0,42.83,32.68
2018,5,7,6,30,556.0,65.0,3.2,12.9,208.0,46.99,36.61
2018,5,7,6,45,608.0,71.0,3.1,13.25,259.5,49.26,38.66
2018,5,7,7,0,660.0,77.0,3.0,13.6,311.0,62.02,40.0
2018,5,7,7,15,697.0,82.0,2.95,14.05,363.5,110.72,61.9
2018,5,7,7,30,734.0,87.0,2.9,14.5,416.0,168.26,103.17
2018,5,7,7,45,760.5,91.0,2.85,14.95,467.0,222.47,148.26
2018,5,7,8,0,787.0,95.0,2.8,15.4,518.0,279.55,198.29
2018,5,7,8,15,807.5,97.5,2.7,15.85,566.5,336.04,248.45
2018,5,7,8,30,828.0,100.0,2.6,16.3,615.0,394.17,299.08
2018,5,7,8,45,843.0,103.0,2.5,16.75,660.0,451.74,347.91
2018,5,7,9,0,858.0,106.0,2.4,17.2,705.0,512.45,397.31
2018,5,7,9,15,872.0,106.5,2.35,17.55,745.0,567.35,441.02
2018,5,7,9,30,886.0,107.0,2.3,17.9,785.0,621.99,483.03
2018,5,7,9,45,897.0,107.0,2.3,18.25,819.5,673.75,521.82
2018,5,7,10,0,908.0,107.0,2.3,18.6,854.0,724.43,558.69
2018,5,7,10,15,914.0,109.0,2.3,18.8,882.0,772.02,591.18
2018,5,7,10,30,920.0,111.0,2.3,19.0,910.0,817.65,621.34
2018,5,7,10,45,924.0,112.0,2.35,19.25,930.5,858.58,648.19
2018,5,7,11,0,928.0,113.0,2.4,19.5,951.0,897.01,673.15
2018,5,7,11,15,931.0,113.0,2.45,19.6,964.0,930.94,695.33
2018,5,7,11,30,934.0,113.0,2.5,19.7,977.0,961.96,715.55
2018,5,7,11,45,935.5,112.5,2.6,19.8,982.5,988.06,732.98
2018,5,7,12,0,937.0,112.0,2.7,19.9,988.0,1010.93,748.36
2018,5,7,12,15,932.0,115.0,2.75,19.95,984.5,1027.64,759.46
2018,5,7,12,30,927.0,118.0,2.8,20.0,981.0,1040.78,768.38
2018,5,7,12,45,844.0,168.5,2.8,20.05,948.0,1029.89,761.22
2018,5,7,13,0,761.0,219.0,2.8,20.1,915.0,1013.02,750.46
2018,5,7,13,15,762.5,213.0,2.85,20.05,899.0,1013.17,751.83
2018,5,7,13,30,764.0,207.0,2.9,20.0,883.0,1010.01,750.96
2018,5,7,13,45,795.0,182.5,2.95,20.0,869.0,1007.06,750.24
2018,5,7,14,0,826.0,158.0,3.0,20.0,855.0,1006.91,751.51
2018,5,7,14,15,855.0,136.0,3.05,19.9,834.5,1002.63,750.42
2018,5,7,14,30,884.0,114.0,3.1,19.8,814.0,985.45,740.82
2018,5,7,14,45,878.5,110.0,3.15,19.65,778.0,959.33,725.45
2018,5,7,15,0,873.0,106.0,3.2,19.5,742.0,930.14,707.96
2018,5,7,15,15,859.5,103.5,3.2,19.5,699.0,892.54,683.8
2018,5,7,15,30,846.0,101.0,3.2,19.5,656.0,859.39,662.62
2018,5,7,15,45,830.5,97.5,3.4,19.0,609.5,814.37,635.1
2018,5,7,16,0,815.0,94.0,3.6,18.5,563.0,767.71,605.68
2018,5,7,16,15,794.5,89.5,3.7,18.1,513.0,714.76,570.15
2018,5,7,16,30,774.0,85.0,3.8,17.7,463.0,661.15,533.22
2018,5,7,16,45,743.5,81.5,3.9,17.35,411.5,601.65,489.39
2018,5,7,17,0,713.0,78.0,4.0,17.0,360.0,545.26,445.72
2018,5,7,17,15,669.0,72.5,3.95,16.5,307.5,478.05,391.88
2018,5,7,17,30,625.0,67.0,3.9,16.0,255.0,413.89,338.63
2018,5,7,17,45,560.5,61.0,3.9,15.5,205.0,343.11,278.24
2018,5,7,18,0,496.0,55.0,3.9,15.0,155.0,278.31,221.08
2018,5,7,18,15,398.0,46.0,3.8,14.6,111.5,204.9,156.43
2018,5,7,18,30,300.0,37.0,3.7,14.2,68.0,142.01,98.91
2018,5,7,18,45,177.0,23.0,3.55,13.85,39.0,74.21,3.57
2018,5,7,19,0,54.0,9.0,3.4,13.5,10.0,18.28,0.0
2018,5,7,19,15,27.0,4.5,3.35,13.35,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,3.15,11.1,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,3.2,11.2,2.0,0.0,0.0
2018,5,8,5,15,112.0,13.5,3.4,11.5,20.5,12.87,0.0
2018,5,8,5,30,214.0,25.0,3.6,11.8,39.0,20.9,3.6
2018,5,8,5,45,190.0,22.0,3.75,12.1,42.5,16.1,8.07
2018,5,8,6,0,166.0,19.0,3.9,12.4,46.0,12.8,5.68
2018,5,8,6,15,83.0,24.0,3.95,12.7,37.5,17.19,9.77
2018,5,8,6,30,0.0,29.0,4.0,13.0,29.0,26.9,18.58
2018,5,8,6,45,0.0,50.5,4.05,13.3,50.5,46.93,36.57
2018,5,8,7,0,0.0,72.0,4.1,13.6,72.0,66.8,51.6
2018,5,8,7,15,2.0,97.5,4.05,13.8,98.5,89.28,70.37
2018,5,8,7,30,4.0,123.0,4.0,14.0,125.0,112.1,89.11
2018,5,8,7,45,44.0,166.0,4.0,14.2,189.5,153.31,121.29
2018,5,8,8,0,84.0,209.0,4.0,14.4,254.0,202.73,160.25
2018,5,8,8,15,93.5,236.5,3.9,14.55,291.0,235.62,186.7
2018,5,8,8,30,103.0,264.0,3.8,14.7,328.0,269.98,214.15
2018,5,8,8,45,94.5,285.0,3.65,14.8,347.0,292.66,232.21
2018,5,8,9,0,86.0,306.0,3.5,14.9,366.0,314.52,249.24
2018,5,8,9,15,88.5,325.5,3.4,15.0,390.5,340.21,269.02
2018,5,8,9,30,91.0,345.0,3.3,15.1,415.0,366.23,288.81
2018,5,8,9,45,138.0,350.5,3.2,15.2,462.0,408.37,321.62
2018,5,8,10,0,185.0,356.0,3.1,15.3,509.0,455.61,358.05
2018,5,8,10,15,149.5,387.0,3.05,15.65,513.0,469.69,366.84
2018,5,8,10,30,114.0,418.0,3.0,16.0,517.0,480.97,373.36
2018,5,8,10,45,241.0,395.0,2.95,16.3,611.0,573.7,444.85
2018,5,8,11,0,368.0,372.0,2.9,16.6,705.0,672.39,518.63
2018,5,8,11,15,539.5,302.0,2.9,16.9,798.0,777.18,596.8
2018,5,8,11,30,711.0,232.0,2.9,17.2,891.0,885.7,675.1
2018,5,8,11,45,717.5,220.0,2.9,17.55,888.5,901.86,684.16
2018,5,8,12,0,724.0,208.0,2.9,17.9,886.0,915.31,692.2
2018,5,8,12,15,722.0,206.0,3.0,18.0,880.5,927.9,701.16
2018,5,8,12,30,720.0,204.0,3.1,18.1,875.0,937.52,708.2
2018,5,8,12,45,528.0,309.5,3.25,18.25,799.0,862.27,653.52
2018,5,8,13,0,336.0,415.0,3.4,18.4,723.0,774.68,587.21
2018,5,8,13,15,393.0,368.5,3.6,18.35,722.0,798.27,608.08
2018,5,8,13,30,450.0,322.0,3.8,18.3,721.0,810.4,620.41
2018,5,8,13,45,612.5,232.5,4.0,18.25,760.0,883.37,678.87
2018,5,8,14,0,775.0,143.0,4.2,18.2,799.0,940.01,720.13
2018,5,8,14,15,827.0,122.5,4.25,18.05,799.0,951.8,729.61
2018,5,8,14,30,879.0,102.0,4.3,17.9,799.0,967.45,742.27
2018,5,8,14,45,869.0,100.5,4.4,17.75,762.5,939.84,725.32
2018,5,8,15,0,859.0,99.0,4.5,17.6,726.0,909.44,706.75
2018,5,8,15,15,845.5,96.5,4.5,17.6,684.0,872.19,681.95
2018,5,8,15,30,832.0,94.0,4.5,17.6,642.0,832.74,655.4
2018,5,8,15,45,813.0,92.0,4.3,17.3,595.5,793.52,628.28
2018,5,8,16,0,794.0,90.0,4.1,17.0,549.0,746.52,595.57
2018,5,8,16,15,770.0,87.5,4.0,16.85,500.0,694.12,558.48
2018,5,8,16,30,746.0,85.0,3.9,16.7,451.0,641.41,520.54
2018,5,8,16,45,714.5,81.0,3.85,16.5,400.0,581.99,475.55
2018,5,8,17,0,683.0,77.0,3.8,16.3,349.0,525.73,431.16
2018,5,8,17,15,641.5,72.0,3.75,16.05,298.5,462.06,379.58
2018,5,8,17,30,600.0,67.0,3.7,15.8,248.0,401.23,328.62
2018,5,8,17,45,539.0,60.0,3.6,15.5,199.5,332.29,269.5
2018,5,8,18,0,478.0,53.0,3.5,15.2,151.0,269.07,213.62
2018,5,8,18,15,385.0,44.0,3.35,14.9,108.5,198.53,151.48
2018,5,8,18,30,292.0,35.0,3.2,14.6,66.0,138.17,96.6
2018,5,8,18,45,173.0,22.0,3.05,14.25,38.0,72.46,11.19
2018,5,8,19,0,54.0,9.0,2.9,13.9,10.0,18.32,0.0
2018,5,8,19,15,27.0,4.5,2.8,13.75,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.0,11.8,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.0,11.8,2.0,0.0,0.0
2018,5,9,5,15,122.0,13.5,3.2,12.1,21.5,12.87,0.0
2018,5,9,5,30,232.0,25.0,3.4,12.4,41.0,20.72,5.14
2018,5,9,5,45,349.0,34.5,3.55,12.75,81.0,27.31,17.67
2018,5,9,6,0,466.0,44.0,3.7,13.1,121.0,33.6,24.02
2018,5,9,6,15,502.5,53.0,3.8,13.3,162.0,39.02,29.22
2018,5,9,6,30,539.0,62.0,3.9,13.5,203.0,44.1,33.95
2018,5,9,6,45,367.5,84.0,4.05,13.75,189.5,59.36,47.59
2018,5,9,7,0,196.0,106.0,4.2,14.0,176.0,84.52,63.76
2018,5,9,7,15,122.0,119.5,4.25,14.25,165.5,109.05,82.18
2018,5,9,7,30,48.0,133.0,4.3,14.5,155.0,123.17,96.2
2018,5,9,7,45,181.5,153.0,4.4,14.7,249.5,161.44,122.24
2018,5,9,8,0,315.0,173.0,4.5,14.9,344.0,225.47,171.2
2018,5,9,8,15,584.0,131.5,4.5,15.15,484.0,292.84,221.55
2018,5,9,8,30,853.0,90.0,4.5,15.4,624.0,400.63,307.45
2018,5,9,8,45,866.5,92.5,4.55,15.6,668.5,457.8,357.5
2018,5,9,9,0,880.0,95.0,4.6,15.8,713.0,515.17,406.48
2018,5,9,9,15,891.5,96.0,4.6,16.0,752.5,570.07,452.06
2018,5,9,9,30,903.0,97.0,4.6,16.2,792.0,624.44,495.89
2018,5,9,9,45,913.0,97.5,4.6,16.4,826.5,676.61,536.83
2018,5,9,10,0,923.0,98.0,4.6,16.6,861.0,727.58,575.82
2018,5,9,10,15,927.5,100.0,4.6,16.8,888.0,774.52,608.96
2018,5,9,10,30,932.0,102.0,4.6,17.0,915.0,819.36,640.03
2018,5,9,10,45,935.0,103.5,4.6,17.15,935.0,860.21,668.06
2018,5,9,11,0,938.0,105.0,4.6,17.3,955.0,898.47,694.04
2018,5,9,11,15,939.0,106.5,4.55,17.4,968.0,932.22,716.43
2018,5,9,11,30,940.0,108.0,4.5,17.5,981.0,962.96,736.59
2018,5,9,11,45,939.0,109.5,4.4,17.6,986.0,988.71,752.76
2018,5,9,12,0,938.0,111.0,4.3,17.7,991.0,1011.13,766.81
2018,5,9,12,15,936.5,111.5,4.3,17.8,988.0,1028.67,778.31
2018,5,9,12,30,935.0,112.0,4.3,17.9,985.0,1042.69,787.54
2018,5,9,12,45,931.0,112.5,4.3,17.95,974.5,1050.66,792.94
2018,5,9,13,0,927.0,113.0,4.3,18.0,964.0,1055.0,796.05
2018,5,9,13,15,923.5,113.0,4.35,17.95,947.0,1055.67,797.47
2018,5,9,13,30,920.0,113.0,4.4,17.9,930.0,1052.72,796.65
2018,5,9,13,45,914.0,111.5,4.5,17.9,905.0,1042.06,791.24
2018,5,9,14,0,908.0,110.0,4.6,17.9,880.0,1027.88,783.52
2018,5,9,14,15,899.5,110.0,4.65,17.75,849.0,1009.44,772.91
2018,5,9,14,30,891.0,110.0,4.7,17.6,818.0,987.8,760.12
2018,5,9,14,45,879.5,108.5,4.8,17.45,780.5,958.61,742.41
2018,5,9,15,0,868.0,107.0,4.9,17.3,743.0,926.66,722.61
2018,5,9,15,15,854.5,105.0,4.9,17.3,700.5,889.81,697.99
2018,5,9,15,30,841.0,103.0,4.9,17.3,658.0,857.45,676.48
2018,5,9,15,45,822.5,100.5,5.05,16.85,611.0,811.32,646.63
2018,5,9,16,0,804.0,98.0,5.2,16.4,564.0,763.78,615.09
2018,5,9,16,15,780.5,94.5,5.15,16.15,514.0,710.2,576.9
2018,5,9,16,30,757.0,91.0,5.1,15.9,464.0,656.22,537.75
2018,5,9,16,45,725.0,87.0,5.1,15.65,412.5,598.31,493.26
2018,5,9,17,0,693.0,83.0,5.1,15.4,361.0,539.2,446.23
2018,5,9,17,15,648.0,77.5,4.95,15.1,308.5,472.41,391.32
2018,5,9,17,30,603.0,72.0,4.8,14.8,256.0,408.77,337.4
2018,5,9,17,45,536.5,65.5,4.7,14.5,206.0,337.56,275.84
2018,5,9,18,0,470.0,59.0,4.6,14.2,156.0,272.51,218.05
2018,5,9,18,15,372.0,49.5,4.45,13.9,113.0,199.79,153.8
2018,5,9,18,30,274.0,40.0,4.3,13.6,70.0,138.2,98.13
2018,5,9,18,45,160.0,25.0,4.2,13.35,40.5,73.45,18.21
2018,5,9,19,0,46.0,10.0,4.1,13.1,11.0,17.87,0.0
2018,5,9,19,15,23.0,5.0,4.0,13.0,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.15,11.1,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,11.1,2.0,0.0,0.0
2018,5,10,5,15,69.0,15.0,3.2,11.55,19.5,14.3,0.0
2018,5,10,5,30,132.0,28.0,3.3,12.0,37.0,22.17,7.29
2018,5,10,5,45,220.0,40.0,3.4,12.4,70.0,30.99,20.94
2018,5,10,6,0,308.0,52.0,3.5,12.8,103.0,39.46,29.25
2018,5,10,6,15,393.5,62.5,3.5,13.05,151.5,46.42,35.87
2018,5,10,6,30,479.0,73.0,3.5,13.3,200.0,53.19,42.1
2018,5,10,6,45,562.0,77.0,3.5,13.55,257.0,53.53,42.42
2018,5,10,7,0,645.0,81.0,3.5,13.8,314.0,68.24,43.0
2018,5,10,7,15,682.0,85.5,3.55,14.15,366.0,115.67,65.81
2018,5,10,7,30,719.0,90.0,3.6,14.5,418.0,167.56,103.26
2018,5,10,7,45,746.5,94.0,3.7,14.8,469.0,225.49,151.87
2018,5,10,8,0,774.0,98.0,3.8,15.1,520.0,281.9,201.7
2018,5,10,8,15,793.5,101.5,3.85,15.45,568.0,338.06,252.02
2018,5,10,8,30,813.0,105.0,3.9,15.8,616.0,395.76,302.92
2018,5,10,8,45,754.0,136.0,3.95,16.1,636.0,442.14,344.36
2018,5,10,9,0,695.0,167.0,4.0,16.4,656.0,484.61,380.61
2018,5,10,9,15,616.5,213.5,4.0,16.65,665.5,523.34,411.86
2018,5,10,9,30,538.0,260.0,4.0,16.9,675.0,552.85,434.45
2018,5,10,9,45,546.0,272.5,4.05,17.2,709.5,599.48,469.97
2018,5,10,10,0,554.0,285.0,4.1,17.5,744.0,645.87,504.48
2018,5,10,10,15,531.5,307.5,4.1,17.65,759.5,678.66,527.92
2018,5,10,10,30,509.0,330.0,4.1,17.8,775.0,708.52,548.78
2018,5,10,10,45,582.5,303.5,4.1,17.95,824.0,767.89,593.07
2018,5,10,11,0,656.0,277.0,4.1,18.1,873.0,830.2,638.67
2018,5,10,11,15,681.5,266.5,4.05,18.2,893.5,868.23,665.38
2018,5,10,11,30,707.0,256.0,4.0,18.3,914.0,905.26,691.24
2018,5,10,11,45,695.5,264.0,3.95,18.35,914.5,924.34,703.53
2018,5,10,12,0,684.0,272.0,3.9,18.4,915.0,940.43,713.79
2018,5,10,12,15,670.0,282.0,4.0,18.35,910.5,953.03,722.71
2018,5,10,12,30,656.0,292.0,4.1,18.3,906.0,962.54,729.58
2018,5,10,12,45,691.0,267.5,4.25,18.25,908.0,983.94,746.76
2018,5,10,13,0,726.0,243.0,4.4,18.2,910.0,1002.24,760.69
2018,5,10,13,15,743.5,226.5,4.45,18.15,898.5,1007.75,765.45
2018,5,10,13,30,761.0,210.0,4.5,18.1,887.0,1009.74,768.02
2018,5,10,13,45,797.0,181.5,4.6,18.05,873.5,1007.71,768.44
2018,5,10,14,0,833.0,153.0,4.7,18.0,860.0,1008.25,770.79
2018,5,10,14,15,850.0,136.0,4.75,17.95,835.0,997.49,764.97
2018,5,10,14,30,867.0,119.0,4.8,17.9,810.0,974.37,750.69
2018,5,10,14,45,855.5,117.0,4.85,17.85,772.5,945.2,732.2
2018,5,10,15,0,844.0,115.0,4.9,17.8,735.0,920.91,717.12
2018,5,10,15,15,822.5,115.0,4.9,17.8,690.0,879.57,689.22
2018,5,10,15,30,801.0,115.0,4.9,17.8,645.0,836.51,659.91
2018,5,10,15,45,787.0,110.0,5.0,17.5,600.0,792.66,630.98
2018,5,10,16,0,773.0,105.0,5.1,17.2,555.0,747.18,600.28
2018,5,10,16,15,741.5,102.5,5.15,16.9,503.0,689.9,559.75
2018,5,10,16,30,710.0,100.0,5.2,16.6,451.0,635.8,520.47
2018,5,10,16,45,681.5,95.0,5.2,16.3,402.0,578.85,476.54
2018,5,10,17,0,653.0,90.0,5.2,16.0,353.0,522.75,432.01
2018,5,10,17,15,605.0,85.0,5.2,15.6,302.0,456.72,378.14
2018,5,10,17,30,557.0,80.0,5.2,15.2,251.0,394.13,325.44
2018,5,10,17,45,488.5,72.5,5.15,14.75,202.0,323.11,264.37
2018,5,10,18,0,420.0,65.0,5.1,14.3,153.0,256.65,205.84
2018,5,10,18,15,325.0,53.5,5.0,13.9,110.5,186.68,144.23
2018,5,10,18,30,230.0,42.0,4.9,13.5,68.0,127.58,91.39
2018,5,10,18,45,133.0,26.5,4.8,13.15,40.0,69.25,22.2
2018,5,10,19,0,36.0,11.0,4.7,12.8,12.0,17.04,0.0
2018,5,10,19,15,18.0,5.5,4.6,12.65,6.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.4,10.35,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.4,10.4,2.0,0.0,0.0
2018,5,11,5,15,86.0,14.0,2.55,10.8,20.0,13.34,0.0
2018,5,11,5,30,160.0,26.0,2.7,11.2,38.0,20.47,7.36
2018,5,11,5,45,236.5,39.0,2.85,11.6,71.5,30.13,20.38
2018,5,11,6,0,313.0,52.0,3.0,12.0,105.0,39.39,29.33
2018,5,11,6,15,423.0,60.0,3.1,12.45,158.0,44.7,34.44
2018,5,11,6,30,533.0,68.0,3.2,12.9,211.0,48.83,38.28
2018,5,11,6,45,546.5,79.0,3.3,13.3,252.5,54.96,43.75
2018,5,11,7,0,560.0,90.0,3.4,13.7,294.0,74.41,48.97
2018,5,11,7,15,537.0,111.0,3.45,14.15,330.5,125.38,79.43
2018,5,11,7,30,514.0,132.0,3.5,14.6,367.0,173.82,117.39
2018,5,11,7,45,536.5,142.0,3.5,15.05,412.5,219.91,155.52
2018,5,11,8,0,559.0,152.0,3.5,15.5,458.0,268.45,197.31
2018,5,11,8,15,565.5,166.0,3.5,15.9,499.5,317.73,240.38
2018,5,11,8,30,572.0,180.0,3.5,16.3,541.0,367.45,283.09
2018,5,11,8,45,590.0,191.0,3.5,16.75,586.0,419.82,326.64
2018,5,11,9,0,608.0,202.0,3.5,17.2,631.0,473.54,370.11
2018,5,11,9,15,671.5,190.5,3.55,17.5,689.0,533.05,417.55
2018,5,11,9,30,735.0,179.0,3.6,17.8,747.0,597.72,468.03
2018,5,11,9,45,786.5,164.5,3.6,18.15,796.0,657.6,513.73
2018,5,11,10,0,838.0,150.0,3.6,18.5,845.0,718.6,559.31
2018,5,11,10,15,884.5,131.5,3.6,18.75,886.5,772.99,598.84
2018,5,11,10,30,931.0,113.0,3.6,19.0,928.0,829.65,637.41
2018,5,11,10,45,942.5,110.0,3.6,19.25,951.5,873.07,666.14
2018,5,11,11,0,954.0,107.0,3.6,19.5,975.0,914.42,693.23
2018,5,11,11,15,957.5,107.0,3.55,19.7,988.5,949.34,715.51
2018,5,11,11,30,961.0,107.0,3.5,19.9,1002.0,981.33,735.65
2018,5,11,11,45,963.5,106.0,3.5,20.1,1008.0,1008.31,752.7
2018,5,11,12,0,966.0,105.0,3.5,20.3,1014.0,1032.01,767.57
2018,5,11,12,15,964.5,105.5,3.55,20.45,1011.0,1049.92,779.19
2018,5,11,12,30,963.0,106.0,3.6,20.6,1008.0,1064.24,788.57
2018,5,11,12,45,960.0,106.5,3.6,20.75,998.0,1073.4,794.28
2018,5,11,13,0,957.0,107.0,3.6,20.9,988.0,1078.85,797.71
2018,5,11,13,15,953.5,106.0,3.65,21.0,970.0,1078.48,798.03
2018,5,11,13,30,950.0,105.0,3.7,21.1,952.0,1074.35,796.07
2018,5,11,13,45,944.5,104.0,3.8,21.15,927.0,1064.51,791.0
2018,5,11,14,0,939.0,103.0,3.9,21.2,902.0,1051.03,783.65
2018,5,11,14,15,932.0,101.5,4.0,21.2,870.5,1032.0,772.79
2018,5,11,14,30,925.0,100.0,4.1,21.2,839.0,1009.59,759.69
2018,5,11,14,45,915.5,98.5,4.15,21.2,801.5,981.57,742.45
2018,5,11,15,0,906.0,97.0,4.2,21.2,764.0,950.59,723.14
2018,5,11,15,15,893.5,95.0,4.2,21.2,721.0,913.58,699.28
2018,5,11,15,30,881.0,93.0,4.2,21.2,678.0,874.18,673.6
2018,5,11,15,45,866.0,89.5,4.25,21.0,630.5,828.84,644.15
2018,5,11,16,0,851.0,86.0,4.3,20.8,583.0,781.76,613.0
2018,5,11,16,15,831.0,83.0,4.2,20.5,533.0,735.34,581.5
2018,5,11,16,30,811.0,80.0,4.1,20.2,483.0,682.45,544.64
2018,5,11,16,45,783.5,76.0,3.95,19.9,430.5,622.9,501.06
2018,5,11,17,0,756.0,72.0,3.8,19.6,378.0,563.89,455.49
2018,5,11,17,15,715.0,67.5,3.65,19.15,325.0,497.48,402.88
2018,5,11,17,30,674.0,63.0,3.5,18.7,272.0,435.61,352.01
2018,5,11,17,45,615.5,57.0,3.35,18.2,220.5,365.11,292.65
2018,5,11,18,0,557.0,51.0,3.2,17.7,169.0,299.95,235.85
2018,5,11,18,15,465.5,43.0,3.1,17.3,123.5,226.59,171.78
2018,5,11,18,30,374.0,35.0,3.0,16.9,78.0,163.14,114.83
2018,5,11,18,45,237.0,24.0,2.9,16.55,46.5,91.98,34.89
2018,5,11,19,0,100.0,13.0,2.8,16.2,15.0,30.68,0.0
2018,5,11,19,15,50.0,6.5,2.75,16.15,7.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,2.15,13.8,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,2.1,13.8,2.0,0.0,0.0
2018,5,12,5,15,142.0,15.0,2.1,14.4,25.0,14.3,0.0
2018,5,12,5,30,267.0,28.0,2.1,15.0,48.0,23.26,9.82
2018,5,12,5,45,379.0,36.0,2.1,15.55,88.5,28.3,18.54
2018,5,12,6,0,491.0,44.0,2.1,16.1,129.0,33.22,23.47
2018,5,12,6,15,357.0,65.5,2.15,16.5,138.0,48.49,37.23
2018,5,12,6,30,223.0,87.0,2.2,16.9,147.0,67.36,53.97
2018,5,12,6,45,219.5,112.0,2.25,17.3,181.5,84.48,68.9
2018,5,12,7,0,216.0,137.0,2.3,17.7,216.0,107.82,81.18
2018,5,12,7,15,432.0,120.0,2.25,18.05,308.5,124.53,81.33
2018,5,12,7,30,648.0,103.0,2.2,18.4,401.0,169.76,106.33
2018,5,12,7,45,689.0,106.0,2.2,18.75,455.5,221.39,148.21
2018,5,12,8,0,730.0,109.0,2.2,19.1,510.0,277.57,195.9
2018,5,12,8,15,792.5,100.0,2.1,19.5,571.0,338.13,246.88
2018,5,12,8,30,855.0,91.0,2.0,19.9,632.0,404.9,302.24
2018,5,12,8,45,876.5,90.0,1.85,20.25,678.5,462.4,349.77
2018,5,12,9,0,898.0,89.0,1.7,20.6,725.0,520.88,396.28
2018,5,12,9,15,903.5,93.0,1.65,20.8,763.0,575.93,439.08
2018,5,12,9,30,909.0,97.0,1.6,21.0,801.0,629.85,479.48
2018,5,12,9,45,912.0,101.5,1.5,21.25,834.0,681.28,516.18
2018,5,12,10,0,915.0,106.0,1.4,21.5,867.0,730.93,550.21
2018,5,12,10,15,921.0,107.0,1.5,21.55,894.0,777.55,581.94
2018,5,12,10,30,927.0,108.0,1.6,21.6,921.0,822.2,611.77
2018,5,12,10,45,930.5,109.0,1.65,21.65,941.0,862.65,638.09
2018,5,12,11,0,934.0,110.0,1.7,21.7,961.0,900.56,662.58
2018,5,12,11,15,936.5,110.5,1.8,21.65,974.0,934.42,685.19
2018,5,12,11,30,939.0,111.0,1.9,21.6,987.0,965.36,705.92
2018,5,12,11,45,938.5,111.5,2.05,21.6,991.5,990.45,723.38
2018,5,12,12,0,938.0,112.0,2.2,21.6,996.0,1012.25,738.82
2018,5,12,12,15,931.5,115.5,2.3,21.5,991.5,1027.83,750.07
2018,5,12,12,30,925.0,119.0,2.4,21.4,987.0,1039.83,759.18
2018,5,12,12,45,855.5,153.0,2.55,21.25,949.5,1015.79,745.76
2018,5,12,13,0,786.0,187.0,2.7,21.1,912.0,998.1,736.69
2018,5,12,13,15,588.0,273.0,2.85,20.95,809.5,898.1,670.6
2018,5,12,13,30,390.0,359.0,3.0,20.8,707.0,787.13,591.24
2018,5,12,13,45,544.0,283.0,3.1,20.6,754.5,863.03,651.18
2018,5,12,14,0,698.0,207.0,3.2,20.4,802.0,937.27,706.07
2018,5,12,14,15,780.5,165.0,3.25,20.15,807.5,960.23,723.03
2018,5,12,14,30,863.0,123.0,3.3,19.9,813.0,974.71,734.85
2018,5,12,14,45,851.5,120.5,3.35,19.65,775.5,945.15,716.95
2018,5,12,15,0,840.0,118.0,3.4,19.4,738.0,920.55,702.71
2018,5,12,15,15,825.5,116.0,3.4,19.4,696.0,883.38,678.62
2018,5,12,15,30,811.0,114.0,3.4,19.4,654.0,844.09,652.92
2018,5,12,15,45,792.0,111.0,3.3,18.8,607.5,798.06,623.05
2018,5,12,16,0,773.0,108.0,3.2,18.2,561.0,750.73,591.8
2018,5,12,16,15,685.5,118.0,3.15,17.85,493.5,668.45,533.74
2018,5,12,16,30,598.0,128.0,3.1,17.5,426.0,587.81,473.41
2018,5,12,16,45,573.5,117.5,3.0,17.15,378.5,532.33,431.73
2018,5,12,17,0,549.0,107.0,2.9,16.8,331.0,477.59,389.28
2018,5,12,17,15,539.0,95.5,2.75,16.4,290.0,431.09,352.08
2018,5,12,17,30,529.0,84.0,2.6,16.0,249.0,384.44,313.32
2018,5,12,17,45,472.0,74.5,2.45,15.65,201.5,318.07,257.19
2018,5,12,18,0,415.0,65.0,2.3,15.3,154.0,254.88,202.42
2018,5,12,18,15,338.0,53.5,2.15,14.9,113.5,191.42,146.91
2018,5,12,18,30,261.0,42.0,2.0,14.5,73.0,136.69,98.02
2018,5,12,18,45,152.5,27.0,1.85,14.1,43.0,75.38,32.45
2018,5,12,19,0,44.0,12.0,1.7,13.7,13.0,19.53,0.0
2018,5,12,19,15,22.0,6.0,1.7,13.5,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,13,4,45,1.0,1.0,2.05,11.5,1.0,0.0,0.0
2018,5,13,5,0,2.0,2.0,2.1,11.6,2.0,0.0,0.0
2018,5,13,5,15,1.0,4.0,2.25,11.85,4.0,3.81,0.0
2018,5,13,5,30,0.0,6.0,2.4,12.1,6.0,5.55,0.0
2018,5,13,5,45,76.5,20.5,2.55,12.35,34.0,17.26,9.32
2018,5,13,6,0,153.0,35.0,2.7,12.6,62.0,25.9,17.38
2018,5,13,6,15,124.0,34.5,2.7,12.8,61.0,24.75,16.59
2018,5,13,6,30,95.0,34.0,2.7,13.0,60.0,27.5,19.16
