Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,6,45,47.5,53.5,2.75,13.15,66.5,46.2,35.95
2018,5,13,7,0,0.0,73.0,2.8,13.3,73.0,67.79,52.48
2018,5,13,7,15,4.0,108.0,2.75,13.55,110.0,98.45,78.0
2018,5,13,7,30,8.0,143.0,2.7,13.8,147.0,129.5,103.35
2018,5,13,7,45,14.5,167.0,2.65,14.0,175.0,152.73,121.82
2018,5,13,8,0,21.0,191.0,2.6,14.2,203.0,176.95,140.98
2018,5,13,8,15,17.0,198.0,2.6,14.5,208.0,184.39,146.64
2018,5,13,8,30,13.0,205.0,2.6,14.8,213.0,191.18,151.71
2018,5,13,8,45,17.5,227.0,2.6,15.1,239.0,214.2,169.62
2018,5,13,9,0,22.0,249.0,2.6,15.4,265.0,237.86,187.86
2018,5,13,9,15,21.5,255.0,2.65,15.6,271.0,245.25,193.23
2018,5,13,9,30,21.0,261.0,2.7,15.8,277.0,252.48,198.48
2018,5,13,9,45,18.5,264.5,2.7,16.05,279.0,256.02,200.73
2018,5,13,10,0,16.0,268.0,2.7,16.3,281.0,259.21,202.72
2018,5,13,10,15,29.0,299.0,2.75,16.45,324.0,299.47,233.94
2018,5,13,10,30,42.0,330.0,2.8,16.6,367.0,341.29,265.93
2018,5,13,10,45,50.0,347.5,2.85,16.75,392.5,367.85,285.93
2018,5,13,11,0,58.0,365.0,2.9,16.9,418.0,395.14,306.42
2018,5,13,11,15,320.0,310.5,2.95,17.0,609.0,592.18,461.01
2018,5,13,11,30,582.0,256.0,3.0,17.1,800.0,791.59,609.54
2018,5,13,11,45,544.5,285.5,3.05,17.2,797.0,803.7,615.24
2018,5,13,12,0,507.0,315.0,3.1,17.3,794.0,812.48,620.01
2018,5,13,12,15,375.5,362.0,3.1,17.25,716.0,744.5,568.5
2018,5,13,12,30,244.0,409.0,3.1,17.2,638.0,663.15,507.08
2018,5,13,12,45,272.0,417.0,3.15,17.2,670.0,705.69,539.05
2018,5,13,13,0,300.0,425.0,3.2,17.2,702.0,747.56,569.55
2018,5,13,13,15,204.5,424.5,3.25,17.1,612.0,643.46,493.1
2018,5,13,13,30,109.0,424.0,3.3,17.0,522.0,549.15,422.45
2018,5,13,13,45,273.0,356.0,3.3,16.95,591.5,655.81,507.72
2018,5,13,14,0,437.0,288.0,3.3,16.9,661.0,758.99,587.41
2018,5,13,14,15,636.5,210.0,3.3,16.75,731.5,872.77,673.47
2018,5,13,14,30,836.0,132.0,3.3,16.6,802.0,966.71,739.32
2018,5,13,14,45,826.5,128.5,3.35,16.45,765.5,938.29,720.93
2018,5,13,15,0,817.0,125.0,3.4,16.3,729.0,907.12,701.58
2018,5,13,15,15,765.5,134.5,3.4,16.3,675.0,850.09,663.01
2018,5,13,15,30,714.0,144.0,3.4,16.3,621.0,797.44,627.22
2018,5,13,15,45,733.5,128.0,3.4,15.95,587.5,771.89,611.49
2018,5,13,16,0,753.0,112.0,3.4,15.6,554.0,739.36,590.27
2018,5,13,16,15,731.5,107.0,3.35,15.35,506.0,690.63,556.25
2018,5,13,16,30,710.0,102.0,3.3,15.1,458.0,638.53,518.77
2018,5,13,16,45,679.5,96.5,3.3,14.85,407.5,579.75,474.21
2018,5,13,17,0,649.0,91.0,3.3,14.6,357.0,522.03,429.14
2018,5,13,17,15,606.0,85.0,3.25,14.3,306.5,457.98,377.51
2018,5,13,17,30,563.0,79.0,3.2,14.0,256.0,396.91,326.65
2018,5,13,17,45,502.5,71.5,3.15,13.7,208.0,329.38,268.98
2018,5,13,18,0,442.0,64.0,3.1,13.4,160.0,267.38,214.46
2018,5,13,18,15,352.5,53.0,3.0,13.15,117.0,196.08,151.92
2018,5,13,18,30,263.0,42.0,2.9,12.9,74.0,137.29,99.56
2018,5,13,18,45,159.0,27.5,2.8,12.65,44.0,78.01,37.1
2018,5,13,19,0,55.0,13.0,2.7,12.4,14.0,22.55,0.0
2018,5,13,19,15,27.5,6.5,2.7,12.3,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.45,10.9,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.4,10.9,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.0,2.4,11.05,3.0,2.86,0.0
2018,5,14,5,30,0.0,4.0,2.4,11.2,4.0,3.7,0.0
2018,5,14,5,45,0.0,6.0,2.35,11.35,6.0,5.55,0.0
2018,5,14,6,0,0.0,8.0,2.3,11.5,8.0,7.4,0.97
2018,5,14,6,15,0.0,11.5,2.3,11.75,11.5,10.65,3.97
2018,5,14,6,30,0.0,15.0,2.3,12.0,15.0,13.9,6.95
2018,5,14,6,45,0.0,25.0,2.25,12.2,25.0,23.19,15.36
2018,5,14,7,0,0.0,35.0,2.2,12.4,35.0,32.49,22.43
2018,5,14,7,15,0.0,39.0,2.2,12.7,39.0,36.22,25.52
2018,5,14,7,30,0.0,43.0,2.2,13.0,43.0,39.96,28.58
2018,5,14,7,45,0.0,52.0,2.2,13.25,52.0,48.36,35.56
2018,5,14,8,0,0.0,61.0,2.2,13.5,61.0,56.77,42.47
2018,5,14,8,15,0.0,73.0,2.25,13.75,73.0,67.99,51.67
2018,5,14,8,30,0.0,85.0,2.3,14.0,85.0,79.23,60.79
2018,5,14,8,45,0.0,104.5,2.35,14.25,104.5,97.28,75.46
2018,5,14,9,0,0.0,124.0,2.4,14.5,124.0,115.19,89.84
2018,5,14,9,15,1.5,148.0,2.5,14.7,149.0,138.08,108.16
2018,5,14,9,30,3.0,172.0,2.6,14.9,174.0,161.22,126.52
2018,5,14,9,45,8.0,210.5,2.7,15.15,217.0,200.14,157.33
2018,5,14,10,0,13.0,249.0,2.8,15.4,260.0,239.75,188.29
2018,5,14,10,15,14.0,261.0,2.9,15.5,273.0,252.78,198.18
2018,5,14,10,30,15.0,273.0,3.0,15.6,286.0,265.94,208.22
2018,5,14,10,45,15.0,274.5,3.05,15.7,288.0,268.61,210.05
2018,5,14,11,0,15.0,276.0,3.1,15.8,290.0,271.22,211.88
2018,5,14,11,15,17.0,297.5,3.15,15.85,313.5,294.4,229.76
2018,5,14,11,30,19.0,319.0,3.2,15.9,337.0,317.87,247.71
2018,5,14,11,45,25.0,347.0,3.3,15.95,370.5,358.21,278.68
2018,5,14,12,0,31.0,375.0,3.4,16.0,404.0,394.02,305.91
2018,5,14,12,15,41.5,397.0,3.4,16.0,436.0,428.83,332.41
2018,5,14,12,30,52.0,419.0,3.4,16.0,468.0,464.2,359.17
2018,5,14,12,45,60.0,423.5,3.45,16.0,479.5,479.6,371.03
2018,5,14,13,0,68.0,428.0,3.5,16.0,491.0,494.92,382.95
2018,5,14,13,15,101.0,430.0,3.5,15.95,521.5,532.69,412.56
2018,5,14,13,30,134.0,432.0,3.5,15.9,552.0,582.51,450.64
2018,5,14,13,45,302.5,367.5,3.55,15.85,629.0,697.37,541.2
2018,5,14,14,0,471.0,303.0,3.6,15.8,706.0,808.4,626.49
2018,5,14,14,15,504.0,278.5,3.6,15.65,695.5,810.72,629.77
2018,5,14,14,30,537.0,254.0,3.6,15.5,685.0,809.59,631.43
2018,5,14,14,45,655.0,197.5,3.65,15.4,699.5,856.09,668.8
2018,5,14,15,0,773.0,141.0,3.7,15.3,714.0,884.03,690.25
2018,5,14,15,15,779.0,131.0,3.7,15.3,680.0,858.36,673.2
2018,5,14,15,30,785.0,121.0,3.7,15.3,646.0,829.45,654.17
2018,5,14,15,45,768.0,116.5,3.7,15.0,600.5,784.34,623.9
2018,5,14,16,0,751.0,112.0,3.7,14.7,555.0,737.87,592.26
2018,5,14,16,15,632.5,129.5,3.7,14.45,480.5,641.5,521.32
2018,5,14,16,30,514.0,147.0,3.7,14.2,406.0,543.87,445.61
2018,5,14,16,45,432.0,145.0,3.7,13.95,346.5,463.7,382.47
2018,5,14,17,0,350.0,143.0,3.7,13.7,287.0,389.87,322.8
2018,5,14,17,15,338.5,124.5,3.65,13.4,248.0,345.17,286.54
2018,5,14,17,30,327.0,106.0,3.6,13.1,209.0,300.89,249.39
2018,5,14,17,45,309.0,88.5,3.6,12.85,172.0,255.26,209.89
2018,5,14,18,0,291.0,71.0,3.6,12.6,135.0,211.06,170.44
2018,5,14,18,15,234.5,56.5,3.5,12.35,99.5,158.27,123.5
2018,5,14,18,30,178.0,42.0,3.4,12.1,64.0,111.82,81.75
2018,5,14,18,45,105.0,27.0,3.3,11.9,38.5,60.41,30.08
2018,5,14,19,0,32.0,12.0,3.2,11.7,13.0,17.38,0.0
2018,5,14,19,15,16.0,6.0,3.2,11.65,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.1,11.1,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.1,11.2,2.0,0.0,0.0
2018,5,15,5,15,3.5,4.5,2.2,11.5,4.5,4.29,0.0
2018,5,15,5,30,0.0,7.0,2.3,11.8,7.0,6.48,0.0
2018,5,15,5,45,0.0,12.0,2.4,12.15,12.0,11.11,4.04
2018,5,15,6,0,0.0,17.0,2.5,12.5,17.0,15.75,8.39
2018,5,15,6,15,0.0,30.0,2.45,12.7,30.0,27.83,19.39
2018,5,15,6,30,0.0,43.0,2.4,12.9,43.0,39.94,30.35
2018,5,15,6,45,5.5,84.0,2.35,13.15,86.0,76.27,62.78
2018,5,15,7,0,11.0,125.0,2.3,13.4,129.0,110.3,88.12
2018,5,15,7,15,11.5,140.0,2.25,13.6,145.0,125.11,99.88
2018,5,15,7,30,12.0,155.0,2.2,13.8,161.0,139.97,111.71
2018,5,15,7,45,14.0,173.0,2.2,14.0,180.5,157.69,125.77
2018,5,15,8,0,16.0,191.0,2.2,14.2,200.0,175.74,140.0
2018,5,15,8,15,24.0,218.0,2.2,14.4,232.5,203.65,161.92
2018,5,15,8,30,32.0,245.0,2.2,14.6,265.0,228.37,181.12
2018,5,15,8,45,43.0,273.0,2.2,14.85,302.5,260.88,206.34
2018,5,15,9,0,54.0,301.0,2.2,15.1,340.0,295.0,232.55
2018,5,15,9,15,82.0,332.0,2.3,15.3,394.5,342.43,269.1
2018,5,15,9,30,110.0,363.0,2.4,15.5,449.0,393.15,307.82
2018,5,15,9,45,172.5,380.0,2.45,15.65,521.0,456.16,356.03
2018,5,15,10,0,235.0,397.0,2.5,15.8,593.0,526.33,408.96
2018,5,15,10,15,227.0,411.5,2.6,15.95,606.0,548.0,424.37
2018,5,15,10,30,219.0,426.0,2.7,16.1,619.0,568.6,439.11
2018,5,15,10,45,180.0,438.0,2.8,16.2,599.0,560.72,432.23
2018,5,15,11,0,141.0,450.0,2.9,16.3,579.0,549.61,422.97
2018,5,15,11,15,200.0,449.0,3.0,16.4,635.0,609.36,468.4
2018,5,15,11,30,259.0,448.0,3.1,16.5,691.0,677.28,518.73
2018,5,15,11,45,320.5,424.0,3.15,16.55,726.5,722.8,552.95
2018,5,15,12,0,382.0,400.0,3.2,16.6,762.0,769.28,587.78
2018,5,15,12,15,356.0,415.5,3.3,16.6,752.0,770.63,588.04
2018,5,15,12,30,330.0,431.0,3.4,16.6,742.0,769.9,587.17
2018,5,15,12,45,290.0,440.5,3.5,16.55,712.0,747.19,570.6
2018,5,15,13,0,250.0,450.0,3.6,16.5,682.0,722.57,552.67
2018,5,15,13,15,515.5,313.0,3.65,16.45,779.5,863.19,662.64
2018,5,15,13,30,781.0,176.0,3.7,16.4,877.0,987.11,752.85
2018,5,15,13,45,824.5,149.0,3.75,16.3,871.5,1000.39,762.29
2018,5,15,14,0,868.0,122.0,3.8,16.2,866.0,1000.43,763.72
2018,5,15,14,15,861.0,120.5,3.8,16.05,836.0,982.53,752.85
2018,5,15,14,30,854.0,119.0,3.8,15.9,806.0,961.51,740.02
2018,5,15,14,45,845.5,116.0,3.8,15.8,770.5,934.47,722.86
2018,5,15,15,0,837.0,113.0,3.8,15.7,735.0,904.64,703.73
2018,5,15,15,15,823.5,111.0,3.8,15.7,693.5,875.95,685.08
2018,5,15,15,30,810.0,109.0,3.8,15.7,652.0,837.69,659.45
2018,5,15,15,45,795.5,105.0,3.8,15.3,607.5,794.43,630.92
2018,5,15,16,0,781.0,101.0,3.8,14.9,563.0,749.57,600.79
2018,5,15,16,15,763.5,96.0,3.75,14.7,515.5,699.97,565.94
2018,5,15,16,30,746.0,91.0,3.7,14.5,468.0,649.54,529.88
2018,5,15,16,45,720.5,86.5,3.7,14.3,418.5,593.76,487.7
2018,5,15,17,0,695.0,82.0,3.7,14.1,369.0,540.64,445.89
2018,5,15,17,15,658.5,76.0,3.65,13.95,318.5,478.19,395.16
2018,5,15,17,30,622.0,70.0,3.6,13.8,268.0,418.03,344.67
2018,5,15,17,45,569.5,63.0,3.55,13.6,219.5,351.88,287.76
2018,5,15,18,0,517.0,56.0,3.5,13.4,171.0,290.44,233.17
2018,5,15,18,15,309.0,49.5,3.35,13.2,113.5,176.57,137.03
2018,5,15,18,30,101.0,43.0,3.2,13.0,56.0,84.22,61.09
2018,5,15,18,45,71.0,27.5,3.05,12.8,34.5,52.96,27.62
2018,5,15,19,0,41.0,12.0,2.9,12.6,13.0,19.09,0.0
2018,5,15,19,15,20.5,6.0,2.8,12.5,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,2.4,11.6,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,2.4,11.7,5.0,4.77,0.0
2018,5,16,5,15,133.5,18.0,2.5,12.0,28.5,17.16,0.0
2018,5,16,5,30,241.0,31.0,2.6,12.3,52.0,24.39,13.03
2018,5,16,5,45,344.5,40.5,2.7,12.65,92.0,31.94,22.16
2018,5,16,6,0,448.0,50.0,2.8,13.0,132.0,38.0,28.12
2018,5,16,6,15,517.0,57.5,2.8,13.25,180.5,41.98,31.98
2018,5,16,6,30,586.0,65.0,2.8,13.5,229.0,45.78,35.49
2018,5,16,6,45,609.0,74.0,2.8,13.7,274.5,50.41,39.61
2018,5,16,7,0,632.0,83.0,2.8,13.9,320.0,74.88,45.53
2018,5,16,7,15,655.0,91.5,2.75,14.15,368.5,123.38,72.2
2018,5,16,7,30,678.0,100.0,2.7,14.4,417.0,174.75,110.87
2018,5,16,7,45,716.5,101.0,2.7,14.6,469.5,225.91,153.63
2018,5,16,8,0,755.0,102.0,2.7,14.8,522.0,285.07,205.04
2018,5,16,8,15,655.5,144.0,2.7,15.0,532.0,330.33,248.83
2018,5,16,8,30,556.0,186.0,2.7,15.2,542.0,368.41,284.47
2018,5,16,8,45,703.0,146.0,2.7,15.45,628.0,431.86,336.08
2018,5,16,9,0,850.0,106.0,2.7,15.7,714.0,514.65,402.5
2018,5,16,9,15,810.5,132.0,2.75,15.85,737.0,560.31,439.59
2018,5,16,9,30,771.0,158.0,2.8,16.0,760.0,603.48,473.42
2018,5,16,9,45,820.0,143.0,2.85,16.15,808.0,660.97,517.98
2018,5,16,10,0,869.0,128.0,2.9,16.3,856.0,720.45,563.01
2018,5,16,10,15,877.0,129.0,2.95,16.35,883.5,766.48,596.21
2018,5,16,10,30,885.0,130.0,3.0,16.4,911.0,810.82,626.9
2018,5,16,10,45,891.0,130.0,3.05,16.5,932.0,850.74,654.1
2018,5,16,11,0,897.0,130.0,3.1,16.6,953.0,888.42,679.59
2018,5,16,11,15,901.5,130.5,3.05,16.65,967.0,922.84,702.11
2018,5,16,11,30,906.0,131.0,3.0,16.7,981.0,954.6,722.68
2018,5,16,11,45,908.0,131.0,2.95,16.75,987.0,980.75,739.34
2018,5,16,12,0,910.0,131.0,2.9,16.8,993.0,1003.85,753.94
2018,5,16,12,15,905.0,133.5,2.9,16.8,989.5,1019.43,764.14
2018,5,16,12,30,900.0,136.0,2.9,16.8,986.0,1031.59,772.21
2018,5,16,12,45,891.0,140.0,2.9,16.85,974.0,1037.8,776.33
2018,5,16,13,0,882.0,144.0,2.9,16.9,962.0,1040.53,778.31
2018,5,16,13,15,880.0,141.5,2.95,16.85,945.0,1040.34,779.28
2018,5,16,13,30,878.0,139.0,3.0,16.8,928.0,1036.65,778.07
2018,5,16,13,45,875.0,136.0,3.1,16.8,904.5,1027.97,773.97
2018,5,16,14,0,872.0,133.0,3.2,16.8,881.0,1015.86,767.66
2018,5,16,14,15,866.0,129.0,3.25,16.7,850.0,996.37,756.3
2018,5,16,14,30,860.0,125.0,3.3,16.6,819.0,973.67,742.8
2018,5,16,14,45,852.5,121.5,3.3,16.5,783.0,947.0,726.21
2018,5,16,15,0,845.0,118.0,3.3,16.4,747.0,925.04,712.88
2018,5,16,15,15,831.0,115.5,3.3,16.4,705.0,887.75,688.47
2018,5,16,15,30,817.0,113.0,3.3,16.4,663.0,848.31,662.45
2018,5,16,15,45,801.5,109.0,3.35,16.1,617.0,804.02,633.66
2018,5,16,16,0,786.0,105.0,3.4,15.8,571.0,758.18,603.24
2018,5,16,16,15,765.5,100.0,3.35,15.6,522.0,706.15,566.99
2018,5,16,16,30,745.0,95.0,3.3,15.4,473.0,653.52,529.65
2018,5,16,16,45,716.0,90.5,3.3,15.2,422.5,597.8,487.72
2018,5,16,17,0,687.0,86.0,3.3,15.0,372.0,540.6,443.2
2018,5,16,17,15,647.5,80.5,3.25,14.7,321.0,477.39,392.51
2018,5,16,17,30,608.0,75.0,3.2,14.4,270.0,416.75,342.22
2018,5,16,17,45,552.0,68.0,3.2,14.15,221.0,349.62,285.06
2018,5,16,18,0,496.0,61.0,3.2,13.9,172.0,287.52,230.45
2018,5,16,18,15,410.0,51.5,3.1,13.6,127.5,217.42,168.71
2018,5,16,18,30,324.0,42.0,3.0,13.3,83.0,156.47,114.34
2018,5,16,18,45,208.5,29.0,2.85,13.0,51.0,93.33,52.56
2018,5,16,19,0,93.0,16.0,2.7,12.7,19.0,32.71,0.0
2018,5,16,19,15,46.5,8.0,2.7,12.55,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,4,45,10.5,2.5,2.35,11.35,2.5,0.0,0.0
2018,5,17,5,0,21.0,5.0,2.4,11.5,5.0,4.77,0.0
2018,5,17,5,15,114.5,19.0,2.55,11.8,28.0,18.11,0.0
2018,5,17,5,30,208.0,33.0,2.7,12.1,51.0,25.96,14.61
2018,5,17,5,45,304.5,44.0,2.8,12.45,90.0,33.88,23.91
2018,5,17,6,0,401.0,55.0,2.9,12.8,129.0,42.39,32.05
2018,5,17,6,15,468.0,63.5,2.95,13.1,175.5,46.99,36.47
2018,5,17,6,30,535.0,72.0,3.0,13.4,222.0,51.36,40.49
2018,5,17,6,45,581.0,78.0,3.05,13.65,271.0,53.4,42.28
2018,5,17,7,0,627.0,84.0,3.1,13.9,320.0,76.25,46.36
2018,5,17,7,15,661.5,89.0,3.1,14.15,370.5,122.7,71.24
2018,5,17,7,30,696.0,94.0,3.1,14.4,421.0,173.29,108.95
2018,5,17,7,45,721.5,98.0,3.1,14.6,470.0,225.16,153.03
2018,5,17,8,0,747.0,102.0,3.1,14.8,519.0,283.54,204.38
2018,5,17,8,15,767.5,104.5,3.05,15.0,565.5,337.27,252.38
2018,5,17,8,30,788.0,107.0,3.0,15.2,612.0,392.64,301.01
2018,5,17,8,45,804.0,109.5,3.0,15.45,655.5,447.45,348.09
2018,5,17,9,0,820.0,112.0,3.0,15.7,699.0,502.89,394.3
2018,5,17,9,15,830.5,114.5,2.95,15.85,737.0,557.76,438.65
2018,5,17,9,30,841.0,117.0,2.9,16.0,775.0,609.46,479.33
2018,5,17,9,45,848.0,120.0,2.9,16.2,807.5,658.62,517.02
2018,5,17,10,0,855.0,123.0,2.9,16.4,840.0,706.5,552.76
2018,5,17,10,15,861.5,124.0,2.95,16.55,866.5,750.72,584.52
2018,5,17,10,30,868.0,125.0,3.0,16.7,893.0,793.17,613.76
2018,5,17,10,45,871.5,127.0,3.05,16.85,912.5,832.17,640.31
2018,5,17,11,0,875.0,129.0,3.1,17.0,932.0,868.84,665.08
2018,5,17,11,15,877.5,129.5,3.15,17.1,944.5,900.74,686.55
2018,5,17,11,30,880.0,130.0,3.2,17.2,957.0,929.96,706.14
2018,5,17,11,45,881.0,130.0,3.3,17.25,962.0,954.48,723.02
2018,5,17,12,0,882.0,130.0,3.4,17.3,967.0,976.0,737.95
2018,5,17,12,15,884.0,128.0,3.5,17.3,965.5,993.45,750.34
2018,5,17,12,30,886.0,126.0,3.6,17.3,964.0,1007.7,760.7
2018,5,17,12,45,887.5,123.5,3.7,17.3,955.5,1017.64,768.28
2018,5,17,13,0,889.0,121.0,3.8,17.3,947.0,1024.18,773.7
2018,5,17,13,15,886.0,120.0,3.9,17.2,930.5,1024.27,775.19
2018,5,17,13,30,883.0,119.0,4.0,17.1,914.0,1020.89,774.49
2018,5,17,13,45,878.0,118.0,4.15,17.05,890.5,1012.06,770.36
2018,5,17,14,0,873.0,117.0,4.3,17.0,867.0,999.86,764.0
2018,5,17,14,15,865.5,115.5,4.35,16.85,837.0,981.4,753.11
2018,5,17,14,30,858.0,114.0,4.4,16.7,807.0,959.84,740.27
2018,5,17,14,45,848.5,111.5,4.45,16.55,771.0,932.33,723.23
2018,5,17,15,0,839.0,109.0,4.5,16.4,735.0,902.08,704.17
2018,5,17,15,15,826.0,107.0,4.5,16.4,694.0,873.65,685.52
2018,5,17,15,30,813.0,105.0,4.5,16.4,653.0,835.84,659.97
2018,5,17,15,45,796.0,102.0,4.55,16.1,607.5,791.61,630.55
2018,5,17,16,0,779.0,99.0,4.6,15.8,562.0,745.97,599.6
2018,5,17,16,15,757.5,95.0,4.55,15.6,514.0,694.64,563.08
2018,5,17,16,30,736.0,91.0,4.5,15.4,466.0,642.82,525.58
2018,5,17,16,45,706.5,87.0,4.5,15.15,416.0,587.54,483.45
2018,5,17,17,0,677.0,83.0,4.5,14.9,366.0,531.13,438.9
2018,5,17,17,15,636.0,78.5,4.5,14.7,316.0,468.77,388.09
2018,5,17,17,30,595.0,74.0,4.5,14.5,266.0,409.15,337.94
2018,5,17,17,45,536.5,67.5,4.45,14.25,217.5,342.12,280.28
2018,5,17,18,0,478.0,61.0,4.4,14.0,169.0,280.4,225.64
2018,5,17,18,15,371.0,50.0,4.3,13.75,121.0,202.17,157.38
2018,5,17,18,30,264.0,39.0,4.2,13.5,73.0,134.01,98.02
2018,5,17,18,45,172.5,27.0,4.1,13.3,45.5,82.44,47.69
2018,5,17,19,0,81.0,15.0,4.0,13.1,18.0,29.59,0.0
2018,5,17,19,15,40.5,7.5,3.95,12.95,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,4,45,4.0,1.5,2.95,11.95,1.5,0.0,0.0
2018,5,18,5,0,8.0,3.0,3.0,12.0,3.0,2.86,0.0
2018,5,18,5,15,56.5,13.0,3.1,12.2,18.0,11.05,0.0
2018,5,18,5,30,105.0,23.0,3.2,12.4,33.0,17.73,8.38
2018,5,18,5,45,76.5,21.5,3.3,12.65,31.0,18.05,10.13
2018,5,18,6,0,48.0,20.0,3.4,12.9,29.0,16.67,9.21
2018,5,18,6,15,24.0,23.5,3.4,13.1,28.0,21.27,13.47
2018,5,18,6,30,0.0,27.0,3.4,13.3,27.0,25.04,16.92
2018,5,18,6,45,0.0,51.0,3.35,13.5,51.0,47.39,36.95
2018,5,18,7,0,0.0,75.0,3.3,13.7,75.0,69.61,53.91
2018,5,18,7,15,0.0,88.0,3.25,13.9,88.0,81.31,63.58
2018,5,18,7,30,0.0,101.0,3.2,14.1,101.0,93.07,73.18
2018,5,18,7,45,0.5,116.0,3.15,14.35,116.5,106.75,84.22
2018,5,18,8,0,1.0,131.0,3.1,14.6,132.0,120.56,95.24
2018,5,18,8,15,15.0,174.5,3.05,14.8,184.5,163.75,129.91
2018,5,18,8,30,29.0,218.0,3.0,15.0,237.0,204.95,162.57
2018,5,18,8,45,55.0,253.0,2.9,15.25,291.5,249.47,197.46
2018,5,18,9,0,81.0,288.0,2.8,15.5,346.0,297.28,234.66
2018,5,18,9,15,91.5,316.5,2.8,15.65,385.5,334.32,263.16
2018,5,18,9,30,102.0,345.0,2.8,15.8,425.0,372.73,292.43
2018,5,18,9,45,114.0,373.0,2.75,16.0,466.0,412.29,322.11
2018,5,18,10,0,126.0,401.0,2.7,16.2,507.0,454.58,353.42
2018,5,18,10,15,142.0,417.5,2.75,16.35,540.5,490.82,380.28
2018,5,18,10,30,158.0,434.0,2.8,16.5,574.0,528.31,407.88
2018,5,18,10,45,116.0,429.5,2.85,16.65,533.5,500.42,385.81
2018,5,18,11,0,74.0,425.0,2.9,16.8,493.0,465.01,358.26
2018,5,18,11,15,108.5,435.0,2.95,16.9,536.5,515.03,396.31
2018,5,18,11,30,143.0,445.0,3.0,17.0,580.0,563.1,432.19
2018,5,18,11,45,187.5,445.0,3.1,17.05,622.5,612.23,469.2
2018,5,18,12,0,232.0,445.0,3.2,17.1,665.0,669.87,511.92
2018,5,18,12,15,269.0,440.5,3.3,17.05,695.5,710.21,542.07
2018,5,18,12,30,306.0,436.0,3.4,17.0,726.0,750.42,572.11
2018,5,18,12,45,328.0,425.0,3.5,17.0,733.0,768.41,586.03
2018,5,18,13,0,350.0,414.0,3.6,17.0,740.0,785.04,599.2
2018,5,18,13,15,348.0,410.5,3.65,16.9,729.5,783.69,598.97
2018,5,18,13,30,346.0,407.0,3.7,16.8,719.0,780.68,597.75
2018,5,18,13,45,393.5,375.0,3.75,16.75,721.0,795.55,611.1
2018,5,18,14,0,441.0,343.0,3.8,16.7,723.0,819.23,630.38
2018,5,18,14,15,456.0,322.5,3.8,16.55,703.0,809.02,624.88
2018,5,18,14,30,471.0,302.0,3.8,16.4,683.0,796.15,617.74
2018,5,18,14,45,510.0,264.0,3.85,16.3,659.5,784.59,612.65
2018,5,18,15,0,549.0,226.0,3.9,16.2,636.0,768.56,604.3
2018,5,18,15,15,542.0,214.5,3.9,16.2,600.5,735.76,581.58
2018,5,18,15,30,535.0,203.0,3.9,16.2,565.0,701.3,557.49
2018,5,18,15,45,659.0,152.5,4.05,15.85,567.0,737.46,589.29
2018,5,18,16,0,783.0,102.0,4.2,15.5,569.0,752.69,603.43
2018,5,18,16,15,762.0,98.0,4.25,15.25,521.0,701.61,567.55
2018,5,18,16,30,741.0,94.0,4.3,15.0,473.0,649.99,530.96
2018,5,18,16,45,711.5,90.0,4.4,14.8,422.5,594.66,489.15
2018,5,18,17,0,682.0,86.0,4.5,14.6,372.0,538.01,444.71
2018,5,18,17,15,641.0,81.0,4.5,14.3,321.5,474.82,393.44
2018,5,18,17,30,600.0,76.0,4.5,14.0,271.0,414.35,342.76
2018,5,18,17,45,541.0,69.5,4.45,13.75,222.0,346.77,284.63
2018,5,18,18,0,482.0,63.0,4.4,13.5,173.0,284.53,229.52
2018,5,18,18,15,394.0,54.0,4.35,13.25,129.5,214.86,167.9
2018,5,18,18,30,306.0,45.0,4.3,13.0,86.0,154.09,113.75
2018,5,18,18,45,193.0,31.5,4.2,12.75,53.5,93.65,56.56
2018,5,18,19,0,80.0,18.0,4.1,12.5,21.0,32.34,0.0
2018,5,18,19,15,40.0,9.0,4.1,12.4,10.5,8.58,0.0
2018,5,18,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,19,4,45,3.5,2.5,4.6,11.5,2.5,0.0,0.0
2018,5,19,5,0,7.0,5.0,4.6,11.5,5.0,4.77,0.0
2018,5,19,5,15,46.0,18.5,4.6,11.65,22.5,15.42,0.0
2018,5,19,5,30,85.0,32.0,4.6,11.8,40.0,26.25,15.4
2018,5,19,5,45,168.5,48.5,4.65,11.9,76.0,39.12,28.61
2018,5,19,6,0,252.0,65.0,4.7,12.0,112.0,48.97,38.03
2018,5,19,6,15,361.0,74.5,4.7,12.2,165.0,54.89,43.68
2018,5,19,6,30,470.0,84.0,4.7,12.4,218.0,60.59,48.92
2018,5,19,6,45,454.0,100.5,4.75,12.55,251.0,70.75,57.99
2018,5,19,7,0,438.0,117.0,4.8,12.7,284.0,97.3,67.93
2018,5,19,7,15,379.0,146.0,4.8,12.95,305.5,142.84,99.99
2018,5,19,7,30,320.0,175.0,4.8,13.2,327.0,187.2,137.8
2018,5,19,7,45,350.5,187.5,4.75,13.45,370.5,225.69,169.12
2018,5,19,8,0,381.0,200.0,4.7,13.7,414.0,263.26,200.83
2018,5,19,8,15,507.5,178.0,4.7,13.95,489.0,312.12,240.15
2018,5,19,8,30,634.0,156.0,4.7,14.2,564.0,373.33,290.81
2018,5,19,8,45,635.0,170.0,4.7,14.4,602.5,423.79,334.33
2018,5,19,9,0,636.0,184.0,4.7,14.6,641.0,473.71,376.23
2018,5,19,9,15,711.0,168.0,4.7,14.8,705.0,536.76,427.69
2018,5,19,9,30,786.0,152.0,4.7,15.0,769.0,607.54,484.19
2018,5,19,9,45,820.5,144.0,4.7,15.2,812.0,662.66,527.52
2018,5,19,10,0,855.0,136.0,4.7,15.4,855.0,718.34,570.43
2018,5,19,10,15,859.0,139.5,4.75,15.55,881.5,762.97,603.73
2018,5,19,10,30,863.0,143.0,4.8,15.7,908.0,805.68,634.02
2018,5,19,10,45,865.0,146.0,4.85,15.8,927.5,844.22,661.19
2018,5,19,11,0,867.0,149.0,4.9,15.9,947.0,880.36,686.52
2018,5,19,11,15,867.0,151.5,4.95,15.95,959.0,911.76,708.51
2018,5,19,11,30,867.0,154.0,5.0,16.0,971.0,940.38,728.53
2018,5,19,11,45,864.5,157.5,5.05,16.05,976.0,964.76,745.57
2018,5,19,12,0,862.0,161.0,5.1,16.1,981.0,994.28,766.28
2018,5,19,12,15,864.0,159.0,5.1,16.1,979.5,1003.54,772.58
2018,5,19,12,30,866.0,157.0,5.1,16.1,978.0,1017.87,782.65
2018,5,19,12,45,866.0,155.0,5.15,16.1,969.0,1026.99,789.57
2018,5,19,13,0,866.0,153.0,5.2,16.1,960.0,1032.78,794.33
2018,5,19,13,15,861.5,152.5,5.2,16.05,943.0,1032.15,794.52
2018,5,19,13,30,857.0,152.0,5.2,16.0,926.0,1037.78,799.24
2018,5,19,13,45,850.5,151.0,5.2,15.95,902.0,1027.89,793.23
2018,5,19,14,0,844.0,150.0,5.2,15.9,878.0,1014.68,785.09
2018,5,19,14,15,833.0,149.5,5.25,15.8,846.5,994.36,772.58
2018,5,19,14,30,822.0,149.0,5.3,15.7,815.0,971.06,758.0
2018,5,19,14,45,807.5,147.5,5.3,15.6,777.5,940.58,737.9
2018,5,19,15,0,793.0,146.0,5.3,15.5,740.0,907.64,715.98
2018,5,19,15,15,764.5,147.0,5.3,15.5,693.5,862.56,684.78
2018,5,19,15,30,736.0,148.0,5.3,15.5,647.0,820.91,655.88
2018,5,19,15,45,723.5,143.0,5.3,15.2,605.5,780.71,628.49
2018,5,19,16,0,711.0,138.0,5.3,14.9,564.0,738.96,599.56
2018,5,19,16,15,621.5,147.0,5.3,14.65,496.5,652.75,534.32
2018,5,19,16,30,532.0,156.0,5.3,14.4,429.0,567.11,467.41
2018,5,19,16,45,540.0,141.0,5.25,14.1,393.0,531.97,440.79
2018,5,19,17,0,548.0,126.0,5.2,13.8,357.0,494.71,411.42
2018,5,19,17,15,510.5,116.0,5.2,13.5,309.0,434.86,362.36
2018,5,19,17,30,473.0,106.0,5.2,13.2,261.0,377.74,314.25
2018,5,19,17,45,363.5,89.5,5.15,12.9,196.5,282.46,233.37
2018,5,19,18,0,254.0,73.0,5.1,12.6,132.0,198.34,161.01
2018,5,19,18,15,167.0,55.0,5.0,12.4,90.0,125.67,98.19
2018,5,19,18,30,80.0,37.0,4.9,12.2,48.0,69.58,50.38
2018,5,19,18,45,56.0,27.0,4.8,12.05,33.0,44.98,26.13
2018,5,19,19,0,32.0,17.0,4.7,11.9,18.0,22.31,0.0
2018,5,19,19,15,16.0,8.5,4.65,11.85,9.0,10.3,0.0
2018,5,19,19,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,4.5,11.55,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,4.5,11.6,3.0,2.86,0.0
2018,5,20,5,15,10.0,16.5,4.5,11.7,17.5,15.04,0.0
2018,5,20,5,30,19.0,30.0,4.5,11.8,32.0,26.83,16.08
2018,5,20,5,45,40.0,44.0,4.55,11.9,51.0,38.96,28.51
2018,5,20,6,0,61.0,58.0,4.6,12.0,70.0,48.85,37.94
2018,5,20,6,15,46.5,70.5,4.55,12.1,81.0,61.71,49.81
2018,5,20,6,30,32.0,83.0,4.5,12.2,92.0,72.24,59.39
2018,5,20,6,45,73.0,115.5,4.5,12.3,142.0,96.92,81.36
2018,5,20,7,0,114.0,148.0,4.5,12.4,192.0,120.4,94.65
2018,5,20,7,15,155.0,172.0,4.5,12.5,240.5,152.23,117.19
2018,5,20,7,30,196.0,196.0,4.5,12.6,289.0,189.33,145.28
2018,5,20,7,45,257.0,210.5,4.45,12.65,346.5,223.69,171.52
2018,5,20,8,0,318.0,225.0,4.4,12.7,404.0,270.43,209.15
2018,5,20,8,15,363.5,234.5,4.35,12.85,456.0,315.04,246.12
2018,5,20,8,30,409.0,244.0,4.3,13.0,508.0,361.19,284.52
2018,5,20,8,45,450.5,247.5,4.3,13.1,556.5,408.94,324.23
2018,5,20,9,0,492.0,251.0,4.3,13.2,605.0,460.6,366.61
2018,5,20,9,15,645.0,199.5,4.3,13.4,690.0,528.72,422.1
2018,5,20,9,30,798.0,148.0,4.3,13.6,775.0,611.19,488.34
2018,5,20,9,45,756.0,176.5,4.3,13.8,791.0,649.58,517.7
2018,5,20,10,0,714.0,205.0,4.3,14.0,807.0,684.46,543.56
2018,5,20,10,15,712.5,215.5,4.3,14.25,832.0,727.48,575.37
2018,5,20,10,30,711.0,226.0,4.3,14.5,857.0,768.69,605.13
2018,5,20,10,45,673.5,246.0,4.3,14.75,854.5,787.56,617.46
2018,5,20,11,0,636.0,266.0,4.3,15.0,852.0,801.95,626.39
2018,5,20,11,15,599.0,298.5,4.4,15.2,856.5,824.06,641.11
2018,5,20,11,30,562.0,331.0,4.5,15.4,861.0,843.71,653.8
2018,5,20,11,45,527.5,350.0,4.55,15.6,850.0,848.63,655.99
2018,5,20,12,0,493.0,369.0,4.6,15.8,839.0,850.24,655.9
2018,5,20,12,15,515.5,363.5,4.65,15.85,853.5,880.29,678.15
2018,5,20,12,30,538.0,358.0,4.7,15.9,868.0,908.78,699.07
2018,5,20,12,45,485.5,374.0,4.75,15.95,831.0,882.01,678.98
2018,5,20,13,0,433.0,390.0,4.8,16.0,794.0,852.26,656.99
2018,5,20,13,15,500.0,356.0,4.9,15.8,814.5,890.24,688.08
2018,5,20,13,30,567.0,322.0,5.0,15.6,835.0,925.27,716.73
2018,5,20,13,45,450.0,355.0,5.05,15.45,755.5,841.69,654.72
2018,5,20,14,0,333.0,388.0,5.1,15.3,676.0,747.67,584.6
2018,5,20,14,15,337.5,371.5,5.15,15.05,654.5,732.54,575.84
2018,5,20,14,30,342.0,355.0,5.2,14.8,633.0,715.67,565.36
2018,5,20,14,45,312.5,343.5,5.2,14.5,588.5,670.31,532.4
2018,5,20,15,0,283.0,332.0,5.2,14.2,544.0,624.87,499.07
2018,5,20,15,15,229.5,320.5,5.2,14.2,486.5,545.84,438.49
2018,5,20,15,30,176.0,309.0,5.2,14.2,429.0,481.61,388.29
2018,5,20,15,45,158.0,284.5,5.2,13.8,386.5,435.31,353.24
2018,5,20,16,0,140.0,260.0,5.2,13.4,344.0,389.61,318.03
2018,5,20,16,15,187.5,231.5,5.15,13.3,334.0,389.91,320.72
2018,5,20,16,30,235.0,203.0,5.1,13.2,324.0,395.8,327.36
2018,5,20,16,45,315.0,172.5,5.05,13.1,316.5,405.63,337.57
2018,5,20,17,0,395.0,142.0,5.0,13.0,309.0,417.09,348.12
2018,5,20,17,15,417.0,121.0,4.95,12.9,277.0,386.81,323.16
2018,5,20,17,30,439.0,100.0,4.9,12.8,245.0,353.34,294.53
2018,5,20,17,45,400.5,91.0,4.85,12.7,205.5,301.76,249.38
2018,5,20,18,0,362.0,82.0,4.8,12.6,166.0,253.72,206.22
2018,5,20,18,15,280.5,68.5,4.75,12.45,124.0,188.91,149.12
2018,5,20,18,30,199.0,55.0,4.7,12.3,82.0,128.63,96.29
2018,5,20,18,45,119.0,36.5,4.6,12.15,51.0,77.44,49.12
2018,5,20,19,0,39.0,18.0,4.5,12.0,20.0,27.12,0.0
2018,5,20,19,15,19.5,9.0,4.35,11.95,10.0,11.28,0.0
2018,5,20,19,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,1.85,11.2,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,1.8,11.3,7.0,6.67,0.0
2018,5,21,5,15,86.0,23.0,1.75,11.5,30.5,18.94,0.0
2018,5,21,5,30,157.0,39.0,1.7,11.7,54.0,31.62,20.22
2018,5,21,5,45,249.5,52.5,1.7,11.95,93.0,40.43,29.87
2018,5,21,6,0,342.0,66.0,1.7,12.2,132.0,49.79,38.8
2018,5,21,6,15,408.0,76.5,1.6,12.4,178.0,56.39,45.04
2018,5,21,6,30,474.0,87.0,1.5,12.6,224.0,62.7,50.79
2018,5,21,6,45,522.0,95.5,1.4,12.85,273.5,67.23,54.77
2018,5,21,7,0,570.0,104.0,1.3,13.1,323.0,92.83,60.45
2018,5,21,7,15,606.0,110.0,1.25,13.45,372.5,136.76,84.84
2018,5,21,7,30,642.0,116.0,1.2,13.8,422.0,185.11,120.75
2018,5,21,7,45,670.0,121.5,1.2,14.15,471.5,235.57,162.79
2018,5,21,8,0,698.0,127.0,1.2,14.5,521.0,289.1,208.87
2018,5,21,8,15,720.5,130.0,1.25,14.9,567.5,341.56,254.39
2018,5,21,8,30,743.0,133.0,1.3,15.3,614.0,395.96,300.69
2018,5,21,8,45,761.0,136.0,1.35,15.7,657.5,453.29,348.03
2018,5,21,9,0,779.0,139.0,1.4,16.1,701.0,507.82,391.91
2018,5,21,9,15,796.0,139.5,1.55,16.4,740.5,560.26,433.7
2018,5,21,9,30,813.0,140.0,1.7,16.7,780.0,612.98,474.63
2018,5,21,9,45,828.5,138.5,1.8,17.05,814.5,662.91,512.22
2018,5,21,10,0,844.0,137.0,1.9,17.4,849.0,712.38,548.6
2018,5,21,10,15,851.0,138.5,2.0,17.6,876.0,756.2,580.04
2018,5,21,10,30,858.0,140.0,2.1,17.8,903.0,799.01,609.15
2018,5,21,10,45,862.5,141.0,2.25,18.0,922.5,837.47,635.45
2018,5,21,11,0,867.0,142.0,2.4,18.2,942.0,873.7,660.14
2018,5,21,11,15,870.0,143.0,2.5,18.3,955.0,906.23,682.09
2018,5,21,11,30,873.0,144.0,2.6,18.4,968.0,936.15,702.26
2018,5,21,11,45,875.0,143.5,2.75,18.5,973.5,961.0,719.49
2018,5,21,12,0,877.0,143.0,2.9,18.6,979.0,982.93,734.85
2018,5,21,12,15,874.0,144.5,3.05,18.6,976.0,998.92,746.6
2018,5,21,12,30,871.0,146.0,3.2,18.6,973.0,1011.68,756.34
2018,5,21,12,45,866.0,147.0,3.35,18.6,962.5,1018.69,762.36
2018,5,21,13,0,861.0,148.0,3.5,18.6,952.0,1022.35,766.28
2018,5,21,13,15,857.5,146.5,3.65,18.45,935.0,1021.69,767.84
2018,5,21,13,30,854.0,145.0,3.8,18.3,918.0,1017.66,767.25
2018,5,21,13,45,849.0,142.5,3.9,18.15,894.0,1007.76,762.43
2018,5,21,14,0,844.0,140.0,4.0,18.0,870.0,994.58,755.47
2018,5,21,14,15,837.0,137.5,4.1,17.75,840.0,985.03,751.36
2018,5,21,14,30,830.0,135.0,4.2,17.5,810.0,963.41,738.9
2018,5,21,14,45,820.5,131.5,4.3,17.25,774.0,935.36,721.97
2018,5,21,15,0,811.0,128.0,4.4,17.0,738.0,904.63,703.29
2018,5,21,15,15,796.5,125.5,4.4,17.0,696.5,868.0,678.87
2018,5,21,15,30,782.0,123.0,4.4,17.0,655.0,829.35,652.83
2018,5,21,15,45,765.0,119.0,4.5,16.45,610.0,785.19,624.42
2018,5,21,16,0,748.0,115.0,4.6,15.9,565.0,739.67,594.39
2018,5,21,16,15,726.0,110.0,4.6,15.55,517.0,691.02,560.4
2018,5,21,16,30,704.0,105.0,4.6,15.2,469.0,639.11,522.84
2018,5,21,16,45,673.0,100.5,4.6,14.9,419.0,581.67,478.8
2018,5,21,17,0,642.0,96.0,4.6,14.6,369.0,525.3,434.37
2018,5,21,17,15,600.5,90.0,4.55,14.25,319.0,462.6,383.48
2018,5,21,17,30,559.0,84.0,4.5,13.9,269.0,402.7,333.38
2018,5,21,17,45,501.5,76.0,4.5,13.6,221.0,336.21,276.48
2018,5,21,18,0,444.0,68.0,4.5,13.3,173.0,274.93,222.54
2018,5,21,18,15,361.5,58.0,4.45,13.05,130.0,206.42,162.13
2018,5,21,18,30,279.0,48.0,4.4,12.8,87.0,149.7,111.64
2018,5,21,18,45,178.5,33.5,4.35,12.6,55.0,92.79,59.62
2018,5,21,19,0,78.0,19.0,4.3,12.4,23.0,37.67,0.0
2018,5,21,19,15,39.0,9.5,4.25,12.3,11.5,14.48,0.0
2018,5,21,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.1,11.6,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.1,11.6,3.0,2.86,0.0
2018,5,22,5,15,5.0,4.5,3.1,11.75,4.5,4.28,0.0
2018,5,22,5,30,3.0,6.0,3.1,11.9,6.0,5.63,0.0
2018,5,22,5,45,27.5,11.5,3.1,12.05,16.5,9.76,2.95
2018,5,22,6,0,52.0,17.0,3.1,12.2,27.0,14.22,7.08
2018,5,22,6,15,26.0,19.5,3.1,12.3,24.5,17.77,10.39
2018,5,22,6,30,0.0,22.0,3.1,12.4,22.0,20.4,12.81
2018,5,22,6,45,0.0,36.5,3.1,12.55,36.5,33.88,24.96
2018,5,22,7,0,0.0,51.0,3.1,12.7,51.0,47.4,35.14
2018,5,22,7,15,0.0,65.5,3.05,12.85,65.5,60.93,46.54
2018,5,22,7,30,0.0,80.0,3.0,13.0,80.0,74.49,57.81
2018,5,22,7,45,0.0,99.0,3.0,13.1,99.0,91.75,72.07
2018,5,22,8,0,0.0,118.0,3.0,13.2,118.0,108.89,86.07
2018,5,22,8,15,0.5,134.5,3.0,13.4,135.0,124.06,98.24
2018,5,22,8,30,1.0,151.0,3.0,13.6,152.0,139.37,110.42
2018,5,22,8,45,2.5,165.0,3.0,13.75,167.0,153.03,121.19
2018,5,22,9,0,4.0,179.0,3.0,13.9,182.0,166.93,132.09
2018,5,22,9,15,7.0,199.5,3.05,14.1,205.0,187.73,148.49
2018,5,22,9,30,10.0,220.0,3.1,14.3,228.0,208.97,165.12
2018,5,22,9,45,22.0,269.5,3.2,14.45,288.0,261.66,206.72
2018,5,22,10,0,34.0,319.0,3.3,14.6,348.0,317.35,250.02
2018,5,22,10,15,56.5,363.0,3.35,14.75,412.5,377.51,296.43
2018,5,22,10,30,79.0,407.0,3.4,14.9,477.0,440.25,344.1
2018,5,22,10,45,102.0,401.5,3.45,15.05,494.0,462.48,361.09
2018,5,22,11,0,125.0,396.0,3.5,15.2,511.0,484.11,377.82
2018,5,22,11,15,126.5,376.5,3.5,15.3,494.5,474.41,370.51
2018,5,22,11,30,128.0,357.0,3.5,15.4,478.0,463.82,362.71
2018,5,22,11,45,77.5,356.0,3.55,15.55,429.5,415.16,324.11
2018,5,22,12,0,27.0,355.0,3.6,15.7,381.0,369.59,287.47
2018,5,22,12,15,27.0,344.0,3.6,15.7,370.0,361.0,281.15
2018,5,22,12,30,27.0,333.0,3.6,15.7,359.0,352.05,274.44
2018,5,22,12,45,96.5,319.0,3.6,15.75,409.5,418.74,328.44
2018,5,22,13,0,166.0,305.0,3.6,15.8,460.0,486.34,382.1
2018,5,22,13,15,143.0,315.5,3.65,15.75,447.5,466.61,366.46
2018,5,22,13,30,120.0,326.0,3.7,15.7,435.0,455.86,357.83
2018,5,22,13,45,316.5,275.5,3.7,15.7,552.0,624.67,491.47
2018,5,22,14,0,513.0,225.0,3.7,15.7,669.0,770.31,603.07
2018,5,22,14,15,631.5,188.0,3.7,15.6,715.5,842.57,656.57
2018,5,22,14,30,750.0,151.0,3.7,15.5,762.0,903.31,700.42
2018,5,22,14,45,483.0,179.5,3.7,15.4,566.5,672.73,533.46
2018,5,22,15,0,216.0,208.0,3.7,15.3,371.0,427.35,343.13
2018,5,22,15,15,118.5,218.0,3.7,15.3,306.5,334.76,269.09
2018,5,22,15,30,21.0,228.0,3.7,15.3,242.0,237.8,189.25
2018,5,22,15,45,195.0,200.0,3.75,15.05,318.5,384.01,312.32
2018,5,22,16,0,369.0,172.0,3.8,14.8,395.0,497.91,406.33
2018,5,22,16,15,275.5,184.5,3.8,14.55,343.0,414.67,339.37
2018,5,22,16,30,182.0,197.0,3.8,14.3,291.0,340.81,279.34
2018,5,22,16,45,249.0,172.5,3.8,14.1,287.0,361.2,297.99
2018,5,22,17,0,316.0,148.0,3.8,13.9,283.0,364.68,302.23
2018,5,22,17,15,355.0,126.0,3.8,13.6,259.0,356.86,296.14
2018,5,22,17,30,394.0,104.0,3.8,13.3,235.0,334.55,277.37
2018,5,22,17,45,326.5,92.0,3.8,13.05,188.5,268.21,220.84
2018,5,22,18,0,259.0,80.0,3.8,12.8,142.0,201.64,163.45
2018,5,22,18,15,214.0,64.0,3.7,12.55,107.0,153.6,120.87
2018,5,22,18,30,169.0,48.0,3.6,12.3,72.0,110.4,82.31
2018,5,22,18,45,105.0,33.0,3.55,12.1,46.0,68.71,44.27
2018,5,22,19,0,41.0,18.0,3.5,11.9,20.0,27.51,0.0
2018,5,22,19,15,20.5,9.0,3.45,11.85,10.0,11.45,0.0
2018,5,22,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
