Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,4,45,1.5,1.0,2.5,11.85,1.0,0.0,0.0
2018,5,23,5,0,3.0,2.0,2.5,11.9,2.0,1.91,0.0
2018,5,23,5,15,1.5,6.0,2.55,12.0,6.0,5.55,0.0
2018,5,23,5,30,0.0,10.0,2.6,12.1,10.0,9.26,2.02
2018,5,23,5,45,0.0,16.5,2.65,12.25,16.5,15.29,7.82
2018,5,23,6,0,0.0,23.0,2.7,12.4,23.0,21.32,13.44
2018,5,23,6,15,0.0,39.0,2.75,12.5,39.0,36.21,26.97
2018,5,23,6,30,0.0,55.0,2.8,12.6,55.0,51.13,40.44
2018,5,23,6,45,7.0,91.0,2.8,12.7,93.5,82.22,68.16
2018,5,23,7,0,14.0,127.0,2.8,12.8,132.0,112.62,90.12
2018,5,23,7,15,14.5,140.0,2.85,12.95,146.0,125.93,100.65
2018,5,23,7,30,15.0,153.0,2.9,13.1,160.0,139.23,111.26
2018,5,23,7,45,8.0,147.5,2.95,13.25,151.5,135.46,108.03
2018,5,23,8,0,1.0,142.0,3.0,13.4,143.0,130.2,103.56
2018,5,23,8,15,23.5,195.0,3.05,13.65,210.5,180.47,143.86
2018,5,23,8,30,46.0,248.0,3.1,13.9,278.0,236.31,188.17
2018,5,23,8,45,75.0,287.0,3.2,14.1,339.5,286.55,227.63
2018,5,23,9,0,104.0,326.0,3.3,14.3,401.0,340.51,269.73
2018,5,23,9,15,137.5,349.0,3.35,14.55,454.0,384.65,303.88
2018,5,23,9,30,171.0,372.0,3.4,14.8,507.0,435.23,342.74
2018,5,23,9,45,294.5,346.0,3.5,15.0,590.0,503.21,396.43
2018,5,23,10,0,418.0,320.0,3.6,15.2,673.0,583.21,458.77
2018,5,23,10,15,396.5,333.5,3.6,15.3,677.0,602.32,472.28
2018,5,23,10,30,375.0,347.0,3.6,15.4,681.0,618.85,483.89
2018,5,23,10,45,587.0,258.5,3.65,15.5,795.0,728.21,569.54
2018,5,23,11,0,799.0,170.0,3.7,15.6,909.0,846.52,656.83
2018,5,23,11,15,659.0,232.0,3.7,15.6,847.0,813.64,631.63
2018,5,23,11,30,519.0,294.0,3.7,15.6,785.0,768.26,595.68
2018,5,23,11,45,329.5,383.0,3.7,15.65,695.5,689.02,532.95
2018,5,23,12,0,140.0,472.0,3.7,15.7,606.0,600.32,461.93
2018,5,23,12,15,183.5,458.0,3.7,15.7,633.0,635.16,489.54
2018,5,23,12,30,227.0,444.0,3.7,15.7,660.0,670.21,516.54
2018,5,23,12,45,228.5,441.5,3.65,15.7,657.0,674.82,519.8
2018,5,23,13,0,230.0,439.0,3.6,15.7,654.0,678.33,522.5
2018,5,23,13,15,162.0,436.5,3.6,15.65,586.5,610.72,471.55
2018,5,23,13,30,94.0,434.0,3.6,15.6,519.0,530.16,410.63
2018,5,23,13,45,95.5,420.0,3.6,15.6,504.5,518.59,403.0
2018,5,23,14,0,97.0,406.0,3.6,15.6,490.0,506.45,394.62
2018,5,23,14,15,158.0,388.0,3.65,15.5,519.5,560.61,438.17
2018,5,23,14,30,219.0,370.0,3.7,15.4,549.0,599.64,470.04
2018,5,23,14,45,337.5,308.5,3.75,15.3,570.0,655.46,516.52
2018,5,23,15,0,456.0,247.0,3.8,15.2,591.0,704.79,557.67
2018,5,23,15,15,598.0,187.5,3.8,15.2,612.5,761.86,604.31
2018,5,23,15,30,740.0,128.0,3.8,15.2,634.0,798.52,632.45
2018,5,23,15,45,778.0,110.5,3.85,14.85,610.5,786.84,626.31
2018,5,23,16,0,816.0,93.0,3.9,14.5,587.0,769.59,616.42
2018,5,23,16,15,796.5,89.5,3.9,14.25,538.5,719.18,581.2
2018,5,23,16,30,777.0,86.0,3.9,14.0,490.0,668.03,544.98
2018,5,23,16,45,750.0,82.0,3.9,13.75,439.5,610.81,502.37
2018,5,23,17,0,723.0,78.0,3.9,13.5,389.0,554.12,457.99
2018,5,23,17,15,686.0,74.0,3.85,13.2,338.5,494.28,409.55
2018,5,23,17,30,649.0,70.0,3.8,12.9,288.0,435.01,360.05
2018,5,23,17,45,596.0,64.5,3.75,12.6,238.5,368.99,303.48
2018,5,23,18,0,543.0,59.0,3.7,12.3,189.0,307.6,249.13
2018,5,23,18,15,439.0,51.5,3.6,12.05,140.5,230.33,181.27
2018,5,23,18,30,335.0,44.0,3.5,11.8,92.0,164.04,122.78
2018,5,23,18,45,240.5,32.5,3.4,11.6,60.0,107.1,70.47
2018,5,23,19,0,146.0,21.0,3.3,11.4,28.0,56.06,0.0
2018,5,23,19,15,73.0,10.5,3.3,11.3,14.0,20.31,0.0
2018,5,23,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,4,45,8.5,2.5,2.15,10.7,2.5,0.0,0.0
2018,5,24,5,0,17.0,5.0,2.1,10.8,5.0,4.77,0.0
2018,5,24,5,15,16.0,6.5,2.15,11.0,7.5,5.65,0.0
2018,5,24,5,30,15.0,8.0,2.2,11.2,10.0,7.53,0.64
2018,5,24,5,45,7.5,12.0,2.2,11.4,13.0,11.28,4.33
2018,5,24,6,0,0.0,16.0,2.2,11.6,16.0,14.82,7.68
2018,5,24,6,15,0.0,21.5,2.15,11.8,21.5,19.93,12.39
2018,5,24,6,30,0.0,27.0,2.1,12.0,27.0,25.04,17.05
2018,5,24,6,45,0.0,46.0,2.1,12.15,46.0,42.73,32.98
2018,5,24,7,0,0.0,65.0,2.1,12.3,65.0,60.46,46.38
2018,5,24,7,15,0.0,82.5,2.1,12.55,82.5,76.61,59.9
2018,5,24,7,30,0.0,100.0,2.1,12.8,100.0,92.28,72.8
2018,5,24,7,45,1.0,123.5,2.1,13.0,124.0,113.44,90.1
2018,5,24,8,0,2.0,147.0,2.1,13.2,148.0,134.81,107.34
2018,5,24,8,15,4.5,170.0,2.15,13.5,173.0,156.51,124.57
2018,5,24,8,30,7.0,193.0,2.2,13.8,198.0,178.63,141.99
2018,5,24,8,45,6.5,194.0,2.25,14.05,198.5,180.54,143.04
2018,5,24,9,0,6.0,195.0,2.3,14.3,199.0,182.23,143.97
2018,5,24,9,15,10.0,222.0,2.3,14.55,229.5,209.56,165.4
2018,5,24,9,30,14.0,249.0,2.3,14.8,260.0,237.48,187.02
2018,5,24,9,45,20.5,284.0,2.35,15.05,301.0,274.81,215.84
2018,5,24,10,0,27.0,319.0,2.4,15.3,342.0,312.39,244.5
2018,5,24,10,15,28.0,325.5,2.5,15.45,350.0,322.3,251.72
2018,5,24,10,30,29.0,332.0,2.6,15.6,358.0,332.26,259.1
2018,5,24,10,45,20.5,289.5,2.65,15.75,308.0,288.77,225.19
2018,5,24,11,0,12.0,247.0,2.7,15.9,258.0,241.29,188.04
2018,5,24,11,15,11.0,231.0,2.8,15.95,241.0,226.25,176.32
2018,5,24,11,30,10.0,215.0,2.9,16.0,224.0,210.96,164.3
2018,5,24,11,45,24.5,278.5,2.95,16.05,301.5,290.28,226.58
2018,5,24,12,0,39.0,342.0,3.0,16.1,379.0,368.08,286.27
2018,5,24,12,15,56.5,338.5,3.15,16.05,392.5,384.05,299.14
2018,5,24,12,30,74.0,335.0,3.3,16.0,406.0,400.24,312.44
2018,5,24,12,45,143.5,396.0,3.4,15.95,531.5,543.52,422.03
2018,5,24,13,0,213.0,457.0,3.5,15.9,657.0,679.52,522.56
2018,5,24,13,15,255.0,441.5,3.55,15.7,676.5,720.42,553.4
2018,5,24,13,30,297.0,426.0,3.6,15.5,696.0,749.53,576.51
2018,5,24,13,45,220.5,423.5,3.7,15.3,621.0,659.7,510.72
2018,5,24,14,0,144.0,421.0,3.8,15.1,546.0,581.46,452.36
2018,5,24,14,15,132.0,400.5,3.75,14.9,512.0,548.23,428.62
2018,5,24,14,30,120.0,380.0,3.7,14.7,478.0,514.52,404.09
2018,5,24,14,45,74.0,333.5,3.7,14.45,393.0,407.76,322.69
2018,5,24,15,0,28.0,287.0,3.7,14.2,308.0,315.26,250.33
2018,5,24,15,15,28.5,271.0,3.7,14.2,291.5,299.12,238.48
2018,5,24,15,30,29.0,255.0,3.7,14.2,275.0,282.81,226.2
2018,5,24,15,45,56.5,251.5,3.65,13.9,287.0,302.41,243.68
2018,5,24,16,0,84.0,248.0,3.6,13.6,299.0,320.16,259.53
2018,5,24,16,15,145.5,232.0,3.55,13.5,311.5,358.1,292.23
2018,5,24,16,30,207.0,216.0,3.5,13.4,324.0,379.87,311.67
2018,5,24,16,45,266.5,186.0,3.45,13.3,310.5,388.14,320.02
2018,5,24,17,0,326.0,156.0,3.4,13.2,297.0,380.09,314.87
2018,5,24,17,15,329.0,134.5,3.4,13.1,261.0,342.43,284.27
2018,5,24,17,30,332.0,113.0,3.4,13.0,225.0,312.2,258.75
2018,5,24,17,45,318.0,97.5,3.35,12.85,190.0,270.61,222.83
2018,5,24,18,0,304.0,82.0,3.3,12.7,155.0,230.02,186.7
2018,5,24,18,15,251.0,68.0,3.2,12.55,119.0,178.05,140.68
2018,5,24,18,30,198.0,54.0,3.1,12.4,83.0,126.78,95.31
2018,5,24,18,45,122.5,37.0,2.95,12.25,53.0,78.11,51.97
2018,5,24,19,0,47.0,20.0,2.8,12.1,23.0,33.16,0.0
2018,5,24,19,15,23.5,10.0,2.75,12.05,11.5,12.87,0.0
2018,5,24,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,2.2,11.75,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,2.2,11.8,2.0,1.91,0.0
2018,5,25,5,15,0.0,8.0,2.3,11.95,8.0,7.41,0.0
2018,5,25,5,30,0.0,14.0,2.4,12.1,14.0,12.97,5.21
2018,5,25,5,45,0.0,23.5,2.45,12.25,23.5,21.8,13.58
2018,5,25,6,0,0.0,33.0,2.5,12.4,33.0,30.63,21.77
2018,5,25,6,15,0.0,37.0,2.5,12.55,37.0,34.35,25.3
2018,5,25,6,30,0.0,41.0,2.5,12.7,41.0,38.07,28.72
2018,5,25,6,45,0.0,52.5,2.5,12.85,52.5,48.79,38.3
2018,5,25,7,0,0.0,64.0,2.5,13.0,64.0,59.53,45.44
2018,5,25,7,15,0.0,72.5,2.5,13.2,72.5,67.47,52.0
2018,5,25,7,30,0.0,81.0,2.5,13.4,81.0,75.42,58.48
2018,5,25,7,45,0.0,108.0,2.45,13.65,108.0,99.71,78.52
2018,5,25,8,0,0.0,135.0,2.4,13.9,135.0,123.85,98.13
2018,5,25,8,15,2.5,161.5,2.4,14.1,163.0,148.46,117.83
2018,5,25,8,30,5.0,188.0,2.4,14.3,191.0,173.51,137.67
2018,5,25,8,45,26.0,234.0,2.4,14.5,252.5,220.7,174.96
2018,5,25,9,0,47.0,280.0,2.4,14.7,314.0,273.67,216.37
2018,5,25,9,15,97.0,327.5,2.4,14.9,402.5,346.53,272.89
2018,5,25,9,30,147.0,375.0,2.4,15.1,491.0,423.3,331.43
2018,5,25,9,45,127.5,384.0,2.45,15.25,488.0,429.83,335.55
2018,5,25,10,0,108.0,393.0,2.5,15.4,485.0,434.25,338.23
2018,5,25,10,15,83.0,396.0,2.5,15.5,468.0,426.61,331.58
2018,5,25,10,30,58.0,399.0,2.5,15.6,451.0,416.31,322.85
2018,5,25,10,45,101.0,422.0,2.55,15.7,514.5,477.62,369.67
2018,5,25,11,0,144.0,445.0,2.6,15.8,578.0,545.56,420.34
2018,5,25,11,15,220.5,446.5,2.6,15.85,654.0,622.97,478.2
2018,5,25,11,30,297.0,448.0,2.6,15.9,730.0,709.03,540.98
2018,5,25,11,45,351.0,428.5,2.65,16.0,763.5,752.92,573.07
2018,5,25,12,0,405.0,409.0,2.7,16.1,797.0,803.1,609.51
2018,5,25,12,15,388.0,416.0,2.75,16.15,787.0,799.45,606.47
2018,5,25,12,30,371.0,423.0,2.8,16.2,777.0,799.39,606.27
2018,5,25,12,45,317.5,437.5,2.85,16.2,738.5,768.62,583.63
2018,5,25,13,0,264.0,452.0,2.9,16.2,700.0,735.69,559.48
2018,5,25,13,15,287.5,430.5,2.9,16.15,696.0,741.49,565.35
2018,5,25,13,30,311.0,409.0,2.9,16.1,692.0,745.59,569.81
2018,5,25,13,45,371.5,375.5,2.9,16.1,705.0,772.24,591.4
2018,5,25,14,0,432.0,342.0,2.9,16.1,718.0,807.52,618.58
2018,5,25,14,15,312.5,364.5,2.9,16.05,631.5,699.34,539.1
2018,5,25,14,30,193.0,387.0,2.9,16.0,545.0,592.4,459.33
2018,5,25,14,45,189.0,370.0,2.85,15.9,519.0,568.41,443.12
2018,5,25,15,0,185.0,353.0,2.8,15.8,493.0,543.73,425.79
2018,5,25,15,15,175.0,330.0,2.8,15.8,456.5,506.48,398.82
2018,5,25,15,30,165.0,307.0,2.8,15.8,420.0,469.0,371.43
2018,5,25,15,45,320.5,249.5,2.75,15.55,451.0,543.21,433.75
2018,5,25,16,0,476.0,192.0,2.7,15.3,482.0,605.46,485.26
2018,5,25,16,15,385.0,193.5,2.65,15.15,415.5,519.35,418.68
2018,5,25,16,30,294.0,195.0,2.6,15.0,349.0,428.88,348.27
2018,5,25,16,45,286.5,179.5,2.6,14.85,317.0,394.3,322.08
2018,5,25,17,0,279.0,164.0,2.6,14.7,285.0,359.67,294.97
2018,5,25,17,15,284.5,142.0,2.6,14.5,251.5,325.27,267.62
2018,5,25,17,30,290.0,120.0,2.6,14.3,218.0,289.66,238.34
2018,5,25,17,45,261.0,98.0,2.55,14.1,175.5,236.43,193.43
2018,5,25,18,0,232.0,76.0,2.5,13.9,133.0,185.75,149.7
2018,5,25,18,15,167.0,60.5,2.5,13.7,96.5,132.23,103.42
2018,5,25,18,30,102.0,45.0,2.5,13.5,60.0,85.75,63.49
2018,5,25,18,45,92.0,32.0,2.45,13.3,42.0,63.63,41.79
2018,5,25,19,0,82.0,19.0,2.4,13.1,24.0,38.95,0.0
2018,5,25,19,15,41.0,9.5,2.4,12.95,12.0,14.92,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,26,4,45,18.0,4.0,2.95,11.95,4.5,0.0,0.0
2018,5,26,5,0,36.0,8.0,3.0,12.0,9.0,7.63,0.0
2018,5,26,5,15,115.0,21.0,3.1,12.15,31.5,16.57,0.0
2018,5,26,5,30,194.0,34.0,3.2,12.3,54.0,26.4,16.49
2018,5,26,5,45,298.0,45.5,3.25,12.5,95.5,34.68,24.88
2018,5,26,6,0,402.0,57.0,3.3,12.7,137.0,43.16,32.89
2018,5,26,6,15,227.5,55.5,3.25,12.95,103.5,39.95,30.27
2018,5,26,6,30,53.0,54.0,3.2,13.2,70.0,46.62,36.3
2018,5,26,6,45,41.5,90.5,3.15,13.45,104.5,79.12,65.2
2018,5,26,7,0,30.0,127.0,3.1,13.7,139.0,108.97,86.32
2018,5,26,7,15,80.0,157.0,3.0,13.95,194.5,140.6,109.72
2018,5,26,7,30,130.0,187.0,2.9,14.2,250.0,173.47,133.9
2018,5,26,7,45,134.5,199.0,2.8,14.5,270.0,194.89,151.17
2018,5,26,8,0,139.0,211.0,2.7,14.8,290.0,216.67,169.02
2018,5,26,8,15,82.0,218.5,2.6,15.05,266.0,218.94,172.53
2018,5,26,8,30,25.0,226.0,2.5,15.3,242.0,210.08,166.11
2018,5,26,8,45,17.0,216.0,2.35,15.6,227.5,204.5,161.25
2018,5,26,9,0,9.0,206.0,2.2,15.9,213.0,193.51,151.99
2018,5,26,9,15,7.5,198.5,2.15,16.15,204.5,187.09,146.47
2018,5,26,9,30,6.0,191.0,2.1,16.4,196.0,180.27,140.66
2018,5,26,9,45,8.0,206.5,2.0,16.65,213.0,196.41,153.06
2018,5,26,10,0,10.0,222.0,1.9,16.9,230.0,212.82,165.52
2018,5,26,10,15,11.5,238.0,1.9,17.05,248.0,229.58,178.28
2018,5,26,10,30,13.0,254.0,1.9,17.2,266.0,246.56,191.13
2018,5,26,10,45,13.0,257.0,1.85,17.4,269.0,250.43,193.71
2018,5,26,11,0,13.0,260.0,1.8,17.6,272.0,254.27,196.32
2018,5,26,11,15,15.5,282.0,1.9,17.7,296.5,278.14,214.56
2018,5,26,11,30,18.0,304.0,2.0,17.8,321.0,302.31,232.86
2018,5,26,11,45,23.5,335.0,2.1,17.9,357.5,343.99,264.37
2018,5,26,12,0,29.0,366.0,2.2,18.0,394.0,381.89,292.69
2018,5,26,12,15,37.0,387.0,2.35,18.05,422.5,412.94,316.07
2018,5,26,12,30,45.0,408.0,2.5,18.1,451.0,444.43,339.72
2018,5,26,12,45,99.5,418.0,2.65,18.1,512.0,521.61,398.65
2018,5,26,13,0,154.0,428.0,2.8,18.1,573.0,590.04,450.31
2018,5,26,13,15,474.5,301.0,2.95,18.1,735.5,806.53,615.46
2018,5,26,13,30,795.0,174.0,3.1,18.1,898.0,996.75,750.19
2018,5,26,13,45,832.0,152.5,3.25,18.1,893.0,1009.56,758.98
2018,5,26,14,0,869.0,131.0,3.4,18.1,888.0,1009.37,760.78
2018,5,26,14,15,860.0,130.0,3.55,17.95,857.5,990.42,750.47
2018,5,26,14,30,851.0,129.0,3.7,17.8,827.0,968.45,738.16
2018,5,26,14,45,839.0,127.5,3.8,17.7,790.5,948.23,726.54
2018,5,26,15,0,827.0,126.0,3.9,17.6,754.0,917.16,707.27
2018,5,26,15,15,813.0,124.0,3.9,17.6,713.0,881.33,683.72
2018,5,26,15,30,799.0,122.0,3.9,17.6,672.0,843.4,658.54
2018,5,26,15,45,769.0,121.5,4.1,17.25,622.0,791.88,624.94
2018,5,26,16,0,739.0,121.0,4.3,16.9,572.0,743.01,592.62
2018,5,26,16,15,724.5,116.0,4.3,16.65,528.0,697.71,561.33
2018,5,26,16,30,710.0,111.0,4.3,16.4,484.0,651.43,528.21
2018,5,26,16,45,678.5,106.5,4.35,16.15,433.5,593.51,484.47
2018,5,26,17,0,647.0,102.0,4.4,15.9,383.0,536.66,440.32
2018,5,26,17,15,606.5,96.0,4.35,15.55,333.0,474.33,390.35
2018,5,26,17,30,566.0,90.0,4.3,15.2,283.0,414.64,341.05
2018,5,26,17,45,509.5,82.5,4.3,14.85,234.5,348.67,285.29
2018,5,26,18,0,453.0,75.0,4.3,14.5,186.0,285.47,230.45
2018,5,26,18,15,373.5,64.5,4.15,14.2,142.0,219.4,172.47
2018,5,26,18,30,294.0,54.0,4.0,13.9,98.0,161.96,121.7
2018,5,26,18,45,193.5,39.0,3.9,13.6,63.5,103.09,69.96
2018,5,26,19,0,93.0,24.0,3.8,13.3,29.0,47.48,1.34
2018,5,26,19,15,46.5,12.0,3.7,13.15,14.5,18.14,0.0
2018,5,26,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,27,4,45,18.0,4.0,1.45,11.65,4.5,0.0,0.0
2018,5,27,5,0,36.0,8.0,1.4,11.8,9.0,7.63,0.0
2018,5,27,5,15,138.5,23.0,1.4,12.25,36.5,18.21,0.0
2018,5,27,5,30,241.0,38.0,1.4,12.7,64.0,29.67,19.31
2018,5,27,5,45,311.0,48.0,1.4,13.15,99.5,36.64,26.59
2018,5,27,6,0,381.0,58.0,1.4,13.6,135.0,43.34,32.97
2018,5,27,6,15,230.5,84.5,1.4,14.0,135.0,65.68,53.03
2018,5,27,6,30,80.0,111.0,1.4,14.4,135.0,88.18,72.92
2018,5,27,6,45,78.0,132.0,1.35,14.85,159.0,108.3,90.33
2018,5,27,7,0,76.0,153.0,1.3,15.3,183.0,128.85,100.91
2018,5,27,7,15,96.5,177.0,1.35,15.8,220.5,156.42,120.86
2018,5,27,7,30,117.0,201.0,1.4,16.3,258.0,181.53,139.4
2018,5,27,7,45,157.5,220.0,1.4,16.8,305.0,215.49,164.79
2018,5,27,8,0,198.0,239.0,1.4,17.3,352.0,254.24,194.43
2018,5,27,8,15,138.0,251.5,1.45,17.65,333.5,259.52,200.6
2018,5,27,8,30,78.0,264.0,1.5,18.0,315.0,261.65,203.33
2018,5,27,8,45,135.5,294.5,1.55,18.35,390.0,315.88,244.65
2018,5,27,9,0,193.0,325.0,1.6,18.7,465.0,380.49,293.39
2018,5,27,9,15,292.5,318.0,1.65,19.05,543.5,440.1,338.44
2018,5,27,9,30,392.0,311.0,1.7,19.4,622.0,510.74,391.38
2018,5,27,9,45,440.5,309.0,1.8,19.7,672.0,563.58,430.48
2018,5,27,10,0,489.0,307.0,1.9,20.0,722.0,619.89,471.65
2018,5,27,10,15,596.5,265.5,1.95,20.25,788.0,686.41,520.71
2018,5,27,10,30,704.0,224.0,2.0,20.5,854.0,759.92,573.78
2018,5,27,10,45,808.0,167.0,2.1,20.75,905.0,819.69,615.72
2018,5,27,11,0,912.0,110.0,2.2,21.0,956.0,880.77,656.19
2018,5,27,11,15,914.5,110.5,2.25,21.1,969.0,913.43,677.19
2018,5,27,11,30,917.0,111.0,2.3,21.2,982.0,943.31,696.55
2018,5,27,11,45,918.0,111.5,2.4,21.35,987.5,968.91,713.45
2018,5,27,12,0,919.0,112.0,2.5,21.5,993.0,991.43,728.41
2018,5,27,12,15,918.0,112.0,2.6,21.55,990.5,1008.36,740.08
2018,5,27,12,30,917.0,112.0,2.7,21.6,988.0,1021.96,749.72
2018,5,27,12,45,914.0,112.0,2.8,21.65,978.0,1030.18,755.98
2018,5,27,13,0,911.0,112.0,2.9,21.7,968.0,1034.92,760.14
2018,5,27,13,15,907.5,111.5,2.95,21.65,951.5,1035.15,761.32
2018,5,27,13,30,904.0,111.0,3.0,21.6,935.0,1031.88,760.38
2018,5,27,13,45,899.0,109.5,3.05,21.6,911.5,1022.59,755.47
2018,5,27,14,0,894.0,108.0,3.1,21.6,888.0,1009.89,748.45
2018,5,27,14,15,887.5,106.5,3.1,21.5,858.0,992.39,738.21
2018,5,27,14,30,881.0,105.0,3.1,21.4,828.0,971.71,725.93
2018,5,27,14,45,873.0,103.0,3.1,21.3,793.0,946.01,710.32
2018,5,27,15,0,865.0,101.0,3.1,21.2,758.0,917.47,692.77
2018,5,27,15,15,853.0,99.0,3.1,21.2,717.5,882.66,670.58
2018,5,27,15,30,841.0,97.0,3.1,21.2,677.0,845.6,646.71
2018,5,27,15,45,826.5,94.0,3.0,20.9,632.5,803.29,619.06
2018,5,27,16,0,812.0,91.0,2.9,20.6,588.0,764.92,593.95
2018,5,27,16,15,793.0,87.5,2.9,20.35,540.0,715.24,560.72
2018,5,27,16,30,774.0,84.0,2.9,20.1,492.0,664.79,526.34
2018,5,27,16,45,748.5,80.5,2.85,19.8,442.5,609.46,486.75
2018,5,27,17,0,723.0,77.0,2.8,19.5,393.0,554.53,445.23
2018,5,27,17,15,687.5,73.0,2.75,19.05,343.0,493.93,398.19
2018,5,27,17,30,652.0,69.0,2.7,18.6,293.0,437.07,352.43
2018,5,27,17,45,601.5,63.5,2.65,18.1,244.0,372.13,298.77
2018,5,27,18,0,551.0,58.0,2.6,17.6,195.0,311.54,246.93
2018,5,27,18,15,476.0,51.0,2.5,17.1,150.0,244.91,189.19
2018,5,27,18,30,401.0,44.0,2.4,16.6,105.0,186.0,137.24
2018,5,27,18,45,285.0,33.5,2.25,16.1,69.0,121.11,80.88
2018,5,27,19,0,169.0,23.0,2.1,15.6,33.0,64.38,8.63
2018,5,27,19,15,84.5,11.5,2.05,15.3,16.5,23.22,0.0
2018,5,27,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,4,45,35.5,5.5,1.1,12.9,6.0,0.0,0.0
2018,5,28,5,0,71.0,11.0,1.1,13.0,12.0,10.48,0.0
2018,5,28,5,15,190.0,23.0,1.1,13.4,40.0,19.02,0.97
2018,5,28,5,30,309.0,35.0,1.1,13.8,68.0,28.21,18.07
2018,5,28,5,45,372.5,44.0,1.1,14.2,104.5,33.98,24.17
2018,5,28,6,0,436.0,53.0,1.1,14.6,141.0,39.47,29.43
2018,5,28,6,15,295.5,82.5,1.05,15.05,149.5,60.34,48.12
2018,5,28,6,30,155.0,112.0,1.0,15.5,158.0,89.07,73.38
2018,5,28,6,45,186.0,131.0,0.9,16.0,196.5,102.76,85.05
2018,5,28,7,0,217.0,150.0,0.8,16.5,235.0,121.01,90.31
2018,5,28,7,15,363.5,144.0,0.8,17.15,310.0,141.84,97.14
2018,5,28,7,30,510.0,138.0,0.8,17.8,385.0,184.79,124.03
2018,5,28,7,45,658.5,111.0,0.8,18.4,465.5,226.22,152.97
2018,5,28,8,0,807.0,84.0,0.8,19.0,546.0,288.16,201.01
2018,5,28,8,15,825.0,86.5,0.8,19.55,593.0,348.55,252.15
2018,5,28,8,30,843.0,89.0,0.8,20.1,640.0,405.05,299.17
2018,5,28,8,45,856.5,91.0,0.85,20.6,683.0,460.11,344.01
2018,5,28,9,0,870.0,93.0,0.9,21.1,726.0,515.39,387.5
2018,5,28,9,15,878.0,95.5,0.95,21.55,763.5,568.1,427.73
2018,5,28,9,30,886.0,98.0,1.0,22.0,801.0,619.99,466.04
2018,5,28,9,45,890.5,101.5,1.05,22.4,833.0,669.51,501.55
2018,5,28,10,0,895.0,105.0,1.1,22.8,865.0,717.45,534.97
2018,5,28,10,15,901.0,106.0,1.2,23.15,892.0,762.45,564.67
2018,5,28,10,30,907.0,107.0,1.3,23.5,919.0,805.57,592.61
2018,5,28,10,45,911.0,108.0,1.4,23.8,939.0,845.02,618.01
2018,5,28,11,0,915.0,109.0,1.5,24.1,959.0,882.08,641.73
2018,5,28,11,15,917.5,110.0,1.6,24.3,972.0,915.29,663.1
2018,5,28,11,30,920.0,111.0,1.7,24.5,985.0,945.72,682.67
2018,5,28,11,45,921.0,111.0,1.8,24.7,990.5,970.9,698.9
2018,5,28,12,0,922.0,111.0,1.9,24.9,996.0,993.0,713.24
2018,5,28,12,15,921.5,111.0,2.0,24.95,994.0,1010.47,725.15
2018,5,28,12,30,921.0,111.0,2.1,25.0,992.0,1024.61,735.08
2018,5,28,12,45,919.0,110.5,2.25,25.05,982.5,1033.37,742.32
2018,5,28,13,0,917.0,110.0,2.4,25.1,973.0,1038.65,747.46
2018,5,28,13,15,913.0,110.0,2.5,25.0,956.5,1038.92,749.41
2018,5,28,13,30,909.0,110.0,2.6,24.9,940.0,1035.68,749.25
2018,5,28,13,45,903.5,109.5,2.7,24.85,916.5,1026.94,745.53
2018,5,28,14,0,898.0,109.0,2.8,24.8,893.0,1014.81,739.7
2018,5,28,14,15,890.5,108.0,2.85,24.65,863.0,996.86,729.98
2018,5,28,14,30,883.0,107.0,2.9,24.5,833.0,975.77,718.24
2018,5,28,14,45,873.5,105.0,2.9,24.35,797.0,948.67,702.13
2018,5,28,15,0,864.0,103.0,2.9,24.2,761.0,918.8,684.13
2018,5,28,15,15,852.0,101.0,2.9,24.2,720.5,884.08,662.38
2018,5,28,15,30,840.0,99.0,2.9,24.2,680.0,847.1,638.96
2018,5,28,15,45,825.0,96.0,2.9,23.8,635.0,810.43,616.5
2018,5,28,16,0,810.0,93.0,2.9,23.4,590.0,765.85,588.13
2018,5,28,16,15,790.5,90.0,2.9,23.05,542.0,716.49,555.76
2018,5,28,16,30,771.0,87.0,2.9,22.7,494.0,666.38,522.22
2018,5,28,16,45,745.5,83.0,2.85,22.3,444.5,610.64,482.85
2018,5,28,17,0,720.0,79.0,2.8,21.9,395.0,555.3,441.65
2018,5,28,17,15,685.5,74.5,2.75,21.35,345.0,496.53,396.61
2018,5,28,17,30,651.0,70.0,2.7,20.8,295.0,438.14,350.32
2018,5,28,17,45,601.5,64.5,2.6,20.25,246.0,373.72,297.56
2018,5,28,18,0,552.0,59.0,2.5,19.7,197.0,313.53,246.52
2018,5,28,18,15,478.0,52.0,2.4,19.1,152.0,247.16,189.58
2018,5,28,18,30,404.0,45.0,2.3,18.5,107.0,188.36,138.21
2018,5,28,18,45,293.0,35.0,2.25,17.9,71.5,124.91,83.45
2018,5,28,19,0,182.0,25.0,2.2,17.3,36.0,69.69,14.42
2018,5,28,19,15,94.5,13.5,2.2,16.95,19.0,26.68,0.0
2018,5,28,19,30,7.0,2.0,2.2,16.6,2.0,0.0,0.0
2018,5,28,19,45,3.5,1.0,2.15,16.25,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,4,45,35.0,5.5,1.6,13.9,6.0,0.0,0.0
2018,5,29,5,0,70.0,11.0,1.7,14.0,12.0,10.48,0.0
2018,5,29,5,15,187.0,23.5,1.75,14.3,40.5,18.61,1.63
2018,5,29,5,30,304.0,36.0,1.8,14.6,69.0,29.11,18.79
2018,5,29,5,45,394.5,44.5,1.85,14.9,110.5,34.41,24.46
2018,5,29,6,0,485.0,53.0,1.9,15.2,152.0,39.5,29.37
2018,5,29,6,15,546.0,59.0,1.9,15.6,199.5,42.18,31.94
2018,5,29,6,30,607.0,65.0,1.9,16.0,247.0,44.77,34.26
2018,5,29,6,45,649.5,70.0,1.9,16.4,297.5,46.4,35.62
2018,5,29,7,0,692.0,75.0,1.9,16.8,348.0,77.57,42.32
2018,5,29,7,15,722.5,79.0,1.95,17.3,398.5,130.41,73.21
2018,5,29,7,30,753.0,83.0,2.0,17.8,449.0,182.27,112.17
2018,5,29,7,45,775.5,86.5,2.0,18.3,498.0,235.43,156.96
2018,5,29,8,0,798.0,90.0,2.0,18.8,547.0,290.88,205.17
2018,5,29,8,15,815.0,92.5,2.05,19.2,593.5,345.72,253.18
2018,5,29,8,30,832.0,95.0,2.1,19.6,640.0,405.94,304.35
2018,5,29,8,45,845.0,98.0,2.15,19.95,683.0,461.06,350.43
2018,5,29,9,0,858.0,101.0,2.2,20.3,726.0,516.38,395.25
2018,5,29,9,15,872.0,100.5,2.25,20.6,765.0,569.13,436.93
2018,5,29,9,30,886.0,100.0,2.3,20.9,804.0,621.63,477.18
2018,5,29,9,45,898.0,99.5,2.4,21.15,838.5,672.34,515.35
2018,5,29,10,0,910.0,99.0,2.5,21.4,873.0,722.1,551.94
2018,5,29,10,15,916.0,100.0,2.55,21.6,900.0,767.66,582.62
2018,5,29,10,30,922.0,101.0,2.6,21.8,927.0,811.33,611.66
2018,5,29,10,45,925.5,102.5,2.65,21.95,947.0,851.34,638.05
2018,5,29,11,0,929.0,104.0,2.7,22.1,967.0,888.9,662.61
2018,5,29,11,15,931.5,104.5,2.85,22.15,980.0,922.02,685.11
2018,5,29,11,30,934.0,105.0,3.0,22.2,993.0,952.33,705.74
2018,5,29,11,45,935.0,106.0,3.1,22.25,999.5,978.77,723.46
2018,5,29,12,0,936.0,107.0,3.2,22.3,1006.0,1002.11,739.18
2018,5,29,12,15,934.0,108.5,3.35,22.2,1004.0,1019.82,752.12
2018,5,29,12,30,932.0,110.0,3.5,22.1,1002.0,1034.16,762.97
2018,5,29,12,45,928.5,111.0,3.65,22.0,992.5,1043.07,770.38
2018,5,29,13,0,925.0,112.0,3.8,21.9,983.0,1048.47,775.62
2018,5,29,13,15,921.5,112.0,3.95,21.65,967.0,1049.31,778.43
2018,5,29,13,30,918.0,112.0,4.1,21.4,951.0,1046.63,779.02
2018,5,29,13,45,913.0,112.0,4.25,21.15,928.5,1038.94,776.35
2018,5,29,14,0,908.0,112.0,4.4,20.9,906.0,1027.81,771.46
2018,5,29,14,15,901.0,111.5,4.5,20.65,876.5,1010.85,762.58
2018,5,29,14,30,894.0,111.0,4.6,20.4,847.0,990.68,751.7
2018,5,29,14,45,885.0,109.5,4.7,20.15,811.5,964.47,736.58
2018,5,29,15,0,876.0,108.0,4.8,19.9,776.0,935.43,719.37
2018,5,29,15,15,864.0,106.0,4.8,19.9,735.0,900.48,696.4
2018,5,29,15,30,852.0,104.0,4.8,19.9,694.0,863.23,671.68
2018,5,29,15,45,837.0,102.0,4.85,19.35,649.5,827.52,649.57
2018,5,29,16,0,822.0,100.0,4.9,18.8,605.0,783.69,621.1
2018,5,29,16,15,801.0,97.5,4.9,18.45,556.5,733.3,586.52
2018,5,29,16,30,780.0,95.0,4.9,18.1,508.0,682.24,550.81
2018,5,29,16,45,752.0,91.0,4.95,17.75,457.0,624.39,508.2
2018,5,29,17,0,724.0,87.0,5.0,17.4,406.0,569.19,465.59
2018,5,29,17,15,685.5,83.0,5.0,17.0,354.5,506.82,415.89
2018,5,29,17,30,647.0,79.0,5.0,16.6,303.0,446.76,366.46
2018,5,29,17,45,591.5,73.5,5.0,16.2,253.0,379.5,309.66
2018,5,29,18,0,536.0,68.0,5.0,15.8,203.0,316.99,255.21
2018,5,29,18,15,460.5,59.5,4.95,15.4,157.0,249.0,195.4
2018,5,29,18,30,385.0,51.0,4.9,15.0,111.0,188.68,141.62
2018,5,29,18,45,275.0,39.0,4.85,14.55,74.5,124.31,85.27
2018,5,29,19,0,165.0,27.0,4.8,14.1,38.0,68.95,18.8
2018,5,29,19,15,85.5,14.5,4.75,13.85,20.0,26.41,0.0
2018,5,29,19,30,6.0,2.0,4.7,13.6,2.0,0.0,0.0
2018,5,29,19,45,3.0,1.0,4.65,13.4,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.5,5.45,11.65,3.5,0.0,0.0
2018,5,30,5,0,1.0,7.0,5.5,11.7,7.0,6.67,0.0
2018,5,30,5,15,1.0,20.0,5.55,11.8,20.0,18.37,2.31
2018,5,30,5,30,1.0,33.0,5.6,11.9,33.0,30.03,19.81
2018,5,30,5,45,5.5,51.0,5.6,12.05,52.0,45.63,34.61
2018,5,30,6,0,10.0,69.0,5.6,12.2,71.0,61.12,48.97
2018,5,30,6,15,8.0,75.0,5.65,12.35,77.0,67.32,54.85
2018,5,30,6,30,6.0,81.0,5.7,12.5,83.0,73.31,60.3
2018,5,30,6,45,48.5,116.0,5.7,12.65,135.0,97.64,81.9
2018,5,30,7,0,91.0,151.0,5.7,12.8,187.0,128.41,101.52
2018,5,30,7,15,178.5,171.5,5.7,12.9,254.0,155.53,118.69
2018,5,30,7,30,266.0,192.0,5.7,13.0,321.0,193.01,145.17
2018,5,30,7,45,332.5,200.0,5.7,13.15,379.0,232.86,176.19
2018,5,30,8,0,399.0,208.0,5.7,13.3,437.0,275.48,210.99
2018,5,30,8,15,512.5,191.5,5.7,13.45,511.0,325.84,252.17
2018,5,30,8,30,626.0,175.0,5.7,13.6,585.0,387.39,303.59
2018,5,30,8,45,659.0,176.0,5.7,13.7,633.5,439.9,348.88
2018,5,30,9,0,692.0,177.0,5.7,13.8,682.0,495.13,395.6
2018,5,30,9,15,656.5,203.0,5.7,14.1,702.5,537.34,430.42
2018,5,30,9,30,621.0,229.0,5.7,14.4,723.0,575.12,460.55
2018,5,30,9,45,509.0,288.5,5.7,14.7,704.5,589.08,470.03
2018,5,30,10,0,397.0,348.0,5.7,15.0,686.0,591.83,469.89
2018,5,30,10,15,468.5,327.0,5.7,15.25,738.0,647.6,513.63
2018,5,30,10,30,540.0,306.0,5.7,15.5,790.0,707.49,559.81
2018,5,30,10,45,640.5,265.0,5.7,15.75,851.5,775.48,612.33
2018,5,30,11,0,741.0,224.0,5.7,16.0,913.0,848.58,667.74
2018,5,30,11,15,726.0,234.0,5.75,16.1,917.0,872.06,684.08
2018,5,30,11,30,711.0,244.0,5.8,16.2,921.0,892.48,698.45
2018,5,30,11,45,792.0,199.0,5.85,16.25,957.0,941.31,733.47
2018,5,30,12,0,873.0,154.0,5.9,16.3,993.0,986.79,765.73
2018,5,30,12,15,880.5,149.0,5.95,16.3,994.0,1006.84,780.03
2018,5,30,12,30,888.0,144.0,6.0,16.3,995.0,1023.89,792.44
2018,5,30,12,45,886.5,144.0,6.05,16.25,986.5,1033.7,800.0
2018,5,30,13,0,885.0,144.0,6.1,16.2,978.0,1040.16,805.36
2018,5,30,13,15,883.0,142.5,6.15,16.1,962.5,1041.25,807.24
2018,5,30,13,30,881.0,141.0,6.2,16.0,947.0,1038.92,806.84
2018,5,30,13,45,877.5,139.0,6.2,15.95,924.5,1031.16,802.25
2018,5,30,14,0,874.0,137.0,6.2,15.9,902.0,1020.02,795.4
2018,5,30,14,15,867.0,136.0,6.25,15.8,873.0,1003.18,785.04
2018,5,30,14,30,860.0,135.0,6.3,15.7,844.0,991.68,778.61
2018,5,30,14,45,849.5,133.0,6.3,15.6,808.0,964.14,760.31
2018,5,30,15,0,839.0,131.0,6.3,15.5,772.0,933.87,740.06
2018,5,30,15,15,825.5,128.5,6.3,15.5,730.5,897.81,715.2
2018,5,30,15,30,812.0,126.0,6.3,15.5,689.0,859.58,688.6
2018,5,30,15,45,792.0,124.5,6.35,15.1,644.0,815.06,658.27
2018,5,30,16,0,772.0,123.0,6.4,14.7,599.0,769.27,626.53
2018,5,30,16,15,743.0,122.0,6.35,14.45,550.0,719.54,590.56
2018,5,30,16,30,714.0,121.0,6.3,14.2,501.0,666.66,550.78
2018,5,30,16,45,677.0,118.0,6.3,13.95,449.5,606.52,503.72
2018,5,30,17,0,640.0,115.0,6.3,13.7,398.0,547.83,456.7
2018,5,30,17,15,590.5,110.0,6.25,13.45,346.0,481.51,402.18
2018,5,30,17,30,541.0,105.0,6.2,13.2,294.0,415.51,346.68
2018,5,30,17,45,440.5,98.5,6.1,12.9,236.0,331.55,275.03
2018,5,30,18,0,340.0,92.0,6.0,12.6,178.0,257.48,210.81
2018,5,30,18,15,244.0,76.0,5.9,12.35,130.5,179.4,143.17
2018,5,30,18,30,148.0,60.0,5.8,12.1,83.0,118.33,90.5
2018,5,30,18,45,97.5,44.0,5.7,11.9,57.0,79.92,56.24
2018,5,30,19,0,47.0,28.0,5.6,11.7,31.0,41.37,12.36
2018,5,30,19,15,23.5,14.5,5.55,11.65,16.0,17.31,0.0
2018,5,30,19,30,0.0,1.0,5.5,11.6,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,5.45,11.55,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.6,11.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,5.0,11.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,31,4,45,11.0,6.0,4.7,11.35,6.0,0.0,0.0
2018,5,31,5,0,22.0,12.0,4.7,11.4,12.0,11.44,0.0
2018,5,31,5,15,101.0,28.5,4.75,11.55,38.5,23.31,5.22
2018,5,31,5,30,180.0,45.0,4.8,11.7,65.0,36.27,25.19
2018,5,31,5,45,258.0,57.5,4.85,11.85,102.0,44.02,33.25
2018,5,31,6,0,336.0,70.0,4.9,12.0,139.0,52.44,41.3
2018,5,31,6,15,347.0,84.5,4.9,12.25,173.0,61.87,50.0
2018,5,31,6,30,358.0,99.0,4.9,12.5,207.0,70.8,58.05
2018,5,31,6,45,473.0,101.0,4.9,12.7,271.5,70.49,57.69
2018,5,31,7,0,588.0,103.0,4.9,12.9,336.0,95.57,60.8
2018,5,31,7,15,634.5,106.5,4.85,13.15,389.0,139.32,85.72
2018,5,31,7,30,681.0,110.0,4.8,13.4,442.0,188.64,123.0
2018,5,31,7,45,711.0,112.5,4.8,13.65,491.5,238.93,166.1
2018,5,31,8,0,741.0,115.0,4.8,13.9,541.0,292.41,213.68
2018,5,31,8,15,763.0,118.0,4.75,14.2,588.5,350.52,265.4
2018,5,31,8,30,785.0,121.0,4.7,14.5,636.0,406.09,314.4
2018,5,31,8,45,803.5,121.5,4.65,14.75,679.0,459.5,360.77
2018,5,31,9,0,822.0,122.0,4.6,15.0,722.0,513.82,406.59
2018,5,31,9,15,836.0,123.5,4.65,15.2,761.5,567.2,450.73
2018,5,31,9,30,850.0,125.0,4.7,15.4,801.0,621.83,494.64
2018,5,31,9,45,861.5,126.0,4.75,15.6,835.5,672.02,534.18
2018,5,31,10,0,873.0,127.0,4.8,15.8,870.0,721.32,572.18
2018,5,31,10,15,880.0,128.0,4.8,15.95,897.0,766.21,605.09
2018,5,31,10,30,887.0,129.0,4.8,16.1,924.0,809.36,635.38
2018,5,31,10,45,891.5,130.0,4.85,16.2,944.5,848.58,662.96
2018,5,31,11,0,896.0,131.0,4.9,16.3,965.0,885.51,688.78
2018,5,31,11,15,899.0,131.5,4.95,16.35,978.0,918.24,711.64
2018,5,31,11,30,902.0,132.0,5.0,16.4,991.0,948.29,732.59
2018,5,31,11,45,903.0,132.5,5.05,16.45,997.0,973.69,750.27
2018,5,31,12,0,904.0,133.0,5.1,16.5,1003.0,996.1,765.92
2018,5,31,12,15,900.5,136.0,5.05,16.55,1001.0,1013.48,777.35
2018,5,31,12,30,897.0,139.0,5.0,16.6,999.0,1027.6,786.58
2018,5,31,12,45,890.5,141.5,5.0,16.6,988.5,1034.94,791.8
2018,5,31,13,0,884.0,144.0,5.0,16.6,978.0,1038.89,794.84
2018,5,31,13,15,881.0,142.5,4.95,16.6,961.5,1039.0,794.94
2018,5,31,13,30,878.0,141.0,4.9,16.6,945.0,1035.7,792.83
2018,5,31,13,45,874.0,138.5,4.85,16.55,921.5,1026.97,787.27
2018,5,31,14,0,870.0,136.0,4.8,16.5,898.0,1014.89,779.53
2018,5,31,14,15,863.5,134.0,4.8,16.45,869.0,997.59,768.71
2018,5,31,14,30,857.0,132.0,4.8,16.4,840.0,977.17,755.8
2018,5,31,14,45,848.5,129.5,4.8,16.3,805.0,959.36,744.93
2018,5,31,15,0,840.0,127.0,4.8,16.2,770.0,930.45,726.19
2018,5,31,15,15,826.5,124.5,4.8,16.2,728.5,894.41,702.05
2018,5,31,15,30,813.0,122.0,4.8,16.2,687.0,856.21,676.21
2018,5,31,15,45,796.0,119.0,4.8,15.95,642.0,812.6,646.8
2018,5,31,16,0,779.0,116.0,4.8,15.7,597.0,767.54,615.94
2018,5,31,16,15,757.5,112.0,4.8,15.5,548.5,716.76,580.17
2018,5,31,16,30,736.0,108.0,4.8,15.3,500.0,668.18,545.37
2018,5,31,16,45,707.5,103.5,4.8,15.1,450.0,611.35,501.91
2018,5,31,17,0,679.0,99.0,4.8,14.9,400.0,555.26,457.89
2018,5,31,17,15,640.0,93.0,4.75,14.6,349.0,492.41,407.24
2018,5,31,17,30,601.0,87.0,4.7,14.3,298.0,432.0,357.11
2018,5,31,17,45,547.0,80.0,4.7,14.0,248.5,366.04,301.08
2018,5,31,18,0,493.0,73.0,4.7,13.7,199.0,304.75,247.47
2018,5,31,18,15,414.5,64.0,4.6,13.35,154.0,235.42,186.51
2018,5,31,18,30,336.0,55.0,4.5,13.0,109.0,177.36,134.76
2018,5,31,18,45,231.5,42.0,4.35,12.7,73.5,116.77,81.82
2018,5,31,19,0,127.0,29.0,4.2,12.4,38.0,64.26,23.78
2018,5,31,19,15,65.0,15.5,4.1,12.2,20.0,24.49,0.0
2018,5,31,19,30,3.0,2.0,4.0,12.0,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.9,11.85,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,1,4,45,25.5,6.0,2.35,10.65,6.5,0.0,0.0
2018,6,1,5,0,51.0,12.0,2.3,10.8,13.0,11.44,0.0
2018,6,1,5,15,156.0,26.0,2.3,11.2,41.0,20.6,4.56
2018,6,1,5,30,261.0,40.0,2.3,11.6,69.0,31.18,20.96
2018,6,1,5,45,354.0,50.0,2.25,12.0,110.5,39.33,29.15
2018,6,1,6,0,447.0,60.0,2.2,12.4,152.0,45.54,35.12
2018,6,1,6,15,510.5,67.0,2.1,12.8,199.5,48.74,38.19
2018,6,1,6,30,574.0,74.0,2.0,13.2,247.0,51.81,40.96
2018,6,1,6,45,619.0,79.5,1.85,13.55,297.5,53.48,42.36
2018,6,1,7,0,664.0,85.0,1.7,13.9,348.0,84.52,49.14
2018,6,1,7,15,697.0,89.0,1.65,14.4,398.5,131.72,76.08
2018,6,1,7,30,730.0,93.0,1.6,14.9,449.0,182.82,114.73
2018,6,1,7,45,755.5,96.0,1.5,15.4,498.5,239.28,162.21
2018,6,1,8,0,781.0,99.0,1.4,15.9,548.0,293.89,209.57
2018,6,1,8,15,800.0,101.0,1.35,16.45,594.5,347.93,256.53
2018,6,1,8,30,819.0,103.0,1.3,17.0,641.0,403.4,303.52
2018,6,1,8,45,834.5,105.0,1.25,17.6,684.5,458.5,348.68
2018,6,1,9,0,850.0,107.0,1.2,18.2,728.0,517.18,394.66
2018,6,1,9,15,864.5,107.0,1.2,18.6,767.5,570.19,435.5
2018,6,1,9,30,879.0,107.0,1.2,19.0,807.0,623.03,474.84
2018,6,1,9,45,892.0,106.0,1.2,19.35,841.5,673.58,511.41
2018,6,1,10,0,905.0,105.0,1.2,19.7,876.0,723.29,546.28
2018,6,1,10,15,911.0,106.0,1.3,20.0,903.0,768.62,576.68
2018,6,1,10,30,917.0,107.0,1.4,20.3,930.0,812.07,605.3
2018,6,1,10,45,921.0,108.0,1.5,20.55,950.0,851.83,631.34
2018,6,1,11,0,925.0,109.0,1.6,20.8,970.0,889.2,655.67
2018,6,1,11,15,927.5,109.5,1.7,21.0,983.0,922.22,677.19
2018,6,1,11,30,930.0,110.0,1.8,21.2,996.0,952.44,696.87
2018,6,1,11,45,931.5,109.5,1.9,21.45,1001.5,977.86,713.31
2018,6,1,12,0,933.0,109.0,2.0,21.7,1007.0,1000.19,727.83
2018,6,1,12,15,932.5,109.5,2.15,21.75,1005.5,1018.38,740.92
2018,6,1,12,30,932.0,110.0,2.3,21.8,1004.0,1033.24,751.98
2018,6,1,12,45,930.5,109.0,2.45,21.9,994.5,1042.19,759.19
2018,6,1,13,0,929.0,108.0,2.6,22.0,985.0,1047.64,764.26
2018,6,1,13,15,925.5,108.0,2.75,22.0,969.0,1048.55,766.8
2018,6,1,13,30,922.0,108.0,2.9,22.0,953.0,1045.93,767.14
2018,6,1,13,45,917.5,106.5,3.05,22.0,929.5,1037.22,763.57
2018,6,1,14,0,913.0,105.0,3.2,22.0,906.0,1025.04,757.79
2018,6,1,14,15,906.0,104.0,3.3,21.85,876.0,1007.54,748.53
2018,6,1,14,30,899.0,103.0,3.4,21.7,846.0,986.83,737.14
2018,6,1,14,45,890.0,101.5,3.55,21.6,810.5,960.61,722.19
2018,6,1,15,0,881.0,100.0,3.7,21.5,775.0,931.53,705.14
2018,6,1,15,15,869.5,97.5,3.7,21.5,734.0,896.44,682.62
2018,6,1,15,30,858.0,95.0,3.7,21.5,693.0,859.0,658.34
2018,6,1,15,45,843.0,93.0,3.85,21.05,648.0,817.07,632.47
2018,6,1,16,0,828.0,91.0,4.0,20.6,603.0,779.02,608.86
2018,6,1,16,15,808.5,88.0,4.05,20.25,555.0,729.15,575.47
2018,6,1,16,30,789.0,85.0,4.1,19.9,507.0,678.49,540.86
2018,6,1,16,45,763.5,82.0,4.15,19.55,457.0,623.28,501.42
2018,6,1,17,0,738.0,79.0,4.2,19.2,407.0,568.39,459.78
2018,6,1,17,15,704.0,74.5,4.15,18.7,356.5,507.51,412.14
2018,6,1,17,30,670.0,70.0,4.1,18.2,306.0,450.09,365.61
2018,6,1,17,45,621.5,65.0,4.05,17.7,256.5,385.76,311.98
2018,6,1,18,0,573.0,60.0,4.0,17.2,207.0,325.48,259.99
2018,6,1,18,15,501.0,52.5,3.8,16.65,161.0,258.02,201.14
2018,6,1,18,30,429.0,45.0,3.6,16.1,115.0,197.92,147.78
2018,6,1,18,45,320.0,35.5,3.45,15.55,78.0,133.77,92.01
2018,6,1,19,0,211.0,26.0,3.3,15.0,41.0,78.48,31.27
2018,6,1,19,15,111.0,14.0,3.15,14.75,21.5,30.05,0.0
2018,6,1,19,30,11.0,2.0,3.0,14.5,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,2.85,14.25,1.0,0.0,0.0
