Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.35,13.0,7.0,0.0,0.0
2018,6,2,5,0,90.0,12.0,1.3,13.2,14.0,11.44,0.0
2018,6,2,5,15,217.0,23.5,1.3,13.65,44.0,19.22,4.24
2018,6,2,5,30,344.0,35.0,1.3,14.1,74.0,27.91,18.03
2018,6,2,5,45,433.5,42.5,1.3,14.55,116.5,32.41,22.82
2018,6,2,6,0,523.0,50.0,1.3,15.0,159.0,36.76,27.02
2018,6,2,6,15,581.0,55.5,1.25,15.45,207.0,39.21,29.35
2018,6,2,6,30,639.0,61.0,1.2,15.9,255.0,41.57,31.45
2018,6,2,6,45,679.5,65.5,1.2,16.35,305.5,47.33,36.46
2018,6,2,7,0,720.0,70.0,1.2,16.8,356.0,79.83,43.17
2018,6,2,7,15,749.0,73.5,1.25,17.4,406.5,128.95,70.7
2018,6,2,7,30,778.0,77.0,1.3,18.0,457.0,181.51,110.15
2018,6,2,7,45,800.0,80.0,1.3,18.6,506.5,235.36,155.33
2018,6,2,8,0,822.0,83.0,1.3,19.2,556.0,291.42,203.74
2018,6,2,8,15,838.5,85.0,1.4,19.85,602.5,351.59,255.37
2018,6,2,8,30,855.0,87.0,1.5,20.5,649.0,407.61,302.79
2018,6,2,8,45,868.0,89.5,1.55,21.15,692.5,463.3,348.5
2018,6,2,9,0,881.0,92.0,1.6,21.8,736.0,519.18,392.74
2018,6,2,9,15,885.5,96.5,1.6,22.3,773.0,572.13,433.28
2018,6,2,9,30,890.0,101.0,1.6,22.8,810.0,623.95,471.53
2018,6,2,9,45,890.5,106.5,1.6,23.3,841.0,672.75,506.31
2018,6,2,10,0,891.0,112.0,1.6,23.8,872.0,719.65,538.63
2018,6,2,10,15,898.0,113.5,1.6,24.2,899.5,765.6,568.39
2018,6,2,10,30,905.0,115.0,1.6,24.6,927.0,809.81,595.98
2018,6,2,10,45,909.5,116.0,1.6,24.95,947.5,849.57,620.36
2018,6,2,11,0,914.0,117.0,1.6,25.3,968.0,887.01,642.97
2018,6,2,11,15,917.0,117.0,1.65,25.55,981.0,919.71,663.17
2018,6,2,11,30,920.0,117.0,1.7,25.8,994.0,949.68,681.59
2018,6,2,11,45,921.5,117.0,1.7,26.05,1000.0,975.41,696.64
2018,6,2,12,0,923.0,117.0,1.7,26.3,1006.0,998.09,709.79
2018,6,2,12,15,925.0,115.5,1.75,26.4,1005.0,1016.66,721.51
2018,6,2,12,30,927.0,114.0,1.8,26.5,1004.0,1031.98,731.33
2018,6,2,12,45,928.0,111.5,1.9,26.6,995.5,1041.94,738.62
2018,6,2,13,0,929.0,109.0,2.0,26.7,987.0,1048.4,743.88
2018,6,2,13,15,925.5,108.5,2.1,26.6,970.5,1048.85,746.1
2018,6,2,13,30,922.0,108.0,2.2,26.5,954.0,1045.75,746.24
2018,6,2,13,45,917.0,107.0,2.3,26.45,930.5,1037.11,742.84
2018,6,2,14,0,912.0,106.0,2.4,26.4,907.0,1025.01,737.34
2018,6,2,14,15,905.0,105.5,2.5,26.2,877.5,1008.12,729.23
2018,6,2,14,30,898.0,105.0,2.6,26.0,848.0,988.03,719.05
2018,6,2,14,45,888.5,103.5,2.7,25.85,812.0,961.41,704.4
2018,6,2,15,0,879.0,102.0,2.8,25.7,776.0,931.98,687.77
2018,6,2,15,15,867.5,100.0,2.8,25.7,735.5,897.55,666.48
2018,6,2,15,30,856.0,98.0,2.8,25.7,695.0,860.8,643.49
2018,6,2,15,45,840.5,95.5,2.9,25.1,650.0,818.02,618.24
2018,6,2,16,0,825.0,93.0,3.0,24.5,605.0,779.2,595.2
2018,6,2,16,15,805.0,90.0,3.0,24.1,556.5,729.1,562.62
2018,6,2,16,30,785.0,87.0,3.0,23.7,508.0,678.27,528.9
2018,6,2,16,45,759.5,83.5,2.95,23.25,458.0,622.68,490.18
2018,6,2,17,0,734.0,80.0,2.9,22.8,408.0,567.44,449.42
2018,6,2,17,15,699.0,76.0,2.85,22.15,357.5,506.73,403.42
2018,6,2,17,30,664.0,72.0,2.8,21.5,307.0,449.68,358.57
2018,6,2,17,45,615.0,66.0,2.7,20.8,257.0,384.25,305.55
2018,6,2,18,0,566.0,60.0,2.6,20.1,207.0,322.95,254.09
2018,6,2,18,15,493.5,53.5,2.5,19.45,161.5,256.75,197.52
2018,6,2,18,30,421.0,47.0,2.4,18.8,116.0,197.87,146.19
2018,6,2,18,45,313.0,37.0,2.3,18.1,79.0,133.73,91.43
2018,6,2,19,0,205.0,27.0,2.2,17.4,42.0,78.84,33.53
2018,6,2,19,15,108.0,14.5,2.15,17.05,22.0,30.18,0.0
2018,6,2,19,30,11.0,2.0,2.1,16.7,2.0,0.0,0.0
2018,6,2,19,45,5.5,1.0,2.05,16.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,3,4,45,38.5,6.0,1.8,13.6,7.0,0.0,0.0
2018,6,3,5,0,77.0,12.0,1.9,13.7,14.0,11.44,0.0
2018,6,3,5,15,197.5,24.5,1.85,14.0,43.5,19.35,4.67
2018,6,3,5,30,318.0,37.0,1.8,14.3,73.0,29.78,19.6
2018,6,3,5,45,407.5,44.5,1.75,14.55,114.5,34.15,24.34
2018,6,3,6,0,497.0,52.0,1.7,14.8,156.0,38.4,28.48
2018,6,3,6,15,557.0,58.5,1.65,15.2,204.0,41.57,31.47
2018,6,3,6,30,617.0,65.0,1.6,15.6,252.0,44.6,34.17
2018,6,3,6,45,659.0,69.5,1.55,16.0,302.5,45.87,35.22
2018,6,3,7,0,701.0,74.0,1.5,16.4,353.0,82.36,45.82
2018,6,3,7,15,731.0,78.0,1.5,16.9,403.5,130.86,73.19
2018,6,3,7,30,761.0,82.0,1.5,17.4,454.0,182.92,112.35
2018,6,3,7,45,784.0,84.5,1.55,17.85,503.0,235.59,156.73
2018,6,3,8,0,807.0,87.0,1.6,18.3,552.0,290.58,204.6
2018,6,3,8,15,824.0,89.5,1.6,18.7,598.5,345.69,252.66
2018,6,3,8,30,841.0,92.0,1.6,19.1,645.0,406.29,303.85
2018,6,3,8,45,854.0,95.0,1.65,19.5,688.5,461.68,349.86
2018,6,3,9,0,867.0,98.0,1.7,19.9,732.0,517.27,394.56
2018,6,3,9,15,877.0,99.5,1.75,20.2,770.0,569.87,435.83
2018,6,3,9,30,887.0,101.0,1.8,20.5,808.0,621.85,475.39
2018,6,3,9,45,894.5,103.0,1.85,20.85,841.0,671.84,512.25
2018,6,3,10,0,902.0,105.0,1.9,21.2,874.0,720.54,547.18
2018,6,3,10,15,891.5,116.5,1.95,21.45,896.5,763.21,575.72
2018,6,3,10,30,881.0,128.0,2.0,21.7,919.0,802.74,601.57
2018,6,3,10,45,825.5,165.5,2.05,21.95,920.0,830.02,618.94
2018,6,3,11,0,770.0,203.0,2.1,22.2,921.0,849.14,630.89
2018,6,3,11,15,849.5,156.0,2.2,22.3,958.0,896.17,662.35
2018,6,3,11,30,929.0,109.0,2.3,22.4,995.0,949.82,697.64
2018,6,3,11,45,891.5,136.5,2.4,22.5,991.0,965.64,707.95
2018,6,3,12,0,854.0,164.0,2.5,22.6,987.0,984.75,720.85
2018,6,3,12,15,835.5,177.5,2.55,22.55,981.5,998.11,729.97
2018,6,3,12,30,817.0,191.0,2.6,22.5,976.0,1007.91,736.95
2018,6,3,12,45,859.0,159.5,2.7,22.45,978.0,1020.12,746.11
2018,6,3,13,0,901.0,128.0,2.8,22.4,980.0,1039.25,759.85
2018,6,3,13,15,842.0,166.0,2.9,22.3,951.5,1032.4,756.9
2018,6,3,13,30,783.0,204.0,3.0,22.2,923.0,1013.26,746.21
2018,6,3,13,45,800.0,187.0,3.1,22.05,905.5,1011.84,747.43
2018,6,3,14,0,817.0,170.0,3.2,21.9,888.0,1006.58,746.04
2018,6,3,14,15,817.0,161.0,3.25,21.75,858.5,989.09,736.23
2018,6,3,14,30,817.0,152.0,3.3,21.6,829.0,968.28,724.31
2018,6,3,14,45,849.0,127.0,3.35,21.45,804.0,949.26,713.61
2018,6,3,15,0,881.0,102.0,3.4,21.3,779.0,933.94,705.42
2018,6,3,15,15,869.0,100.0,3.4,21.3,738.0,899.06,683.06
2018,6,3,15,30,857.0,98.0,3.4,21.3,697.0,861.88,659.08
2018,6,3,15,45,839.5,96.0,3.5,20.85,651.0,818.0,631.79
2018,6,3,16,0,822.0,94.0,3.6,20.4,605.0,778.24,606.94
2018,6,3,16,15,804.5,90.5,3.6,20.15,557.5,729.64,574.24
2018,6,3,16,30,787.0,87.0,3.6,19.9,510.0,680.11,540.31
2018,6,3,16,45,766.5,83.0,3.6,19.6,461.5,627.3,502.76
2018,6,3,17,0,746.0,79.0,3.6,19.3,413.0,574.39,462.81
2018,6,3,17,15,712.0,74.5,3.6,18.85,362.0,513.17,415.3
2018,6,3,17,30,678.0,70.0,3.6,18.4,311.0,455.35,368.79
2018,6,3,17,45,631.0,65.0,3.6,18.0,261.5,391.34,315.68
2018,6,3,18,0,584.0,60.0,3.6,17.6,212.0,331.2,264.0
2018,6,3,18,15,515.0,53.0,3.5,17.1,166.0,264.75,206.16
2018,6,3,18,30,446.0,46.0,3.4,16.6,120.0,205.28,153.36
2018,6,3,18,45,339.0,36.5,3.35,16.05,82.0,140.47,97.15
2018,6,3,19,0,232.0,27.0,3.3,15.5,44.0,85.04,38.76
2018,6,3,19,15,123.0,14.5,3.3,15.25,23.0,32.59,0.0
2018,6,3,19,30,14.0,2.0,3.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,7.0,1.0,3.3,14.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,4,45,45.5,6.5,4.3,13.0,7.5,0.0,0.0
2018,6,4,5,0,91.0,13.0,4.4,13.1,15.0,12.39,0.0
2018,6,4,5,15,219.5,24.5,4.5,13.4,45.5,20.12,5.42
2018,6,4,5,30,348.0,36.0,4.6,13.7,76.0,28.79,18.81
2018,6,4,5,45,437.5,43.5,4.7,14.0,118.5,33.25,23.57
2018,6,4,6,0,527.0,51.0,4.8,14.3,161.0,37.56,27.76
2018,6,4,6,15,584.5,56.5,4.85,14.65,209.0,39.97,30.08
2018,6,4,6,30,642.0,62.0,4.9,15.0,257.0,42.29,32.17
2018,6,4,6,45,682.0,66.5,5.0,15.4,307.5,48.11,37.25
2018,6,4,7,0,722.0,71.0,5.1,15.8,358.0,80.78,44.08
2018,6,4,7,15,752.0,74.5,5.05,16.1,409.5,130.03,72.1
2018,6,4,7,30,782.0,78.0,5.0,16.4,461.0,182.84,112.49
2018,6,4,7,45,804.0,81.0,5.0,16.7,510.5,236.85,159.04
2018,6,4,8,0,826.0,84.0,5.0,17.0,560.0,293.07,209.29
2018,6,4,8,15,842.5,87.0,4.95,17.2,607.5,354.24,263.85
2018,6,4,8,30,859.0,90.0,4.9,17.4,655.0,411.29,314.34
2018,6,4,8,45,873.0,92.0,4.9,17.65,699.0,467.18,362.78
2018,6,4,9,0,887.0,94.0,4.9,17.9,743.0,523.33,410.07
2018,6,4,9,15,883.5,102.0,4.9,18.05,777.5,575.28,452.86
2018,6,4,9,30,880.0,110.0,4.9,18.2,812.0,625.33,492.89
2018,6,4,9,45,892.5,110.0,4.9,18.3,847.0,676.47,532.95
2018,6,4,10,0,905.0,110.0,4.9,18.4,882.0,726.74,571.41
2018,6,4,10,15,912.0,111.0,4.9,18.45,910.0,772.8,604.51
2018,6,4,10,30,919.0,112.0,4.9,18.5,938.0,817.07,635.53
2018,6,4,10,45,924.5,112.5,4.95,18.5,959.0,857.68,664.08
2018,6,4,11,0,930.0,113.0,5.0,18.5,980.0,895.98,690.87
2018,6,4,11,15,932.5,114.0,5.05,18.5,993.5,929.67,714.32
2018,6,4,11,30,935.0,115.0,5.1,18.5,1007.0,960.57,735.79
2018,6,4,11,45,936.5,115.0,5.15,18.45,1013.0,986.67,754.08
2018,6,4,12,0,938.0,115.0,5.2,18.4,1019.0,1009.7,770.31
2018,6,4,12,15,899.5,140.5,5.2,18.4,1006.5,1015.43,774.12
2018,6,4,12,30,861.0,166.0,5.2,18.4,994.0,1026.07,781.55
2018,6,4,12,45,804.0,200.0,5.25,18.4,967.5,1014.98,774.42
2018,6,4,13,0,747.0,234.0,5.3,18.4,941.0,1007.21,769.82
2018,6,4,13,15,745.0,230.0,5.3,18.4,925.0,1006.41,769.77
2018,6,4,13,30,743.0,226.0,5.3,18.4,909.0,1002.46,767.62
2018,6,4,13,45,771.5,203.0,5.3,18.4,896.5,1005.96,770.78
2018,6,4,14,0,800.0,180.0,5.3,18.4,884.0,999.9,767.38
2018,6,4,14,15,818.0,163.0,5.35,18.3,862.0,992.1,763.6
2018,6,4,14,30,836.0,146.0,5.4,18.2,840.0,980.23,757.06
2018,6,4,14,45,860.0,127.0,5.4,18.15,814.0,959.74,744.03
2018,6,4,15,0,884.0,108.0,5.4,18.1,788.0,943.39,734.03
2018,6,4,15,15,874.0,104.5,5.4,18.1,747.0,908.69,710.75
2018,6,4,15,30,864.0,101.0,5.4,18.1,706.0,871.52,685.65
2018,6,4,15,45,849.5,98.5,5.45,17.75,661.0,829.44,657.91
2018,6,4,16,0,835.0,96.0,5.5,17.4,616.0,791.28,632.69
2018,6,4,16,15,816.5,93.0,5.45,17.1,568.0,742.03,598.17
2018,6,4,16,30,798.0,90.0,5.4,16.8,520.0,691.88,562.46
2018,6,4,16,45,772.5,86.5,5.4,16.55,469.5,635.78,520.91
2018,6,4,17,0,747.0,83.0,5.4,16.3,419.0,579.98,477.27
2018,6,4,17,15,711.5,79.0,5.4,15.95,367.5,520.13,429.2
2018,6,4,17,30,676.0,75.0,5.4,15.6,316.0,460.57,379.9
2018,6,4,17,45,627.0,69.0,5.35,15.3,265.5,394.47,323.66
2018,6,4,18,0,578.0,63.0,5.3,15.0,215.0,332.47,269.25
2018,6,4,18,15,504.5,56.5,5.2,14.6,168.5,265.07,209.56
2018,6,4,18,30,431.0,50.0,5.1,14.2,122.0,205.01,155.53
2018,6,4,18,45,321.0,39.5,5.0,13.85,83.5,138.96,97.75
2018,6,4,19,0,211.0,29.0,4.9,13.5,45.0,83.33,40.49
2018,6,4,19,15,111.0,15.5,4.8,13.25,23.5,31.84,0.0
2018,6,4,19,30,11.0,2.0,4.7,13.0,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.65,12.8,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,5,4,45,25.5,6.5,4.45,11.4,7.0,0.0,0.0
2018,6,5,5,0,51.0,13.0,4.5,11.5,14.0,12.39,0.0
2018,6,5,5,15,154.0,28.0,4.55,11.75,43.5,22.2,6.96
2018,6,5,5,30,257.0,43.0,4.6,12.0,73.0,33.55,23.04
2018,6,5,5,45,348.0,53.5,4.65,12.25,114.5,40.84,30.45
2018,6,5,6,0,439.0,64.0,4.7,12.5,156.0,49.03,38.21
2018,6,5,6,15,502.0,72.0,4.65,12.85,204.0,52.93,41.91
2018,6,5,6,30,565.0,80.0,4.6,13.2,252.0,56.64,45.26
2018,6,5,6,45,610.0,86.0,4.55,13.5,302.5,58.47,46.79
2018,6,5,7,0,655.0,92.0,4.5,13.8,353.0,89.65,53.69
2018,6,5,7,15,688.5,96.5,4.45,14.1,404.0,136.64,80.83
2018,6,5,7,30,722.0,101.0,4.4,14.4,455.0,187.62,119.8
2018,6,5,7,45,747.5,105.0,4.3,14.7,505.0,240.26,164.89
2018,6,5,8,0,773.0,109.0,4.2,15.0,555.0,299.7,217.19
2018,6,5,8,15,792.5,112.0,4.1,15.25,602.0,354.2,265.84
2018,6,5,8,30,812.0,115.0,4.0,15.5,649.0,410.23,315.0
2018,6,5,8,45,828.5,116.0,3.85,15.8,692.5,464.47,361.5
2018,6,5,9,0,845.0,117.0,3.7,16.1,736.0,519.37,407.07
2018,6,5,9,15,862.5,116.0,3.65,16.3,776.5,575.72,452.65
2018,6,5,9,30,880.0,115.0,3.6,16.5,817.0,629.36,494.93
2018,6,5,9,45,896.5,112.0,3.5,16.7,852.5,680.42,534.02
2018,6,5,10,0,913.0,109.0,3.4,16.9,888.0,730.93,571.6
2018,6,5,10,15,919.5,109.5,3.4,17.05,915.0,776.49,603.47
2018,6,5,10,30,926.0,110.0,3.4,17.2,942.0,820.21,633.25
2018,6,5,10,45,930.5,110.5,3.4,17.35,962.5,860.25,660.14
2018,6,5,11,0,935.0,111.0,3.4,17.5,983.0,897.91,685.16
2018,6,5,11,15,937.5,111.5,3.45,17.55,996.5,931.28,707.64
2018,6,5,11,30,940.0,112.0,3.5,17.6,1010.0,961.83,728.16
2018,6,5,11,45,941.0,112.0,3.55,17.6,1015.5,987.58,745.54
2018,6,5,12,0,942.0,112.0,3.6,17.6,1021.0,1010.22,760.89
2018,6,5,12,15,938.5,114.5,3.7,17.6,1018.5,1027.74,773.23
2018,6,5,12,30,935.0,117.0,3.8,17.6,1016.0,1041.87,783.42
2018,6,5,12,45,892.5,141.5,3.85,17.55,993.5,1035.45,779.72
2018,6,5,13,0,850.0,166.0,3.9,17.5,971.0,1034.92,780.25
2018,6,5,13,15,855.0,159.5,3.95,17.45,957.5,1038.3,783.5
2018,6,5,13,30,860.0,153.0,4.0,17.4,944.0,1028.67,778.03
2018,6,5,13,45,885.5,134.0,4.05,17.35,930.5,1033.18,782.37
2018,6,5,14,0,911.0,115.0,4.1,17.3,917.0,1033.3,783.75
2018,6,5,14,15,905.0,113.0,4.15,17.25,887.5,1016.03,773.41
2018,6,5,14,30,899.0,111.0,4.2,17.2,858.0,995.51,761.01
2018,6,5,14,45,891.0,109.0,4.2,17.1,822.5,969.96,745.0
2018,6,5,15,0,883.0,107.0,4.2,17.0,787.0,941.5,726.97
2018,6,5,15,15,871.0,105.0,4.2,17.0,746.0,906.71,704.13
2018,6,5,15,30,859.0,103.0,4.2,17.0,705.0,869.6,679.52
2018,6,5,15,45,844.5,100.0,4.2,16.75,660.0,833.2,655.86
2018,6,5,16,0,830.0,97.0,4.2,16.5,615.0,788.72,626.0
2018,6,5,16,15,810.0,94.0,4.2,16.3,566.5,738.56,591.39
2018,6,5,16,30,790.0,91.0,4.2,16.1,518.0,687.63,555.62
2018,6,5,16,45,764.0,87.5,4.2,15.9,467.5,631.57,514.51
2018,6,5,17,0,738.0,84.0,4.2,15.7,417.0,575.86,471.47
2018,6,5,17,15,701.5,80.5,4.2,15.4,366.0,516.49,424.27
2018,6,5,17,30,665.0,77.0,4.2,15.1,315.0,457.44,375.87
2018,6,5,17,45,614.5,71.0,4.25,14.8,264.5,391.16,320.18
2018,6,5,18,0,564.0,65.0,4.3,14.5,214.0,329.12,266.3
2018,6,5,18,15,491.5,57.5,4.2,14.15,167.5,261.7,206.9
2018,6,5,18,30,419.0,50.0,4.1,13.8,121.0,201.59,153.08
2018,6,5,18,45,312.5,39.5,4.0,13.45,83.0,137.07,96.76
2018,6,5,19,0,206.0,29.0,3.9,13.1,45.0,82.72,41.86
2018,6,5,19,15,112.0,16.5,3.85,12.85,24.5,33.07,0.0
2018,6,5,19,30,18.0,4.0,3.8,12.6,4.0,0.0,0.0
2018,6,5,19,45,9.0,2.0,3.8,12.4,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,4,45,15.5,5.5,3.6,11.9,6.0,0.0,0.0
2018,6,6,5,0,31.0,11.0,3.6,12.0,12.0,10.48,0.0
2018,6,6,5,15,100.5,25.0,3.65,12.2,35.5,20.71,6.34
2018,6,6,5,30,170.0,39.0,3.7,12.4,59.0,30.18,20.16
2018,6,6,5,45,264.5,53.5,3.8,12.55,101.0,40.7,30.31
2018,6,6,6,0,359.0,68.0,3.9,12.7,143.0,50.79,39.75
2018,6,6,6,15,416.5,78.0,3.9,12.9,188.0,56.95,45.5
2018,6,6,6,30,474.0,88.0,3.9,13.1,233.0,62.82,50.8
2018,6,6,6,45,435.0,109.0,3.95,13.3,260.5,75.99,62.44
2018,6,6,7,0,396.0,130.0,4.0,13.5,288.0,108.34,76.28
2018,6,6,7,15,536.0,121.0,4.0,13.75,365.5,141.19,91.11
2018,6,6,7,30,676.0,112.0,4.0,14.0,443.0,189.04,123.07
2018,6,6,7,45,684.5,120.0,4.0,14.25,485.5,238.69,166.14
2018,6,6,8,0,693.0,128.0,4.0,14.5,528.0,289.16,211.37
2018,6,6,8,15,708.0,135.0,4.0,14.75,573.0,341.59,258.01
2018,6,6,8,30,723.0,142.0,4.0,15.0,618.0,395.19,304.9
2018,6,6,8,45,760.5,138.5,4.05,15.3,668.5,454.02,354.66
2018,6,6,9,0,798.0,135.0,4.1,15.6,719.0,511.78,402.61
2018,6,6,9,15,811.5,136.5,4.1,15.8,757.5,563.58,444.94
2018,6,6,9,30,825.0,138.0,4.1,16.0,796.0,615.31,486.09
2018,6,6,9,45,836.0,138.5,4.15,16.25,829.0,664.22,524.11
2018,6,6,10,0,847.0,139.0,4.2,16.5,862.0,711.84,560.3
2018,6,6,10,15,854.0,140.5,4.25,16.65,889.0,756.06,593.12
2018,6,6,10,30,861.0,142.0,4.3,16.8,916.0,798.65,622.98
2018,6,6,10,45,866.0,143.0,4.4,16.95,936.5,837.35,650.15
2018,6,6,11,0,871.0,144.0,4.5,17.1,957.0,873.9,675.7
2018,6,6,11,15,874.5,144.0,4.55,17.15,970.0,905.92,697.89
2018,6,6,11,30,878.0,144.0,4.6,17.2,983.0,935.39,718.27
2018,6,6,11,45,879.0,145.0,4.65,17.3,989.0,960.82,735.7
2018,6,6,12,0,880.0,146.0,4.7,17.4,995.0,983.38,751.18
2018,6,6,12,15,873.5,150.0,4.7,17.4,991.5,998.57,761.52
2018,6,6,12,30,867.0,154.0,4.7,17.4,988.0,1010.55,769.77
2018,6,6,12,45,856.5,158.5,4.75,17.45,976.5,1015.8,773.81
2018,6,6,13,0,846.0,163.0,4.8,17.5,965.0,1027.58,782.51
2018,6,6,13,15,842.0,162.5,4.8,17.45,949.0,1028.1,783.4
2018,6,6,13,30,838.0,162.0,4.8,17.4,933.0,1025.28,782.2
2018,6,6,13,45,831.5,161.0,4.8,17.4,910.0,1016.14,776.62
2018,6,6,14,0,825.0,160.0,4.8,17.4,887.0,1003.77,768.96
2018,6,6,14,15,816.5,158.5,4.85,17.3,858.0,985.8,758.21
2018,6,6,14,30,808.0,157.0,4.9,17.2,829.0,964.86,745.44
2018,6,6,14,45,796.0,155.0,4.9,17.05,793.5,937.26,727.72
2018,6,6,15,0,784.0,153.0,4.9,16.9,758.0,907.14,708.18
2018,6,6,15,15,770.0,150.0,4.9,16.9,718.0,871.84,684.41
2018,6,6,15,30,756.0,147.0,4.9,16.9,678.0,838.72,662.1
2018,6,6,15,45,735.5,144.0,5.0,16.5,633.0,794.19,632.72
2018,6,6,16,0,715.0,141.0,5.1,16.1,588.0,748.61,602.03
2018,6,6,16,15,688.0,137.0,5.1,15.8,539.5,696.15,564.71
2018,6,6,16,30,661.0,133.0,5.1,15.5,491.0,643.73,525.6
2018,6,6,16,45,628.0,128.0,5.1,15.2,441.5,586.49,481.77
2018,6,6,17,0,595.0,123.0,5.1,14.9,392.0,530.45,437.8
2018,6,6,17,15,553.0,116.0,5.05,14.6,342.5,468.54,387.84
2018,6,6,17,30,511.0,109.0,5.0,14.3,293.0,406.37,336.46
2018,6,6,17,45,454.5,100.0,4.95,13.95,245.0,342.19,282.15
2018,6,6,18,0,398.0,91.0,4.9,13.6,197.0,283.22,231.0
2018,6,6,18,15,321.0,77.0,4.8,13.4,151.0,216.55,172.85
2018,6,6,18,30,244.0,63.0,4.7,13.2,105.0,158.11,121.64
2018,6,6,18,45,165.5,47.0,4.65,12.95,71.5,101.26,72.53
2018,6,6,19,0,87.0,31.0,4.6,12.7,38.0,56.9,29.73
2018,6,6,19,15,45.0,17.0,4.55,12.6,20.5,23.22,0.0
2018,6,6,19,30,3.0,3.0,4.5,12.5,3.0,0.0,0.0
2018,6,6,19,45,1.5,1.5,4.45,12.45,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.5,3.8,11.65,6.0,0.0,0.0
2018,6,7,5,0,22.0,11.0,3.8,11.7,12.0,10.48,0.0
2018,6,7,5,15,91.5,28.5,3.9,11.95,38.5,23.38,8.12
2018,6,7,5,30,161.0,46.0,4.0,12.2,65.0,37.05,26.06
2018,6,7,5,45,224.0,60.5,4.1,12.45,100.0,48.18,36.91
2018,6,7,6,0,287.0,75.0,4.2,12.7,135.0,56.1,44.48
2018,6,7,6,15,337.5,88.5,4.25,13.0,177.5,64.74,52.43
2018,6,7,6,30,388.0,102.0,4.3,13.3,220.0,72.94,59.77
2018,6,7,6,45,477.0,107.0,4.3,13.55,279.0,74.67,61.2
2018,6,7,7,0,566.0,112.0,4.3,13.8,338.0,101.97,66.47
2018,6,7,7,15,603.5,118.0,4.25,14.1,388.0,145.28,91.61
2018,6,7,7,30,641.0,124.0,4.2,14.4,438.0,193.16,127.82
2018,6,7,7,45,672.0,128.0,4.2,14.65,488.0,242.35,169.38
2018,6,7,8,0,703.0,132.0,4.2,14.9,538.0,294.93,215.43
2018,6,7,8,15,726.0,136.0,4.15,15.2,585.5,348.03,262.34
2018,6,7,8,30,749.0,140.0,4.1,15.5,633.0,403.15,310.21
2018,6,7,8,45,767.5,142.0,4.05,15.75,676.5,459.81,358.35
2018,6,7,9,0,786.0,144.0,4.0,16.0,720.0,513.44,402.93
2018,6,7,9,15,805.0,143.5,4.1,16.2,760.5,565.86,445.82
2018,6,7,9,30,824.0,143.0,4.2,16.4,801.0,618.77,488.01
2018,6,7,9,45,842.0,140.5,4.25,16.6,836.5,669.43,527.52
2018,6,7,10,0,860.0,138.0,4.3,16.8,872.0,719.46,565.7
2018,6,7,10,15,869.0,138.0,4.4,16.9,900.0,764.35,599.37
2018,6,7,10,30,878.0,138.0,4.5,17.0,928.0,807.73,630.2
2018,6,7,10,45,886.0,138.5,4.55,17.1,950.5,849.01,659.02
2018,6,7,11,0,894.0,139.0,4.6,17.2,973.0,888.31,686.26
2018,6,7,11,15,900.0,137.5,4.6,17.3,987.5,921.83,708.93
2018,6,7,11,30,906.0,136.0,4.6,17.4,1002.0,952.86,729.78
2018,6,7,11,45,911.0,134.0,4.6,17.45,1009.0,979.84,747.91
2018,6,7,12,0,916.0,132.0,4.6,17.5,1016.0,1003.98,764.1
2018,6,7,12,15,914.0,133.0,4.6,17.55,1014.0,1021.24,775.61
2018,6,7,12,30,912.0,134.0,4.6,17.6,1012.0,1035.25,785.01
2018,6,7,12,45,908.5,134.5,4.65,17.65,1002.5,1043.95,791.38
2018,6,7,13,0,905.0,135.0,4.7,17.7,993.0,1049.24,795.58
2018,6,7,13,15,903.5,133.0,4.7,17.75,977.5,1050.59,796.78
2018,6,7,13,30,902.0,131.0,4.7,17.8,962.0,1048.46,795.76
2018,6,7,13,45,899.5,128.5,4.7,17.8,939.5,1041.33,791.62
2018,6,7,14,0,897.0,126.0,4.7,17.8,917.0,1030.75,785.27
2018,6,7,14,15,891.5,124.0,4.7,17.75,888.0,1014.35,775.19
2018,6,7,14,30,886.0,122.0,4.7,17.7,859.0,994.72,762.98
2018,6,7,14,45,878.5,118.5,4.7,17.6,823.5,968.49,746.35
2018,6,7,15,0,871.0,115.0,4.7,17.5,788.0,939.34,727.69
2018,6,7,15,15,859.0,113.0,4.7,17.5,747.5,905.01,705.0
2018,6,7,15,30,847.0,111.0,4.7,17.5,707.0,875.0,685.3
2018,6,7,15,45,832.5,108.0,4.65,17.25,662.0,832.73,656.9
2018,6,7,16,0,818.0,105.0,4.6,17.0,617.0,788.76,627.0
2018,6,7,16,15,798.5,101.0,4.6,16.8,568.5,738.38,592.07
2018,6,7,16,30,779.0,97.0,4.6,16.6,520.0,687.21,555.97
2018,6,7,16,45,753.0,93.0,4.6,16.35,469.5,631.09,514.56
2018,6,7,17,0,727.0,89.0,4.6,16.1,419.0,577.33,472.94
2018,6,7,17,15,690.0,84.5,4.55,15.8,367.5,515.3,423.48
2018,6,7,17,30,653.0,80.0,4.5,15.5,316.0,455.38,374.27
2018,6,7,17,45,602.5,74.5,4.45,15.15,266.0,390.22,319.4
2018,6,7,18,0,552.0,69.0,4.4,14.8,216.0,329.25,266.44
2018,6,7,18,15,480.0,61.0,4.25,14.45,169.5,261.95,207.29
2018,6,7,18,30,408.0,53.0,4.1,14.1,123.0,201.88,153.68
2018,6,7,18,45,303.5,42.0,3.95,13.75,85.0,137.09,97.36
2018,6,7,19,0,199.0,31.0,3.8,13.4,47.0,84.44,45.67
2018,6,7,19,15,107.5,17.5,3.75,13.2,25.5,33.56,0.0
2018,6,7,19,30,16.0,4.0,3.7,13.0,4.0,3.81,0.0
2018,6,7,19,45,8.0,2.0,3.6,12.75,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,8,4,45,32.5,6.0,3.05,11.9,7.0,0.0,0.0
2018,6,8,5,0,65.0,12.0,3.1,12.1,14.0,11.44,0.0
2018,6,8,5,15,168.0,26.0,3.15,12.4,43.0,20.52,6.58
2018,6,8,5,30,271.0,40.0,3.2,12.7,72.0,31.08,20.94
2018,6,8,5,45,355.0,51.0,3.25,13.05,113.0,38.83,28.62
2018,6,8,6,0,439.0,62.0,3.3,13.4,154.0,47.08,36.36
2018,6,8,6,15,499.5,69.5,3.3,13.8,201.0,50.65,39.73
2018,6,8,6,30,560.0,77.0,3.3,14.2,248.0,54.04,42.77
2018,6,8,6,45,603.5,83.0,3.25,14.6,297.5,55.99,44.39
2018,6,8,7,0,647.0,89.0,3.2,15.0,347.0,86.56,51.16
2018,6,8,7,15,680.0,93.0,3.2,15.45,397.0,132.54,77.32
2018,6,8,7,30,713.0,97.0,3.2,15.9,447.0,182.41,115.02
2018,6,8,7,45,738.0,100.5,3.2,16.3,496.0,238.21,162.18
2018,6,8,8,0,763.0,104.0,3.2,16.7,545.0,291.86,209.25
2018,6,8,8,15,782.5,107.0,3.25,17.15,591.5,345.68,256.76
2018,6,8,8,30,802.0,110.0,3.3,17.6,638.0,401.03,304.74
2018,6,8,8,45,817.5,111.5,3.3,18.0,680.5,454.6,350.24
2018,6,8,9,0,833.0,113.0,3.3,18.4,723.0,508.75,394.83
2018,6,8,9,15,845.0,114.5,3.3,18.7,761.5,563.71,438.77
2018,6,8,9,30,857.0,116.0,3.3,19.0,800.0,615.34,478.99
2018,6,8,9,45,866.5,117.0,3.3,19.3,833.0,664.34,516.17
2018,6,8,10,0,876.0,118.0,3.3,19.6,866.0,712.29,551.59
2018,6,8,10,15,883.5,118.5,3.35,19.85,893.0,757.05,583.16
2018,6,8,10,30,891.0,119.0,3.4,20.1,920.0,800.14,612.35
2018,6,8,10,45,897.5,118.0,3.45,20.35,940.5,839.17,638.42
2018,6,8,11,0,904.0,117.0,3.5,20.6,961.0,876.06,662.83
2018,6,8,11,15,908.0,116.5,3.55,20.7,974.5,908.89,684.7
2018,6,8,11,30,912.0,116.0,3.6,20.8,988.0,939.09,704.74
2018,6,8,11,45,914.5,115.0,3.65,20.95,994.0,964.67,721.48
2018,6,8,12,0,917.0,114.0,3.7,21.1,1000.0,987.28,736.28
2018,6,8,12,15,914.5,115.0,3.8,21.1,997.5,1003.94,747.92
2018,6,8,12,30,912.0,116.0,3.9,21.1,995.0,1017.32,757.5
2018,6,8,12,45,907.0,118.0,4.0,21.15,985.5,1025.87,763.84
2018,6,8,13,0,902.0,120.0,4.1,21.2,976.0,1031.02,768.05
2018,6,8,13,15,899.5,119.0,4.2,21.1,960.5,1032.24,770.21
2018,6,8,13,30,897.0,118.0,4.3,21.0,945.0,1030.01,770.2
2018,6,8,13,45,893.5,116.0,4.35,20.95,922.5,1022.31,766.18
2018,6,8,14,0,890.0,114.0,4.4,20.9,900.0,1011.21,760.0
2018,6,8,14,15,885.0,111.5,4.45,20.8,871.0,994.77,750.48
2018,6,8,14,30,880.0,109.0,4.5,20.7,842.0,975.12,738.98
2018,6,8,14,45,873.0,106.0,4.55,20.55,807.5,949.93,723.81
2018,6,8,15,0,866.0,103.0,4.6,20.4,773.0,921.84,706.57
2018,6,8,15,15,854.5,101.0,4.6,20.4,733.0,888.06,684.45
2018,6,8,15,30,843.0,99.0,4.6,20.4,693.0,851.98,660.59
2018,6,8,15,45,831.0,95.5,4.6,19.95,649.5,811.74,634.67
2018,6,8,16,0,819.0,92.0,4.6,19.5,606.0,775.17,611.09
2018,6,8,16,15,805.5,87.0,4.5,19.2,559.5,728.25,578.62
2018,6,8,16,30,792.0,82.0,4.4,18.9,513.0,680.07,544.81
2018,6,8,16,45,771.5,78.0,4.35,18.55,464.5,627.26,507.03
2018,6,8,17,0,751.0,74.0,4.3,18.2,416.0,574.33,466.56
2018,6,8,17,15,721.5,70.0,4.2,17.8,366.5,516.26,420.71
2018,6,8,17,30,692.0,66.0,4.1,17.4,317.0,459.52,374.55
2018,6,8,17,45,652.0,61.0,4.0,17.0,268.5,398.17,323.15
2018,6,8,18,0,612.0,56.0,3.9,16.6,220.0,341.35,273.77
2018,6,8,18,15,547.5,50.0,3.75,16.15,174.0,276.15,216.53
2018,6,8,18,30,483.0,44.0,3.6,15.7,128.0,217.39,163.81
2018,6,8,18,45,382.5,35.5,3.5,15.3,89.0,152.97,107.39
2018,6,8,19,0,282.0,27.0,3.4,14.9,50.0,98.69,53.56
2018,6,8,19,15,159.0,16.0,3.35,14.65,27.5,40.38,0.0
2018,6,8,19,30,36.0,5.0,3.3,14.4,5.0,4.77,0.0
2018,6,8,19,45,18.0,2.5,3.25,14.2,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,4,45,8.5,5.5,3.15,13.05,5.5,0.0,0.0
2018,6,9,5,0,17.0,11.0,3.3,13.1,11.0,10.48,0.0
2018,6,9,5,15,49.0,26.0,3.5,13.2,30.5,22.33,7.75
2018,6,9,5,30,81.0,41.0,3.7,13.3,50.0,34.68,23.95
2018,6,9,5,45,111.5,58.0,3.85,13.4,77.5,48.28,36.87
2018,6,9,6,0,142.0,75.0,4.0,13.5,105.0,58.72,46.66
2018,6,9,6,15,225.0,88.5,4.05,13.6,150.5,68.48,55.63
2018,6,9,6,30,308.0,102.0,4.1,13.7,196.0,72.69,59.45
2018,6,9,6,45,310.0,121.5,4.2,13.75,231.0,90.88,75.52
2018,6,9,7,0,312.0,141.0,4.3,13.8,266.0,118.87,87.33
2018,6,9,7,15,363.5,152.5,4.3,13.9,317.0,147.88,103.93
2018,6,9,7,30,415.0,164.0,4.3,14.0,368.0,189.19,134.62
2018,6,9,7,45,457.5,171.0,4.3,14.15,417.5,231.01,168.67
2018,6,9,8,0,500.0,178.0,4.3,14.3,467.0,277.54,208.0
2018,6,9,8,15,503.5,194.0,4.35,14.5,505.5,323.12,247.97
2018,6,9,8,30,507.0,210.0,4.4,14.7,544.0,368.95,287.53
2018,6,9,8,45,483.5,235.5,4.45,14.9,571.0,410.97,323.38
2018,6,9,9,0,460.0,261.0,4.5,15.1,598.0,450.3,355.93
2018,6,9,9,15,451.5,283.0,4.55,15.4,628.5,492.06,389.24
2018,6,9,9,30,443.0,305.0,4.6,15.7,659.0,532.55,420.7
2018,6,9,9,45,537.0,280.0,4.65,16.0,726.5,596.45,470.88
2018,6,9,10,0,631.0,255.0,4.7,16.3,794.0,666.63,525.14
2018,6,9,10,15,706.5,224.5,4.8,16.6,846.0,725.17,570.23
2018,6,9,10,30,782.0,194.0,4.9,16.9,898.0,786.47,616.89
2018,6,9,10,45,732.0,231.5,5.0,17.2,902.0,814.64,635.67
2018,6,9,11,0,682.0,269.0,5.1,17.5,906.0,836.47,649.71
2018,6,9,11,15,681.0,271.5,5.2,17.6,915.0,863.69,669.54
2018,6,9,11,30,680.0,274.0,5.3,17.7,924.0,888.75,687.67
2018,6,9,11,45,506.5,355.0,5.45,17.8,841.0,827.07,638.99
2018,6,9,12,0,333.0,436.0,5.6,17.9,758.0,750.97,579.29
2018,6,9,12,15,442.0,397.5,5.65,17.9,824.0,835.39,644.25
2018,6,9,12,30,551.0,359.0,5.7,17.9,890.0,916.1,705.1
2018,6,9,12,45,659.0,291.0,5.75,17.85,920.5,966.29,744.77
2018,6,9,13,0,767.0,223.0,5.8,17.8,951.0,1014.66,780.58
2018,6,9,13,15,720.0,243.0,5.85,17.8,917.5,993.41,766.13
2018,6,9,13,30,673.0,263.0,5.9,17.8,884.0,968.92,749.62
2018,6,9,13,45,566.0,304.5,5.95,17.8,818.0,901.59,699.53
2018,6,9,14,0,459.0,346.0,6.0,17.8,752.0,835.78,649.9
2018,6,9,14,15,457.5,332.5,6.05,17.7,725.5,817.05,638.01
2018,6,9,14,30,456.0,319.0,6.1,17.6,699.0,796.24,624.35
2018,6,9,14,45,497.0,288.0,6.15,17.5,686.5,795.48,626.8
2018,6,9,15,0,538.0,257.0,6.2,17.4,674.0,790.61,626.15
2018,6,9,15,15,518.0,246.5,6.2,17.4,630.5,748.32,595.48
2018,6,9,15,30,498.0,236.0,6.2,17.4,587.0,705.16,563.98
2018,6,9,15,45,520.0,211.5,6.25,17.1,557.5,681.62,548.96
2018,6,9,16,0,542.0,187.0,6.3,16.8,528.0,654.64,530.94
2018,6,9,16,15,516.5,178.0,6.25,16.6,482.5,604.72,493.13
2018,6,9,16,30,491.0,169.0,6.2,16.4,437.0,555.25,455.11
2018,6,9,16,45,463.5,157.5,6.15,16.15,391.0,502.43,413.84
2018,6,9,17,0,436.0,146.0,6.1,15.9,345.0,450.85,372.73
2018,6,9,17,15,404.0,132.0,6.05,15.65,299.0,395.4,327.61
2018,6,9,17,30,372.0,118.0,6.0,15.4,253.0,342.22,283.36
2018,6,9,17,45,355.5,101.5,5.9,15.1,214.5,296.41,244.29
2018,6,9,18,0,339.0,85.0,5.8,14.8,176.0,251.74,205.1
2018,6,9,18,15,301.5,70.5,5.65,14.5,139.0,202.61,161.44
2018,6,9,18,30,264.0,56.0,5.5,14.2,102.0,157.32,120.6
2018,6,9,18,45,201.0,42.5,5.35,13.95,71.0,110.35,79.09
2018,6,9,19,0,138.0,29.0,5.2,13.7,40.0,69.79,39.23
2018,6,9,19,15,74.0,16.5,5.1,13.55,22.0,27.5,0.0
2018,6,9,19,30,10.0,4.0,5.0,13.4,4.0,3.81,0.0
2018,6,9,19,45,5.0,2.0,4.9,13.3,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,4,45,19.0,5.5,3.1,10.7,6.0,0.0,0.0
2018,6,10,5,0,38.0,11.0,3.1,10.9,12.0,10.48,0.0
2018,6,10,5,15,124.0,25.0,3.1,11.3,38.0,19.65,6.32
2018,6,10,5,30,210.0,39.0,3.1,11.7,64.0,30.19,20.3
2018,6,10,5,45,295.5,49.5,3.1,12.05,102.0,37.55,27.62
2018,6,10,6,0,381.0,60.0,3.1,12.4,140.0,44.62,34.32
2018,6,10,6,15,416.0,72.0,3.05,12.95,181.0,52.4,41.44
2018,6,10,6,30,451.0,84.0,3.0,13.5,222.0,59.78,48.02
2018,6,10,6,45,483.0,95.0,2.95,14.0,267.0,66.05,53.45
2018,6,10,7,0,515.0,106.0,2.9,14.5,312.0,94.29,61.3
2018,6,10,7,15,553.5,112.5,2.85,14.9,360.5,135.13,84.95
2018,6,10,7,30,592.0,119.0,2.8,15.3,409.0,180.6,118.97
2018,6,10,7,45,620.5,125.5,2.75,15.75,458.0,228.39,158.84
2018,6,10,8,0,649.0,132.0,2.7,16.2,507.0,279.32,202.69
2018,6,10,8,15,732.5,119.5,2.6,16.55,575.5,335.34,249.62
2018,6,10,8,30,816.0,107.0,2.5,16.9,644.0,402.96,305.67
2018,6,10,8,45,830.5,109.0,2.45,17.3,687.0,457.23,351.37
2018,6,10,9,0,845.0,111.0,2.4,17.7,730.0,515.02,398.21
2018,6,10,9,15,858.0,111.5,2.4,18.05,768.5,567.23,439.69
2018,6,10,9,30,871.0,112.0,2.4,18.4,807.0,619.17,479.68
2018,6,10,9,45,881.5,112.0,2.35,18.7,840.5,668.54,516.46
2018,6,10,10,0,892.0,112.0,2.3,19.0,874.0,716.91,551.41
2018,6,10,10,15,899.0,112.0,2.4,19.2,900.5,761.49,582.63
2018,6,10,10,30,906.0,112.0,2.5,19.4,927.0,804.32,611.68
2018,6,10,10,45,911.5,111.5,2.55,19.6,947.0,843.54,637.66
2018,6,10,11,0,917.0,111.0,2.6,19.8,967.0,880.5,661.93
2018,6,10,11,15,920.5,110.5,2.75,19.9,980.5,913.29,684.29
2018,6,10,11,30,924.0,110.0,2.9,20.0,994.0,943.39,704.85
2018,6,10,11,45,927.0,108.0,3.05,20.05,999.5,968.75,722.4
2018,6,10,12,0,930.0,106.0,3.2,20.1,1005.0,991.12,738.03
2018,6,10,12,15,929.0,106.0,3.35,20.1,1003.0,1008.48,750.55
2018,6,10,12,30,928.0,106.0,3.5,20.1,1001.0,1022.54,760.99
2018,6,10,12,45,925.0,106.0,3.7,20.1,991.5,1031.23,768.36
2018,6,10,13,0,922.0,106.0,3.9,20.1,982.0,1036.46,773.52
2018,6,10,13,15,919.0,105.5,4.0,20.0,966.0,1037.69,775.73
2018,6,10,13,30,916.0,105.0,4.1,19.9,950.0,1035.41,775.73
2018,6,10,13,45,912.0,103.0,4.25,19.8,927.0,1027.08,772.1
2018,6,10,14,0,908.0,101.0,4.4,19.7,904.0,1015.3,766.14
2018,6,10,14,15,902.0,99.0,4.45,19.55,874.5,998.17,756.43
2018,6,10,14,30,896.0,97.0,4.5,19.4,845.0,977.81,744.54
2018,6,10,14,45,888.5,95.0,4.6,19.25,810.5,952.92,729.92
2018,6,10,15,0,881.0,93.0,4.7,19.1,776.0,925.12,713.16
2018,6,10,15,15,870.0,91.0,4.7,19.1,736.0,891.43,690.95
2018,6,10,15,30,859.0,89.0,4.7,19.1,696.0,855.37,666.94
2018,6,10,15,45,846.5,86.5,4.8,18.65,652.5,815.33,641.58
2018,6,10,16,0,834.0,84.0,4.9,18.2,609.0,773.47,614.41
2018,6,10,16,15,818.5,80.5,4.95,17.9,562.5,726.57,582.34
2018,6,10,16,30,803.0,77.0,5.0,17.6,516.0,683.15,552.34
2018,6,10,16,45,781.5,73.5,5.0,17.35,467.0,629.84,513.82
2018,6,10,17,0,760.0,70.0,5.0,17.1,418.0,576.48,472.52
2018,6,10,17,15,729.5,67.0,4.9,16.75,368.5,518.62,426.18
2018,6,10,17,30,699.0,64.0,4.8,16.4,319.0,462.16,379.57
2018,6,10,17,45,657.0,59.0,4.75,16.1,270.0,399.51,326.56
2018,6,10,18,0,615.0,54.0,4.7,15.8,221.0,341.4,275.65
2018,6,10,18,15,551.5,48.5,4.5,15.45,175.0,276.97,218.45
2018,6,10,18,30,488.0,43.0,4.3,15.1,129.0,218.86,165.82
2018,6,10,18,45,388.5,35.5,4.15,14.75,90.5,155.38,109.87
2018,6,10,19,0,289.0,28.0,4.0,14.4,52.0,102.34,57.98
2018,6,10,19,15,163.5,16.5,3.9,14.2,28.5,41.91,0.0
2018,6,10,19,30,38.0,5.0,3.8,14.0,5.0,4.77,0.0
2018,6,10,19,45,19.0,2.5,3.75,13.8,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,11,4,45,50.5,6.5,3.0,12.4,8.0,0.0,0.0
2018,6,11,5,0,101.0,13.0,3.0,12.6,16.0,12.39,0.0
2018,6,11,5,15,227.0,24.0,2.95,12.9,46.0,19.47,6.19
2018,6,11,5,30,353.0,35.0,2.9,13.2,76.0,27.68,18.02
2018,6,11,5,45,436.5,42.0,2.8,13.5,117.5,31.77,22.38
2018,6,11,6,0,520.0,49.0,2.7,13.8,159.0,35.73,26.24
2018,6,11,6,15,576.0,54.5,2.65,14.3,206.0,38.25,28.61
2018,6,11,6,30,632.0,60.0,2.6,14.8,253.0,40.65,30.76
2018,6,11,6,45,670.5,64.5,2.55,15.3,302.5,46.34,35.72
2018,6,11,7,0,709.0,69.0,2.5,15.8,352.0,77.42,42.04
2018,6,11,7,15,738.0,72.5,2.4,16.35,402.0,125.56,68.92
2018,6,11,7,30,767.0,76.0,2.3,16.9,452.0,177.11,107.75
2018,6,11,7,45,788.0,79.0,2.25,17.4,500.5,229.77,152.4
2018,6,11,8,0,809.0,82.0,2.2,17.9,549.0,284.54,200.4
2018,6,11,8,15,826.0,84.5,2.15,18.4,595.5,344.35,252.37
2018,6,11,8,30,843.0,87.0,2.1,18.9,642.0,400.01,300.07
2018,6,11,8,45,856.0,88.5,2.0,19.4,684.5,453.95,345.0
2018,6,11,9,0,869.0,90.0,1.9,19.9,727.0,508.08,388.41
2018,6,11,9,15,871.0,97.0,1.85,20.25,764.0,561.09,429.66
2018,6,11,9,30,873.0,104.0,1.8,20.6,801.0,612.79,468.43
2018,6,11,9,45,871.0,111.5,1.8,21.0,831.0,660.88,503.44
2018,6,11,10,0,869.0,119.0,1.8,21.4,861.0,706.92,535.91
2018,6,11,10,15,876.0,120.0,1.85,21.65,888.5,751.48,566.51
2018,6,11,10,30,883.0,121.0,1.9,21.9,916.0,794.37,594.63
2018,6,11,10,45,888.5,122.0,1.95,22.15,937.0,834.17,620.4
2018,6,11,11,0,894.0,123.0,2.0,22.4,958.0,871.82,644.53
2018,6,11,11,15,897.5,123.0,2.1,22.55,971.5,904.47,665.95
2018,6,11,11,30,901.0,123.0,2.2,22.7,985.0,934.51,685.65
2018,6,11,11,45,902.5,123.5,2.3,22.85,991.5,960.45,702.67
2018,6,11,12,0,904.0,124.0,2.4,23.0,998.0,983.46,717.85
2018,6,11,12,15,907.5,122.0,2.5,23.05,998.5,1002.97,731.11
2018,6,11,12,30,911.0,120.0,2.6,23.1,999.0,1019.38,742.47
2018,6,11,12,45,913.5,117.5,2.75,23.15,992.0,1031.06,751.38
2018,6,11,13,0,916.0,115.0,2.9,23.2,985.0,1039.36,758.23
2018,6,11,13,15,913.0,114.0,3.0,23.2,969.0,1040.21,760.06
2018,6,11,13,30,910.0,113.0,3.1,23.2,953.0,1037.56,759.77
2018,6,11,13,45,905.5,112.5,3.25,23.15,931.0,1030.46,757.26
2018,6,11,14,0,901.0,112.0,3.4,23.1,909.0,1019.97,752.58
2018,6,11,14,15,894.5,110.5,3.5,23.0,880.0,1003.13,743.49
2018,6,11,14,30,888.0,109.0,3.6,22.9,851.0,983.1,732.32
2018,6,11,14,45,879.0,107.5,3.65,22.8,816.0,957.63,717.13
2018,6,11,15,0,870.0,106.0,3.7,22.7,781.0,929.36,700.0
2018,6,11,15,15,858.5,104.0,3.7,22.7,741.0,895.64,678.49
2018,6,11,15,30,847.0,102.0,3.7,22.7,701.0,859.61,655.27
2018,6,11,15,45,832.5,99.5,3.8,22.3,657.0,824.38,633.89
2018,6,11,16,0,818.0,97.0,3.9,21.9,613.0,781.17,606.42
2018,6,11,16,15,799.5,94.5,3.85,21.6,566.0,733.43,574.38
2018,6,11,16,30,781.0,92.0,3.8,21.3,519.0,684.81,541.17
2018,6,11,16,45,755.5,88.5,3.8,20.95,469.5,629.67,502.12
2018,6,11,17,0,730.0,85.0,3.8,20.6,420.0,574.84,461.04
