Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,15,696.0,80.5,3.75,20.1,369.5,516.22,415.81
2018,6,11,17,30,662.0,76.0,3.7,19.6,319.0,457.74,369.25
2018,6,11,17,45,615.5,71.0,3.7,19.05,270.0,394.69,317.62
2018,6,11,18,0,569.0,66.0,3.7,18.5,221.0,335.4,267.34
2018,6,11,18,15,501.0,58.5,3.55,17.95,174.5,269.2,210.26
2018,6,11,18,30,433.0,51.0,3.4,17.4,128.0,209.79,158.01
2018,6,11,18,45,331.0,41.0,3.3,16.8,89.5,145.67,102.94
2018,6,11,19,0,229.0,31.0,3.2,16.2,51.0,92.6,53.34
2018,6,11,19,15,126.5,18.0,3.1,15.9,28.0,37.54,0.0
2018,6,11,19,30,24.0,5.0,3.0,15.6,5.0,7.37,0.0
2018,6,11,19,45,12.0,2.5,2.9,15.3,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,12,4,45,57.5,6.5,1.55,13.45,8.0,0.0,0.0
2018,6,12,5,0,115.0,13.0,1.5,13.7,16.0,12.39,0.0
2018,6,12,5,15,250.5,24.0,1.5,14.15,48.0,19.48,6.18
2018,6,12,5,30,386.0,35.0,1.5,14.6,80.0,27.72,17.96
2018,6,12,5,45,471.5,41.0,1.5,15.0,122.5,30.94,21.52
2018,6,12,6,0,557.0,47.0,1.5,15.4,165.0,34.12,24.66
2018,6,12,6,15,612.0,52.0,1.5,15.85,213.0,39.79,29.81
2018,6,12,6,30,667.0,57.0,1.5,16.3,261.0,42.18,31.93
2018,6,12,6,45,704.5,61.5,1.5,16.75,311.5,44.01,33.46
2018,6,12,7,0,742.0,66.0,1.5,17.2,362.0,76.03,39.94
2018,6,12,7,15,770.0,69.0,1.55,17.75,412.5,125.5,67.15
2018,6,12,7,30,798.0,72.0,1.6,18.3,463.0,178.27,106.57
2018,6,12,7,45,818.5,75.0,1.65,18.9,512.5,238.16,156.64
2018,6,12,8,0,839.0,78.0,1.7,19.5,562.0,294.14,205.18
2018,6,12,8,15,854.5,79.5,1.8,19.95,608.0,348.96,253.18
2018,6,12,8,30,870.0,81.0,1.9,20.4,654.0,404.68,301.04
2018,6,12,8,45,881.5,83.5,2.0,20.85,697.0,460.21,347.5
2018,6,12,9,0,893.0,86.0,2.1,21.3,740.0,515.78,392.53
2018,6,12,9,15,902.0,88.0,2.2,21.55,778.5,569.35,435.01
2018,6,12,9,30,911.0,90.0,2.3,21.8,817.0,622.2,475.74
2018,6,12,9,45,918.5,91.0,2.35,22.05,850.0,672.26,513.12
2018,6,12,10,0,926.0,92.0,2.4,22.3,883.0,720.98,548.56
2018,6,12,10,15,931.0,94.0,2.5,22.45,910.5,767.26,580.02
2018,6,12,10,30,936.0,96.0,2.6,22.6,938.0,811.59,609.82
2018,6,12,10,45,940.0,96.5,2.65,22.7,958.5,851.56,636.2
2018,6,12,11,0,944.0,97.0,2.7,22.8,979.0,889.1,660.8
2018,6,12,11,15,946.5,98.0,2.8,22.8,993.0,923.23,683.64
2018,6,12,11,30,949.0,99.0,2.9,22.8,1007.0,954.56,704.6
2018,6,12,11,45,950.0,99.5,3.0,22.8,1013.5,981.07,722.41
2018,6,12,12,0,951.0,100.0,3.1,22.8,1020.0,1004.47,738.25
2018,6,12,12,15,950.0,100.5,3.2,22.7,1018.5,1022.72,751.09
2018,6,12,12,30,949.0,101.0,3.3,22.6,1017.0,1037.61,761.88
2018,6,12,12,45,946.0,102.0,3.4,22.55,1008.0,1047.58,769.43
2018,6,12,13,0,943.0,103.0,3.5,22.5,999.0,1054.03,774.84
2018,6,12,13,15,941.5,102.0,3.6,22.35,984.0,1056.39,778.01
2018,6,12,13,30,940.0,101.0,3.7,22.2,969.0,1055.16,778.97
2018,6,12,13,45,935.5,100.5,3.8,22.1,946.5,1047.88,775.91
2018,6,12,14,0,931.0,100.0,3.9,22.0,924.0,1037.1,770.65
2018,6,12,14,15,925.5,99.0,3.95,21.85,895.5,1021.37,761.98
2018,6,12,14,30,920.0,98.0,4.0,21.7,867.0,1002.34,751.15
2018,6,12,14,45,913.0,95.5,4.0,21.55,832.0,977.04,735.81
2018,6,12,15,0,906.0,93.0,4.0,21.4,797.0,948.73,718.41
2018,6,12,15,15,895.0,92.0,4.0,21.4,757.0,915.61,697.22
2018,6,12,15,30,884.0,91.0,4.0,21.4,717.0,880.06,674.24
2018,6,12,15,45,871.5,88.5,4.0,21.0,673.0,839.33,648.43
2018,6,12,16,0,859.0,86.0,4.0,20.6,629.0,796.7,620.92
2018,6,12,16,15,842.5,83.5,4.0,20.35,581.5,749.32,589.17
2018,6,12,16,30,826.0,81.0,4.0,20.1,534.0,705.51,559.55
2018,6,12,16,45,803.0,78.5,4.0,19.85,484.5,651.38,521.61
2018,6,12,17,0,780.0,76.0,4.0,19.6,435.0,597.26,480.81
2018,6,12,17,15,748.0,72.5,3.95,19.2,383.5,536.95,434.03
2018,6,12,17,30,716.0,69.0,3.9,18.8,332.0,478.13,386.87
2018,6,12,17,45,670.5,64.5,3.9,18.35,281.5,414.83,334.66
2018,6,12,18,0,625.0,60.0,3.9,17.9,231.0,353.79,282.57
2018,6,12,18,15,558.0,54.0,3.8,17.4,183.5,286.71,224.33
2018,6,12,18,30,491.0,48.0,3.7,16.9,136.0,226.23,170.62
2018,6,12,18,45,387.0,39.5,3.65,16.35,96.0,159.9,113.13
2018,6,12,19,0,283.0,31.0,3.6,15.8,56.0,104.93,61.21
2018,6,12,19,15,159.0,18.5,3.6,15.45,31.0,43.42,0.0
2018,6,12,19,30,35.0,6.0,3.6,15.1,6.0,9.55,0.0
2018,6,12,19,45,17.5,3.0,3.6,14.8,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,4,45,47.5,6.5,3.05,12.5,8.0,0.0,0.0
2018,6,13,5,0,95.0,13.0,3.1,12.7,16.0,12.39,0.0
2018,6,13,5,15,226.5,25.0,3.1,13.1,47.5,20.45,6.8
2018,6,13,5,30,358.0,37.0,3.1,13.5,79.0,29.61,19.63
2018,6,13,5,45,449.0,44.5,3.1,13.9,122.5,34.04,24.33
2018,6,13,6,0,540.0,52.0,3.1,14.3,166.0,38.34,28.49
2018,6,13,6,15,599.5,57.5,3.05,14.75,215.0,40.74,30.77
2018,6,13,6,30,659.0,63.0,3.0,15.2,264.0,43.05,32.83
2018,6,13,6,45,700.5,66.5,2.95,15.6,315.0,48.11,37.24
2018,6,13,7,0,742.0,70.0,2.9,16.0,366.0,78.89,42.72
2018,6,13,7,15,771.0,73.0,2.95,16.6,417.0,128.43,70.0
2018,6,13,7,30,800.0,76.0,3.0,17.2,468.0,181.4,109.78
2018,6,13,7,45,822.0,78.5,3.0,17.8,518.0,235.69,155.79
2018,6,13,8,0,844.0,81.0,3.0,18.4,568.0,297.48,209.54
2018,6,13,8,15,859.5,83.0,3.05,18.95,614.5,353.02,258.62
2018,6,13,8,30,875.0,85.0,3.1,19.5,661.0,409.48,307.54
2018,6,13,8,45,887.5,87.0,3.1,20.05,704.5,465.32,354.61
2018,6,13,9,0,900.0,89.0,3.1,20.6,748.0,521.28,400.21
2018,6,13,9,15,907.0,92.0,3.2,21.05,786.0,575.04,443.05
2018,6,13,9,30,914.0,95.0,3.3,21.5,824.0,627.89,483.91
2018,6,13,9,45,918.0,97.5,3.35,21.9,856.0,677.26,520.97
2018,6,13,10,0,922.0,100.0,3.4,22.3,888.0,724.99,555.85
2018,6,13,10,15,927.0,101.5,3.45,22.6,915.0,770.71,587.01
2018,6,13,10,30,932.0,103.0,3.5,22.9,942.0,814.48,616.14
2018,6,13,10,45,935.5,104.0,3.55,23.15,962.0,854.43,642.47
2018,6,13,11,0,939.0,105.0,3.6,23.4,982.0,891.95,666.95
2018,6,13,11,15,941.5,105.5,3.7,23.55,995.5,925.53,689.18
2018,6,13,11,30,944.0,106.0,3.8,23.7,1009.0,956.32,709.49
2018,6,13,11,45,944.5,106.0,3.85,23.8,1014.5,981.86,726.11
2018,6,13,12,0,945.0,106.0,3.9,23.9,1020.0,1004.27,740.71
2018,6,13,12,15,941.0,108.0,4.0,23.85,1017.0,1021.08,752.44
2018,6,13,12,30,937.0,110.0,4.1,23.8,1014.0,1034.49,762.06
2018,6,13,12,45,931.0,112.0,4.2,23.75,1004.0,1042.48,768.23
2018,6,13,13,0,925.0,114.0,4.3,23.7,994.0,1046.97,772.25
2018,6,13,13,15,921.0,114.0,4.45,23.5,978.0,1047.95,774.83
2018,6,13,13,30,917.0,114.0,4.6,23.3,962.0,1045.43,775.53
2018,6,13,13,45,911.5,113.5,4.7,23.15,939.0,1037.41,772.28
2018,6,13,14,0,906.0,113.0,4.8,23.0,916.0,1026.0,766.83
2018,6,13,14,15,900.5,111.5,4.85,22.7,887.5,1010.2,758.51
2018,6,13,14,30,895.0,110.0,4.9,22.4,859.0,991.16,748.02
2018,6,13,14,45,886.5,108.0,5.0,22.15,824.0,965.61,733.27
2018,6,13,15,0,878.0,106.0,5.1,21.9,789.0,937.2,716.43
2018,6,13,15,15,867.0,104.0,5.1,21.9,749.0,903.83,694.59
2018,6,13,15,30,856.0,102.0,5.1,21.9,709.0,868.08,670.98
2018,6,13,15,45,843.0,99.0,5.2,21.2,665.0,827.39,645.95
2018,6,13,16,0,830.0,96.0,5.3,20.5,621.0,790.49,623.2
2018,6,13,16,15,813.0,93.0,5.25,20.1,574.0,742.97,590.7
2018,6,13,16,30,796.0,90.0,5.2,19.7,527.0,694.41,556.95
2018,6,13,16,45,773.0,86.0,5.2,19.35,477.5,639.85,517.7
2018,6,13,17,0,750.0,82.0,5.2,19.0,428.0,585.34,476.01
2018,6,13,17,15,717.0,78.5,5.15,18.5,377.5,525.8,429.17
2018,6,13,17,30,684.0,75.0,5.1,18.0,327.0,469.6,383.47
2018,6,13,17,45,638.5,69.5,5.05,17.5,277.0,405.35,329.88
2018,6,13,18,0,593.0,64.0,5.0,17.0,227.0,344.75,277.65
2018,6,13,18,15,526.5,57.0,4.9,16.55,180.0,278.36,219.5
2018,6,13,18,30,460.0,50.0,4.8,16.1,133.0,218.55,166.08
2018,6,13,18,45,359.0,40.5,4.65,15.6,93.5,153.59,109.5
2018,6,13,19,0,258.0,31.0,4.5,15.1,54.0,99.86,59.2
2018,6,13,19,15,144.5,18.5,4.5,14.8,30.0,46.29,0.0
2018,6,13,19,30,31.0,6.0,4.5,14.5,6.0,9.14,0.0
2018,6,13,19,45,15.5,3.0,4.45,14.2,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,14,4,45,32.5,6.5,4.05,11.9,7.5,0.0,0.0
2018,6,14,5,0,65.0,13.0,4.1,12.0,15.0,12.39,0.0
2018,6,14,5,15,177.0,27.5,4.0,12.25,45.5,21.75,7.59
2018,6,14,5,30,289.0,42.0,3.9,12.5,76.0,32.72,22.37
2018,6,14,5,45,342.0,51.5,3.85,12.75,110.0,39.2,28.98
2018,6,14,6,0,395.0,61.0,3.8,13.0,144.0,45.42,34.94
2018,6,14,6,15,212.5,84.5,3.65,13.3,130.5,65.61,53.15
2018,6,14,6,30,30.0,108.0,3.5,13.6,117.0,90.54,75.31
2018,6,14,6,45,53.5,129.5,3.35,13.9,149.5,106.93,89.59
2018,6,14,7,0,77.0,151.0,3.2,14.2,182.0,127.69,100.6
2018,6,14,7,15,70.0,172.5,3.05,14.55,203.5,150.6,118.09
2018,6,14,7,30,63.0,194.0,2.9,14.9,225.0,173.02,136.0
2018,6,14,7,45,72.5,219.5,2.75,15.2,258.5,201.36,158.26
2018,6,14,8,0,82.0,245.0,2.6,15.5,292.0,231.17,181.66
2018,6,14,8,15,77.0,263.5,2.5,15.8,310.5,252.24,198.34
2018,6,14,8,30,72.0,282.0,2.4,16.1,329.0,272.81,214.33
2018,6,14,8,45,84.0,305.0,2.35,16.45,363.5,303.95,238.14
2018,6,14,9,0,96.0,328.0,2.3,16.8,398.0,336.57,262.81
2018,6,14,9,15,157.5,351.0,2.3,17.05,473.5,394.39,306.92
2018,6,14,9,30,219.0,374.0,2.3,17.3,549.0,461.95,357.81
2018,6,14,9,45,353.0,334.5,2.3,17.55,630.0,525.76,406.91
2018,6,14,10,0,487.0,295.0,2.3,17.8,711.0,602.14,464.85
2018,6,14,10,15,576.5,264.5,2.4,17.95,772.0,664.34,511.67
2018,6,14,10,30,666.0,234.0,2.5,18.1,833.0,732.65,562.35
2018,6,14,10,45,446.0,329.0,2.55,18.25,734.0,672.2,514.0
2018,6,14,11,0,226.0,424.0,2.6,18.4,635.0,593.17,451.67
2018,6,14,11,15,363.0,379.0,2.7,18.5,724.0,682.24,520.06
2018,6,14,11,30,500.0,334.0,2.8,18.6,813.0,782.04,593.55
2018,6,14,11,45,669.5,250.0,2.9,18.65,895.5,875.64,663.0
2018,6,14,12,0,839.0,166.0,3.0,18.7,978.0,968.34,725.91
2018,6,14,12,15,870.5,148.5,3.1,18.7,990.0,991.59,741.44
2018,6,14,12,30,902.0,131.0,3.2,18.7,1002.0,1020.44,761.4
2018,6,14,12,45,838.0,163.5,3.3,18.75,967.0,1009.66,754.81
2018,6,14,13,0,774.0,196.0,3.4,18.8,932.0,986.9,740.56
2018,6,14,13,15,718.5,219.5,3.45,18.8,894.0,966.9,728.02
2018,6,14,13,30,663.0,243.0,3.5,18.8,856.0,937.9,709.3
2018,6,14,13,45,747.5,196.0,3.55,18.75,871.5,967.14,730.6
2018,6,14,14,0,832.0,149.0,3.6,18.7,887.0,998.79,753.11
2018,6,14,14,15,872.0,125.5,3.6,18.65,876.5,996.98,752.69
2018,6,14,14,30,912.0,102.0,3.6,18.6,866.0,999.16,755.4
2018,6,14,14,45,903.0,100.5,3.65,18.55,830.5,973.35,739.48
2018,6,14,15,0,894.0,99.0,3.7,18.5,795.0,944.64,721.73
2018,6,14,15,15,883.0,97.0,3.7,18.5,754.5,910.86,699.92
2018,6,14,15,30,872.0,95.0,3.7,18.5,714.0,874.66,676.31
2018,6,14,15,45,857.0,93.5,3.7,18.3,669.5,833.44,649.43
2018,6,14,16,0,842.0,92.0,3.7,18.1,625.0,790.53,621.01
2018,6,14,16,15,822.0,90.0,3.7,17.85,577.0,746.92,591.8
2018,6,14,16,30,802.0,88.0,3.7,17.6,529.0,697.0,557.39
2018,6,14,16,45,776.5,85.0,3.75,17.4,479.0,641.62,518.0
2018,6,14,17,0,751.0,82.0,3.8,17.2,429.0,586.51,476.14
2018,6,14,17,15,716.5,78.5,3.75,16.9,378.0,526.04,428.7
2018,6,14,17,30,682.0,75.0,3.7,16.6,327.0,469.05,382.49
2018,6,14,17,45,633.5,70.5,3.7,16.25,277.0,404.55,328.97
2018,6,14,18,0,585.0,66.0,3.7,15.9,227.0,343.96,277.0
2018,6,14,18,15,514.0,59.5,3.65,15.55,180.0,276.71,218.46
2018,6,14,18,30,443.0,53.0,3.6,15.2,133.0,216.45,164.98
2018,6,14,18,45,337.5,43.5,3.55,14.8,94.0,150.94,108.29
2018,6,14,19,0,232.0,34.0,3.5,14.4,55.0,97.63,59.08
2018,6,14,19,15,128.5,20.0,3.5,14.15,30.5,45.54,0.0
2018,6,14,19,30,25.0,6.0,3.5,13.9,6.0,8.5,0.0
2018,6,14,19,45,12.5,3.0,3.5,13.65,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,4,45,28.0,6.5,3.5,12.3,7.5,0.0,0.0
2018,6,15,5,0,56.0,13.0,3.6,12.4,15.0,12.39,0.0
2018,6,15,5,15,162.5,27.0,3.6,12.6,44.0,21.33,7.26
2018,6,15,5,30,269.0,41.0,3.6,12.8,73.0,31.88,21.62
2018,6,15,5,45,322.5,49.5,3.65,13.0,105.0,37.6,27.54
2018,6,15,6,0,376.0,58.0,3.7,13.2,137.0,43.08,32.84
2018,6,15,6,15,188.0,66.5,3.7,13.45,106.0,52.5,41.44
2018,6,15,6,30,0.0,75.0,3.7,13.7,75.0,68.53,55.76
2018,6,15,6,45,0.0,87.5,3.75,13.95,87.5,79.63,65.49
2018,6,15,7,0,0.0,100.0,3.8,14.2,100.0,90.88,71.69
2018,6,15,7,15,4.0,128.0,3.8,14.4,130.0,115.47,91.82
2018,6,15,7,30,8.0,156.0,3.8,14.6,160.0,140.7,112.17
2018,6,15,7,45,15.5,181.0,3.85,14.75,189.5,164.94,131.37
2018,6,15,8,0,23.0,206.0,3.9,14.9,219.0,190.28,151.37
2018,6,15,8,15,17.0,207.5,3.9,15.1,217.5,192.58,152.95
2018,6,15,8,30,11.0,209.0,3.9,15.3,216.0,193.85,153.65
2018,6,15,8,45,12.0,221.5,3.9,15.5,230.0,206.85,163.64
2018,6,15,9,0,13.0,234.0,3.9,15.7,244.0,219.97,173.66
2018,6,15,9,15,17.5,260.0,3.9,15.85,274.0,247.06,194.74
2018,6,15,9,30,22.0,286.0,3.9,16.0,304.0,274.8,216.13
2018,6,15,9,45,24.5,305.0,3.85,16.2,325.5,293.61,230.31
2018,6,15,10,0,27.0,324.0,3.8,16.4,347.0,315.45,246.77
2018,6,15,10,15,25.5,327.5,3.8,16.5,350.0,320.81,250.47
2018,6,15,10,30,24.0,331.0,3.8,16.6,353.0,325.95,254.05
2018,6,15,10,45,23.0,333.0,3.85,16.75,354.5,328.5,255.66
2018,6,15,11,0,22.0,335.0,3.9,16.9,356.0,331.34,257.52
2018,6,15,11,15,21.5,333.5,3.9,16.9,354.0,331.17,257.25
2018,6,15,11,30,21.0,332.0,3.9,16.9,352.0,330.84,256.9
2018,6,15,11,45,21.0,336.5,3.95,16.95,356.5,336.52,261.16
2018,6,15,12,0,21.0,341.0,4.0,17.0,361.0,342.13,265.38
2018,6,15,12,15,23.0,350.5,4.05,16.95,372.5,354.4,274.89
2018,6,15,12,30,25.0,360.0,4.1,16.9,384.0,375.08,290.77
2018,6,15,12,45,40.5,388.5,4.2,16.9,427.0,420.93,326.2
2018,6,15,13,0,56.0,417.0,4.3,16.9,470.0,467.39,361.78
2018,6,15,13,15,88.0,432.0,4.35,16.85,514.0,517.05,400.29
2018,6,15,13,30,120.0,447.0,4.4,16.8,558.0,578.07,446.78
2018,6,15,13,45,304.5,370.5,4.5,16.7,643.0,696.44,541.37
2018,6,15,14,0,489.0,294.0,4.6,16.6,728.0,811.45,631.28
2018,6,15,14,15,686.0,202.5,4.65,16.5,789.5,909.55,706.31
2018,6,15,14,30,883.0,111.0,4.7,16.4,851.0,980.86,757.65
2018,6,15,14,45,876.5,108.0,4.75,16.3,817.0,956.46,741.89
2018,6,15,15,0,870.0,105.0,4.8,16.2,783.0,929.13,724.66
2018,6,15,15,15,858.5,103.0,4.8,16.2,743.0,895.6,702.27
2018,6,15,15,30,847.0,101.0,4.8,16.2,703.0,859.75,678.09
2018,6,15,15,45,833.5,98.5,4.8,15.9,659.5,819.55,651.32
2018,6,15,16,0,820.0,96.0,4.8,15.6,616.0,783.21,627.09
2018,6,15,16,15,800.5,93.5,4.75,15.4,569.0,734.77,592.96
2018,6,15,16,30,781.0,91.0,4.7,15.2,522.0,685.53,557.77
2018,6,15,16,45,754.0,88.5,4.65,15.0,472.5,630.58,517.09
2018,6,15,17,0,727.0,86.0,4.6,14.8,423.0,576.06,474.43
2018,6,15,17,15,665.5,87.0,4.6,14.5,367.5,507.57,419.52
2018,6,15,17,30,604.0,88.0,4.6,14.2,312.0,441.64,365.27
2018,6,15,17,45,532.0,83.5,4.55,13.9,259.0,369.2,304.38
2018,6,15,18,0,460.0,79.0,4.5,13.6,206.0,303.09,247.44
2018,6,15,18,15,276.5,70.5,4.4,13.35,142.5,194.37,155.59
2018,6,15,18,30,93.0,62.0,4.3,13.1,79.0,98.23,75.51
2018,6,15,18,45,57.0,44.5,4.2,12.85,54.0,64.6,46.44
2018,6,15,19,0,21.0,27.0,4.1,12.6,29.0,31.73,17.62
2018,6,15,19,15,12.5,15.5,4.05,12.5,16.5,17.06,0.0
2018,6,15,19,30,4.0,4.0,4.0,12.4,4.0,4.26,0.0
2018,6,15,19,45,2.0,2.0,3.95,12.3,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,16,4,45,22.0,6.5,1.5,12.7,7.0,0.0,0.0
2018,6,16,5,0,44.0,13.0,1.5,12.8,14.0,12.39,0.0
2018,6,16,5,15,142.0,29.0,1.5,12.95,43.5,22.99,8.16
2018,6,16,5,30,240.0,45.0,1.5,13.1,73.0,35.13,24.38
2018,6,16,5,45,326.5,55.0,1.55,13.3,112.5,41.97,31.37
2018,6,16,6,0,413.0,65.0,1.6,13.5,152.0,48.55,37.67
2018,6,16,6,15,456.5,75.5,1.6,13.75,195.0,55.91,44.44
2018,6,16,6,30,500.0,86.0,1.6,14.0,238.0,61.59,49.53
2018,6,16,6,45,524.5,96.5,1.6,14.2,282.0,66.81,54.08
2018,6,16,7,0,549.0,107.0,1.6,14.4,326.0,94.7,61.55
2018,6,16,7,15,625.5,105.0,1.6,14.7,386.5,133.99,81.21
2018,6,16,7,30,702.0,103.0,1.6,15.0,447.0,182.34,115.36
2018,6,16,7,45,674.5,120.5,1.6,15.25,479.0,233.29,160.16
2018,6,16,8,0,647.0,138.0,1.6,15.5,511.0,281.23,203.49
2018,6,16,8,15,653.5,148.5,1.6,15.85,552.0,331.1,246.86
2018,6,16,8,30,660.0,159.0,1.6,16.2,593.0,381.32,289.64
2018,6,16,8,45,676.0,165.5,1.65,16.5,635.5,432.42,332.04
2018,6,16,9,0,692.0,172.0,1.7,16.8,678.0,484.48,374.03
2018,6,16,9,15,715.5,172.5,1.75,17.1,720.0,536.08,414.62
2018,6,16,9,30,739.0,173.0,1.8,17.4,762.0,588.82,455.01
2018,6,16,9,45,775.0,163.5,1.85,17.7,804.0,642.82,495.54
2018,6,16,10,0,811.0,154.0,1.9,18.0,846.0,696.31,534.86
2018,6,16,10,15,855.0,137.0,2.05,18.2,887.5,748.79,573.73
2018,6,16,10,30,899.0,120.0,2.2,18.4,929.0,803.16,611.15
2018,6,16,10,45,904.5,120.5,2.3,18.6,950.0,843.2,637.95
2018,6,16,11,0,910.0,121.0,2.4,18.8,971.0,881.05,663.21
2018,6,16,11,15,912.5,121.5,2.5,18.9,984.5,913.92,685.25
2018,6,16,11,30,915.0,122.0,2.6,19.0,998.0,944.09,705.49
2018,6,16,11,45,687.0,237.5,2.75,19.1,897.5,879.13,662.03
2018,6,16,12,0,459.0,353.0,2.9,19.2,797.0,793.83,598.35
2018,6,16,12,15,257.0,375.5,3.05,19.2,624.0,626.78,477.11
2018,6,16,12,30,55.0,398.0,3.2,19.2,451.0,442.2,337.29
2018,6,16,12,45,42.5,384.0,3.35,19.15,425.0,418.35,320.34
2018,6,16,13,0,30.0,370.0,3.5,19.1,399.0,393.78,302.01
2018,6,16,13,15,24.5,338.5,3.65,18.95,362.0,357.97,275.54
2018,6,16,13,30,19.0,307.0,3.8,18.8,325.0,312.17,241.17
2018,6,16,13,45,204.5,249.0,3.9,18.7,431.0,468.79,368.4
2018,6,16,14,0,390.0,191.0,4.0,18.6,537.0,608.86,478.99
2018,6,16,14,15,452.0,186.0,4.1,18.4,574.5,661.78,519.79
2018,6,16,14,30,514.0,181.0,4.2,18.2,612.0,711.21,558.26
2018,6,16,14,45,571.0,171.0,4.25,18.05,631.5,746.31,585.11
2018,6,16,15,0,628.0,161.0,4.3,17.9,651.0,776.83,608.73
2018,6,16,15,15,637.0,158.0,4.3,17.9,633.0,766.63,602.34
2018,6,16,15,30,646.0,155.0,4.3,17.9,615.0,753.64,594.25
2018,6,16,15,45,732.5,131.0,4.45,17.45,621.0,776.57,614.53
2018,6,16,16,0,819.0,107.0,4.6,17.0,627.0,795.21,631.7
2018,6,16,16,15,800.5,104.0,4.7,16.7,580.0,747.01,598.84
2018,6,16,16,30,782.0,101.0,4.8,16.4,533.0,697.89,564.96
2018,6,16,16,45,756.5,97.5,4.85,16.1,483.0,642.76,524.68
2018,6,16,17,0,731.0,94.0,4.9,15.8,433.0,590.07,484.15
2018,6,16,17,15,694.5,89.5,4.95,15.45,381.5,528.19,435.19
2018,6,16,17,30,658.0,85.0,5.0,15.1,330.0,468.32,386.3
2018,6,16,17,45,606.0,80.0,5.05,14.75,279.5,402.53,331.05
2018,6,16,18,0,554.0,75.0,5.1,14.4,229.0,340.97,277.72
2018,6,16,18,15,478.5,67.5,5.0,14.05,181.5,272.2,217.39
2018,6,16,18,30,403.0,60.0,4.9,13.7,134.0,209.77,161.87
2018,6,16,18,45,244.5,43.5,4.8,13.35,84.5,124.62,90.46
2018,6,16,19,0,86.0,27.0,4.7,13.0,35.0,52.45,31.23
2018,6,16,19,15,44.0,15.0,4.65,12.85,19.0,24.32,0.0
2018,6,16,19,30,2.0,3.0,4.6,12.7,3.0,3.09,0.0
2018,6,16,19,45,1.0,1.5,4.55,12.5,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,2.4,13.25,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,2.4,13.3,4.0,3.81,0.0
2018,6,17,5,15,16.5,12.5,2.4,13.45,14.5,11.47,1.15
2018,6,17,5,30,31.0,21.0,2.4,13.6,25.0,18.96,10.54
2018,6,17,5,45,35.0,30.0,2.4,13.7,36.0,26.72,17.91
2018,6,17,6,0,39.0,39.0,2.4,13.8,47.0,34.31,24.98
2018,6,17,6,15,19.5,45.5,2.4,13.95,49.5,42.1,32.1
2018,6,17,6,30,0.0,52.0,2.4,14.1,52.0,48.33,37.71
2018,6,17,6,45,0.0,71.5,2.4,14.25,71.5,66.31,53.63
2018,6,17,7,0,0.0,91.0,2.4,14.4,91.0,83.4,65.32
2018,6,17,7,15,10.5,131.0,2.35,14.55,136.0,118.48,93.94
2018,6,17,7,30,21.0,171.0,2.3,14.7,181.0,154.7,122.89
2018,6,17,7,45,44.0,203.5,2.3,14.9,228.0,183.16,144.69
2018,6,17,8,0,67.0,236.0,2.3,15.1,275.0,220.02,173.36
2018,6,17,8,15,114.0,264.0,2.25,15.35,336.5,259.56,203.54
2018,6,17,8,30,161.0,292.0,2.2,15.6,398.0,309.71,242.28
2018,6,17,8,45,153.5,312.5,2.15,15.9,419.0,335.78,262.58
2018,6,17,9,0,146.0,333.0,2.1,16.2,440.0,361.12,281.91
2018,6,17,9,15,117.5,349.0,2.05,16.5,438.0,370.72,288.68
2018,6,17,9,30,89.0,365.0,2.0,16.8,436.0,379.7,294.59
2018,6,17,9,45,90.5,380.5,1.95,17.1,455.5,401.54,310.36
2018,6,17,10,0,92.0,396.0,1.9,17.4,475.0,423.49,325.94
2018,6,17,10,15,114.5,417.5,1.85,17.7,518.5,465.94,356.84
2018,6,17,10,30,137.0,439.0,1.8,18.0,562.0,511.28,389.26
2018,6,17,10,45,233.5,413.5,1.75,18.3,629.0,576.12,437.46
2018,6,17,11,0,330.0,388.0,1.7,18.6,696.0,646.27,488.38
2018,6,17,11,15,571.5,278.5,1.65,18.85,821.5,771.56,580.45
2018,6,17,11,30,813.0,169.0,1.6,19.1,947.0,901.9,668.42
2018,6,17,11,45,851.0,150.5,1.6,19.35,969.5,935.76,688.25
2018,6,17,12,0,889.0,132.0,1.6,19.6,992.0,974.79,712.35
2018,6,17,12,15,891.0,131.0,1.6,19.75,992.5,993.86,723.69
2018,6,17,12,30,893.0,130.0,1.6,19.9,993.0,1009.87,733.35
2018,6,17,12,45,884.5,133.5,1.65,20.05,982.0,1016.71,738.02
2018,6,17,13,0,876.0,137.0,1.7,20.2,971.0,1020.21,740.78
2018,6,17,13,15,882.5,130.5,1.75,20.25,959.0,1025.48,745.09
2018,6,17,13,30,889.0,124.0,1.8,20.3,947.0,1027.26,747.27
2018,6,17,13,45,884.5,122.5,1.85,20.3,925.0,1019.62,743.71
2018,6,17,14,0,880.0,121.0,1.9,20.3,903.0,1008.64,738.19
2018,6,17,14,15,873.5,119.5,1.95,20.25,874.5,992.43,729.5
2018,6,17,14,30,867.0,118.0,2.0,20.2,846.0,973.09,718.84
2018,6,17,14,45,858.0,116.5,2.05,20.15,811.5,948.38,704.63
2018,6,17,15,0,849.0,115.0,2.1,20.1,777.0,920.91,688.55
2018,6,17,15,15,837.0,113.0,2.1,20.1,737.5,887.61,667.81
2018,6,17,15,30,825.0,111.0,2.1,20.1,698.0,858.66,649.94
2018,6,17,15,45,809.5,108.0,2.25,19.8,654.0,816.69,624.87
2018,6,17,16,0,794.0,105.0,2.4,19.5,610.0,773.13,598.11
2018,6,17,16,15,773.0,102.0,2.45,19.25,562.5,723.98,565.89
2018,6,17,16,30,752.0,99.0,2.5,19.0,515.0,674.18,532.52
2018,6,17,16,45,726.0,95.5,2.6,18.7,466.0,620.02,494.61
2018,6,17,17,0,700.0,92.0,2.7,18.4,417.0,568.3,456.4
2018,6,17,17,15,664.5,87.5,2.75,17.95,367.5,508.52,410.74
2018,6,17,17,30,629.0,83.0,2.8,17.5,318.0,450.7,365.06
2018,6,17,17,45,580.5,77.5,2.85,17.1,269.0,387.62,313.51
2018,6,17,18,0,532.0,72.0,2.9,16.7,220.0,328.49,263.52
2018,6,17,18,15,465.5,64.0,2.85,16.25,175.0,263.96,207.98
2018,6,17,18,30,399.0,56.0,2.8,15.8,130.0,206.01,157.08
2018,6,17,18,45,306.0,45.0,2.75,15.35,92.0,143.72,103.4
2018,6,17,19,0,213.0,34.0,2.7,14.9,54.0,93.88,58.04
2018,6,17,19,15,121.5,20.5,2.6,14.65,30.5,45.55,0.0
2018,6,17,19,30,30.0,7.0,2.5,14.4,7.0,10.09,0.0
2018,6,17,19,45,15.0,3.5,2.4,14.15,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.6,12.65,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.7,12.9,3.0,2.86,0.0
2018,6,18,5,15,0.0,8.0,1.75,13.2,8.0,7.4,0.0
2018,6,18,5,30,0.0,13.0,1.8,13.5,13.0,12.04,4.64
2018,6,18,5,45,0.0,20.5,1.8,13.85,20.5,19.0,11.12
2018,6,18,6,0,0.0,28.0,1.8,14.2,28.0,25.97,17.53
2018,6,18,6,15,0.0,34.0,1.8,14.45,34.0,31.55,22.64
2018,6,18,6,30,0.0,40.0,1.8,14.7,40.0,37.14,27.66
2018,6,18,6,45,0.0,52.0,1.75,15.0,52.0,48.33,37.55
2018,6,18,7,0,0.0,64.0,1.7,15.3,64.0,59.53,45.0
2018,6,18,7,15,0.0,88.0,1.65,15.6,88.0,81.46,63.18
2018,6,18,7,30,0.0,112.0,1.6,15.9,112.0,102.69,80.47
2018,6,18,7,45,0.5,131.5,1.6,16.2,132.0,120.23,94.45
2018,6,18,8,0,1.0,151.0,1.6,16.5,152.0,137.95,108.4
2018,6,18,8,15,3.5,170.5,1.6,16.85,173.0,156.49,122.78
2018,6,18,8,30,6.0,190.0,1.6,17.2,194.0,175.44,137.34
2018,6,18,8,45,12.0,219.5,1.6,17.55,228.0,205.03,160.14
2018,6,18,9,0,18.0,249.0,1.6,17.9,262.0,235.47,183.31
2018,6,18,9,15,29.5,288.0,1.65,18.2,311.0,274.56,212.98
2018,6,18,9,30,41.0,327.0,1.7,18.5,360.0,318.8,246.19
2018,6,18,9,45,46.5,347.5,1.7,18.85,386.0,344.76,265.01
2018,6,18,10,0,52.0,368.0,1.7,19.2,412.0,371.42,284.26
2018,6,18,10,15,78.5,400.0,1.75,19.4,469.0,424.28,323.35
2018,6,18,10,30,105.0,432.0,1.8,19.6,526.0,479.76,363.68
2018,6,18,10,45,124.0,446.0,1.85,19.85,560.0,516.6,389.94
2018,6,18,11,0,143.0,460.0,1.9,20.1,594.0,554.09,416.56
2018,6,18,11,15,169.5,467.5,2.0,20.2,628.5,593.12,444.79
2018,6,18,11,30,196.0,475.0,2.1,20.3,663.0,633.32,473.66
2018,6,18,11,45,187.0,477.0,2.2,20.45,657.0,636.29,475.38
2018,6,18,12,0,178.0,479.0,2.3,20.6,651.0,638.1,476.55
2018,6,18,12,15,140.5,473.5,2.4,20.6,609.5,603.88,451.88
2018,6,18,12,30,103.0,468.0,2.5,20.6,568.0,559.01,419.62
2018,6,18,12,45,113.5,467.5,2.6,20.6,576.5,582.09,437.09
2018,6,18,13,0,124.0,467.0,2.7,20.6,585.0,596.2,447.88
2018,6,18,13,15,117.0,449.5,2.75,20.55,559.5,574.73,432.97
2018,6,18,13,30,110.0,432.0,2.8,20.5,534.0,552.3,417.5
2018,6,18,13,45,156.5,398.5,2.85,20.4,539.5,566.0,430.23
2018,6,18,14,0,203.0,365.0,2.9,20.3,545.0,578.05,441.62
2018,6,18,14,15,390.5,297.5,2.95,20.15,630.0,714.63,546.21
2018,6,18,14,30,578.0,230.0,3.0,20.0,715.0,825.34,629.53
2018,6,18,14,45,715.5,170.5,3.0,19.85,746.0,883.46,671.23
2018,6,18,15,0,853.0,111.0,3.0,19.7,777.0,920.57,697.83
2018,6,18,15,15,841.5,108.5,3.0,19.7,737.5,887.09,675.87
2018,6,18,15,30,830.0,106.0,3.0,19.7,698.0,851.33,652.8
2018,6,18,15,45,816.0,103.0,3.1,19.35,654.5,816.92,631.92
2018,6,18,16,0,802.0,100.0,3.2,19.0,611.0,774.39,604.83
2018,6,18,16,15,785.0,97.0,3.2,18.75,565.0,728.07,573.81
2018,6,18,16,30,768.0,94.0,3.2,18.5,519.0,680.78,541.53
2018,6,18,16,45,743.5,90.0,3.2,18.25,470.0,626.48,502.85
2018,6,18,17,0,719.0,86.0,3.2,18.0,421.0,572.41,462.12
2018,6,18,17,15,686.5,82.0,3.2,17.7,371.5,515.84,418.18
2018,6,18,17,30,654.0,78.0,3.2,17.4,322.0,459.23,372.84
2018,6,18,17,45,609.5,72.0,3.2,17.05,273.0,396.36,321.1
2018,6,18,18,0,565.0,66.0,3.2,16.7,224.0,337.06,270.63
2018,6,18,18,15,501.5,59.0,3.1,16.35,178.5,273.11,215.15
2018,6,18,18,30,438.0,52.0,3.0,16.0,133.0,215.42,164.0
2018,6,18,18,45,344.5,42.5,2.95,15.65,94.5,153.31,110.07
2018,6,18,19,0,251.0,33.0,2.9,15.3,56.0,101.36,62.61
2018,6,18,19,15,145.5,20.5,2.85,15.0,32.0,49.78,0.0
2018,6,18,19,30,40.0,8.0,2.8,14.7,8.0,12.21,0.0
2018,6,18,19,45,20.0,4.0,2.75,14.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,4,45,6.5,2.5,2.4,12.85,2.5,0.0,0.0
2018,6,19,5,0,13.0,5.0,2.5,13.0,5.0,4.77,0.0
2018,6,19,5,15,57.0,13.0,2.45,13.15,19.0,9.98,0.11
2018,6,19,5,30,101.0,21.0,2.4,13.3,33.0,15.87,7.89
2018,6,19,5,45,189.0,33.0,2.4,13.5,68.0,24.63,16.08
2018,6,19,6,0,277.0,45.0,2.4,13.7,103.0,33.08,23.88
2018,6,19,6,15,142.5,41.0,2.4,13.9,71.0,29.01,20.41
2018,6,19,6,30,8.0,37.0,2.4,14.1,39.0,34.86,25.68
2018,6,19,6,45,4.0,39.5,2.4,14.25,40.5,36.69,27.27
2018,6,19,7,0,0.0,42.0,2.4,14.4,42.0,39.01,27.74
2018,6,19,7,15,0.0,69.0,2.35,14.6,69.0,64.2,48.94
2018,6,19,7,30,0.0,96.0,2.3,14.8,96.0,88.82,69.33
2018,6,19,7,45,0.0,103.5,2.25,15.0,103.5,95.76,74.77
2018,6,19,8,0,0.0,111.0,2.2,15.2,111.0,102.69,80.18
2018,6,19,8,15,0.0,115.5,2.15,15.55,115.5,106.96,83.31
2018,6,19,8,30,0.0,120.0,2.1,15.9,120.0,111.22,86.41
2018,6,19,8,45,0.5,132.0,2.1,16.25,132.5,122.46,95.18
2018,6,19,9,0,1.0,144.0,2.1,16.6,145.0,133.81,103.95
2018,6,19,9,15,4.0,173.0,2.1,17.0,176.5,161.99,126.11
2018,6,19,9,30,7.0,202.0,2.1,17.4,208.0,190.59,148.3
2018,6,19,9,45,12.0,243.0,2.1,17.75,253.0,231.77,180.07
2018,6,19,10,0,17.0,284.0,2.1,18.1,298.0,273.66,211.87
2018,6,19,10,15,17.0,290.0,2.15,18.4,304.5,280.77,216.73
2018,6,19,10,30,17.0,296.0,2.2,18.7,311.0,287.84,221.68
2018,6,19,10,45,79.5,327.5,2.2,19.0,401.5,369.9,285.12
2018,6,19,11,0,142.0,359.0,2.2,19.3,492.0,459.44,352.33
2018,6,19,11,15,208.0,350.0,2.3,19.45,547.5,518.86,397.24
2018,6,19,11,30,274.0,341.0,2.4,19.6,603.0,579.4,442.64
2018,6,19,11,45,414.5,289.5,2.45,19.7,689.0,676.08,515.41
2018,6,19,12,0,555.0,238.0,2.5,19.8,775.0,772.73,586.38
2018,6,19,12,15,743.0,172.0,2.65,19.8,890.5,898.15,673.8
2018,6,19,12,30,931.0,106.0,2.8,19.8,1006.0,1023.14,757.35
2018,6,19,12,45,924.5,109.5,2.95,19.8,996.5,1032.31,763.74
2018,6,19,13,0,918.0,113.0,3.1,19.8,987.0,1038.03,769.08
2018,6,19,13,15,915.5,112.0,3.2,19.7,972.0,1039.75,771.76
2018,6,19,13,30,913.0,111.0,3.3,19.6,957.0,1037.99,772.27
2018,6,19,13,45,908.5,109.5,3.45,19.5,934.5,1030.23,769.3
2018,6,19,14,0,904.0,108.0,3.6,19.4,912.0,1019.04,764.12
2018,6,19,14,15,897.5,107.0,3.7,19.2,883.5,1003.06,755.67
2018,6,19,14,30,891.0,106.0,3.8,19.0,855.0,983.89,745.08
2018,6,19,14,45,882.5,104.5,3.85,18.8,820.5,959.22,730.37
2018,6,19,15,0,874.0,103.0,3.9,18.6,786.0,931.69,713.66
2018,6,19,15,15,863.0,101.0,3.9,18.6,746.5,898.66,692.21
2018,6,19,15,30,852.0,99.0,3.9,18.6,707.0,863.27,668.99
2018,6,19,15,45,838.5,96.5,4.0,18.15,663.5,823.06,643.7
2018,6,19,16,0,825.0,94.0,4.1,17.7,620.0,786.63,620.74
2018,6,19,16,15,807.5,91.0,4.1,17.4,573.0,739.11,588.43
2018,6,19,16,30,790.0,88.0,4.1,17.1,526.0,690.6,554.88
2018,6,19,16,45,767.0,84.5,4.1,16.85,477.0,637.0,516.56
2018,6,19,17,0,744.0,81.0,4.1,16.6,428.0,583.46,475.65
2018,6,19,17,15,712.5,77.0,4.05,16.25,378.0,524.62,429.38
2018,6,19,17,30,681.0,73.0,4.0,15.9,328.0,468.79,384.02
2018,6,19,17,45,639.0,67.5,3.95,15.55,279.0,406.4,331.96
2018,6,19,18,0,597.0,62.0,3.9,15.2,230.0,347.29,280.96
2018,6,19,18,15,534.0,56.0,3.8,14.9,184.0,282.98,224.46
2018,6,19,18,30,471.0,50.0,3.7,14.6,138.0,224.82,172.22
2018,6,19,18,45,377.0,41.0,3.6,14.3,98.5,161.26,116.38
2018,6,19,19,0,283.0,32.0,3.5,14.0,59.0,108.07,67.27
2018,6,19,19,15,166.5,20.0,3.45,13.8,33.5,52.99,0.0
2018,6,19,19,30,50.0,8.0,3.4,13.6,8.0,13.4,0.0
2018,6,19,19,45,25.0,4.0,3.35,13.45,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,4,45,30.0,4.0,3.1,11.85,5.0,0.0,0.0
2018,6,20,5,0,60.0,8.0,3.2,12.0,10.0,7.63,0.0
2018,6,20,5,15,112.5,16.5,3.25,12.3,27.0,12.79,1.61
2018,6,20,5,30,165.0,25.0,3.3,12.6,44.0,19.05,10.63
2018,6,20,5,45,136.5,29.5,3.35,12.85,50.5,21.89,13.7
2018,6,20,6,0,108.0,34.0,3.4,13.1,57.0,27.87,19.28
2018,6,20,6,15,54.0,39.0,3.4,13.4,50.5,34.44,25.31
2018,6,20,6,30,0.0,44.0,3.4,13.7,44.0,40.87,31.09
2018,6,20,6,45,0.0,50.0,3.4,14.0,50.0,46.46,36.02
2018,6,20,7,0,0.0,56.0,3.4,14.3,56.0,52.06,38.84
2018,6,20,7,15,0.0,76.5,3.4,14.55,76.5,71.21,54.85
2018,6,20,7,30,0.0,97.0,3.4,14.8,97.0,89.69,70.08
2018,6,20,7,45,10.0,135.0,3.35,15.1,140.5,125.18,98.76
2018,6,20,8,0,20.0,173.0,3.3,15.4,184.0,161.72,127.95
2018,6,20,8,15,110.0,210.0,3.3,15.65,281.0,215.56,169.04
2018,6,20,8,30,200.0,247.0,3.3,15.9,378.0,288.18,225.75
2018,6,20,8,45,503.0,183.0,3.3,16.2,542.5,371.51,290.04
2018,6,20,9,0,806.0,119.0,3.3,16.5,707.0,494.29,386.45
2018,6,20,9,15,858.5,108.5,3.3,16.75,765.0,559.14,438.2
2018,6,20,9,30,911.0,98.0,3.3,17.0,823.0,624.47,489.45
2018,6,20,9,45,909.5,105.0,3.35,17.25,854.5,674.36,527.72
2018,6,20,10,0,908.0,112.0,3.4,17.5,886.0,722.19,563.52
2018,6,20,10,15,915.5,112.0,3.5,17.65,914.0,767.99,596.54
2018,6,20,10,30,923.0,112.0,3.6,17.8,942.0,812.06,627.1
2018,6,20,10,45,929.0,112.0,3.7,17.95,963.5,853.02,655.23
2018,6,20,11,0,935.0,112.0,3.8,18.1,985.0,891.74,681.64
2018,6,20,11,15,939.0,112.0,3.9,18.2,999.5,926.32,705.2
2018,6,20,11,30,943.0,112.0,4.0,18.3,1014.0,958.21,726.86
2018,6,20,11,45,946.0,111.0,4.1,18.35,1021.5,985.39,745.44
2018,6,20,12,0,949.0,110.0,4.2,18.4,1029.0,1009.57,762.02
2018,6,20,12,15,949.0,110.0,4.25,18.4,1028.0,1028.71,775.1
2018,6,20,12,30,949.0,110.0,4.3,18.4,1027.0,1044.53,786.05
2018,6,20,12,45,947.0,109.5,4.4,18.35,1018.0,1054.47,793.64
2018,6,20,13,0,945.0,109.0,4.5,18.3,1009.0,1060.88,799.39
2018,6,20,13,15,942.5,108.5,4.55,18.25,994.0,1063.23,802.04
2018,6,20,13,30,940.0,108.0,4.6,18.2,979.0,1062.01,802.42
2018,6,20,13,45,936.5,106.0,4.6,18.15,956.5,1054.65,798.29
2018,6,20,14,0,933.0,104.0,4.6,18.1,934.0,1043.75,791.91
2018,6,20,14,15,927.0,103.0,4.6,18.0,905.0,1027.97,782.46
2018,6,20,14,30,921.0,102.0,4.6,17.9,876.0,1008.87,770.84
2018,6,20,14,45,913.0,100.0,4.65,17.8,841.0,983.6,755.42
2018,6,20,15,0,905.0,98.0,4.7,17.7,806.0,955.34,737.87
2018,6,20,15,15,894.5,96.0,4.7,17.7,765.5,922.0,715.98
2018,6,20,15,30,884.0,94.0,4.7,17.7,725.0,886.17,692.21
2018,6,20,15,45,871.0,92.0,4.65,17.4,681.0,845.93,665.54
2018,6,20,16,0,858.0,90.0,4.6,17.1,637.0,803.8,637.23
2018,6,20,16,15,841.5,87.0,4.55,16.9,589.5,756.19,604.26
2018,6,20,16,30,825.0,84.0,4.5,16.7,542.0,712.19,573.58
2018,6,20,16,45,803.0,80.5,4.45,16.5,492.0,657.83,534.49
2018,6,20,17,0,781.0,77.0,4.4,16.3,442.0,603.36,492.76
2018,6,20,17,15,750.5,73.5,4.35,16.0,391.0,543.98,445.88
2018,6,20,17,30,720.0,70.0,4.3,15.7,340.0,485.9,398.58
2018,6,20,17,45,678.0,65.0,4.2,15.4,289.5,422.04,345.02
2018,6,20,18,0,636.0,60.0,4.1,15.1,239.0,362.89,293.66
2018,6,20,18,15,574.0,54.0,4.0,14.8,191.5,296.89,235.55
2018,6,20,18,30,512.0,48.0,3.9,14.5,144.0,236.91,181.5
2018,6,20,18,45,416.0,40.0,3.8,14.15,103.0,171.56,123.84
2018,6,20,19,0,320.0,32.0,3.7,13.8,62.0,116.7,72.91
2018,6,20,19,15,191.0,20.0,3.7,13.6,35.5,57.68,0.0
2018,6,20,19,30,62.0,8.0,3.7,13.4,9.0,14.83,0.0
2018,6,20,19,45,31.0,4.0,3.65,13.2,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,21,4,45,49.5,6.5,3.25,11.55,8.0,0.0,0.0
2018,6,21,5,0,99.0,13.0,3.3,11.7,16.0,12.39,0.0
2018,6,21,5,15,230.0,25.0,3.3,12.0,47.0,20.63,5.81
2018,6,21,5,30,361.0,37.0,3.3,12.3,78.0,29.8,19.79
2018,6,21,5,45,449.0,44.0,3.35,12.55,120.5,33.76,24.19
2018,6,21,6,0,537.0,51.0,3.4,12.8,163.0,37.64,28.03
2018,6,21,6,15,594.5,57.0,3.35,13.2,211.5,40.48,30.73
2018,6,21,6,30,652.0,63.0,3.3,13.6,260.0,43.19,33.18
2018,6,21,6,45,692.0,67.5,3.25,14.0,311.0,49.09,38.36
2018,6,21,7,0,732.0,72.0,3.2,14.4,362.0,75.98,42.81
2018,6,21,7,15,667.0,90.5,3.15,14.75,382.0,123.83,71.59
2018,6,21,7,30,602.0,109.0,3.1,15.1,402.0,169.38,109.38
2018,6,21,7,45,472.5,154.5,3.05,15.5,399.5,217.12,155.29
2018,6,21,8,0,343.0,200.0,3.0,15.9,397.0,254.16,191.81
2018,6,21,8,15,506.5,174.5,2.95,16.25,492.5,303.71,229.57
2018,6,21,8,30,670.0,149.0,2.9,16.6,588.0,373.91,285.37
2018,6,21,8,45,648.0,166.0,2.85,17.0,614.0,418.09,323.11
2018,6,21,9,0,626.0,183.0,2.8,17.4,640.0,459.37,357.2
2018,6,21,9,15,731.0,156.0,2.75,17.75,717.0,527.2,410.69
2018,6,21,9,30,836.0,129.0,2.7,18.1,794.0,605.62,470.94
2018,6,21,9,45,887.5,112.0,2.65,18.45,844.5,666.04,516.36
2018,6,21,10,0,939.0,95.0,2.6,18.8,895.0,727.25,561.31
2018,6,21,10,15,945.0,95.5,2.55,19.1,922.5,773.65,592.3
2018,6,21,10,30,951.0,96.0,2.5,19.4,950.0,818.14,621.2
2018,6,21,10,45,955.5,96.5,2.45,19.7,971.5,859.33,647.38
2018,6,21,11,0,960.0,97.0,2.4,20.0,993.0,898.12,671.57
2018,6,21,11,15,963.0,97.5,2.5,20.1,1007.5,933.03,694.77
2018,6,21,11,30,966.0,98.0,2.6,20.2,1022.0,965.12,716.07
2018,6,21,11,45,968.0,97.5,2.7,20.35,1029.0,992.37,734.03
2018,6,21,12,0,970.0,97.0,2.8,20.5,1036.0,1016.49,749.99
