Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,12,15,966.0,100.0,2.95,20.55,1034.5,1035.04,763.12
2018,6,21,12,30,962.0,103.0,3.1,20.6,1033.0,1050.13,774.12
2018,6,21,12,45,955.5,106.5,3.25,20.6,1023.5,1059.74,781.79
2018,6,21,13,0,949.0,110.0,3.4,20.6,1014.0,1065.79,787.26
2018,6,21,13,15,946.5,109.0,3.5,20.55,998.5,1067.71,789.89
2018,6,21,13,30,944.0,108.0,3.6,20.5,983.0,1066.03,790.29
2018,6,21,13,45,940.5,106.5,3.7,20.45,961.0,1059.24,787.43
2018,6,21,14,0,937.0,105.0,3.8,20.4,939.0,1048.89,782.32
2018,6,21,14,15,931.5,103.5,3.8,20.35,910.0,1033.08,772.94
2018,6,21,14,30,926.0,102.0,3.8,20.3,881.0,1013.92,761.42
2018,6,21,14,45,918.5,100.5,3.8,20.25,846.5,989.63,746.48
2018,6,21,15,0,911.0,99.0,3.8,20.2,812.0,962.31,729.51
2018,6,21,15,15,900.5,97.0,3.8,20.2,771.5,928.87,708.14
2018,6,21,15,30,890.0,95.0,3.8,20.2,731.0,892.91,684.94
2018,6,21,15,45,876.5,92.5,3.7,20.05,686.0,851.55,657.61
2018,6,21,16,0,863.0,90.0,3.6,19.9,641.0,808.3,628.72
2018,6,21,16,15,845.5,87.5,3.6,19.7,593.0,760.32,596.65
2018,6,21,16,30,828.0,85.0,3.6,19.5,545.0,716.03,566.79
2018,6,21,16,45,805.0,82.0,3.6,19.3,495.0,661.44,528.66
2018,6,21,17,0,782.0,79.0,3.6,19.1,445.0,606.8,487.84
2018,6,21,17,15,751.0,75.0,3.55,18.75,393.5,546.49,441.33
2018,6,21,17,30,720.0,71.0,3.5,18.4,342.0,487.53,394.36
2018,6,21,17,45,676.0,66.5,3.45,18.05,291.0,424.71,342.7
2018,6,21,18,0,632.0,62.0,3.4,17.7,240.0,363.88,290.99
2018,6,21,18,15,566.5,56.0,3.25,17.2,192.0,296.63,232.91
2018,6,21,18,30,501.0,50.0,3.1,16.7,144.0,235.76,179.05
2018,6,21,18,45,400.0,42.0,2.9,16.2,103.0,169.44,121.53
2018,6,21,19,0,299.0,34.0,2.7,15.7,62.0,114.01,71.22
2018,6,21,19,15,175.5,21.5,2.7,15.4,35.5,56.59,0.0
2018,6,21,19,30,52.0,9.0,2.7,15.1,9.0,14.66,0.0
2018,6,21,19,45,26.0,4.5,2.7,14.8,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.5,1.95,12.75,7.5,0.0,0.0
2018,6,22,5,0,84.0,13.0,1.9,13.0,15.0,12.39,0.0
2018,6,22,5,15,208.5,25.0,1.9,13.5,45.0,20.66,5.46
2018,6,22,5,30,333.0,37.0,1.9,14.0,75.0,29.82,19.65
2018,6,22,5,45,423.0,45.5,1.9,14.5,117.5,35.15,25.2
2018,6,22,6,0,513.0,54.0,1.9,15.0,160.0,40.25,30.08
2018,6,22,6,15,542.0,63.0,1.8,15.45,202.0,45.4,34.82
2018,6,22,6,30,571.0,72.0,1.7,15.9,244.0,50.21,39.09
2018,6,22,6,45,450.5,102.5,1.6,16.35,253.5,71.52,57.76
2018,6,22,7,0,330.0,133.0,1.5,16.8,263.0,110.91,80.41
2018,6,22,7,15,346.0,153.5,1.45,17.4,306.5,149.6,104.74
2018,6,22,7,30,362.0,174.0,1.4,18.0,350.0,190.56,135.12
2018,6,22,7,45,553.0,143.0,1.35,18.6,444.0,223.58,154.57
2018,6,22,8,0,744.0,112.0,1.3,19.2,538.0,282.06,197.62
2018,6,22,8,15,800.0,103.5,1.3,19.8,596.5,340.71,246.43
2018,6,22,8,30,856.0,95.0,1.3,20.4,655.0,404.99,299.04
2018,6,22,8,45,869.5,97.0,1.25,21.0,699.0,460.33,344.07
2018,6,22,9,0,883.0,99.0,1.2,21.6,743.0,515.93,387.61
2018,6,22,9,15,892.0,101.5,1.25,22.05,781.5,569.61,428.91
2018,6,22,9,30,901.0,104.0,1.3,22.5,820.0,622.62,468.35
2018,6,22,9,45,907.5,106.0,1.3,22.95,853.5,672.72,504.1
2018,6,22,10,0,914.0,108.0,1.3,23.4,887.0,721.46,537.77
2018,6,22,10,15,920.0,109.5,1.4,23.7,915.0,767.82,569.06
2018,6,22,10,30,926.0,111.0,1.5,24.0,943.0,812.35,598.0
2018,6,22,10,45,930.5,111.5,1.6,24.3,964.0,852.74,623.95
2018,6,22,11,0,935.0,112.0,1.7,24.6,985.0,890.8,648.24
2018,6,22,11,15,938.0,113.0,1.8,24.65,999.5,925.53,670.89
2018,6,22,11,30,941.0,114.0,1.9,24.7,1014.0,957.53,691.78
2018,6,22,11,45,942.5,113.5,2.05,24.8,1020.5,983.87,709.5
2018,6,22,12,0,944.0,113.0,2.2,24.9,1027.0,1007.15,725.34
2018,6,22,12,15,942.0,114.0,2.35,24.85,1025.5,1025.36,738.46
2018,6,22,12,30,940.0,115.0,2.5,24.8,1024.0,1040.24,749.58
2018,6,22,12,45,936.5,115.5,2.6,24.75,1014.5,1049.73,756.86
2018,6,22,13,0,933.0,116.0,2.7,24.7,1005.0,1055.74,762.07
2018,6,22,13,15,930.0,115.5,2.85,24.65,990.0,1057.72,765.34
2018,6,22,13,30,927.0,115.0,3.0,24.6,975.0,1056.17,766.43
2018,6,22,13,45,922.0,114.0,3.1,24.55,952.0,1048.58,763.27
2018,6,22,14,0,917.0,113.0,3.2,24.5,929.0,1037.52,757.98
2018,6,22,14,15,910.5,112.0,3.3,24.4,900.5,1021.6,749.71
2018,6,22,14,30,904.0,111.0,3.4,24.3,872.0,1002.43,739.34
2018,6,22,14,45,896.0,109.0,3.45,24.2,837.0,977.64,724.86
2018,6,22,15,0,888.0,107.0,3.5,24.1,802.0,949.91,708.4
2018,6,22,15,15,876.5,105.5,3.5,24.1,762.0,916.78,687.6
2018,6,22,15,30,865.0,104.0,3.5,24.1,722.0,881.26,665.08
2018,6,22,15,45,851.5,100.5,3.5,23.8,677.5,839.67,638.92
2018,6,22,16,0,838.0,97.0,3.5,23.5,633.0,801.89,615.13
2018,6,22,16,15,821.0,94.5,3.5,23.2,586.0,754.91,584.4
2018,6,22,16,30,804.0,92.0,3.5,22.9,539.0,706.84,552.4
2018,6,22,16,45,780.0,88.5,3.45,22.6,489.0,651.99,514.4
2018,6,22,17,0,756.0,85.0,3.4,22.3,439.0,597.21,473.91
2018,6,22,17,15,722.5,81.0,3.35,21.8,387.5,536.56,428.01
2018,6,22,17,30,689.0,77.0,3.3,21.3,336.0,479.31,383.16
2018,6,22,17,45,642.5,72.0,3.25,20.8,285.5,414.74,331.08
2018,6,22,18,0,596.0,67.0,3.2,20.3,235.0,353.85,280.23
2018,6,22,18,15,528.0,60.0,3.1,19.7,187.5,286.29,222.88
2018,6,22,18,30,460.0,53.0,3.0,19.1,140.0,225.42,169.98
2018,6,22,18,45,359.0,43.5,2.9,18.45,99.5,159.65,113.9
2018,6,22,19,0,258.0,34.0,2.8,17.8,59.0,104.87,65.34
2018,6,22,19,15,148.5,21.0,2.8,17.5,33.5,51.6,0.0
2018,6,22,19,30,39.0,8.0,2.8,17.2,8.0,12.21,0.0
2018,6,22,19,45,19.5,4.0,2.8,16.85,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.0,2.05,15.35,7.0,0.0,0.0
2018,6,23,5,0,88.0,12.0,2.0,15.6,14.0,11.44,0.0
2018,6,23,5,15,215.0,23.5,2.05,16.1,44.0,19.2,4.23
2018,6,23,5,30,342.0,35.0,2.1,16.6,74.0,27.93,17.79
2018,6,23,5,45,432.5,42.5,2.15,17.1,116.0,32.46,22.56
2018,6,23,6,0,523.0,50.0,2.2,17.6,158.0,36.83,26.74
2018,6,23,6,15,583.0,56.0,2.15,17.95,206.5,39.71,29.44
2018,6,23,6,30,643.0,62.0,2.1,18.3,255.0,42.46,31.89
2018,6,23,6,45,684.5,65.5,2.05,18.7,305.0,47.47,36.2
2018,6,23,7,0,726.0,69.0,2.0,19.1,355.0,72.0,39.47
2018,6,23,7,15,755.5,72.5,2.0,19.7,406.0,120.77,64.32
2018,6,23,7,30,785.0,76.0,2.0,20.3,457.0,173.05,102.08
2018,6,23,7,45,808.0,78.0,2.05,20.85,506.5,226.07,145.88
2018,6,23,8,0,831.0,80.0,2.1,21.4,556.0,286.8,197.75
2018,6,23,8,15,848.0,82.0,2.1,22.0,603.0,341.98,245.52
2018,6,23,8,30,865.0,84.0,2.1,22.6,650.0,398.3,293.3
2018,6,23,8,45,878.0,86.0,2.1,23.25,693.5,453.79,339.06
2018,6,23,9,0,891.0,88.0,2.1,23.9,737.0,509.5,383.39
2018,6,23,9,15,901.0,89.5,2.1,24.45,776.0,563.15,424.8
2018,6,23,9,30,911.0,91.0,2.1,25.0,815.0,616.23,464.33
2018,6,23,9,45,918.5,92.5,2.05,25.6,848.5,666.91,500.45
2018,6,23,10,0,926.0,94.0,2.0,26.2,882.0,716.3,534.39
2018,6,23,10,15,932.0,95.5,2.05,26.55,910.5,763.11,565.16
2018,6,23,10,30,938.0,97.0,2.1,26.9,939.0,808.06,593.87
2018,6,23,10,45,942.5,97.5,2.1,27.3,960.5,848.84,618.94
2018,6,23,11,0,947.0,98.0,2.1,27.7,982.0,887.25,642.17
2018,6,23,11,15,949.5,98.5,2.15,27.85,996.0,921.4,663.55
2018,6,23,11,30,952.0,99.0,2.2,28.0,1010.0,952.75,683.07
2018,6,23,11,45,954.0,99.5,2.25,28.15,1017.5,980.71,700.4
2018,6,23,12,0,956.0,100.0,2.3,28.3,1025.0,1005.6,715.82
2018,6,23,12,15,955.5,101.0,2.4,28.3,1025.0,1025.42,729.05
2018,6,23,12,30,955.0,102.0,2.5,28.3,1025.0,1041.89,740.32
2018,6,23,12,45,953.0,102.0,2.6,28.3,1016.5,1052.47,748.01
2018,6,23,13,0,951.0,102.0,2.7,28.3,1008.0,1059.5,753.64
2018,6,23,13,15,949.0,101.5,2.7,28.25,993.5,1062.46,755.99
2018,6,23,13,30,947.0,101.0,2.7,28.2,979.0,1061.82,756.25
2018,6,23,13,45,943.0,100.0,2.75,28.1,957.0,1055.06,753.45
2018,6,23,14,0,939.0,99.0,2.8,28.0,935.0,1044.76,748.56
2018,6,23,14,15,933.0,98.5,2.85,27.9,906.5,1029.55,740.65
2018,6,23,14,30,927.0,98.0,2.9,27.8,878.0,1011.01,730.67
2018,6,23,14,45,919.5,96.0,2.9,27.7,843.0,986.2,716.25
2018,6,23,15,0,912.0,94.0,2.9,27.6,808.0,958.36,699.87
2018,6,23,15,15,901.5,92.5,2.9,27.6,768.0,925.49,679.86
2018,6,23,15,30,891.0,91.0,2.9,27.6,728.0,890.1,658.07
2018,6,23,15,45,878.5,88.5,2.8,27.25,684.0,849.59,632.88
2018,6,23,16,0,866.0,86.0,2.7,26.9,640.0,807.11,606.1
2018,6,23,16,15,847.0,84.5,2.65,26.55,592.0,759.01,575.39
2018,6,23,16,30,828.0,83.0,2.6,26.2,544.0,714.71,546.85
2018,6,23,16,45,801.5,81.0,2.55,25.85,493.0,658.87,509.47
2018,6,23,17,0,775.0,79.0,2.5,25.5,442.0,603.29,469.72
2018,6,23,17,15,736.0,76.5,2.4,24.7,389.5,540.19,423.4
2018,6,23,17,30,697.0,74.0,2.3,23.9,337.0,480.75,378.2
2018,6,23,17,45,641.5,70.5,2.2,23.15,285.0,413.0,324.95
2018,6,23,18,0,586.0,67.0,2.1,22.4,233.0,349.81,273.5
2018,6,23,18,15,510.5,61.0,2.0,21.6,185.0,280.87,216.3
2018,6,23,18,30,435.0,55.0,1.9,20.8,137.0,219.34,164.02
2018,6,23,18,45,330.0,44.0,1.85,20.0,96.0,152.2,107.92
2018,6,23,19,0,225.0,33.0,1.8,19.2,55.0,96.34,59.77
2018,6,23,19,15,130.5,20.0,1.75,18.8,31.0,47.55,0.0
2018,6,23,19,30,36.0,7.0,1.7,18.4,7.0,10.93,0.0
2018,6,23,19,45,18.0,3.5,1.7,17.95,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,24,4,45,23.5,5.0,2.55,14.4,5.5,0.0,0.0
2018,6,24,5,0,47.0,10.0,2.6,14.5,11.0,9.53,0.0
2018,6,24,5,15,126.0,24.5,2.7,14.8,36.5,19.33,3.95
2018,6,24,5,30,205.0,39.0,2.8,15.1,62.0,30.32,19.88
2018,6,24,5,45,256.0,52.5,2.85,15.4,95.5,40.01,29.29
2018,6,24,6,0,307.0,66.0,2.9,15.7,129.0,49.28,37.91
2018,6,24,6,15,214.5,79.5,2.95,16.05,129.5,62.05,49.41
2018,6,24,6,30,122.0,93.0,3.0,16.4,130.0,76.07,61.79
2018,6,24,6,45,100.5,103.5,3.0,16.75,137.5,83.98,68.59
2018,6,24,7,0,79.0,114.0,3.0,17.1,145.0,95.34,72.94
2018,6,24,7,15,110.0,131.0,3.05,17.4,180.5,117.86,88.47
2018,6,24,7,30,141.0,148.0,3.1,17.7,216.0,144.19,107.84
2018,6,24,7,45,160.0,162.0,3.1,18.0,247.0,169.53,127.69
2018,6,24,8,0,179.0,176.0,3.1,18.3,278.0,191.57,145.44
2018,6,24,8,15,110.5,200.0,3.15,18.55,264.5,207.18,160.39
2018,6,24,8,30,42.0,224.0,3.2,18.8,251.0,213.68,166.77
2018,6,24,8,45,91.0,244.0,3.25,19.05,308.5,252.3,196.63
2018,6,24,9,0,140.0,264.0,3.3,19.3,366.0,300.17,233.83
2018,6,24,9,15,193.0,276.0,3.35,19.45,424.5,345.32,269.07
2018,6,24,9,30,246.0,288.0,3.4,19.6,483.0,399.55,311.13
2018,6,24,9,45,297.5,303.0,3.45,19.7,549.0,460.37,357.76
2018,6,24,10,0,349.0,318.0,3.5,19.8,615.0,525.67,407.11
2018,6,24,10,15,437.0,303.5,3.5,19.9,687.5,595.38,459.89
2018,6,24,10,30,525.0,289.0,3.5,20.0,760.0,671.43,516.45
2018,6,24,10,45,637.0,245.5,3.5,20.05,830.5,744.75,571.21
2018,6,24,11,0,749.0,202.0,3.5,20.1,901.0,821.68,627.01
2018,6,24,11,15,744.5,204.0,3.45,20.1,907.5,846.52,643.09
2018,6,24,11,30,740.0,206.0,3.4,20.1,914.0,872.49,660.27
2018,6,24,11,45,720.5,214.0,3.4,20.1,907.0,884.88,668.37
2018,6,24,12,0,701.0,222.0,3.4,20.1,900.0,894.01,674.4
2018,6,24,12,15,709.5,221.5,3.4,20.1,907.5,918.53,691.06
2018,6,24,12,30,718.0,221.0,3.4,20.1,915.0,940.69,705.98
2018,6,24,12,45,737.0,211.5,3.35,20.1,919.0,961.54,719.72
2018,6,24,13,0,756.0,202.0,3.3,20.1,923.0,973.58,727.58
2018,6,24,13,15,544.5,283.5,3.3,20.05,798.5,855.92,645.32
2018,6,24,13,30,333.0,365.0,3.3,20.0,674.0,717.68,544.07
2018,6,24,13,45,309.0,335.0,3.3,20.0,616.5,663.64,507.06
2018,6,24,14,0,285.0,305.0,3.3,20.0,559.0,608.03,467.83
2018,6,24,14,15,577.0,215.5,3.3,19.9,708.5,816.76,625.94
2018,6,24,14,30,869.0,126.0,3.3,19.8,858.0,984.76,741.43
2018,6,24,14,45,858.0,125.0,3.3,19.75,823.0,959.0,723.82
2018,6,24,15,0,847.0,124.0,3.3,19.7,788.0,930.56,706.03
2018,6,24,15,15,835.0,121.5,3.3,19.7,748.0,904.32,689.6
2018,6,24,15,30,823.0,119.0,3.3,19.7,708.0,868.24,666.22
2018,6,24,15,45,805.0,117.0,3.35,19.35,663.5,825.54,639.18
2018,6,24,16,0,787.0,115.0,3.4,19.0,619.0,781.38,610.67
2018,6,24,16,15,764.0,112.0,3.4,18.75,570.5,731.05,576.69
2018,6,24,16,30,741.0,109.0,3.4,18.5,522.0,682.72,543.6
2018,6,24,16,45,713.0,105.0,3.45,18.25,472.0,627.12,503.37
2018,6,24,17,0,685.0,101.0,3.5,18.0,422.0,572.1,462.03
2018,6,24,17,15,649.0,95.5,3.45,17.65,372.0,511.49,415.02
2018,6,24,17,30,613.0,90.0,3.4,17.3,322.0,452.9,368.19
2018,6,24,17,45,565.0,83.0,3.35,16.95,272.5,388.99,315.69
2018,6,24,18,0,517.0,76.0,3.3,16.6,223.0,329.0,264.87
2018,6,24,18,15,453.0,67.0,3.2,16.3,177.5,264.85,209.5
2018,6,24,18,30,389.0,58.0,3.1,16.0,132.0,205.31,157.24
2018,6,24,18,45,302.5,46.0,2.95,15.65,93.5,145.56,105.47
2018,6,24,19,0,216.0,34.0,2.8,15.3,55.0,95.64,60.69
2018,6,24,19,15,126.5,20.5,2.75,15.1,31.0,47.58,0.0
2018,6,24,19,30,37.0,7.0,2.7,14.9,7.0,11.07,0.0
2018,6,24,19,45,18.5,3.5,2.65,14.7,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,25,4,45,12.5,3.0,3.2,13.45,3.5,0.0,0.0
2018,6,25,5,0,25.0,6.0,3.3,13.6,7.0,5.72,0.0
2018,6,25,5,15,96.5,16.5,3.3,13.85,26.5,12.82,0.43
2018,6,25,5,30,168.0,27.0,3.3,14.1,46.0,20.67,11.8
2018,6,25,5,45,212.0,37.0,3.35,14.35,72.5,27.81,18.74
2018,6,25,6,0,256.0,47.0,3.4,14.6,99.0,34.63,25.12
2018,6,25,6,15,128.0,43.0,3.3,14.8,69.0,34.69,25.36
2018,6,25,6,30,0.0,39.0,3.2,15.0,39.0,36.21,26.76
2018,6,25,6,45,0.0,51.5,3.15,15.25,51.5,47.86,37.08
2018,6,25,7,0,0.0,64.0,3.1,15.5,64.0,59.53,44.97
2018,6,25,7,15,0.0,93.0,3.0,15.75,93.0,85.71,66.75
2018,6,25,7,30,0.0,122.0,2.9,16.0,122.0,111.12,87.52
2018,6,25,7,45,0.0,125.0,2.8,16.25,125.0,114.46,89.86
2018,6,25,8,0,0.0,128.0,2.7,16.5,128.0,117.65,92.07
2018,6,25,8,15,1.5,148.0,2.7,16.8,149.0,136.18,106.72
2018,6,25,8,30,3.0,168.0,2.7,17.1,170.0,154.99,121.43
2018,6,25,8,45,6.0,189.0,2.7,17.4,193.5,175.59,137.43
2018,6,25,9,0,9.0,210.0,2.7,17.7,217.0,196.66,153.66
2018,6,25,9,15,12.5,235.0,2.75,17.9,245.0,221.98,173.19
2018,6,25,9,30,16.0,260.0,2.8,18.1,273.0,247.84,192.96
2018,6,25,9,45,20.0,285.0,2.85,18.35,301.5,274.52,213.18
2018,6,25,10,0,24.0,310.0,2.9,18.6,330.0,300.43,232.63
2018,6,25,10,15,33.0,343.5,2.95,18.75,372.5,340.18,262.66
2018,6,25,10,30,42.0,377.0,3.0,18.9,415.0,381.17,293.27
2018,6,25,10,45,83.0,412.5,3.05,19.1,489.5,450.77,345.71
2018,6,25,11,0,124.0,448.0,3.1,19.3,564.0,526.28,401.47
2018,6,25,11,15,115.0,454.5,3.15,19.4,563.0,532.8,405.37
2018,6,25,11,30,106.0,461.0,3.2,19.5,562.0,534.04,405.81
2018,6,25,11,45,108.0,467.0,3.25,19.6,570.5,547.56,415.54
2018,6,25,12,0,110.0,473.0,3.3,19.7,579.0,560.84,425.05
2018,6,25,12,15,85.0,451.0,3.35,19.75,533.0,520.08,394.84
2018,6,25,12,30,60.0,429.0,3.4,19.8,487.0,477.59,363.3
2018,6,25,12,45,78.0,438.5,3.5,19.85,513.5,507.97,386.6
2018,6,25,13,0,96.0,448.0,3.6,19.9,540.0,538.49,409.62
2018,6,25,13,15,129.0,445.5,3.65,19.9,566.5,582.43,442.83
2018,6,25,13,30,162.0,443.0,3.7,19.9,593.0,615.76,468.26
2018,6,25,13,45,237.5,375.5,3.8,19.9,590.0,634.35,485.51
2018,6,25,14,0,313.0,308.0,3.9,19.9,587.0,639.12,493.1
2018,6,25,14,15,612.5,203.5,3.95,19.8,727.0,839.17,645.02
2018,6,25,14,30,912.0,99.0,4.0,19.7,867.0,997.99,755.19
2018,6,25,14,45,905.0,97.0,4.05,19.6,833.0,974.02,739.32
2018,6,25,15,0,898.0,95.0,4.1,19.5,799.0,947.04,722.78
2018,6,25,15,15,887.5,93.5,4.1,19.5,759.5,914.59,701.83
2018,6,25,15,30,877.0,92.0,4.1,19.5,720.0,879.67,679.05
2018,6,25,15,45,816.5,104.5,4.2,19.1,660.5,821.73,641.07
2018,6,25,16,0,756.0,117.0,4.3,18.7,601.0,758.74,598.64
2018,6,25,16,15,536.5,163.0,4.3,18.45,493.5,608.06,486.61
2018,6,25,16,30,317.0,209.0,4.3,18.2,386.0,464.37,373.71
2018,6,25,16,45,338.5,186.5,4.35,17.9,359.5,441.6,358.13
2018,6,25,17,0,360.0,164.0,4.4,17.6,333.0,415.99,339.27
2018,6,25,17,15,538.0,117.0,4.45,17.2,337.0,468.33,383.29
2018,6,25,17,30,716.0,70.0,4.5,16.8,341.0,486.23,398.13
2018,6,25,17,45,672.5,65.5,4.5,16.4,290.5,423.74,345.84
2018,6,25,18,0,629.0,61.0,4.5,16.0,240.0,363.26,293.83
2018,6,25,18,15,565.5,55.5,4.45,15.65,192.5,297.39,236.04
2018,6,25,18,30,502.0,50.0,4.4,15.3,145.0,237.66,182.39
2018,6,25,18,45,404.0,41.5,4.3,14.95,104.0,171.36,124.16
2018,6,25,19,0,306.0,33.0,4.2,14.6,63.0,115.78,73.43
2018,6,25,19,15,181.0,20.5,4.15,14.35,36.0,57.51,0.0
2018,6,25,19,30,56.0,8.0,4.1,14.1,9.0,14.32,0.0
2018,6,25,19,45,28.0,4.0,4.05,13.9,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,4,45,25.5,6.0,2.95,11.95,6.5,0.0,0.0
2018,6,26,5,0,51.0,12.0,3.0,12.1,13.0,11.44,0.0
2018,6,26,5,15,126.0,24.5,3.0,12.45,36.0,19.37,3.08
2018,6,26,5,30,201.0,37.0,3.0,12.8,59.0,28.73,18.66
2018,6,26,5,45,107.0,49.5,3.0,13.15,62.0,39.86,29.42
2018,6,26,6,0,13.0,62.0,3.0,13.5,65.0,55.69,43.91
2018,6,26,6,15,7.5,77.5,2.95,13.85,79.5,69.21,56.18
2018,6,26,6,30,2.0,93.0,2.9,14.2,94.0,82.65,68.14
2018,6,26,6,45,6.0,111.5,2.85,14.5,114.0,98.32,81.83
2018,6,26,7,0,10.0,130.0,2.8,14.8,134.0,114.67,91.23
2018,6,26,7,15,33.5,160.0,2.75,15.15,176.0,137.28,108.41
2018,6,26,7,30,57.0,190.0,2.7,15.5,218.0,167.98,131.88
2018,6,26,7,45,83.5,218.0,2.7,15.8,263.5,201.09,157.25
2018,6,26,8,0,110.0,246.0,2.7,16.1,309.0,232.59,181.51
2018,6,26,8,15,119.0,268.0,2.7,16.4,341.0,262.78,205.36
2018,6,26,8,30,128.0,290.0,2.7,16.7,373.0,294.17,229.98
2018,6,26,8,45,137.5,311.5,2.7,17.0,406.5,326.53,255.1
2018,6,26,9,0,147.0,333.0,2.7,17.3,440.0,360.05,280.77
2018,6,26,9,15,160.0,353.0,2.75,17.55,475.0,395.26,307.56
2018,6,26,9,30,173.0,373.0,2.8,17.8,510.0,431.81,335.04
2018,6,26,9,45,151.5,390.5,2.8,18.05,514.0,445.77,344.73
2018,6,26,10,0,130.0,408.0,2.8,18.3,518.0,457.63,352.64
2018,6,26,10,15,132.0,422.5,2.85,18.5,537.5,481.78,370.15
2018,6,26,10,30,134.0,437.0,2.9,18.7,557.0,505.98,387.49
2018,6,26,10,45,182.0,428.5,2.95,18.9,595.5,545.99,417.68
2018,6,26,11,0,230.0,420.0,3.0,19.1,634.0,590.59,450.9
2018,6,26,11,15,480.0,319.0,3.1,19.15,775.0,728.17,556.56
2018,6,26,11,30,730.0,218.0,3.2,19.2,916.0,874.5,663.71
2018,6,26,11,45,833.5,168.5,3.25,19.3,970.5,940.78,707.67
2018,6,26,12,0,937.0,119.0,3.3,19.4,1025.0,1005.26,750.45
2018,6,26,12,15,941.0,116.5,3.35,19.4,1026.0,1025.98,764.04
2018,6,26,12,30,945.0,114.0,3.4,19.4,1027.0,1043.5,775.96
2018,6,26,12,45,949.5,109.5,3.45,19.4,1020.5,1056.2,784.8
2018,6,26,13,0,954.0,105.0,3.5,19.4,1014.0,1065.39,791.48
2018,6,26,13,15,952.5,104.0,3.55,19.4,999.5,1068.53,794.32
2018,6,26,13,30,951.0,103.0,3.6,19.4,985.0,1068.06,794.94
2018,6,26,13,45,948.5,100.5,3.7,19.35,963.0,1061.39,792.13
2018,6,26,14,0,946.0,98.0,3.8,19.3,941.0,1051.1,787.04
2018,6,26,14,15,941.0,96.5,3.85,19.2,912.5,1035.85,778.5
2018,6,26,14,30,936.0,95.0,3.9,19.1,884.0,1017.21,767.75
2018,6,26,14,45,929.5,93.0,3.95,19.0,849.5,993.29,753.44
2018,6,26,15,0,923.0,91.0,4.0,18.9,815.0,966.26,736.99
2018,6,26,15,15,912.5,89.5,4.0,18.9,774.5,933.21,715.73
2018,6,26,15,30,902.0,88.0,4.0,18.9,734.0,897.59,692.59
2018,6,26,15,45,890.0,86.0,4.05,18.55,690.0,857.78,667.44
2018,6,26,16,0,878.0,84.0,4.1,18.2,646.0,815.95,640.48
2018,6,26,16,15,861.5,81.0,4.1,17.95,598.0,767.69,607.94
2018,6,26,16,30,845.0,78.0,4.1,17.7,550.0,718.23,573.99
2018,6,26,16,45,823.5,75.5,4.1,17.5,500.0,669.28,539.68
2018,6,26,17,0,802.0,73.0,4.1,17.3,450.0,615.45,499.48
2018,6,26,17,15,772.0,69.5,4.1,16.95,398.5,555.42,452.82
2018,6,26,17,30,742.0,66.0,4.1,16.6,347.0,496.61,405.55
2018,6,26,17,45,700.0,62.5,4.1,16.25,296.5,433.27,353.0
2018,6,26,18,0,658.0,59.0,4.1,15.9,246.0,374.45,302.32
2018,6,26,18,15,568.5,54.5,4.05,15.55,193.5,297.85,236.2
2018,6,26,18,30,479.0,50.0,4.0,15.2,141.0,230.16,176.66
2018,6,26,18,45,367.0,41.5,3.9,14.85,99.5,161.07,116.86
2018,6,26,19,0,255.0,33.0,3.8,14.5,58.0,103.73,66.02
2018,6,26,19,15,149.5,20.5,3.75,14.25,33.0,51.84,0.0
2018,6,26,19,30,44.0,8.0,3.7,14.0,8.0,12.91,0.0
2018,6,26,19,45,22.0,4.0,3.65,13.8,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,27,4,45,2.5,2.0,3.4,12.55,2.0,0.0,0.0
2018,6,27,5,0,5.0,4.0,3.5,12.7,4.0,3.81,0.0
2018,6,27,5,15,2.5,6.5,3.5,13.0,6.5,6.1,0.0
2018,6,27,5,30,0.0,9.0,3.5,13.3,9.0,8.33,1.37
2018,6,27,5,45,0.0,14.0,3.55,13.6,14.0,12.97,5.75
2018,6,27,6,0,0.0,19.0,3.6,13.9,19.0,17.61,10.05
2018,6,27,6,15,0.0,22.0,3.6,14.2,22.0,20.39,12.64
2018,6,27,6,30,0.0,25.0,3.6,14.5,25.0,23.18,15.16
2018,6,27,6,45,0.0,30.0,3.6,14.8,30.0,27.84,19.3
2018,6,27,7,0,0.0,35.0,3.6,15.1,35.0,32.5,22.11
2018,6,27,7,15,0.0,54.0,3.55,15.35,54.0,50.2,37.0
2018,6,27,7,30,0.0,73.0,3.5,15.6,73.0,67.95,51.73
2018,6,27,7,45,0.0,82.5,3.5,15.9,82.5,76.84,58.88
2018,6,27,8,0,0.0,92.0,3.5,16.2,92.0,85.69,65.94
2018,6,27,8,15,0.0,106.5,3.5,16.4,106.5,98.87,76.51
2018,6,27,8,30,0.0,121.0,3.5,16.6,121.0,112.09,87.03
2018,6,27,8,45,0.0,133.0,3.5,16.8,133.0,123.12,95.67
2018,6,27,9,0,0.0,145.0,3.5,17.0,145.0,134.2,104.29
2018,6,27,9,15,2.0,158.5,3.55,17.2,160.0,147.75,114.88
2018,6,27,9,30,4.0,172.0,3.6,17.4,175.0,161.57,125.64
2018,6,27,9,45,5.5,182.0,3.6,17.55,186.5,172.14,133.78
2018,6,27,10,0,7.0,192.0,3.6,17.7,198.0,182.9,142.05
2018,6,27,10,15,8.5,205.5,3.65,17.8,213.0,197.05,153.02
2018,6,27,10,30,10.0,219.0,3.7,17.9,228.0,211.4,164.09
2018,6,27,10,45,10.0,219.5,3.75,18.05,228.5,212.66,164.84
2018,6,27,11,0,10.0,220.0,3.8,18.2,229.0,213.89,165.59
2018,6,27,11,15,11.0,229.5,3.85,18.2,239.5,224.37,173.72
2018,6,27,11,30,12.0,239.0,3.9,18.2,250.0,234.94,181.9
2018,6,27,11,45,12.5,245.0,3.95,18.25,257.0,241.81,187.17
2018,6,27,12,0,13.0,251.0,4.0,18.3,264.0,248.7,192.47
2018,6,27,12,15,13.5,257.5,4.05,18.25,271.0,256.05,198.21
2018,6,27,12,30,14.0,264.0,4.1,18.2,278.0,263.38,203.97
2018,6,27,12,45,15.0,273.0,4.15,18.15,287.5,273.59,211.99
2018,6,27,13,0,16.0,282.0,4.2,18.1,297.0,283.8,220.05
2018,6,27,13,15,21.0,312.0,4.25,18.0,331.5,318.49,247.13
2018,6,27,13,30,26.0,342.0,4.3,17.9,366.0,364.13,282.38
2018,6,27,13,45,20.0,300.0,4.35,17.85,318.0,306.68,238.45
2018,6,27,14,0,14.0,258.0,4.4,17.8,270.0,259.78,202.37
2018,6,27,14,15,12.5,245.0,4.45,17.7,255.5,245.73,191.78
2018,6,27,14,30,11.0,232.0,4.5,17.6,241.0,231.64,181.05
2018,6,27,14,45,12.0,238.0,4.55,17.45,247.5,238.62,187.02
2018,6,27,15,0,13.0,244.0,4.6,17.3,254.0,245.64,193.05
2018,6,27,15,15,14.5,241.0,4.6,17.3,251.5,244.19,192.33
2018,6,27,15,30,16.0,238.0,4.6,17.3,249.0,242.69,191.63
2018,6,27,15,45,14.0,220.5,4.75,16.95,230.0,223.52,177.07
2018,6,27,16,0,12.0,203.0,4.9,16.6,211.0,204.44,162.45
2018,6,27,16,15,20.5,197.5,4.95,16.4,209.5,205.77,164.46
2018,6,27,16,30,29.0,192.0,5.0,16.2,208.0,214.29,172.25
2018,6,27,16,45,94.0,190.5,5.05,15.95,236.0,266.93,217.42
2018,6,27,17,0,159.0,189.0,5.1,15.7,264.0,304.62,249.86
2018,6,27,17,15,231.5,161.5,5.1,15.4,256.5,319.84,263.81
2018,6,27,17,30,304.0,134.0,5.1,15.1,249.0,318.56,263.52
2018,6,27,17,45,324.0,111.5,5.1,14.75,218.0,296.42,244.56
2018,6,27,18,0,344.0,89.0,5.1,14.4,187.0,263.21,215.4
2018,6,27,18,15,306.0,75.0,5.05,14.15,149.5,213.75,171.71
2018,6,27,18,30,268.0,61.0,5.0,13.9,112.0,168.12,130.75
2018,6,27,18,45,203.5,47.0,4.9,13.65,79.5,118.98,87.57
2018,6,27,19,0,139.0,33.0,4.8,13.4,47.0,77.16,49.76
2018,6,27,19,15,78.0,20.0,4.75,13.3,27.0,36.72,0.0
2018,6,27,19,30,17.0,7.0,4.7,13.2,7.0,8.73,0.0
2018,6,27,19,45,8.5,3.5,4.7,13.1,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,28,4,45,22.0,5.5,4.4,12.7,6.0,0.0,0.0
2018,6,28,5,0,44.0,11.0,4.5,12.8,12.0,10.48,0.0
2018,6,28,5,15,146.0,25.0,4.55,13.15,39.0,19.84,1.91
2018,6,28,5,30,248.0,39.0,4.6,13.5,66.0,30.46,19.92
2018,6,28,5,45,343.0,48.5,4.7,13.8,106.0,37.07,26.84
2018,6,28,6,0,438.0,58.0,4.8,14.1,146.0,44.06,33.49
2018,6,28,6,15,503.0,65.0,4.8,14.5,193.0,47.37,36.65
2018,6,28,6,30,568.0,72.0,4.8,14.9,240.0,50.53,39.51
2018,6,28,6,45,615.5,77.0,4.8,15.25,290.0,51.9,40.65
2018,6,28,7,0,663.0,82.0,4.8,15.6,340.0,71.96,43.2
2018,6,28,7,15,697.0,85.5,4.8,15.9,390.5,117.88,66.04
2018,6,28,7,30,731.0,89.0,4.8,16.2,441.0,172.25,105.85
2018,6,28,7,45,757.5,91.5,4.75,16.55,490.5,223.3,148.57
2018,6,28,8,0,784.0,94.0,4.7,16.9,540.0,277.17,196.0
2018,6,28,8,15,803.0,97.0,4.6,17.2,587.0,331.69,244.75
2018,6,28,8,30,822.0,100.0,4.5,17.5,634.0,387.72,294.11
2018,6,28,8,45,837.0,101.0,4.45,17.8,677.0,445.51,343.77
2018,6,28,9,0,852.0,102.0,4.4,18.1,720.0,499.39,389.11
2018,6,28,9,15,862.5,104.0,4.3,18.35,758.5,551.99,432.04
2018,6,28,9,30,873.0,106.0,4.2,18.6,797.0,604.13,473.3
2018,6,28,9,45,881.0,108.0,4.15,18.85,830.5,654.03,511.84
2018,6,28,10,0,889.0,110.0,4.1,19.1,864.0,702.79,548.48
2018,6,28,10,15,895.0,111.0,4.1,19.25,891.5,747.84,581.06
2018,6,28,10,30,901.0,112.0,4.1,19.4,919.0,791.13,610.84
2018,6,28,10,45,905.0,112.5,4.1,19.55,939.5,830.42,637.49
2018,6,28,11,0,909.0,113.0,4.1,19.7,960.0,867.43,662.33
2018,6,28,11,15,911.5,114.0,4.1,19.75,974.0,901.16,684.99
2018,6,28,11,30,914.0,115.0,4.1,19.8,988.0,932.23,705.72
2018,6,28,11,45,915.5,115.0,4.15,19.85,995.0,958.64,723.49
2018,6,28,12,0,917.0,115.0,4.2,19.9,1002.0,982.09,739.28
2018,6,28,12,15,919.0,114.0,4.25,19.9,1002.5,1002.01,752.87
2018,6,28,12,30,921.0,113.0,4.3,19.9,1003.0,1018.77,764.43
2018,6,28,12,45,922.5,110.5,4.4,19.9,996.0,1030.29,772.86
2018,6,28,13,0,924.0,108.0,4.5,19.9,989.0,1038.39,779.42
2018,6,28,13,15,921.0,107.5,4.55,19.8,974.0,1040.54,782.01
2018,6,28,13,30,918.0,107.0,4.6,19.7,959.0,1039.18,782.41
2018,6,28,13,45,913.0,106.5,4.65,19.65,937.0,1032.33,779.07
2018,6,28,14,0,908.0,106.0,4.7,19.6,915.0,1022.06,773.53
2018,6,28,14,15,902.5,105.0,4.7,19.45,887.5,1007.42,764.96
2018,6,28,14,30,897.0,104.0,4.7,19.3,860.0,989.53,754.24
2018,6,28,14,45,888.5,103.0,4.75,19.2,826.0,965.64,739.69
2018,6,28,15,0,880.0,102.0,4.8,19.1,792.0,938.86,723.09
2018,6,28,15,15,869.0,100.0,4.8,19.1,752.5,906.0,701.48
2018,6,28,15,30,858.0,98.0,4.8,19.1,713.0,870.73,678.06
2018,6,28,15,45,844.0,96.0,4.8,18.75,669.5,830.71,651.95
2018,6,28,16,0,830.0,94.0,4.8,18.4,626.0,788.92,624.21
2018,6,28,16,15,812.5,91.0,4.8,18.15,579.0,746.99,595.76
2018,6,28,16,30,795.0,88.0,4.8,17.9,532.0,698.44,561.87
2018,6,28,16,45,770.5,85.0,4.8,17.65,482.5,644.25,523.08
2018,6,28,17,0,746.0,82.0,4.8,17.4,433.0,590.2,481.71
2018,6,28,17,15,714.5,78.0,4.85,17.05,383.0,531.24,435.48
2018,6,28,17,30,683.0,74.0,4.9,16.7,333.0,475.3,390.1
2018,6,28,17,45,639.5,69.0,4.9,16.35,283.5,412.46,337.61
2018,6,28,18,0,596.0,64.0,4.9,16.0,234.0,353.01,286.3
2018,6,28,18,15,532.0,58.0,4.8,15.65,187.5,287.98,229.18
2018,6,28,18,30,468.0,52.0,4.7,15.3,141.0,229.15,176.4
2018,6,28,18,45,371.0,43.0,4.6,14.9,101.0,164.24,119.52
2018,6,28,19,0,274.0,34.0,4.5,14.5,61.0,109.94,70.29
2018,6,28,19,15,159.5,21.0,4.4,14.25,35.0,54.38,0.0
2018,6,28,19,30,45.0,8.0,4.3,14.0,9.0,13.08,0.0
2018,6,28,19,45,22.5,4.0,4.25,13.8,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,29,4,45,41.5,5.0,1.2,13.0,6.0,0.0,0.0
2018,6,29,5,0,83.0,10.0,1.2,13.2,12.0,9.53,0.0
2018,6,29,5,15,209.5,21.5,1.2,13.65,40.5,17.54,0.31
2018,6,29,5,30,336.0,33.0,1.2,14.1,69.0,26.36,16.44
2018,6,29,5,45,427.5,40.5,1.25,14.55,110.5,30.96,21.47
2018,6,29,6,0,519.0,48.0,1.3,15.0,152.0,35.4,25.76
2018,6,29,6,15,579.0,53.5,1.35,15.45,199.5,37.94,28.19
2018,6,29,6,30,639.0,59.0,1.4,15.9,247.0,40.38,30.39
2018,6,29,6,45,681.0,62.5,1.4,16.35,297.0,45.23,34.61
2018,6,29,7,0,723.0,66.0,1.4,16.8,347.0,64.99,36.51
2018,6,29,7,15,753.5,69.5,1.45,17.35,398.0,113.55,59.88
2018,6,29,7,30,784.0,73.0,1.5,17.9,449.0,165.74,97.03
2018,6,29,7,45,807.0,75.0,1.55,18.45,498.5,218.64,140.68
2018,6,29,8,0,830.0,77.0,1.6,19.0,548.0,279.3,192.71
2018,6,29,8,15,847.0,79.0,1.65,19.45,595.0,334.43,240.93
2018,6,29,8,30,864.0,81.0,1.7,19.9,642.0,390.71,289.31
2018,6,29,8,45,876.5,83.5,1.75,20.3,686.0,446.44,336.11
2018,6,29,9,0,889.0,86.0,1.8,20.7,730.0,502.38,381.58
2018,6,29,9,15,896.5,88.5,1.9,21.05,768.0,555.63,423.91
2018,6,29,9,30,904.0,91.0,2.0,21.4,806.0,608.09,464.36
2018,6,29,9,45,908.0,94.5,2.1,21.7,839.0,658.24,502.04
2018,6,29,10,0,912.0,98.0,2.2,22.0,872.0,706.85,537.64
2018,6,29,10,15,917.0,99.5,2.25,22.2,899.0,752.59,569.11
2018,6,29,10,30,922.0,101.0,2.3,22.4,926.0,796.45,598.15
2018,6,29,10,45,925.5,102.0,2.4,22.55,947.0,836.58,624.87
2018,6,29,11,0,929.0,103.0,2.5,22.7,968.0,874.34,649.85
2018,6,29,11,15,931.5,103.5,2.6,22.8,982.0,908.23,672.28
2018,6,29,11,30,934.0,104.0,2.7,22.9,996.0,939.38,692.87
2018,6,29,11,45,935.0,104.5,2.75,22.95,1003.0,966.29,710.37
2018,6,29,12,0,936.0,105.0,2.8,23.0,1010.0,990.15,725.91
2018,6,29,12,15,935.0,106.0,2.9,23.0,1009.5,1009.45,739.13
2018,6,29,12,30,934.0,107.0,3.0,23.0,1009.0,1025.47,750.33
2018,6,29,12,45,931.5,107.5,3.1,22.95,1001.0,1036.15,758.34
2018,6,29,13,0,929.0,108.0,3.2,22.9,993.0,1043.38,764.24
2018,6,29,13,15,927.5,106.5,3.25,22.85,978.5,1046.08,766.92
2018,6,29,13,30,926.0,105.0,3.3,22.8,964.0,1045.24,767.45
2018,6,29,13,45,922.5,103.5,3.4,22.75,942.5,1038.85,764.89
2018,6,29,14,0,919.0,102.0,3.5,22.7,921.0,1028.97,760.15
2018,6,29,14,15,913.5,101.0,3.55,22.6,893.0,1014.21,752.04
2018,6,29,14,30,908.0,100.0,3.6,22.5,865.0,996.17,741.82
2018,6,29,14,45,900.5,97.5,3.6,22.4,830.5,971.41,726.79
2018,6,29,15,0,893.0,95.0,3.6,22.3,796.0,943.66,709.75
2018,6,29,15,15,882.5,93.5,3.6,22.3,756.5,911.45,689.36
2018,6,29,15,30,872.0,92.0,3.6,22.3,717.0,876.78,667.16
2018,6,29,15,45,859.0,90.0,3.65,21.95,673.5,837.16,642.47
2018,6,29,16,0,846.0,88.0,3.7,21.6,630.0,795.65,616.09
2018,6,29,16,15,828.0,86.0,3.75,21.35,583.0,748.61,585.03
2018,6,29,16,30,810.0,84.0,3.8,21.1,536.0,705.37,556.21
2018,6,29,16,45,786.5,81.0,3.8,20.85,486.5,651.27,518.55
2018,6,29,17,0,763.0,78.0,3.8,20.6,437.0,597.19,478.49
2018,6,29,17,15,731.0,74.5,3.75,20.15,386.5,537.72,432.92
2018,6,29,17,30,699.0,71.0,3.7,19.7,336.0,479.7,387.0
2018,6,29,17,45,654.5,66.5,3.65,19.3,286.0,417.54,336.15
2018,6,29,18,0,610.0,62.0,3.6,18.9,236.0,357.44,285.37
2018,6,29,18,15,547.0,56.0,3.55,18.35,189.0,292.06,229.2
2018,6,29,18,30,484.0,50.0,3.5,17.8,142.0,232.81,176.97
2018,6,29,18,45,387.5,41.5,3.45,17.25,101.5,167.7,120.62
2018,6,29,19,0,291.0,33.0,3.4,16.7,61.0,113.16,71.52
2018,6,29,19,15,171.5,20.5,3.4,16.4,35.0,56.39,0.0
2018,6,29,19,30,52.0,8.0,3.4,16.1,9.0,13.95,0.0
2018,6,29,19,45,26.0,4.0,3.35,15.75,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,4,45,56.0,5.5,1.1,16.65,6.5,0.0,0.0
2018,6,30,5,0,112.0,11.0,1.1,16.8,13.0,10.48,0.0
2018,6,30,5,15,250.0,20.5,1.1,17.2,42.0,16.65,0.0
2018,6,30,5,30,388.0,30.0,1.1,17.6,71.0,23.63,13.85
2018,6,30,5,45,476.0,37.0,1.15,18.05,113.5,27.96,18.53
2018,6,30,6,0,564.0,44.0,1.2,18.5,156.0,32.14,22.52
2018,6,30,6,15,620.5,48.5,1.15,18.9,204.0,37.24,27.16
2018,6,30,6,30,677.0,53.0,1.1,19.3,252.0,39.33,29.02
2018,6,30,6,45,715.5,57.0,1.05,19.65,302.5,40.9,30.34
2018,6,30,7,0,754.0,61.0,1.0,20.0,353.0,61.0,32.66
2018,6,30,7,15,782.0,64.0,1.05,20.55,404.0,110.69,55.81
2018,6,30,7,30,810.0,67.0,1.1,21.1,455.0,169.65,97.72
2018,6,30,7,45,830.5,69.5,1.1,21.6,504.5,223.67,141.59
2018,6,30,8,0,851.0,72.0,1.1,22.1,554.0,279.66,189.28
2018,6,30,8,15,866.5,74.0,1.15,22.6,601.0,335.46,237.3
2018,6,30,8,30,882.0,76.0,1.2,23.1,648.0,392.22,285.23
2018,6,30,8,45,894.0,78.5,1.25,23.65,692.0,448.7,331.56
2018,6,30,9,0,906.0,81.0,1.3,24.2,736.0,505.3,376.4
2018,6,30,9,15,914.0,82.5,1.4,24.55,774.0,558.8,418.07
2018,6,30,9,30,922.0,84.0,1.5,24.9,812.0,611.52,457.9
2018,6,30,9,45,927.5,86.0,1.55,25.3,845.5,662.11,494.62
2018,6,30,10,0,933.0,88.0,1.6,25.7,879.0,711.24,529.23
2018,6,30,10,15,938.0,89.5,1.65,25.9,906.5,757.88,560.09
2018,6,30,10,30,943.0,91.0,1.7,26.1,934.0,802.58,588.84
2018,6,30,10,45,946.0,92.5,1.8,26.35,955.5,843.57,615.22
2018,6,30,11,0,949.0,94.0,1.9,26.6,977.0,882.1,639.83
2018,6,30,11,15,951.5,94.5,1.95,26.65,991.0,916.62,661.74
2018,6,30,11,30,954.0,95.0,2.0,26.7,1005.0,948.35,681.8
2018,6,30,11,45,954.5,95.5,2.05,26.8,1012.0,975.3,698.67
2018,6,30,12,0,955.0,96.0,2.1,26.9,1019.0,999.11,713.6
2018,6,30,12,15,951.5,98.0,2.2,26.9,1017.0,1017.32,725.93
2018,6,30,12,30,948.0,100.0,2.3,26.9,1015.0,1032.13,736.24
2018,6,30,12,45,942.5,102.0,2.35,26.85,1006.0,1041.49,742.86
2018,6,30,13,0,937.0,104.0,2.4,26.8,997.0,1047.33,747.42
2018,6,30,13,15,610.5,247.5,2.45,26.75,825.5,886.39,644.54
2018,6,30,13,30,284.0,391.0,2.5,26.7,654.0,695.6,509.32
2018,6,30,13,45,292.5,349.5,2.55,26.65,615.0,662.6,489.88
2018,6,30,14,0,301.0,308.0,2.6,26.6,576.0,627.54,467.66
2018,6,30,14,15,604.5,204.5,2.65,26.45,721.0,833.15,617.77
2018,6,30,14,30,908.0,101.0,2.7,26.3,866.0,997.51,726.31
2018,6,30,14,45,899.5,99.5,2.75,26.15,831.5,972.93,710.78
2018,6,30,15,0,891.0,98.0,2.8,26.0,797.0,945.41,695.02
2018,6,30,15,15,880.5,96.0,2.8,26.0,757.5,912.75,674.97
2018,6,30,15,30,870.0,94.0,2.8,26.0,718.0,877.62,653.16
2018,6,30,15,45,854.0,93.0,2.9,25.45,673.5,836.65,629.22
2018,6,30,16,0,838.0,92.0,3.0,24.9,629.0,794.02,603.61
2018,6,30,16,15,814.5,90.5,3.0,24.4,580.0,748.83,574.98
2018,6,30,16,30,791.0,89.0,3.0,23.9,531.0,697.48,541.37
2018,6,30,16,45,761.5,87.0,3.0,23.45,480.5,641.1,503.21
2018,6,30,17,0,732.0,85.0,3.0,23.0,430.0,585.28,462.6
2018,6,30,17,15,692.0,82.5,3.0,22.25,378.5,525.2,417.84
2018,6,30,17,30,652.0,80.0,3.0,21.5,327.0,465.77,372.03
2018,6,30,17,45,597.5,75.5,2.95,20.8,276.5,399.39,319.01
2018,6,30,18,0,543.0,71.0,2.9,20.1,226.0,337.5,267.88
2018,6,30,18,15,473.0,63.0,2.9,19.45,179.0,270.5,211.42
2018,6,30,18,30,403.0,55.0,2.9,18.8,132.0,210.47,159.66
2018,6,30,18,45,309.0,44.0,2.85,18.15,93.0,146.34,105.12
2018,6,30,19,0,215.0,33.0,2.8,17.5,54.0,95.14,60.1
2018,6,30,19,15,125.5,20.0,2.8,17.15,30.5,47.45,0.0
2018,6,30,19,30,36.0,7.0,2.8,16.8,7.0,11.07,0.0
2018,6,30,19,45,18.0,3.5,2.75,16.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.65,14.6,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.7,14.7,9.0,7.63,0.0
2018,7,1,5,15,156.0,21.5,2.7,14.95,35.5,17.0,0.0
2018,7,1,5,30,262.0,35.0,2.7,15.2,62.0,27.3,16.96
2018,7,1,5,45,350.0,45.0,2.7,15.5,102.0,35.15,24.95
2018,7,1,6,0,438.0,55.0,2.7,15.8,142.0,41.57,31.05
2018,7,1,6,15,500.5,62.5,2.65,16.1,188.5,45.42,34.69
2018,7,1,6,30,563.0,70.0,2.6,16.4,235.0,49.08,38.0
2018,7,1,6,45,608.5,75.5,2.6,16.7,284.5,50.9,39.55
