Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,7,0,654.0,81.0,2.6,17.0,334.0,68.68,41.66
2018,7,1,7,15,686.0,86.0,2.5,17.3,384.0,115.01,64.1
2018,7,1,7,30,718.0,91.0,2.4,17.6,434.0,165.16,99.74
2018,7,1,7,45,742.5,94.5,2.35,17.95,483.0,220.49,145.21
2018,7,1,8,0,767.0,98.0,2.3,18.3,532.0,273.85,191.33
2018,7,1,8,15,785.5,101.5,2.3,18.6,578.5,327.74,238.6
2018,7,1,8,30,804.0,105.0,2.3,18.9,625.0,383.12,286.43
2018,7,1,8,45,818.0,108.0,2.25,19.2,668.5,437.42,332.25
2018,7,1,9,0,832.0,111.0,2.2,19.5,712.0,492.22,377.01
2018,7,1,9,15,842.5,113.5,2.25,19.75,750.5,547.62,421.09
2018,7,1,9,30,853.0,116.0,2.3,20.0,789.0,599.39,461.28
2018,7,1,9,45,861.5,118.0,2.3,20.25,823.0,648.83,498.43
2018,7,1,10,0,870.0,120.0,2.3,20.5,857.0,697.22,533.78
2018,7,1,10,15,731.5,188.0,2.4,20.65,821.5,699.69,533.91
2018,7,1,10,30,593.0,256.0,2.5,20.8,786.0,690.22,525.08
2018,7,1,10,45,638.5,240.0,2.55,20.95,823.0,738.57,560.41
2018,7,1,11,0,684.0,224.0,2.6,21.1,860.0,788.08,595.66
2018,7,1,11,15,786.5,178.5,2.7,21.15,920.5,857.01,643.49
2018,7,1,11,30,889.0,133.0,2.8,21.2,981.0,925.87,689.7
2018,7,1,11,45,888.5,134.5,2.9,21.25,987.5,951.5,706.61
2018,7,1,12,0,888.0,136.0,3.0,21.3,994.0,974.2,721.99
2018,7,1,12,15,885.0,137.5,3.05,21.2,992.5,991.5,733.89
2018,7,1,12,30,882.0,139.0,3.1,21.1,991.0,1005.65,743.85
2018,7,1,12,45,695.0,185.5,3.15,21.05,853.5,887.82,665.41
2018,7,1,13,0,508.0,232.0,3.2,21.0,716.0,762.45,578.95
2018,7,1,13,15,445.5,240.0,3.25,20.85,659.5,709.59,542.15
2018,7,1,13,30,383.0,248.0,3.3,20.7,603.0,657.9,504.96
2018,7,1,13,45,443.0,237.0,3.3,20.6,638.5,707.46,542.84
2018,7,1,14,0,503.0,226.0,3.3,20.5,674.0,759.24,581.23
2018,7,1,14,15,674.5,179.5,3.3,20.3,760.0,875.54,664.95
2018,7,1,14,30,846.0,133.0,3.3,20.1,846.0,971.41,731.02
2018,7,1,14,45,837.5,131.0,3.35,19.9,812.5,955.74,721.63
2018,7,1,15,0,829.0,129.0,3.4,19.7,779.0,928.98,705.61
2018,7,1,15,15,816.5,126.5,3.4,19.7,739.5,895.4,684.02
2018,7,1,15,30,804.0,124.0,3.4,19.7,700.0,859.57,660.76
2018,7,1,15,45,789.0,120.5,3.4,19.2,656.5,818.49,634.81
2018,7,1,16,0,774.0,117.0,3.4,18.7,613.0,775.78,607.31
2018,7,1,16,15,755.5,112.0,3.4,18.4,566.0,727.31,574.69
2018,7,1,16,30,737.0,107.0,3.4,18.1,519.0,680.43,542.68
2018,7,1,16,45,712.0,102.5,3.35,17.75,470.0,626.53,503.74
2018,7,1,17,0,687.0,98.0,3.3,17.4,421.0,572.95,463.43
2018,7,1,17,15,608.0,100.0,3.3,17.0,361.5,494.51,402.32
2018,7,1,17,30,529.0,102.0,3.3,16.6,302.0,421.86,344.21
2018,7,1,17,45,467.5,93.0,3.3,16.25,251.0,349.32,284.92
2018,7,1,18,0,406.0,84.0,3.3,15.9,200.0,286.63,232.08
2018,7,1,18,15,388.5,70.5,3.25,15.55,164.0,242.44,192.95
2018,7,1,18,30,371.0,57.0,3.2,15.2,128.0,199.76,153.9
2018,7,1,18,45,292.5,45.5,3.15,14.9,91.5,143.52,104.67
2018,7,1,19,0,214.0,34.0,3.1,14.6,55.0,96.25,61.67
2018,7,1,19,15,123.0,20.5,3.05,14.5,31.0,47.65,0.0
2018,7,1,19,30,32.0,7.0,3.0,14.4,7.0,10.59,0.0
2018,7,1,19,45,16.0,3.5,2.95,14.25,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.9,14.15,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.9,14.3,7.0,6.67,0.0
2018,7,2,5,15,96.5,20.5,1.9,14.55,29.0,16.17,0.0
2018,7,2,5,30,165.0,34.0,1.9,14.8,51.0,26.42,16.2
2018,7,2,5,45,236.0,49.5,1.9,15.1,88.0,37.85,27.32
2018,7,2,6,0,307.0,65.0,1.9,15.4,125.0,48.8,37.46
2018,7,2,6,15,356.0,77.5,1.85,15.7,166.5,56.93,44.92
2018,7,2,6,30,405.0,90.0,1.8,16.0,208.0,64.66,51.82
2018,7,2,6,45,292.5,116.5,1.75,16.3,210.0,87.59,71.86
2018,7,2,7,0,180.0,143.0,1.7,16.6,212.0,116.48,89.41
2018,7,2,7,15,314.0,145.5,1.65,16.9,286.5,137.15,96.76
2018,7,2,7,30,448.0,148.0,1.6,17.2,361.0,172.81,117.65
2018,7,2,7,45,543.0,144.0,1.6,17.55,430.5,217.31,150.36
2018,7,2,8,0,638.0,140.0,1.6,17.9,500.0,271.0,192.79
2018,7,2,8,15,660.5,145.5,1.6,18.25,546.0,321.22,235.69
2018,7,2,8,30,683.0,151.0,1.6,18.6,592.0,373.56,279.76
2018,7,2,8,45,701.5,155.5,1.6,18.9,635.5,425.26,322.49
2018,7,2,9,0,720.0,160.0,1.6,19.2,679.0,478.17,364.93
2018,7,2,9,15,704.0,177.5,1.65,19.45,708.0,525.23,401.95
2018,7,2,9,30,688.0,195.0,1.7,19.7,737.0,569.77,435.86
2018,7,2,9,45,660.0,219.0,1.75,19.95,757.5,609.95,465.37
2018,7,2,10,0,632.0,243.0,1.8,20.2,778.0,646.43,491.33
2018,7,2,10,15,642.5,247.0,1.9,20.35,806.0,688.91,522.13
2018,7,2,10,30,653.0,251.0,2.0,20.5,834.0,730.78,551.95
2018,7,2,10,45,660.5,252.5,2.05,20.65,854.5,767.19,577.25
2018,7,2,11,0,668.0,254.0,2.1,20.8,875.0,802.34,601.36
2018,7,2,11,15,673.0,255.5,2.25,20.85,889.0,833.88,623.78
2018,7,2,11,30,678.0,257.0,2.4,20.9,903.0,863.67,644.88
2018,7,2,11,45,680.5,257.5,2.5,20.95,910.0,888.3,662.01
2018,7,2,12,0,683.0,258.0,2.6,21.0,917.0,910.73,677.65
2018,7,2,12,15,514.0,317.0,2.7,20.85,813.0,822.5,614.83
2018,7,2,12,30,345.0,376.0,2.8,20.7,709.0,719.86,541.06
2018,7,2,12,45,253.5,408.0,2.95,20.6,651.5,669.23,504.31
2018,7,2,13,0,162.0,440.0,3.1,20.5,594.0,606.53,457.88
2018,7,2,13,15,330.5,375.5,3.15,20.3,684.0,723.36,547.85
2018,7,2,13,30,499.0,311.0,3.2,20.1,774.0,840.19,634.57
2018,7,2,13,45,586.0,274.0,3.3,19.9,805.0,892.78,673.94
2018,7,2,14,0,673.0,237.0,3.4,19.7,836.0,940.24,709.66
2018,7,2,14,15,668.0,231.5,3.45,19.45,810.5,924.53,700.36
2018,7,2,14,30,663.0,226.0,3.5,19.2,785.0,906.14,689.77
2018,7,2,14,45,657.0,219.0,3.55,18.95,754.0,882.67,675.64
2018,7,2,15,0,651.0,212.0,3.6,18.7,723.0,856.79,659.78
2018,7,2,15,15,636.0,206.5,3.6,18.7,684.5,822.02,636.49
2018,7,2,15,30,621.0,201.0,3.6,18.7,646.0,785.6,611.63
2018,7,2,15,45,612.5,191.0,3.55,18.25,607.0,748.61,587.09
2018,7,2,16,0,604.0,181.0,3.5,17.8,568.0,710.02,560.95
2018,7,2,16,15,599.5,168.5,3.5,17.55,528.0,670.52,533.55
2018,7,2,16,30,595.0,156.0,3.5,17.3,488.0,629.47,504.39
2018,7,2,16,45,579.5,144.5,3.5,17.05,443.0,580.4,468.27
2018,7,2,17,0,564.0,133.0,3.5,16.8,398.0,531.1,431.06
2018,7,2,17,15,538.5,122.0,3.5,16.45,351.5,472.25,385.43
2018,7,2,17,30,513.0,111.0,3.5,16.1,305.0,419.12,342.91
2018,7,2,17,45,480.5,99.0,3.5,15.8,260.0,362.92,296.48
2018,7,2,18,0,448.0,87.0,3.5,15.5,215.0,309.3,250.77
2018,7,2,18,15,395.0,75.0,3.45,15.2,171.5,250.35,199.61
2018,7,2,18,30,342.0,63.0,3.4,14.9,128.0,196.81,152.2
2018,7,2,18,45,269.0,49.5,3.35,14.65,91.5,141.52,103.77
2018,7,2,19,0,196.0,36.0,3.3,14.4,55.0,94.57,60.97
2018,7,2,19,15,113.0,21.5,3.3,14.25,31.0,47.05,0.0
2018,7,2,19,30,30.0,7.0,3.3,14.1,7.0,10.36,0.0
2018,7,2,19,45,15.0,3.5,3.25,13.95,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,3,4,45,13.0,4.0,2.25,13.0,4.0,0.0,0.0
2018,7,3,5,0,26.0,8.0,2.2,13.2,8.0,7.63,0.0
2018,7,3,5,15,110.5,23.5,2.15,13.55,33.5,18.69,0.0
2018,7,3,5,30,195.0,39.0,2.1,13.9,59.0,30.58,19.6
2018,7,3,5,45,284.0,51.5,2.05,14.25,98.0,39.56,28.88
2018,7,3,6,0,373.0,64.0,2.0,14.6,137.0,48.18,37.02
2018,7,3,6,15,243.5,81.5,1.9,15.0,134.5,63.58,50.92
2018,7,3,6,30,114.0,99.0,1.8,15.4,132.0,80.03,65.49
2018,7,3,6,45,99.5,122.5,1.7,15.8,155.5,96.75,79.99
2018,7,3,7,0,85.0,146.0,1.6,16.2,179.0,121.77,95.46
2018,7,3,7,15,191.5,162.5,1.55,16.5,250.0,145.22,108.24
2018,7,3,7,30,298.0,179.0,1.5,16.8,321.0,180.76,130.76
2018,7,3,7,45,366.5,186.0,1.45,17.1,379.5,220.34,159.9
2018,7,3,8,0,435.0,193.0,1.4,17.4,438.0,262.39,192.6
2018,7,3,8,15,554.0,175.5,1.45,17.7,515.0,313.16,232.12
2018,7,3,8,30,673.0,158.0,1.5,18.0,592.0,375.19,281.49
2018,7,3,8,45,730.0,148.0,1.55,18.35,648.5,430.17,326.42
2018,7,3,9,0,787.0,138.0,1.6,18.7,705.0,493.27,376.65
2018,7,3,9,15,798.0,141.5,1.65,18.95,743.5,545.13,417.59
2018,7,3,9,30,809.0,145.0,1.7,19.2,782.0,596.81,457.25
2018,7,3,9,45,816.5,148.5,1.8,19.45,815.0,645.88,494.22
2018,7,3,10,0,824.0,152.0,1.9,19.7,848.0,693.99,529.61
2018,7,3,10,15,830.5,153.5,1.95,19.9,875.0,738.37,561.41
2018,7,3,10,30,837.0,155.0,2.0,20.1,902.0,781.26,590.9
2018,7,3,10,45,842.0,156.0,2.1,20.25,923.0,820.78,617.46
2018,7,3,11,0,847.0,157.0,2.2,20.4,944.0,858.31,642.53
2018,7,3,11,15,850.5,158.0,2.3,20.5,958.5,892.38,665.28
2018,7,3,11,30,854.0,159.0,2.4,20.6,973.0,917.97,682.36
2018,7,3,11,45,855.5,159.5,2.5,20.7,980.0,943.89,699.74
2018,7,3,12,0,857.0,160.0,2.6,20.8,987.0,967.09,715.34
2018,7,3,12,15,859.5,158.0,2.65,20.8,987.5,986.11,728.07
2018,7,3,12,30,862.0,156.0,2.7,20.8,988.0,1002.21,738.99
2018,7,3,12,45,863.0,154.0,2.8,20.8,981.5,1013.77,747.53
2018,7,3,13,0,864.0,152.0,2.9,20.8,975.0,1022.15,754.12
2018,7,3,13,15,860.5,151.0,2.95,20.75,960.0,1023.72,756.07
2018,7,3,13,30,857.0,150.0,3.0,20.7,945.0,1021.98,756.03
2018,7,3,13,45,851.5,149.0,3.05,20.65,923.0,1014.94,752.62
2018,7,3,14,0,846.0,148.0,3.1,20.6,901.0,1013.88,753.32
2018,7,3,14,15,838.5,146.0,3.1,20.5,872.5,997.26,743.46
2018,7,3,14,30,831.0,144.0,3.1,20.4,844.0,977.56,731.74
2018,7,3,14,45,821.0,141.5,3.1,20.25,809.5,951.97,716.23
2018,7,3,15,0,811.0,139.0,3.1,20.1,775.0,923.69,698.87
2018,7,3,15,15,798.0,136.5,3.1,20.1,736.0,890.14,677.44
2018,7,3,15,30,785.0,134.0,3.1,20.1,697.0,854.4,654.38
2018,7,3,15,45,769.5,130.0,3.1,19.65,653.0,812.96,628.19
2018,7,3,16,0,754.0,126.0,3.1,19.2,609.0,769.95,600.51
2018,7,3,16,15,734.0,121.5,3.15,18.9,562.5,724.67,570.6
2018,7,3,16,30,714.0,117.0,3.2,18.6,516.0,675.55,537.28
2018,7,3,16,45,687.5,112.0,3.2,18.3,467.0,620.95,497.55
2018,7,3,17,0,661.0,107.0,3.2,18.0,418.0,566.82,457.04
2018,7,3,17,15,625.0,101.0,3.2,17.65,368.0,506.61,410.65
2018,7,3,17,30,589.0,95.0,3.2,17.3,318.0,448.42,364.42
2018,7,3,17,45,540.0,88.0,3.2,16.9,269.5,384.9,312.54
2018,7,3,18,0,491.0,81.0,3.2,16.5,221.0,325.39,262.38
2018,7,3,18,15,424.5,71.5,3.2,16.1,175.5,258.43,205.08
2018,7,3,18,30,358.0,62.0,3.2,15.7,130.0,201.4,155.14
2018,7,3,18,45,269.0,49.0,3.15,15.35,91.5,141.11,103.13
2018,7,3,19,0,180.0,36.0,3.1,15.0,53.0,90.98,58.51
2018,7,3,19,15,101.5,21.5,3.05,14.8,30.0,45.04,0.0
2018,7,3,19,30,23.0,7.0,3.0,14.6,7.0,9.51,0.0
2018,7,3,19,45,11.5,3.5,3.0,14.35,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,4,4,45,20.0,4.0,2.6,13.05,4.5,0.0,0.0
2018,7,4,5,0,40.0,8.0,2.7,13.2,9.0,7.63,0.0
2018,7,4,5,15,146.0,22.5,2.75,13.5,35.5,17.9,0.0
2018,7,4,5,30,252.0,37.0,2.8,13.8,62.0,29.02,18.2
2018,7,4,5,45,349.5,46.5,2.9,14.1,102.5,36.87,26.52
2018,7,4,6,0,447.0,56.0,3.0,14.4,143.0,42.77,32.25
2018,7,4,6,15,260.5,46.5,2.95,14.65,100.5,33.55,24.33
2018,7,4,6,30,74.0,37.0,2.9,14.9,58.0,29.67,20.94
2018,7,4,6,45,37.0,53.5,2.85,15.15,64.0,46.14,35.59
2018,7,4,7,0,0.0,70.0,2.8,15.4,70.0,65.13,49.76
2018,7,4,7,15,0.5,95.0,2.8,15.65,95.0,87.33,68.15
2018,7,4,7,30,1.0,120.0,2.8,15.9,120.0,109.39,86.14
2018,7,4,7,45,4.5,146.5,2.75,16.15,148.5,133.48,105.4
2018,7,4,8,0,8.0,173.0,2.7,16.4,177.0,158.14,124.91
2018,7,4,8,15,18.0,197.5,2.75,16.65,208.5,183.71,144.81
2018,7,4,8,30,28.0,222.0,2.8,16.9,240.0,206.26,162.24
2018,7,4,8,45,150.0,231.5,2.85,17.15,338.5,265.56,207.98
2018,7,4,9,0,272.0,241.0,2.9,17.4,437.0,337.92,264.62
2018,7,4,9,15,244.5,300.5,2.95,17.6,484.0,391.25,305.71
2018,7,4,9,30,217.0,360.0,3.0,17.8,531.0,444.86,345.81
2018,7,4,9,45,161.0,374.0,3.05,18.05,504.0,436.51,338.49
2018,7,4,10,0,105.0,388.0,3.1,18.3,477.0,423.59,327.48
2018,7,4,10,15,81.0,390.0,3.1,18.4,460.0,415.93,320.98
2018,7,4,10,30,57.0,392.0,3.1,18.5,443.0,405.85,312.51
2018,7,4,10,45,91.0,417.5,3.15,18.65,501.0,461.28,354.42
2018,7,4,11,0,125.0,443.0,3.2,18.8,559.0,521.95,399.38
2018,7,4,11,15,332.5,380.5,3.25,18.9,695.5,653.55,500.72
2018,7,4,11,30,540.0,318.0,3.3,19.0,832.0,798.14,607.83
2018,7,4,11,45,568.0,309.0,3.3,19.1,853.5,833.96,632.28
2018,7,4,12,0,596.0,300.0,3.3,19.2,875.0,868.47,656.44
2018,7,4,12,15,700.0,239.5,3.3,19.2,914.5,926.09,698.24
2018,7,4,12,30,804.0,179.0,3.3,19.2,954.0,976.97,732.27
2018,7,4,12,45,608.0,276.0,3.25,19.2,859.5,897.94,676.6
2018,7,4,13,0,412.0,373.0,3.2,19.2,765.0,806.82,608.17
2018,7,4,13,15,374.0,383.0,3.15,19.2,734.5,774.95,585.83
2018,7,4,13,30,336.0,393.0,3.1,19.2,704.0,750.34,567.82
2018,7,4,13,45,621.0,253.0,3.05,19.25,812.0,907.06,685.74
2018,7,4,14,0,906.0,113.0,3.0,19.3,920.0,1028.61,767.03
2018,7,4,14,15,909.5,107.5,3.0,19.2,895.5,1018.38,760.28
2018,7,4,14,30,913.0,102.0,3.0,19.1,871.0,1004.55,752.48
2018,7,4,14,45,905.5,100.5,3.0,19.05,837.0,980.96,738.09
2018,7,4,15,0,898.0,99.0,3.0,19.0,803.0,954.36,721.74
2018,7,4,15,15,887.5,96.5,3.0,19.0,763.0,921.08,700.65
2018,7,4,15,30,877.0,94.0,3.0,19.0,723.0,885.27,677.74
2018,7,4,15,45,864.5,92.0,3.0,18.75,679.5,846.01,652.85
2018,7,4,16,0,852.0,90.0,3.0,18.5,636.0,804.79,626.27
2018,7,4,16,15,835.0,87.5,3.0,18.25,589.0,757.78,595.13
2018,7,4,16,30,818.0,85.0,3.0,18.0,542.0,714.53,566.23
2018,7,4,16,45,795.0,82.0,3.0,17.8,492.0,660.41,528.56
2018,7,4,17,0,772.0,79.0,3.0,17.6,442.0,606.23,488.52
2018,7,4,17,15,741.0,75.0,3.05,17.25,391.0,546.3,442.73
2018,7,4,17,30,710.0,71.0,3.1,16.9,340.0,487.69,396.35
2018,7,4,17,45,666.5,66.5,3.1,16.55,289.5,425.39,345.2
2018,7,4,18,0,623.0,62.0,3.1,16.2,239.0,364.99,293.88
2018,7,4,18,15,560.5,56.0,3.0,15.85,191.5,298.93,236.52
2018,7,4,18,30,498.0,50.0,2.9,15.5,144.0,238.92,183.06
2018,7,4,18,45,402.5,41.0,2.85,15.15,103.0,172.55,125.03
2018,7,4,19,0,307.0,32.0,2.8,14.8,62.0,116.73,73.91
2018,7,4,19,15,182.5,20.0,2.75,14.55,35.5,58.14,0.0
2018,7,4,19,30,58.0,8.0,2.7,14.3,9.0,14.79,0.0
2018,7,4,19,45,29.0,4.0,2.6,14.1,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,5,4,45,4.0,1.0,1.7,12.1,1.0,0.0,0.0
2018,7,5,5,0,8.0,2.0,1.8,12.3,2.0,1.91,0.0
2018,7,5,5,15,128.5,14.5,1.9,12.75,27.0,11.21,0.0
2018,7,5,5,30,249.0,27.0,2.0,13.2,52.0,21.03,11.61
2018,7,5,5,45,304.0,32.0,2.1,13.6,79.0,23.66,15.06
2018,7,5,6,0,359.0,37.0,2.2,14.0,106.0,26.26,17.71
2018,7,5,6,15,212.0,38.5,2.15,14.35,82.5,27.63,19.09
2018,7,5,6,30,65.0,40.0,2.1,14.7,59.0,31.97,23.03
2018,7,5,6,45,32.5,51.0,2.1,15.05,60.5,47.23,36.59
2018,7,5,7,0,0.0,62.0,2.1,15.4,62.0,57.66,43.45
2018,7,5,7,15,0.0,88.5,2.05,15.8,88.5,81.72,63.44
2018,7,5,7,30,0.0,115.0,2.0,16.2,115.0,105.01,82.42
2018,7,5,7,45,2.5,143.0,1.9,16.55,144.5,130.12,102.48
2018,7,5,8,0,5.0,171.0,1.8,16.9,174.0,155.67,122.59
2018,7,5,8,15,7.5,186.0,1.75,17.25,190.5,170.69,134.0
2018,7,5,8,30,10.0,201.0,1.7,17.6,207.0,186.05,145.62
2018,7,5,8,45,15.0,224.0,1.65,17.95,234.0,209.74,163.68
2018,7,5,9,0,20.0,247.0,1.6,18.3,261.0,234.13,182.09
2018,7,5,9,15,44.0,294.0,1.55,18.65,327.5,286.42,221.81
2018,7,5,9,30,68.0,341.0,1.5,19.0,394.0,345.31,265.73
2018,7,5,9,45,96.0,366.0,1.45,19.4,445.0,390.66,298.85
2018,7,5,10,0,124.0,391.0,1.4,19.8,496.0,437.92,332.92
2018,7,5,10,15,159.0,406.5,1.45,20.1,545.5,486.08,367.82
2018,7,5,10,30,194.0,422.0,1.5,20.4,595.0,537.08,404.31
2018,7,5,10,45,508.5,290.5,1.5,20.75,758.5,681.04,512.47
2018,7,5,11,0,823.0,159.0,1.5,21.1,922.0,839.66,623.03
2018,7,5,11,15,892.5,122.5,1.55,21.35,962.0,890.49,654.35
2018,7,5,11,30,962.0,86.0,1.6,21.6,1002.0,945.44,689.14
2018,7,5,11,45,963.5,86.5,1.7,21.85,1009.5,973.72,707.08
2018,7,5,12,0,965.0,87.0,1.8,22.1,1017.0,998.87,723.31
2018,7,5,12,15,960.0,90.0,1.9,22.2,1015.5,1017.02,735.57
2018,7,5,12,30,955.0,93.0,2.0,22.3,1014.0,1031.68,745.75
2018,7,5,12,45,947.5,97.0,2.1,22.4,1004.5,1041.36,752.89
2018,7,5,13,0,940.0,101.0,2.2,22.5,995.0,1047.48,757.9
2018,7,5,13,15,938.0,100.0,2.25,22.5,980.5,1050.43,760.72
2018,7,5,13,30,936.0,99.0,2.3,22.5,966.0,1049.8,761.4
2018,7,5,13,45,933.0,97.5,2.35,22.55,945.0,1044.06,758.82
2018,7,5,14,0,930.0,96.0,2.4,22.6,924.0,1034.77,754.11
2018,7,5,14,15,925.5,94.0,2.45,22.55,896.0,1019.97,746.23
2018,7,5,14,30,921.0,92.0,2.5,22.5,868.0,1001.78,736.24
2018,7,5,14,45,915.0,89.5,2.5,22.45,834.0,978.32,722.34
2018,7,5,15,0,909.0,87.0,2.5,22.4,800.0,951.74,706.41
2018,7,5,15,15,899.0,86.0,2.5,22.4,761.0,920.23,687.02
2018,7,5,15,30,889.0,85.0,2.5,22.4,722.0,886.16,665.83
2018,7,5,15,45,877.5,82.0,2.5,22.25,678.0,846.19,640.82
2018,7,5,16,0,866.0,79.0,2.5,22.1,634.0,804.15,614.11
2018,7,5,16,15,850.5,76.5,2.5,21.9,587.0,757.74,584.03
2018,7,5,16,30,835.0,74.0,2.5,21.7,540.0,710.05,552.54
2018,7,5,16,45,806.0,72.0,2.45,21.45,487.5,652.52,513.07
2018,7,5,17,0,777.0,70.0,2.4,21.2,435.0,599.47,474.98
2018,7,5,17,15,755.5,65.5,2.4,20.85,387.0,544.54,433.79
2018,7,5,17,30,734.0,61.0,2.4,20.5,339.0,490.04,391.4
2018,7,5,17,45,687.0,57.5,2.4,20.1,287.5,424.47,338.79
2018,7,5,18,0,640.0,54.0,2.4,19.7,236.0,362.51,287.21
2018,7,5,18,15,552.5,50.0,2.35,19.1,185.0,289.12,225.43
2018,7,5,18,30,465.0,46.0,2.3,18.5,134.0,223.34,168.86
2018,7,5,18,45,374.0,38.5,2.3,17.9,96.0,161.82,115.79
2018,7,5,19,0,283.0,31.0,2.3,17.3,58.0,110.29,68.93
2018,7,5,19,15,173.5,19.0,2.4,17.05,33.0,55.6,0.0
2018,7,5,19,30,64.0,7.0,2.5,16.8,8.0,14.59,0.0
2018,7,5,19,45,32.0,3.5,2.6,16.5,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,6,4,45,7.0,3.0,2.1,15.8,3.0,0.0,0.0
2018,7,6,5,0,14.0,6.0,2.1,15.9,6.0,5.72,0.0
2018,7,6,5,15,8.0,15.0,2.1,16.05,15.0,13.9,0.0
2018,7,6,5,30,2.0,24.0,2.1,16.2,24.0,22.29,12.32
2018,7,6,5,45,1.0,35.5,2.1,16.35,35.5,32.82,22.73
2018,7,6,6,0,0.0,47.0,2.1,16.5,47.0,43.27,32.39
2018,7,6,6,15,29.0,71.0,2.15,16.7,79.5,62.02,49.17
2018,7,6,6,30,58.0,95.0,2.2,16.9,112.0,80.9,65.86
2018,7,6,6,45,32.0,80.0,2.25,17.1,89.5,70.87,57.02
2018,7,6,7,0,6.0,65.0,2.3,17.3,67.0,60.57,45.46
2018,7,6,7,15,3.0,50.5,2.3,17.5,51.5,47.17,34.03
2018,7,6,7,30,0.0,36.0,2.3,17.7,36.0,33.44,22.51
2018,7,6,7,45,2.0,69.5,2.3,17.95,70.5,65.07,48.64
2018,7,6,8,0,4.0,103.0,2.3,18.2,105.0,96.49,74.17
2018,7,6,8,15,6.5,126.0,2.25,18.45,130.0,118.21,91.45
2018,7,6,8,30,9.0,149.0,2.2,18.7,155.0,140.27,108.83
2018,7,6,8,45,9.0,163.0,2.15,19.0,169.0,153.67,119.12
2018,7,6,9,0,9.0,177.0,2.1,19.3,183.0,167.14,129.38
2018,7,6,9,15,5.5,159.5,2.15,19.65,163.5,150.44,115.74
2018,7,6,9,30,2.0,142.0,2.2,20.0,144.0,133.02,101.58
2018,7,6,9,45,8.0,190.5,2.25,20.3,197.5,181.39,139.47
2018,7,6,10,0,14.0,239.0,2.3,20.6,251.0,230.45,177.15
2018,7,6,10,15,19.5,264.0,2.35,20.9,281.0,258.49,198.23
2018,7,6,10,30,25.0,289.0,2.4,21.2,311.0,287.59,220.0
2018,7,6,10,45,52.5,337.5,2.45,21.5,385.5,356.89,272.24
2018,7,6,11,0,80.0,386.0,2.5,21.8,460.0,428.93,325.36
2018,7,6,11,15,202.5,388.0,2.55,22.0,579.5,548.36,414.88
2018,7,6,11,30,325.0,390.0,2.6,22.2,699.0,670.0,503.14
2018,7,6,11,45,289.0,424.0,2.7,22.4,700.5,682.69,509.75
2018,7,6,12,0,253.0,458.0,2.8,22.6,702.0,693.22,515.53
2018,7,6,12,15,443.5,367.5,2.9,22.7,795.0,803.92,598.21
2018,7,6,12,30,634.0,277.0,3.0,22.8,888.0,913.18,677.46
2018,7,6,12,45,664.5,255.5,3.1,22.9,891.5,933.83,692.06
2018,7,6,13,0,695.0,234.0,3.2,23.0,895.0,951.77,704.56
2018,7,6,13,15,736.0,207.5,3.3,23.0,898.0,971.97,718.95
2018,7,6,13,30,777.0,181.0,3.4,23.0,901.0,983.28,727.52
2018,7,6,13,45,792.5,167.0,3.5,22.95,886.5,984.43,729.65
2018,7,6,14,0,808.0,153.0,3.6,22.9,872.0,981.94,729.56
2018,7,6,14,15,769.5,165.5,3.7,22.8,832.5,950.5,710.24
2018,7,6,14,30,731.0,178.0,3.8,22.7,793.0,922.24,693.14
2018,7,6,14,45,770.5,150.5,3.9,22.55,775.5,914.22,689.91
2018,7,6,15,0,810.0,123.0,4.0,22.4,758.0,906.2,686.61
2018,7,6,15,15,830.5,106.0,4.0,22.4,728.5,880.24,670.01
2018,7,6,15,30,851.0,89.0,4.0,22.4,699.0,857.41,655.72
2018,7,6,15,45,807.5,98.5,4.05,22.0,648.0,811.42,626.16
2018,7,6,16,0,764.0,108.0,4.1,21.6,597.0,759.47,591.93
2018,7,6,16,15,779.5,93.0,4.05,21.35,559.5,726.67,570.42
2018,7,6,16,30,795.0,78.0,4.0,21.1,522.0,690.07,545.75
2018,7,6,16,45,721.5,87.5,3.95,20.9,462.0,615.95,492.31
2018,7,6,17,0,648.0,97.0,3.9,20.7,402.0,548.03,440.15
2018,7,6,17,15,549.0,103.0,3.8,20.4,340.5,463.54,373.95
2018,7,6,17,30,450.0,109.0,3.7,20.1,279.0,382.77,309.32
2018,7,6,17,45,483.0,88.0,3.65,19.85,246.0,356.74,287.59
2018,7,6,18,0,516.0,67.0,3.6,19.6,213.0,322.45,257.55
2018,7,6,18,15,452.0,59.5,3.5,19.3,169.0,259.72,203.66
2018,7,6,18,30,388.0,52.0,3.4,19.0,125.0,203.35,154.35
2018,7,6,18,45,304.5,41.5,3.3,18.75,88.5,144.92,103.9
2018,7,6,19,0,221.0,31.0,3.2,18.5,52.0,94.97,59.0
2018,7,6,19,15,135.5,19.5,3.15,18.3,30.0,48.86,0.0
2018,7,6,19,30,50.0,8.0,3.1,18.1,8.0,13.81,0.0
2018,7,6,19,45,25.0,4.0,3.05,17.95,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.0,3.0,14.4,4.5,0.0,0.0
2018,7,7,5,0,84.0,8.0,3.1,14.5,9.0,7.63,0.0
2018,7,7,5,15,228.5,18.5,3.15,14.8,37.0,15.16,0.0
2018,7,7,5,30,373.0,29.0,3.2,15.1,65.0,23.18,12.97
2018,7,7,5,45,466.0,35.5,3.2,15.4,106.5,27.07,17.81
2018,7,7,6,0,559.0,42.0,3.2,15.7,148.0,33.71,24.08
2018,7,7,6,15,617.0,47.0,3.2,16.1,196.0,36.31,26.6
2018,7,7,6,30,675.0,52.0,3.2,16.5,244.0,38.86,28.93
2018,7,7,6,45,715.0,55.5,3.2,16.95,294.5,40.05,29.92
2018,7,7,7,0,755.0,59.0,3.2,17.4,345.0,52.97,30.51
2018,7,7,7,15,783.5,62.5,3.25,17.85,396.5,103.1,51.69
2018,7,7,7,30,812.0,66.0,3.3,18.3,448.0,162.58,93.55
2018,7,7,7,45,833.0,68.0,3.35,18.75,497.5,216.48,137.83
2018,7,7,8,0,854.0,70.0,3.4,19.2,547.0,272.43,186.74
2018,7,7,8,15,869.5,72.5,3.45,19.55,594.5,328.97,237.09
2018,7,7,8,30,885.0,75.0,3.5,19.9,642.0,386.52,287.68
2018,7,7,8,45,897.5,76.5,3.55,20.2,686.0,442.72,336.19
2018,7,7,9,0,910.0,78.0,3.6,20.5,730.0,499.11,383.45
2018,7,7,9,15,857.0,106.0,3.65,20.75,747.0,544.65,420.88
2018,7,7,9,30,804.0,134.0,3.7,21.0,764.0,581.75,450.43
2018,7,7,9,45,853.0,118.5,3.75,21.25,813.0,640.48,495.79
2018,7,7,10,0,902.0,103.0,3.8,21.5,862.0,700.12,540.81
2018,7,7,10,15,900.5,108.0,3.8,21.65,887.5,744.42,572.44
2018,7,7,10,30,899.0,113.0,3.8,21.8,913.0,786.38,600.9
2018,7,7,10,45,907.5,112.5,3.85,21.95,936.5,828.7,629.56
2018,7,7,11,0,916.0,112.0,3.9,22.1,960.0,869.07,656.62
2018,7,7,11,15,929.5,105.5,3.95,22.15,978.0,905.92,681.35
2018,7,7,11,30,943.0,99.0,4.0,22.2,996.0,940.58,704.49
2018,7,7,11,45,941.5,101.0,4.0,22.25,1002.0,967.27,721.89
2018,7,7,12,0,940.0,103.0,4.0,22.3,1008.0,990.78,737.2
2018,7,7,12,15,823.5,175.0,4.05,22.3,968.0,976.27,727.51
2018,7,7,12,30,707.0,247.0,4.1,22.3,928.0,955.23,713.77
2018,7,7,12,45,619.0,301.0,4.15,22.3,894.0,933.33,697.46
2018,7,7,13,0,531.0,355.0,4.2,22.3,860.0,908.15,677.98
2018,7,7,13,15,525.0,351.5,4.3,22.25,844.5,904.7,676.75
2018,7,7,13,30,519.0,348.0,4.4,22.2,829.0,898.82,673.75
2018,7,7,13,45,527.0,327.0,4.5,22.2,805.5,886.73,667.33
2018,7,7,14,0,535.0,306.0,4.6,22.2,782.0,871.92,659.18
2018,7,7,14,15,385.0,350.0,4.65,22.05,687.0,765.71,581.85
2018,7,7,14,30,235.0,394.0,4.7,21.9,592.0,639.72,488.88
2018,7,7,14,45,415.5,307.5,4.8,21.75,640.0,741.92,570.62
2018,7,7,15,0,596.0,221.0,4.9,21.6,688.0,816.15,630.61
2018,7,7,15,15,709.0,165.5,4.9,21.6,693.0,846.12,653.68
2018,7,7,15,30,822.0,110.0,4.9,21.6,698.0,862.02,666.28
2018,7,7,15,45,829.0,98.5,5.0,21.15,660.0,824.03,642.28
2018,7,7,16,0,836.0,87.0,5.1,20.7,622.0,789.38,620.61
2018,7,7,16,15,805.5,88.0,5.1,20.45,571.5,741.61,587.9
2018,7,7,16,30,775.0,89.0,5.1,20.2,521.0,688.28,550.54
2018,7,7,16,45,747.0,85.0,5.1,19.95,470.0,631.29,509.69
2018,7,7,17,0,719.0,81.0,5.1,19.7,419.0,574.79,466.61
2018,7,7,17,15,722.0,71.5,5.05,19.4,377.5,531.73,432.99
2018,7,7,17,30,725.0,62.0,5.0,19.1,336.0,486.76,396.51
2018,7,7,17,45,685.0,58.0,4.9,18.75,286.0,424.56,344.67
2018,7,7,18,0,645.0,54.0,4.8,18.4,236.0,365.26,293.62
2018,7,7,18,15,588.5,48.5,4.7,18.0,189.5,300.89,237.22
2018,7,7,18,30,532.0,43.0,4.6,17.6,143.0,243.5,185.45
2018,7,7,18,45,440.5,36.0,4.45,17.25,102.5,178.69,128.2
2018,7,7,19,0,349.0,29.0,4.3,16.9,62.0,123.98,76.9
2018,7,7,19,15,212.0,18.5,4.25,16.65,35.5,61.92,0.0
2018,7,7,19,30,75.0,8.0,4.2,16.4,9.0,16.92,0.0
2018,7,7,19,45,37.5,4.0,4.15,16.15,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,8,4,45,38.0,4.0,3.3,13.3,4.5,0.0,0.0
2018,7,8,5,0,76.0,8.0,3.4,13.4,9.0,7.63,0.0
2018,7,8,5,15,213.0,18.5,3.45,13.75,35.5,15.24,0.0
2018,7,8,5,30,350.0,29.0,3.5,14.1,62.0,23.25,12.95
2018,7,8,5,45,441.0,36.0,3.55,14.4,102.5,27.56,18.3
2018,7,8,6,0,532.0,43.0,3.6,14.7,143.0,31.73,22.42
2018,7,8,6,15,590.5,49.0,3.6,15.15,190.5,34.85,25.4
2018,7,8,6,30,649.0,55.0,3.6,15.6,238.0,41.44,31.33
2018,7,8,6,45,688.5,59.0,3.65,16.05,287.5,42.89,32.56
2018,7,8,7,0,728.0,63.0,3.7,16.5,337.0,54.71,33.09
2018,7,8,7,15,756.5,66.0,3.7,16.95,387.0,102.91,52.97
2018,7,8,7,30,785.0,69.0,3.7,17.4,437.0,154.53,88.51
2018,7,8,7,45,805.5,72.0,3.7,17.8,486.0,213.57,137.12
2018,7,8,8,0,826.0,75.0,3.7,18.2,535.0,268.74,185.47
2018,7,8,8,15,842.0,77.5,3.75,18.6,582.0,323.95,234.78
2018,7,8,8,30,858.0,80.0,3.8,19.0,629.0,380.24,284.45
2018,7,8,8,45,870.5,82.0,3.8,19.35,672.5,435.5,332.27
2018,7,8,9,0,883.0,84.0,3.8,19.7,716.0,490.98,378.85
2018,7,8,9,15,891.5,86.5,3.8,20.0,755.0,544.8,422.81
2018,7,8,9,30,900.0,89.0,3.8,20.3,794.0,597.97,464.9
2018,7,8,9,45,905.5,92.0,3.85,20.65,827.5,648.84,504.04
2018,7,8,10,0,911.0,95.0,3.9,21.0,861.0,698.32,541.09
2018,7,8,10,15,918.5,95.5,3.9,21.2,890.0,745.32,574.48
2018,7,8,10,30,926.0,96.0,3.9,21.4,919.0,790.64,605.27
2018,7,8,10,45,932.0,96.0,3.9,21.65,941.5,832.41,633.1
2018,7,8,11,0,938.0,96.0,3.9,21.9,964.0,871.97,659.13
2018,7,8,11,15,941.5,96.0,3.95,21.95,979.0,906.98,682.6
2018,7,8,11,30,945.0,96.0,4.0,22.0,994.0,939.27,704.16
2018,7,8,11,45,947.5,95.5,4.05,22.1,1002.0,967.29,722.65
2018,7,8,12,0,950.0,95.0,4.1,22.2,1010.0,992.27,739.11
2018,7,8,12,15,949.0,96.0,4.15,22.2,1010.0,1012.22,752.54
2018,7,8,12,30,948.0,97.0,4.2,22.2,1010.0,1028.81,763.84
2018,7,8,12,45,945.5,97.5,4.25,22.2,1002.0,1039.99,771.64
2018,7,8,13,0,943.0,98.0,4.3,22.2,994.0,1047.65,777.26
2018,7,8,13,15,940.5,97.5,4.35,22.15,979.5,1050.72,780.12
2018,7,8,13,30,938.0,97.0,4.4,22.1,965.0,1050.19,780.74
2018,7,8,13,45,934.0,95.5,4.45,22.1,943.0,1043.53,777.26
2018,7,8,14,0,930.0,94.0,4.5,22.1,921.0,1033.31,771.62
2018,7,8,14,15,924.5,93.0,4.5,22.0,893.0,1018.67,763.07
2018,7,8,14,30,919.0,92.0,4.5,21.9,865.0,1000.67,752.35
2018,7,8,14,45,911.5,90.5,4.55,21.8,831.0,976.98,738.25
2018,7,8,15,0,904.0,89.0,4.6,21.7,797.0,950.24,722.03
2018,7,8,15,15,894.0,87.5,4.6,21.7,758.0,918.35,701.5
2018,7,8,15,30,884.0,86.0,4.6,21.7,719.0,883.9,679.1
2018,7,8,15,45,871.5,83.5,4.65,21.3,675.0,843.82,653.91
2018,7,8,16,0,859.0,81.0,4.7,20.9,631.0,801.75,626.9
2018,7,8,16,15,843.5,78.5,4.7,20.65,584.0,755.6,595.81
2018,7,8,16,30,828.0,76.0,4.7,20.4,537.0,708.19,563.3
2018,7,8,16,45,807.0,73.0,4.7,20.1,488.0,659.75,529.54
2018,7,8,17,0,786.0,70.0,4.7,19.8,439.0,606.34,490.18
2018,7,8,17,15,757.0,67.0,4.7,19.4,388.5,548.12,445.06
2018,7,8,17,30,728.0,64.0,4.7,19.0,338.0,491.01,399.3
2018,7,8,17,45,688.5,59.5,4.7,18.6,288.0,428.27,347.48
2018,7,8,18,0,649.0,55.0,4.7,18.2,238.0,368.39,296.21
2018,7,8,18,15,590.5,49.0,4.6,17.75,190.5,303.81,239.69
2018,7,8,18,30,532.0,43.0,4.5,17.3,143.0,243.65,185.71
2018,7,8,18,45,440.5,36.0,4.4,16.85,102.5,178.81,128.44
2018,7,8,19,0,349.0,29.0,4.3,16.4,62.0,124.08,76.83
2018,7,8,19,15,212.0,18.5,4.25,16.1,35.5,61.86,0.0
2018,7,8,19,30,75.0,8.0,4.2,15.8,9.0,16.93,0.0
2018,7,8,19,45,37.5,4.0,4.2,15.55,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,3.45,13.25,4.0,0.0,0.0
2018,7,9,5,0,73.0,8.0,3.5,13.4,8.0,7.63,0.0
2018,7,9,5,15,208.0,18.0,3.5,13.75,34.0,14.82,0.0
2018,7,9,5,30,343.0,28.0,3.5,14.1,60.0,22.38,12.08
2018,7,9,5,45,435.5,35.5,3.55,14.45,100.5,27.18,17.94
2018,7,9,6,0,528.0,43.0,3.6,14.8,141.0,31.79,22.46
2018,7,9,6,15,587.5,48.0,3.6,15.25,188.0,37.29,27.55
2018,7,9,6,30,647.0,53.0,3.6,15.7,235.0,39.78,29.83
2018,7,9,6,45,687.5,57.5,3.55,16.15,285.0,41.71,31.5
2018,7,9,7,0,728.0,62.0,3.5,16.6,335.0,52.95,32.3
2018,7,9,7,15,757.0,65.5,3.5,17.15,385.5,101.59,52.06
2018,7,9,7,30,786.0,69.0,3.5,17.7,436.0,153.71,87.71
2018,7,9,7,45,807.5,71.0,3.45,18.25,485.0,212.2,135.57
2018,7,9,8,0,829.0,73.0,3.4,18.8,534.0,266.91,183.27
2018,7,9,8,15,845.0,75.5,3.3,19.35,581.0,322.3,232.35
2018,7,9,8,30,861.0,78.0,3.2,19.9,628.0,378.76,281.62
2018,7,9,8,45,873.0,80.0,3.15,20.4,671.0,434.0,328.85
2018,7,9,9,0,885.0,82.0,3.1,20.9,714.0,489.4,374.67
2018,7,9,9,15,893.5,84.5,3.05,21.4,753.0,543.37,417.82
2018,7,9,9,30,902.0,87.0,3.0,21.9,792.0,596.67,458.95
2018,7,9,9,45,908.0,89.0,2.95,22.35,825.5,647.08,496.67
2018,7,9,10,0,914.0,91.0,2.9,22.8,859.0,696.13,532.18
2018,7,9,10,15,920.0,92.0,2.9,23.15,887.0,742.68,564.12
2018,7,9,10,30,926.0,93.0,2.9,23.5,915.0,787.42,593.45
2018,7,9,10,45,930.0,93.5,2.95,23.8,936.5,828.11,620.04
2018,7,9,11,0,934.0,94.0,3.0,24.1,958.0,866.45,644.82
2018,7,9,11,15,936.5,95.0,3.1,24.25,973.0,901.47,667.89
2018,7,9,11,30,939.0,96.0,3.2,24.4,988.0,933.72,689.08
2018,7,9,11,45,940.5,96.5,3.3,24.55,995.5,961.7,707.39
2018,7,9,12,0,942.0,97.0,3.4,24.7,1003.0,986.62,723.73
2018,7,9,12,15,941.5,97.5,3.5,24.7,1003.0,1006.46,737.22
2018,7,9,12,30,941.0,98.0,3.6,24.7,1003.0,1022.98,748.66
2018,7,9,12,45,939.5,98.0,3.75,24.65,996.0,1034.61,757.52
2018,7,9,13,0,938.0,98.0,3.9,24.6,989.0,1042.75,764.24
2018,7,9,13,15,935.5,98.0,4.0,24.55,975.0,1046.34,767.77
2018,7,9,13,30,933.0,98.0,4.1,24.5,961.0,1046.38,769.11
2018,7,9,13,45,929.5,96.5,4.25,24.45,939.5,1040.27,766.84
2018,7,9,14,0,926.0,95.0,4.4,24.4,918.0,1030.62,762.33
2018,7,9,14,15,921.0,94.0,4.45,24.25,890.5,1016.55,754.66
2018,7,9,14,30,916.0,93.0,4.5,24.1,863.0,999.12,744.75
2018,7,9,14,45,909.0,91.0,4.6,24.0,829.0,975.43,731.19
2018,7,9,15,0,902.0,89.0,4.7,23.9,795.0,948.68,715.47
2018,7,9,15,15,892.0,87.5,4.7,23.9,756.0,916.84,695.11
2018,7,9,15,30,882.0,86.0,4.7,23.9,717.0,882.45,672.89
2018,7,9,15,45,870.5,83.5,4.85,23.55,673.5,843.29,648.99
2018,7,9,16,0,859.0,81.0,5.0,23.2,630.0,802.07,623.13
2018,7,9,16,15,844.0,77.5,5.0,22.9,583.0,755.15,591.72
2018,7,9,16,30,829.0,74.0,5.0,22.6,536.0,706.92,558.85
2018,7,9,16,45,808.0,71.0,5.05,22.35,486.5,654.03,521.93
2018,7,9,17,0,787.0,68.0,5.1,22.1,437.0,604.93,486.12
2018,7,9,17,15,758.0,65.0,5.0,21.65,386.5,546.65,440.95
2018,7,9,17,30,729.0,62.0,4.9,21.2,336.0,489.49,395.26
2018,7,9,17,45,689.0,57.5,4.85,20.75,286.0,426.45,343.49
2018,7,9,18,0,649.0,53.0,4.8,20.3,236.0,366.33,292.36
2018,7,9,18,15,590.0,47.5,4.65,19.85,188.5,300.7,235.34
2018,7,9,18,30,531.0,42.0,4.5,19.4,141.0,242.29,183.13
2018,7,9,18,45,439.5,35.0,4.35,18.95,100.5,177.51,126.32
2018,7,9,19,0,348.0,28.0,4.2,18.5,60.0,122.9,75.0
2018,7,9,19,15,212.0,18.0,4.15,18.25,34.0,61.3,0.0
2018,7,9,19,30,76.0,8.0,4.1,18.0,8.0,17.06,0.0
2018,7,9,19,45,38.0,4.0,4.0,17.75,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,10,4,45,32.5,3.5,2.85,13.55,3.5,0.0,0.0
2018,7,10,5,0,65.0,7.0,3.0,13.7,7.0,6.67,0.0
2018,7,10,5,15,220.5,17.0,3.1,14.05,34.0,13.92,0.0
2018,7,10,5,30,376.0,27.0,3.2,14.4,61.0,21.54,11.22
2018,7,10,5,45,468.5,34.0,3.25,14.7,102.5,25.96,16.84
2018,7,10,6,0,561.0,41.0,3.3,15.0,144.0,33.0,23.49
2018,7,10,6,15,619.5,46.0,3.3,15.5,192.0,35.63,26.05
2018,7,10,6,30,678.0,51.0,3.3,16.0,240.0,38.21,28.4
2018,7,10,6,45,717.5,55.0,3.3,16.5,291.0,39.82,29.79
2018,7,10,7,0,757.0,59.0,3.3,17.0,342.0,50.02,30.23
2018,7,10,7,15,786.0,62.0,3.25,17.65,393.5,99.91,49.77
2018,7,10,7,30,815.0,65.0,3.2,18.3,445.0,159.2,90.75
2018,7,10,7,45,835.5,68.0,3.2,19.0,495.0,214.06,135.39
2018,7,10,8,0,856.0,71.0,3.2,19.7,545.0,270.94,184.71
2018,7,10,8,15,872.0,72.5,3.2,20.15,592.5,327.02,234.43
2018,7,10,8,30,888.0,74.0,3.2,20.6,640.0,384.14,284.42
2018,7,10,8,45,899.5,76.5,3.15,21.05,684.5,441.09,333.02
2018,7,10,9,0,911.0,79.0,3.1,21.5,729.0,498.14,380.11
2018,7,10,9,15,917.5,81.5,3.15,21.85,767.5,552.46,423.95
2018,7,10,9,30,924.0,84.0,3.2,22.2,806.0,605.87,465.72
2018,7,10,9,45,928.0,88.0,3.2,22.55,840.0,657.97,505.01
2018,7,10,10,0,932.0,92.0,3.2,22.9,874.0,708.5,541.98
2018,7,10,10,15,938.0,93.0,3.3,23.1,902.5,755.91,575.35
2018,7,10,10,30,944.0,94.0,3.4,23.3,931.0,801.48,606.18
2018,7,10,10,45,947.0,94.5,3.5,23.45,952.0,842.15,633.5
2018,7,10,11,0,950.0,95.0,3.6,23.6,973.0,880.35,658.97
2018,7,10,11,15,952.5,96.0,3.75,23.65,988.0,915.96,683.12
2018,7,10,11,30,955.0,97.0,3.9,23.7,1003.0,948.77,705.35
2018,7,10,11,45,956.0,97.0,4.0,23.75,1010.0,976.29,723.75
2018,7,10,12,0,957.0,97.0,4.1,23.8,1017.0,1000.67,740.11
2018,7,10,12,15,957.0,97.0,4.25,23.7,1017.0,1020.84,754.48
2018,7,10,12,30,957.0,97.0,4.4,23.6,1017.0,1037.65,766.75
2018,7,10,12,45,955.0,97.0,4.55,23.5,1009.5,1049.02,775.65
2018,7,10,13,0,953.0,97.0,4.7,23.4,1002.0,1056.82,782.78
2018,7,10,13,15,950.0,97.0,4.75,23.25,987.5,1060.02,786.2
2018,7,10,13,30,947.0,97.0,4.8,23.1,973.0,1059.6,787.37
2018,7,10,13,45,943.0,96.5,4.9,22.9,951.5,1054.04,785.86
2018,7,10,14,0,939.0,96.0,5.0,22.7,930.0,1044.9,782.05
2018,7,10,14,15,933.5,94.5,5.05,22.45,901.5,1029.7,773.94
2018,7,10,14,30,928.0,93.0,5.1,22.2,873.0,1011.09,763.58
2018,7,10,14,45,920.5,91.5,5.15,21.95,838.5,987.28,749.66
2018,7,10,15,0,913.0,90.0,5.2,21.7,804.0,960.4,733.56
2018,7,10,15,15,902.5,88.5,5.2,21.7,764.5,927.86,712.37
2018,7,10,15,30,892.0,87.0,5.2,21.7,725.0,892.74,689.28
2018,7,10,15,45,879.5,85.0,5.2,21.1,681.0,852.99,664.29
2018,7,10,16,0,867.0,83.0,5.2,20.5,637.0,811.23,637.48
2018,7,10,16,15,850.5,80.0,5.2,20.2,589.0,763.41,605.05
2018,7,10,16,30,834.0,77.0,5.2,19.9,541.0,714.39,571.19
2018,7,10,16,45,813.0,74.5,5.15,19.55,491.5,666.3,537.36
2018,7,10,17,0,792.0,72.0,5.1,19.2,442.0,613.17,497.84
2018,7,10,17,15,763.5,68.0,5.05,18.8,391.0,553.74,451.41
2018,7,10,17,30,735.0,64.0,5.0,18.4,340.0,495.37,404.34
2018,7,10,17,45,695.0,59.5,4.95,18.05,289.5,431.97,351.57
2018,7,10,18,0,655.0,55.0,4.9,17.7,239.0,371.45,299.44
2018,7,10,18,15,595.0,50.0,4.8,17.3,191.5,307.09,242.81
2018,7,10,18,30,535.0,45.0,4.7,16.9,144.0,247.2,188.82
2018,7,10,18,45,440.5,37.0,4.55,16.5,102.5,180.09,129.52
2018,7,10,19,0,346.0,29.0,4.4,16.1,61.0,123.5,75.83
2018,7,10,19,15,208.5,18.5,4.35,15.85,34.5,61.05,0.0
2018,7,10,19,30,71.0,8.0,4.3,15.6,8.0,16.44,0.0
2018,7,10,19,45,35.5,4.0,4.2,15.35,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,45,15.0,2.0,2.15,13.3,2.0,0.0,0.0
2018,7,11,5,0,30.0,4.0,2.2,13.5,4.0,3.81,0.0
