Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,15,52.5,10.0,2.15,13.85,13.5,9.53,0.0
2018,7,11,5,30,75.0,16.0,2.1,14.2,23.0,12.2,3.81
2018,7,11,5,45,37.5,24.5,2.05,14.6,28.0,22.01,13.42
2018,7,11,6,0,0.0,33.0,2.0,15.0,33.0,30.64,21.41
2018,7,11,6,15,0.0,40.5,1.9,15.35,40.5,37.61,27.84
2018,7,11,6,30,0.0,48.0,1.8,15.7,48.0,44.6,34.13
2018,7,11,6,45,0.0,59.5,1.7,16.1,59.5,55.33,43.59
2018,7,11,7,0,0.0,71.0,1.6,16.5,71.0,66.06,50.34
2018,7,11,7,15,0.0,97.5,1.6,16.9,97.5,89.26,69.44
2018,7,11,7,30,0.0,124.0,1.6,17.3,124.0,112.43,88.17
2018,7,11,7,45,2.0,143.5,1.55,17.7,144.5,130.27,102.15
2018,7,11,8,0,4.0,163.0,1.5,18.1,165.0,148.48,116.25
2018,7,11,8,15,7.5,184.0,1.55,18.5,188.5,168.8,131.86
2018,7,11,8,30,11.0,205.0,1.6,18.9,212.0,189.67,147.75
2018,7,11,8,45,14.0,224.0,1.6,19.3,233.5,209.14,162.39
2018,7,11,9,0,17.0,243.0,1.6,19.7,255.0,229.05,177.24
2018,7,11,9,15,21.0,265.5,1.65,20.0,281.0,252.99,195.17
2018,7,11,9,30,25.0,288.0,1.7,20.3,307.0,274.76,211.27
2018,7,11,9,45,26.0,303.5,1.75,20.65,324.5,292.34,224.01
2018,7,11,10,0,27.0,319.0,1.8,21.0,342.0,310.15,236.84
2018,7,11,10,15,30.0,335.0,1.85,21.25,361.0,330.07,251.3
2018,7,11,10,30,33.0,351.0,1.9,21.5,380.0,350.39,265.97
2018,7,11,10,45,303.0,296.5,2.0,21.75,575.5,520.51,397.69
2018,7,11,11,0,573.0,242.0,2.1,22.0,771.0,710.85,537.2
2018,7,11,11,15,522.0,276.0,2.15,22.15,764.0,721.5,541.59
2018,7,11,11,30,471.0,310.0,2.2,22.3,757.0,728.57,544.8
2018,7,11,11,45,561.5,273.0,2.25,22.45,809.5,793.1,591.41
2018,7,11,12,0,652.0,236.0,2.3,22.6,862.0,859.9,638.27
2018,7,11,12,15,570.0,276.5,2.35,22.65,824.0,837.2,620.59
2018,7,11,12,30,488.0,317.0,2.4,22.7,786.0,809.65,600.14
2018,7,11,12,45,316.5,394.5,2.45,22.75,698.0,718.74,533.47
2018,7,11,13,0,145.0,472.0,2.5,22.8,610.0,622.86,461.9
2018,7,11,13,15,189.5,436.0,2.55,22.7,613.0,634.53,473.31
2018,7,11,13,30,234.0,400.0,2.6,22.6,616.0,655.94,490.73
2018,7,11,13,45,584.5,249.0,2.7,22.55,772.0,867.73,648.63
2018,7,11,14,0,935.0,98.0,2.8,22.5,928.0,1043.28,765.89
2018,7,11,14,15,929.0,97.0,2.85,22.3,899.5,1028.21,756.32
2018,7,11,14,30,923.0,96.0,2.9,22.1,871.0,1009.76,746.44
2018,7,11,14,45,914.5,95.0,2.95,21.9,836.5,985.67,732.84
2018,7,11,15,0,906.0,94.0,3.0,21.7,802.0,958.56,717.21
2018,7,11,15,15,895.5,92.0,3.0,21.7,762.0,925.67,696.64
2018,7,11,15,30,885.0,90.0,3.0,21.7,722.0,890.21,674.24
2018,7,11,15,45,871.0,88.5,3.0,21.15,678.0,849.98,649.74
2018,7,11,16,0,857.0,87.0,3.0,20.6,634.0,807.85,623.54
2018,7,11,16,15,838.5,85.0,3.0,20.25,586.0,760.0,592.31
2018,7,11,16,30,820.0,83.0,3.0,19.9,538.0,716.04,563.37
2018,7,11,16,45,795.5,80.0,2.95,19.6,487.5,660.69,525.08
2018,7,11,17,0,771.0,77.0,2.9,19.3,437.0,605.4,484.69
2018,7,11,17,15,550.0,102.5,2.85,18.9,344.0,464.74,375.11
2018,7,11,17,30,329.0,128.0,2.8,18.5,251.0,328.37,266.07
2018,7,11,17,45,345.0,108.0,2.75,18.1,220.0,305.98,247.79
2018,7,11,18,0,361.0,88.0,2.7,17.7,189.0,272.54,219.07
2018,7,11,18,15,282.5,75.0,2.55,17.25,144.5,206.71,163.41
2018,7,11,18,30,204.0,62.0,2.4,16.8,100.0,143.35,109.71
2018,7,11,18,45,200.5,46.0,2.3,16.4,74.0,118.8,86.18
2018,7,11,19,0,197.0,30.0,2.2,16.0,48.0,88.78,54.36
2018,7,11,19,15,122.0,18.5,2.15,15.8,27.5,45.16,0.0
2018,7,11,19,30,47.0,7.0,2.1,15.6,7.0,12.51,0.0
2018,7,11,19,45,23.5,3.5,2.1,15.4,3.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.45,13.75,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.5,13.9,1.0,0.95,0.0
2018,7,12,5,15,49.5,9.5,1.55,14.3,14.0,9.05,0.0
2018,7,12,5,30,99.0,18.0,1.6,14.7,27.0,13.81,4.89
2018,7,12,5,45,89.0,21.0,1.65,15.05,32.5,15.69,7.91
2018,7,12,6,0,79.0,24.0,1.7,15.4,38.0,19.97,11.99
2018,7,12,6,15,39.5,29.0,1.75,15.75,36.0,26.03,17.52
2018,7,12,6,30,0.0,34.0,1.8,16.1,34.0,31.55,22.5
2018,7,12,6,45,0.0,52.0,1.8,16.5,52.0,48.33,37.34
2018,7,12,7,0,0.0,70.0,1.8,16.9,70.0,65.13,51.98
2018,7,12,7,15,1.0,99.0,1.8,17.25,99.5,90.56,70.41
2018,7,12,7,30,2.0,128.0,1.8,17.6,129.0,115.97,90.92
2018,7,12,7,45,5.0,150.0,1.85,17.95,152.5,136.22,106.83
2018,7,12,8,0,8.0,172.0,1.9,18.3,176.0,157.0,122.98
2018,7,12,8,15,13.0,194.0,1.95,18.7,201.5,178.89,139.8
2018,7,12,8,30,18.0,216.0,2.0,19.1,227.0,201.53,157.06
2018,7,12,8,45,16.0,214.0,2.05,19.45,224.5,201.26,156.35
2018,7,12,9,0,14.0,212.0,2.1,19.8,222.0,200.44,155.25
2018,7,12,9,15,13.0,220.5,2.1,20.1,230.0,209.03,161.5
2018,7,12,9,30,12.0,229.0,2.1,20.4,238.0,217.49,167.58
2018,7,12,9,45,26.5,283.5,2.15,20.7,305.0,274.99,211.49
2018,7,12,10,0,41.0,338.0,2.2,21.0,372.0,336.37,257.41
2018,7,12,10,15,49.0,364.5,2.25,21.15,406.5,370.12,282.13
2018,7,12,10,30,57.0,391.0,2.3,21.3,441.0,404.9,307.51
2018,7,12,10,45,83.5,419.0,2.3,21.45,494.5,456.66,345.45
2018,7,12,11,0,110.0,447.0,2.3,21.6,548.0,513.28,386.26
2018,7,12,11,15,122.0,458.0,2.35,21.65,572.0,541.87,406.59
2018,7,12,11,30,134.0,469.0,2.4,21.7,596.0,571.01,427.39
2018,7,12,11,45,147.5,472.5,2.45,21.75,613.5,594.72,444.4
2018,7,12,12,0,161.0,476.0,2.5,21.8,631.0,618.56,461.5
2018,7,12,12,15,160.5,477.0,2.55,21.85,631.5,626.4,466.98
2018,7,12,12,30,160.0,478.0,2.6,21.9,632.0,633.47,472.05
2018,7,12,12,45,191.5,472.5,2.7,22.0,655.0,664.87,495.39
2018,7,12,13,0,223.0,467.0,2.8,22.1,678.0,695.91,518.27
2018,7,12,13,15,221.0,459.5,2.85,22.0,666.0,690.5,515.06
2018,7,12,13,30,219.0,452.0,2.9,21.9,654.0,683.91,511.32
2018,7,12,13,45,256.0,416.5,2.95,21.85,647.5,697.68,523.25
2018,7,12,14,0,293.0,381.0,3.0,21.8,641.0,698.32,526.12
2018,7,12,14,15,386.5,333.0,2.95,21.55,664.5,750.85,566.86
2018,7,12,14,30,480.0,285.0,2.9,21.3,688.0,788.32,596.7
2018,7,12,14,45,479.5,265.0,2.9,21.0,653.5,759.66,578.37
2018,7,12,15,0,479.0,245.0,2.9,20.7,619.0,728.85,558.85
2018,7,12,15,15,618.5,185.0,2.9,20.7,642.5,786.21,603.95
2018,7,12,15,30,758.0,125.0,2.9,20.7,666.0,823.62,631.13
2018,7,12,15,45,743.0,121.5,2.75,20.0,624.0,783.99,605.17
2018,7,12,16,0,728.0,118.0,2.6,19.3,582.0,742.83,578.42
2018,7,12,16,15,692.5,118.0,2.55,19.05,532.0,691.11,543.2
2018,7,12,16,30,657.0,118.0,2.5,18.8,482.0,637.14,505.45
2018,7,12,16,45,634.0,111.5,2.45,18.5,436.0,585.58,467.94
2018,7,12,17,0,611.0,105.0,2.4,18.2,390.0,534.33,429.63
2018,7,12,17,15,582.5,97.5,2.4,17.95,343.5,479.19,387.27
2018,7,12,17,30,554.0,90.0,2.4,17.7,297.0,425.48,344.69
2018,7,12,17,45,510.5,82.0,2.35,17.45,250.5,365.3,295.47
2018,7,12,18,0,467.0,74.0,2.3,17.2,204.0,308.68,247.73
2018,7,12,18,15,413.0,64.5,2.3,17.0,162.5,250.14,197.3
2018,7,12,18,30,359.0,55.0,2.3,16.8,121.0,195.01,148.87
2018,7,12,18,45,228.5,43.0,2.25,16.65,80.5,123.51,89.03
2018,7,12,19,0,98.0,31.0,2.2,16.5,40.0,62.32,37.46
2018,7,12,19,15,52.5,17.0,2.15,16.45,21.5,28.99,0.0
2018,7,12,19,30,7.0,3.0,2.1,16.4,3.0,3.73,0.0
2018,7,12,19,45,3.5,1.5,2.05,16.35,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.0,1.55,15.15,1.0,0.0,0.0
2018,7,13,5,0,6.0,2.0,1.6,15.2,2.0,1.91,0.0
2018,7,13,5,15,3.0,7.0,1.6,15.5,7.0,6.67,0.0
2018,7,13,5,30,0.0,12.0,1.6,15.8,12.0,11.12,2.66
2018,7,13,5,45,0.0,22.0,1.6,16.15,22.0,20.4,11.89
2018,7,13,6,0,0.0,32.0,1.6,16.5,32.0,29.7,20.43
2018,7,13,6,15,0.0,44.5,1.6,16.8,44.5,41.35,30.94
2018,7,13,6,30,0.0,57.0,1.6,17.1,57.0,53.0,41.33
2018,7,13,6,45,1.5,63.0,1.6,17.45,63.5,58.6,46.21
2018,7,13,7,0,3.0,69.0,1.6,17.8,70.0,64.23,50.99
2018,7,13,7,15,1.5,53.0,1.7,18.1,53.5,49.37,35.87
2018,7,13,7,30,0.0,37.0,1.8,18.4,37.0,34.37,23.24
2018,7,13,7,45,0.0,41.5,1.85,18.7,41.5,38.57,26.62
2018,7,13,8,0,0.0,46.0,1.9,19.0,46.0,42.78,29.97
2018,7,13,8,15,3.0,77.5,1.95,19.3,79.5,73.09,54.64
2018,7,13,8,30,6.0,109.0,2.0,19.6,113.0,103.35,78.91
2018,7,13,8,45,13.0,165.5,2.05,19.9,174.5,157.42,121.78
2018,7,13,9,0,20.0,222.0,2.1,20.2,236.0,212.0,164.18
2018,7,13,9,15,59.0,287.5,2.15,20.45,332.5,288.29,222.68
2018,7,13,9,30,98.0,353.0,2.2,20.7,429.0,372.18,285.73
2018,7,13,9,45,115.0,376.0,2.2,20.95,469.0,408.99,312.53
2018,7,13,10,0,132.0,399.0,2.2,21.2,509.0,449.79,342.17
2018,7,13,10,15,174.5,408.5,2.25,21.4,559.5,498.41,377.94
2018,7,13,10,30,217.0,418.0,2.3,21.6,610.0,550.35,415.72
2018,7,13,10,45,193.5,434.0,2.3,21.85,608.5,559.05,420.47
2018,7,13,11,0,170.0,450.0,2.3,22.1,607.0,565.71,423.9
2018,7,13,11,15,280.5,407.5,2.3,22.2,671.0,633.97,475.15
2018,7,13,11,30,391.0,365.0,2.3,22.3,735.0,709.26,530.06
2018,7,13,11,45,587.0,268.0,2.35,22.45,828.5,811.82,605.55
2018,7,13,12,0,783.0,171.0,2.4,22.6,922.0,915.29,675.92
2018,7,13,12,15,813.5,154.0,2.4,22.65,934.5,945.95,694.95
2018,7,13,12,30,844.0,137.0,2.4,22.7,947.0,966.68,708.14
2018,7,13,12,45,851.5,130.5,2.45,22.75,942.5,980.19,717.25
2018,7,13,13,0,859.0,124.0,2.5,22.8,938.0,990.54,724.48
2018,7,13,13,15,857.0,123.0,2.5,22.8,924.5,993.63,726.76
2018,7,13,13,30,855.0,122.0,2.5,22.8,911.0,993.41,727.09
2018,7,13,13,45,803.5,142.5,2.55,22.8,870.5,971.19,713.67
2018,7,13,14,0,752.0,163.0,2.6,22.8,830.0,938.22,693.32
2018,7,13,14,15,794.0,139.0,2.65,22.75,823.0,948.32,701.73
2018,7,13,14,30,836.0,115.0,2.7,22.7,816.0,945.88,701.54
2018,7,13,14,45,828.5,112.5,2.7,22.7,783.5,922.8,687.26
2018,7,13,15,0,821.0,110.0,2.7,22.7,751.0,896.93,671.27
2018,7,13,15,15,809.0,108.0,2.7,22.7,712.5,864.86,651.04
2018,7,13,15,30,797.0,106.0,2.7,22.7,674.0,837.22,633.79
2018,7,13,15,45,783.5,103.0,2.8,22.4,632.0,798.21,609.82
2018,7,13,16,0,770.0,100.0,2.9,22.1,590.0,757.48,584.25
2018,7,13,16,15,751.5,97.0,2.95,21.85,545.0,711.35,553.94
2018,7,13,16,30,733.0,94.0,3.0,21.6,500.0,664.37,522.43
2018,7,13,16,45,709.0,89.5,3.1,21.3,452.0,611.27,485.72
2018,7,13,17,0,685.0,85.0,3.2,21.0,404.0,560.14,448.04
2018,7,13,17,15,652.5,81.0,3.25,20.6,356.0,503.19,404.61
2018,7,13,17,30,620.0,77.0,3.3,20.2,308.0,447.91,361.03
2018,7,13,17,45,576.0,71.0,3.35,19.8,260.5,386.46,311.07
2018,7,13,18,0,532.0,65.0,3.4,19.4,213.0,328.55,262.34
2018,7,13,18,15,469.0,57.5,3.35,18.95,168.5,265.2,207.99
2018,7,13,18,30,406.0,50.0,3.3,18.5,124.0,208.11,157.9
2018,7,13,18,45,315.5,40.0,3.25,18.1,87.0,147.04,105.12
2018,7,13,19,0,225.0,30.0,3.2,17.7,50.0,95.59,57.17
2018,7,13,19,15,126.5,17.5,3.2,17.45,27.5,39.09,0.0
2018,7,13,19,30,28.0,5.0,3.2,17.2,5.0,8.24,0.0
2018,7,13,19,45,14.0,2.5,3.15,17.0,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.0,2.75,14.85,1.0,0.0,0.0
2018,7,14,5,0,12.0,2.0,2.8,14.9,2.0,1.91,0.0
2018,7,14,5,15,6.0,6.0,2.8,15.15,6.0,5.72,0.0
2018,7,14,5,30,0.0,10.0,2.8,15.4,10.0,9.26,1.13
2018,7,14,5,45,0.0,17.0,2.85,15.65,17.0,15.75,7.89
2018,7,14,6,0,0.0,24.0,2.9,15.9,24.0,22.26,13.92
2018,7,14,6,15,37.0,33.0,2.9,16.25,43.0,29.39,20.42
2018,7,14,6,30,74.0,42.0,2.9,16.6,62.0,33.65,24.28
2018,7,14,6,45,37.0,60.0,2.85,16.9,70.0,54.74,42.92
2018,7,14,7,0,0.0,78.0,2.8,17.2,78.0,72.0,57.95
2018,7,14,7,15,1.0,107.5,2.8,17.55,108.0,97.56,76.17
2018,7,14,7,30,2.0,137.0,2.8,17.9,138.0,123.3,96.93
2018,7,14,7,45,7.0,160.5,2.75,18.25,164.5,145.19,114.05
2018,7,14,8,0,12.0,184.0,2.7,18.6,191.0,167.87,131.64
2018,7,14,8,15,36.0,223.0,2.7,18.9,245.5,204.7,159.87
2018,7,14,8,30,60.0,262.0,2.7,19.2,300.0,249.34,194.17
2018,7,14,8,45,67.5,286.5,2.75,19.5,332.0,278.8,216.65
2018,7,14,9,0,75.0,311.0,2.8,19.8,364.0,309.36,239.81
2018,7,14,9,15,80.0,331.5,2.85,20.05,391.0,336.31,260.03
2018,7,14,9,30,85.0,352.0,2.9,20.3,418.0,363.9,280.54
2018,7,14,9,45,90.5,370.5,2.95,20.5,443.5,390.66,300.3
2018,7,14,10,0,96.0,389.0,3.0,20.7,469.0,418.0,320.31
2018,7,14,10,15,100.5,402.0,3.1,20.85,488.5,440.25,336.56
2018,7,14,10,30,105.0,415.0,3.2,21.0,508.0,462.77,352.93
2018,7,14,10,45,214.5,408.0,3.3,21.15,603.5,551.91,420.71
2018,7,14,11,0,324.0,401.0,3.4,21.3,699.0,649.81,493.27
2018,7,14,11,15,404.0,384.0,3.45,21.3,762.0,721.07,545.35
2018,7,14,11,30,484.0,367.0,3.5,21.3,825.0,794.0,598.05
2018,7,14,11,45,479.5,371.5,3.6,21.3,828.0,812.27,610.57
2018,7,14,12,0,475.0,376.0,3.7,21.3,831.0,828.66,622.13
2018,7,14,12,15,469.5,384.0,3.7,21.25,834.0,845.51,633.56
2018,7,14,12,30,464.0,392.0,3.7,21.2,837.0,860.36,643.6
2018,7,14,12,45,573.0,314.0,3.75,21.2,859.5,901.24,676.06
2018,7,14,13,0,682.0,236.0,3.8,21.2,882.0,941.98,707.19
2018,7,14,13,15,720.0,218.5,3.8,21.15,891.0,968.72,725.52
2018,7,14,13,30,758.0,201.0,3.8,21.1,900.0,985.85,737.51
2018,7,14,13,45,713.0,218.5,3.8,21.05,864.0,966.02,724.74
2018,7,14,14,0,668.0,236.0,3.8,21.0,828.0,937.03,706.04
2018,7,14,14,15,769.5,169.5,3.85,20.9,830.5,956.73,721.14
2018,7,14,14,30,871.0,103.0,3.9,20.8,833.0,967.4,729.84
2018,7,14,14,45,863.0,101.5,3.9,20.7,800.0,944.22,715.32
2018,7,14,15,0,855.0,100.0,3.9,20.6,767.0,918.16,699.07
2018,7,14,15,15,844.0,98.0,3.9,20.6,728.0,886.1,678.34
2018,7,14,15,30,833.0,96.0,3.9,20.6,689.0,851.66,655.86
2018,7,14,15,45,820.0,93.5,3.95,20.15,646.5,812.78,631.38
2018,7,14,16,0,807.0,91.0,4.0,19.7,604.0,777.78,609.35
2018,7,14,16,15,790.5,88.0,4.0,19.45,558.5,731.85,578.29
2018,7,14,16,30,774.0,85.0,4.0,19.2,513.0,684.82,545.96
2018,7,14,16,45,712.5,90.5,4.0,18.95,455.5,615.03,495.52
2018,7,14,17,0,651.0,96.0,4.0,18.7,398.0,550.76,446.12
2018,7,14,17,15,602.0,92.5,3.95,18.45,346.5,485.77,395.17
2018,7,14,17,30,553.0,89.0,3.9,18.2,295.0,424.06,345.44
2018,7,14,17,45,533.5,78.5,3.9,17.95,252.5,373.36,303.36
2018,7,14,18,0,514.0,68.0,3.9,17.7,210.0,323.75,260.62
2018,7,14,18,15,412.5,61.5,3.85,17.45,160.5,246.86,195.08
2018,7,14,18,30,311.0,55.0,3.8,17.2,111.0,178.53,136.45
2018,7,14,18,45,280.5,42.0,3.8,16.9,81.0,137.6,98.93
2018,7,14,19,0,250.0,29.0,3.8,16.6,51.0,101.1,60.06
2018,7,14,19,15,142.5,17.0,3.8,16.4,28.0,41.42,0.0
2018,7,14,19,30,35.0,5.0,3.8,16.2,5.0,9.1,0.0
2018,7,14,19,45,17.5,2.5,3.8,16.0,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,4,45,8.0,1.0,2.75,13.9,1.0,0.0,0.0
2018,7,15,5,0,16.0,2.0,2.8,14.0,2.0,0.0,0.0
2018,7,15,5,15,8.0,3.5,2.85,14.3,3.5,3.34,0.0
2018,7,15,5,30,0.0,5.0,2.9,14.6,5.0,4.62,0.0
2018,7,15,5,45,0.0,8.5,3.0,14.85,8.5,7.87,1.11
2018,7,15,6,0,0.0,12.0,3.1,15.1,12.0,11.11,4.14
2018,7,15,6,15,0.0,15.0,3.1,15.4,15.0,13.89,6.72
2018,7,15,6,30,0.0,18.0,3.1,15.7,18.0,16.68,9.26
2018,7,15,6,45,0.0,26.0,3.1,16.0,26.0,24.12,15.89
2018,7,15,7,0,0.0,34.0,3.1,16.3,34.0,31.56,22.45
2018,7,15,7,15,0.0,54.5,3.1,16.55,54.5,50.66,37.27
2018,7,15,7,30,0.0,75.0,3.1,16.8,75.0,69.81,53.13
2018,7,15,7,45,0.0,83.5,3.1,17.1,83.5,77.76,59.47
2018,7,15,8,0,0.0,92.0,3.1,17.4,92.0,85.62,65.67
2018,7,15,8,15,0.0,104.0,3.1,17.65,104.0,96.55,74.35
2018,7,15,8,30,0.0,116.0,3.1,17.9,116.0,107.52,82.98
2018,7,15,8,45,0.5,131.5,3.1,18.15,132.0,121.9,94.29
2018,7,15,9,0,1.0,147.0,3.1,18.4,148.0,136.4,105.6
2018,7,15,9,15,2.5,161.5,3.1,18.6,163.5,150.64,116.64
2018,7,15,9,30,4.0,176.0,3.1,18.8,179.0,165.1,127.81
2018,7,15,9,45,7.0,202.5,3.15,19.05,208.0,191.64,148.43
2018,7,15,10,0,10.0,229.0,3.2,19.3,237.0,218.62,169.19
2018,7,15,10,15,13.5,259.0,3.25,19.4,270.5,249.6,192.98
2018,7,15,10,30,17.0,289.0,3.3,19.5,304.0,281.11,216.97
2018,7,15,10,45,23.0,320.5,3.35,19.65,341.5,317.92,244.82
2018,7,15,11,0,29.0,352.0,3.4,19.8,379.0,355.09,272.68
2018,7,15,11,15,50.0,393.0,3.5,19.85,440.0,415.06,317.96
2018,7,15,11,30,71.0,434.0,3.6,19.9,501.0,477.04,364.08
2018,7,15,11,45,116.0,452.0,3.7,19.9,562.5,546.35,416.02
2018,7,15,12,0,161.0,470.0,3.8,19.9,624.0,613.02,465.42
2018,7,15,12,15,222.5,460.0,3.85,19.95,673.0,669.58,507.73
2018,7,15,12,30,284.0,450.0,3.9,20.0,722.0,735.25,555.97
2018,7,15,12,45,297.5,439.0,3.95,20.05,722.0,745.5,563.63
2018,7,15,13,0,311.0,428.0,4.0,20.1,722.0,754.42,570.74
2018,7,15,13,15,391.0,388.0,4.0,20.15,752.0,808.05,611.22
2018,7,15,13,30,471.0,348.0,4.0,20.2,782.0,852.13,644.61
2018,7,15,13,45,559.0,295.5,4.0,20.2,799.0,888.04,672.85
2018,7,15,14,0,647.0,243.0,4.0,20.2,816.0,923.53,700.66
2018,7,15,14,15,783.5,170.5,4.0,20.2,842.0,971.89,734.47
2018,7,15,14,30,920.0,98.0,4.0,20.2,868.0,1010.05,761.08
2018,7,15,14,45,912.5,96.0,4.0,20.2,833.5,985.92,745.56
2018,7,15,15,0,905.0,94.0,4.0,20.2,799.0,958.71,728.43
2018,7,15,15,15,894.5,92.5,4.0,20.2,759.5,926.4,707.74
2018,7,15,15,30,884.0,91.0,4.0,20.2,720.0,891.52,685.18
2018,7,15,15,45,871.0,88.5,4.0,19.95,675.5,851.01,659.12
2018,7,15,16,0,858.0,86.0,4.0,19.7,631.0,808.52,631.35
2018,7,15,16,15,841.5,83.0,4.0,19.5,583.5,760.99,599.39
2018,7,15,16,30,825.0,80.0,4.0,19.3,536.0,717.16,569.67
2018,7,15,16,45,802.5,77.5,3.95,19.1,486.0,663.51,531.88
2018,7,15,17,0,780.0,75.0,3.9,18.9,436.0,609.7,492.01
2018,7,15,17,15,748.5,71.0,3.9,18.65,384.5,548.85,444.91
2018,7,15,17,30,717.0,67.0,3.9,18.4,333.0,489.35,397.35
2018,7,15,17,45,673.5,62.0,3.9,18.1,282.0,424.32,343.81
2018,7,15,18,0,630.0,57.0,3.9,17.8,231.0,364.17,292.38
2018,7,15,18,15,566.0,51.5,3.8,17.45,183.5,297.48,234.3
2018,7,15,18,30,502.0,46.0,3.7,17.1,136.0,237.05,180.31
2018,7,15,18,45,401.5,37.5,3.6,16.75,95.5,169.39,121.09
2018,7,15,19,0,301.0,29.0,3.5,16.4,55.0,112.69,66.03
2018,7,15,19,15,171.0,17.0,3.5,16.15,30.0,46.41,0.0
2018,7,15,19,30,41.0,5.0,3.5,15.9,5.0,4.77,0.0
2018,7,15,19,45,20.5,2.5,3.45,15.65,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,4,45,8.0,1.0,2.75,13.7,1.0,0.0,0.0
2018,7,16,5,0,16.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,7,16,5,15,34.0,6.5,2.85,14.15,8.5,6.2,0.0
2018,7,16,5,30,52.0,11.0,2.9,14.5,15.0,8.37,0.18
2018,7,16,5,45,58.5,14.0,2.95,14.8,21.5,10.41,3.29
2018,7,16,6,0,65.0,17.0,3.0,15.1,28.0,12.36,5.24
2018,7,16,6,15,32.5,20.5,3.0,15.45,26.0,18.69,10.98
2018,7,16,6,30,0.0,24.0,3.0,15.8,24.0,22.25,14.22
2018,7,16,6,45,0.0,34.0,2.95,16.15,34.0,31.55,22.5
2018,7,16,7,0,0.0,44.0,2.9,16.5,44.0,40.87,30.68
2018,7,16,7,15,0.0,64.0,2.85,16.85,64.0,59.53,44.68
2018,7,16,7,30,0.0,84.0,2.8,17.2,84.0,78.08,59.93
2018,7,16,7,45,0.0,98.0,2.75,17.6,98.0,90.71,70.05
2018,7,16,8,0,0.0,112.0,2.7,18.0,112.0,103.39,80.09
2018,7,16,8,15,0.0,130.0,2.7,18.35,130.0,119.67,92.95
2018,7,16,8,30,0.0,148.0,2.7,18.7,148.0,136.04,105.73
2018,7,16,8,45,2.5,167.5,2.7,19.05,169.5,154.86,120.3
2018,7,16,9,0,5.0,187.0,2.7,19.4,191.0,174.06,135.05
2018,7,16,9,15,10.5,221.5,2.7,19.7,229.5,208.57,161.73
2018,7,16,9,30,16.0,256.0,2.7,20.0,268.0,243.86,188.67
2018,7,16,9,45,23.5,290.0,2.7,20.35,309.0,280.75,216.5
2018,7,16,10,0,31.0,324.0,2.7,20.7,350.0,317.3,243.72
2018,7,16,10,15,35.0,343.0,2.75,20.95,373.0,340.9,261.0
2018,7,16,10,30,39.0,362.0,2.8,21.2,396.0,365.05,278.62
2018,7,16,10,45,38.0,369.0,2.8,21.45,403.0,374.7,285.18
2018,7,16,11,0,37.0,376.0,2.8,21.7,410.0,384.21,291.69
2018,7,16,11,15,36.5,380.0,2.85,21.8,414.0,391.2,296.6
2018,7,16,11,30,36.0,384.0,2.9,21.9,418.0,398.06,301.44
2018,7,16,11,45,47.0,406.0,2.95,22.05,451.0,432.75,327.02
2018,7,16,12,0,58.0,428.0,3.0,22.2,484.0,468.24,352.87
2018,7,16,12,15,72.0,443.5,3.05,22.25,512.5,500.83,376.75
2018,7,16,12,30,86.0,459.0,3.1,22.3,541.0,533.89,400.87
2018,7,16,12,45,96.0,459.5,3.15,22.3,550.5,548.07,411.47
2018,7,16,13,0,106.0,460.0,3.2,22.3,560.0,562.0,422.03
2018,7,16,13,15,107.5,453.5,3.25,22.2,553.5,559.81,421.04
2018,7,16,13,30,109.0,447.0,3.3,22.1,547.0,557.05,419.77
2018,7,16,13,45,155.0,406.0,3.35,22.05,545.0,574.34,434.8
2018,7,16,14,0,201.0,365.0,3.4,22.0,543.0,578.41,440.42
2018,7,16,14,15,560.5,232.5,3.45,21.8,706.5,822.75,625.93
2018,7,16,14,30,920.0,100.0,3.5,21.6,870.0,1012.47,756.5
2018,7,16,14,45,912.0,98.5,3.55,21.45,835.5,988.43,740.73
2018,7,16,15,0,904.0,97.0,3.6,21.3,801.0,961.33,724.66
2018,7,16,15,15,893.5,95.5,3.6,21.3,761.0,929.06,704.26
2018,7,16,15,30,883.0,94.0,3.6,21.3,721.0,894.22,682.0
2018,7,16,15,45,869.5,91.5,3.6,20.9,676.5,853.32,656.36
2018,7,16,16,0,856.0,89.0,3.6,20.5,632.0,810.48,629.0
2018,7,16,16,15,838.5,86.0,3.6,20.25,584.0,762.23,596.96
2018,7,16,16,30,821.0,83.0,3.6,20.0,536.0,717.84,567.22
2018,7,16,16,45,798.5,79.5,3.55,19.75,485.5,663.15,529.04
2018,7,16,17,0,776.0,76.0,3.5,19.5,435.0,608.33,488.72
2018,7,16,17,15,693.5,81.0,3.45,19.2,373.5,528.55,426.8
2018,7,16,17,30,611.0,86.0,3.4,18.9,312.0,453.38,366.94
2018,7,16,17,45,507.0,83.0,3.35,18.6,251.5,364.9,295.11
2018,7,16,18,0,403.0,80.0,3.3,18.3,191.0,283.09,227.2
2018,7,16,18,15,350.0,67.5,3.2,17.9,149.5,225.7,177.92
2018,7,16,18,30,297.0,55.0,3.1,17.5,108.0,173.81,132.46
2018,7,16,18,45,220.0,42.5,2.95,17.1,75.0,120.81,86.64
2018,7,16,19,0,143.0,30.0,2.8,16.7,42.0,76.22,44.11
2018,7,16,19,15,80.0,17.0,2.75,16.45,23.0,30.31,0.0
2018,7,16,19,30,17.0,4.0,2.7,16.2,4.0,3.81,0.0
2018,7,16,19,45,8.5,2.0,2.7,16.0,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,4,45,5.0,1.0,2.35,13.55,1.0,0.0,0.0
2018,7,17,5,0,10.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,17,5,15,5.0,3.5,2.45,14.1,3.5,3.34,0.0
2018,7,17,5,30,0.0,5.0,2.5,14.5,5.0,4.62,0.0
2018,7,17,5,45,0.0,8.5,2.55,14.9,8.5,7.87,1.09
2018,7,17,6,0,0.0,12.0,2.6,15.3,12.0,11.11,4.13
2018,7,17,6,15,0.0,15.0,2.6,15.65,15.0,13.89,6.71
2018,7,17,6,30,0.0,18.0,2.6,16.0,18.0,16.68,9.24
2018,7,17,6,45,0.0,27.5,2.6,16.35,27.5,25.51,17.11
2018,7,17,7,0,0.0,37.0,2.6,16.7,37.0,34.35,24.9
2018,7,17,7,15,0.0,55.5,2.55,17.1,55.5,51.6,37.98
2018,7,17,7,30,0.0,74.0,2.5,17.5,74.0,68.87,52.21
2018,7,17,7,45,0.0,81.5,2.5,17.9,81.5,75.89,57.74
2018,7,17,8,0,0.0,89.0,2.5,18.3,89.0,82.92,63.22
2018,7,17,8,15,0.0,102.5,2.5,18.65,102.5,95.19,72.94
2018,7,17,8,30,0.0,116.0,2.5,19.0,116.0,107.51,82.6
2018,7,17,8,45,0.0,130.0,2.5,19.35,130.0,120.34,92.56
2018,7,17,9,0,0.0,144.0,2.5,19.7,144.0,133.22,102.47
2018,7,17,9,15,2.0,157.5,2.5,20.0,159.0,146.75,112.85
2018,7,17,9,30,4.0,171.0,2.5,20.3,174.0,160.55,123.39
2018,7,17,9,45,7.0,196.5,2.5,20.6,202.0,186.17,143.13
2018,7,17,10,0,10.0,222.0,2.5,20.9,230.0,212.22,162.98
2018,7,17,10,15,12.0,240.5,2.5,21.1,250.5,231.59,177.54
2018,7,17,10,30,14.0,259.0,2.5,21.3,271.0,251.24,192.25
2018,7,17,10,45,17.0,288.0,2.5,21.5,303.0,281.68,215.05
2018,7,17,11,0,20.0,317.0,2.5,21.7,335.0,312.59,237.95
2018,7,17,11,15,27.0,349.5,2.5,21.85,374.5,354.21,268.77
2018,7,17,11,30,34.0,382.0,2.5,22.0,414.0,394.43,298.16
2018,7,17,11,45,40.0,397.0,2.55,22.1,435.0,417.69,315.07
2018,7,17,12,0,46.0,412.0,2.6,22.2,456.0,441.35,332.3
2018,7,17,12,15,46.0,412.5,2.6,22.25,456.5,445.21,334.92
2018,7,17,12,30,46.0,413.0,2.6,22.3,457.0,448.79,337.49
2018,7,17,12,45,48.5,413.5,2.65,22.35,459.5,454.57,341.89
2018,7,17,13,0,51.0,414.0,2.7,22.4,462.0,460.12,346.17
2018,7,17,13,15,69.0,422.0,2.75,22.35,486.0,488.74,367.89
2018,7,17,13,30,87.0,430.0,2.8,22.3,510.0,517.33,389.43
2018,7,17,13,45,170.0,406.5,2.85,22.25,558.5,590.12,445.09
2018,7,17,14,0,253.0,383.0,2.9,22.2,607.0,661.55,498.74
2018,7,17,14,15,575.5,247.0,2.95,22.05,734.0,852.82,642.54
2018,7,17,14,30,898.0,111.0,3.0,21.9,861.0,1003.1,745.3
2018,7,17,14,45,889.0,109.5,3.05,21.75,826.5,978.57,729.61
2018,7,17,15,0,880.0,108.0,3.1,21.6,792.0,951.1,713.48
2018,7,17,15,15,868.5,106.0,3.1,21.6,752.0,918.02,692.7
2018,7,17,15,30,857.0,104.0,3.1,21.6,712.0,882.49,670.13
2018,7,17,15,45,843.5,101.0,3.2,21.2,668.0,841.89,645.47
2018,7,17,16,0,830.0,98.0,3.3,20.8,624.0,805.36,623.24
2018,7,17,16,15,811.5,95.5,3.35,20.45,576.5,757.49,592.03
2018,7,17,16,30,793.0,93.0,3.4,20.1,529.0,708.6,559.49
2018,7,17,16,45,768.0,89.0,3.45,19.8,478.5,652.7,520.88
2018,7,17,17,0,743.0,85.0,3.5,19.5,428.0,596.94,479.7
2018,7,17,17,15,709.0,81.0,3.45,19.05,377.0,538.06,434.52
2018,7,17,17,30,675.0,77.0,3.4,18.6,326.0,479.03,387.77
2018,7,17,17,45,627.0,71.5,3.4,18.2,275.0,413.19,334.03
2018,7,17,18,0,579.0,66.0,3.4,17.8,224.0,351.19,281.61
2018,7,17,18,15,510.0,59.0,3.3,17.4,177.0,283.28,223.04
2018,7,17,18,30,441.0,52.0,3.2,17.0,130.0,222.18,169.11
2018,7,17,18,45,320.0,41.0,3.1,16.65,88.0,149.19,106.73
2018,7,17,19,0,199.0,30.0,3.0,16.3,46.0,89.03,50.61
2018,7,17,19,15,111.5,17.5,2.95,16.1,25.5,36.29,0.0
2018,7,17,19,30,24.0,5.0,2.9,15.9,5.0,4.77,0.0
2018,7,17,19,45,12.0,2.5,2.85,15.7,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.25,14.1,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.3,14.3,2.0,0.0,0.0
2018,7,18,5,15,120.0,15.0,2.35,14.75,23.5,14.3,0.0
2018,7,18,5,30,226.0,28.0,2.4,15.2,45.0,22.15,8.59
2018,7,18,5,45,331.0,38.0,2.45,15.6,83.0,30.32,20.17
2018,7,18,6,0,436.0,48.0,2.5,16.0,121.0,36.97,26.71
2018,7,18,6,15,293.0,36.5,2.4,16.35,93.0,24.98,16.49
2018,7,18,6,30,150.0,25.0,2.3,16.7,65.0,15.47,8.12
2018,7,18,6,45,160.5,43.5,2.25,17.05,94.5,29.89,20.95
2018,7,18,7,0,171.0,62.0,2.2,17.4,124.0,41.7,31.31
2018,7,18,7,15,441.0,72.5,2.1,17.75,264.5,74.99,42.81
2018,7,18,7,30,711.0,83.0,2.0,18.1,405.0,147.67,86.19
2018,7,18,7,45,749.0,86.0,1.9,18.45,460.5,200.18,127.21
2018,7,18,8,0,787.0,89.0,1.8,18.8,516.0,256.92,174.98
2018,7,18,8,15,761.5,95.5,1.75,19.1,539.5,302.05,216.58
2018,7,18,8,30,736.0,102.0,1.7,19.4,563.0,343.76,254.66
2018,7,18,8,45,688.5,110.5,1.7,19.7,566.5,374.76,283.54
2018,7,18,9,0,641.0,119.0,1.7,20.0,570.0,399.8,306.35
2018,7,18,9,15,388.0,168.5,1.75,20.25,446.0,347.62,269.14
2018,7,18,9,30,135.0,218.0,1.8,20.5,322.0,274.31,212.26
2018,7,18,9,45,186.5,238.0,1.85,20.75,389.0,330.61,256.17
2018,7,18,10,0,238.0,258.0,1.9,21.0,456.0,394.19,304.44
2018,7,18,10,15,228.5,279.5,1.95,21.2,475.0,420.65,323.49
2018,7,18,10,30,219.0,301.0,2.0,21.4,494.0,446.15,341.71
2018,7,18,10,45,253.0,303.5,2.05,21.55,531.5,487.39,372.46
2018,7,18,11,0,287.0,306.0,2.1,21.7,569.0,530.54,404.19
2018,7,18,11,15,583.5,217.0,2.15,21.8,763.0,718.98,544.64
2018,7,18,11,30,880.0,128.0,2.2,21.9,957.0,910.55,674.3
2018,7,18,11,45,710.5,185.0,2.25,22.0,858.0,841.35,626.08
2018,7,18,12,0,541.0,242.0,2.3,22.1,759.0,761.81,571.0
2018,7,18,12,15,351.0,344.0,2.35,22.1,679.5,693.32,518.64
2018,7,18,12,30,161.0,446.0,2.4,22.1,600.0,603.29,449.86
2018,7,18,12,45,196.5,447.5,2.5,22.1,634.0,645.48,481.68
2018,7,18,13,0,232.0,449.0,2.6,22.1,668.0,687.54,512.37
2018,7,18,13,15,203.5,442.0,2.65,22.05,632.0,655.92,489.92
2018,7,18,13,30,175.0,435.0,2.7,22.0,596.0,623.03,466.85
2018,7,18,13,45,173.0,408.0,2.7,21.95,564.0,594.9,447.96
2018,7,18,14,0,171.0,381.0,2.7,21.9,532.0,565.61,428.07
2018,7,18,14,15,393.0,288.0,2.75,21.75,620.0,711.78,540.53
2018,7,18,14,30,615.0,195.0,2.8,21.6,708.0,830.73,629.29
2018,7,18,14,45,583.0,208.5,2.8,21.45,679.0,805.08,611.63
2018,7,18,15,0,551.0,222.0,2.8,21.3,650.0,777.92,593.15
2018,7,18,15,15,442.5,226.5,2.8,21.3,559.0,666.11,513.11
2018,7,18,15,30,334.0,231.0,2.8,21.3,468.0,563.12,437.54
2018,7,18,15,45,452.0,192.5,3.0,20.85,491.0,612.18,479.63
2018,7,18,16,0,570.0,154.0,3.2,20.4,514.0,657.58,517.74
2018,7,18,16,15,670.0,125.5,3.35,20.05,517.0,683.23,539.74
2018,7,18,16,30,770.0,97.0,3.5,19.7,520.0,696.09,552.04
2018,7,18,16,45,744.0,93.5,3.6,19.35,470.0,640.97,513.4
2018,7,18,17,0,718.0,90.0,3.7,19.0,420.0,588.29,474.3
2018,7,18,17,15,683.5,85.0,3.75,18.5,369.0,527.21,427.54
2018,7,18,17,30,649.0,80.0,3.8,18.0,318.0,467.93,380.57
2018,7,18,17,45,600.0,74.0,3.8,17.5,268.0,402.27,326.75
2018,7,18,18,0,551.0,68.0,3.8,17.0,218.0,340.59,274.43
2018,7,18,18,15,482.0,60.5,3.65,16.65,171.5,273.59,216.29
2018,7,18,18,30,413.0,53.0,3.5,16.3,125.0,213.41,162.99
2018,7,18,18,45,312.0,42.0,3.3,15.95,86.5,147.72,105.91
2018,7,18,19,0,211.0,31.0,3.1,15.6,48.0,92.75,51.88
2018,7,18,19,15,115.5,17.5,2.95,15.45,26.0,36.94,0.0
2018,7,18,19,30,20.0,4.0,2.8,15.3,4.0,0.0,0.0
2018,7,18,19,45,10.0,2.0,2.6,15.15,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,5,15,0.0,3.5,3.15,14.25,3.5,3.34,0.0
2018,7,19,5,30,0.0,7.0,3.3,14.6,7.0,6.48,0.0
2018,7,19,5,45,0.0,12.0,3.45,14.9,12.0,11.11,3.82
2018,7,19,6,0,0.0,17.0,3.6,15.2,17.0,15.75,8.18
2018,7,19,6,15,0.0,22.5,3.45,15.5,22.5,20.86,12.88
2018,7,19,6,30,0.0,28.0,3.3,15.8,28.0,25.97,17.52
2018,7,19,6,45,0.0,41.0,3.2,16.1,41.0,38.07,28.29
2018,7,19,7,0,0.0,54.0,3.1,16.4,54.0,50.19,38.95
2018,7,19,7,15,0.0,76.0,2.9,16.7,76.0,70.72,54.11
2018,7,19,7,30,0.0,98.0,2.7,17.0,98.0,90.21,70.08
2018,7,19,7,45,0.0,110.0,2.45,17.3,110.0,101.15,78.75
2018,7,19,8,0,0.0,122.0,2.2,17.6,122.0,112.13,87.36
2018,7,19,8,15,1.5,146.0,2.1,18.0,147.0,134.1,104.7
2018,7,19,8,30,3.0,170.0,2.0,18.4,172.0,156.38,122.03
2018,7,19,8,45,7.5,197.0,1.85,18.8,202.0,182.81,142.37
2018,7,19,9,0,12.0,224.0,1.7,19.2,232.0,209.93,162.97
2018,7,19,9,15,14.0,240.0,1.65,19.65,250.0,226.74,175.32
2018,7,19,9,30,16.0,256.0,1.6,20.1,268.0,243.83,187.8
2018,7,19,9,45,21.0,282.0,1.6,20.5,299.0,272.02,208.73
2018,7,19,10,0,26.0,308.0,1.6,20.9,330.0,299.76,229.04
2018,7,19,10,15,35.0,339.5,1.65,21.25,370.0,337.82,257.03
2018,7,19,10,30,44.0,371.0,1.7,21.6,410.0,377.13,285.53
2018,7,19,10,45,44.5,381.5,1.75,21.95,421.5,391.53,295.37
2018,7,19,11,0,45.0,392.0,1.8,22.3,433.0,405.97,305.32
2018,7,19,11,15,58.0,413.0,1.95,22.5,467.0,441.14,331.04
2018,7,19,11,30,71.0,434.0,2.1,22.7,501.0,477.36,357.23
2018,7,19,11,45,74.5,442.5,2.25,22.9,513.0,493.64,368.81
2018,7,19,12,0,78.0,451.0,2.4,23.1,525.0,509.94,380.51
2018,7,19,12,15,72.5,446.5,2.65,23.05,515.5,504.61,377.21
2018,7,19,12,30,67.0,442.0,2.9,23.0,506.0,498.59,373.48
2018,7,19,12,45,62.0,433.5,3.1,22.95,492.5,488.4,366.64
2018,7,19,13,0,57.0,425.0,3.3,22.9,479.0,477.58,359.32
2018,7,19,13,15,57.0,418.5,3.45,22.65,471.5,473.33,357.13
2018,7,19,13,30,57.0,412.0,3.6,22.4,464.0,468.69,354.64
2018,7,19,13,45,59.0,403.5,3.8,22.1,456.5,463.61,352.09
2018,7,19,14,0,61.0,395.0,4.0,21.8,449.0,458.16,349.27
2018,7,19,14,15,106.5,389.5,4.0,21.45,480.0,511.23,391.02
2018,7,19,14,30,152.0,384.0,4.0,21.1,511.0,550.32,422.2
2018,7,19,14,45,278.0,328.0,4.0,20.75,548.0,622.81,480.83
2018,7,19,15,0,404.0,272.0,4.0,20.4,585.0,689.06,534.06
2018,7,19,15,15,533.0,222.0,4.0,20.4,612.5,744.22,578.2
2018,7,19,15,30,662.0,172.0,4.0,20.4,640.0,795.82,618.22
2018,7,19,15,45,547.5,194.5,3.8,19.8,565.0,696.33,546.14
2018,7,19,16,0,433.0,217.0,3.6,19.2,490.0,608.35,480.57
2018,7,19,16,15,421.0,203.5,3.5,18.9,452.0,568.22,452.06
2018,7,19,16,30,409.0,190.0,3.4,18.6,414.0,527.63,422.43
2018,7,19,16,45,453.5,163.0,3.3,18.35,389.0,511.7,412.21
2018,7,19,17,0,498.0,136.0,3.2,18.1,364.0,490.34,397.08
2018,7,19,17,15,463.0,124.0,3.15,17.8,316.0,431.82,351.21
2018,7,19,17,30,428.0,112.0,3.1,17.5,268.0,375.66,306.16
2018,7,19,17,45,403.5,97.0,3.0,17.25,226.0,324.17,263.56
2018,7,19,18,0,379.0,82.0,2.9,17.0,184.0,274.53,221.21
2018,7,19,18,15,286.5,67.5,2.85,16.75,135.5,200.35,158.36
2018,7,19,18,30,194.0,53.0,2.8,16.5,87.0,136.06,103.73
2018,7,19,18,45,140.5,39.0,2.7,16.2,59.5,88.33,62.51
2018,7,19,19,0,87.0,25.0,2.6,15.9,32.0,51.84,26.76
2018,7,19,19,15,49.5,14.0,2.55,15.75,17.5,22.0,0.0
2018,7,19,19,30,12.0,3.0,2.5,15.6,3.0,0.0,0.0
2018,7,19,19,45,6.0,1.5,2.45,15.45,1.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,1.95,13.15,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.0,13.3,2.0,0.0,0.0
2018,7,20,5,15,38.0,13.0,2.1,13.7,15.5,12.39,0.0
2018,7,20,5,30,71.0,24.0,2.2,14.1,29.0,19.91,5.76
2018,7,20,5,45,150.0,41.0,2.35,14.5,62.5,33.32,22.68
2018,7,20,6,0,229.0,58.0,2.5,14.9,96.0,44.18,33.08
2018,7,20,6,15,248.5,71.5,2.5,15.3,125.5,53.21,41.49
2018,7,20,6,30,268.0,85.0,2.5,15.7,155.0,66.09,53.07
2018,7,20,6,45,141.0,83.5,2.55,16.05,121.0,64.34,51.53
2018,7,20,7,0,14.0,82.0,2.6,16.4,87.0,75.22,60.98
2018,7,20,7,15,7.0,90.5,2.55,16.8,93.0,83.54,64.56
2018,7,20,7,30,0.0,99.0,2.5,17.2,99.0,91.05,70.71
2018,7,20,7,45,0.0,110.0,2.5,17.6,110.0,101.13,78.66
2018,7,20,8,0,0.0,121.0,2.5,18.0,121.0,111.24,86.53
2018,7,20,8,15,21.0,161.5,2.5,18.4,174.5,150.03,116.94
2018,7,20,8,30,42.0,202.0,2.5,18.8,228.0,193.86,151.16
2018,7,20,8,45,66.0,238.0,2.5,19.2,282.5,237.94,185.22
2018,7,20,9,0,90.0,274.0,2.5,19.6,337.0,285.1,221.38
2018,7,20,9,15,56.5,260.0,2.5,19.9,300.5,263.18,204.01
2018,7,20,9,30,23.0,246.0,2.5,20.2,264.0,236.86,183.01
2018,7,20,9,45,30.5,289.5,2.5,20.5,314.0,282.79,218.0
2018,7,20,10,0,38.0,333.0,2.5,20.8,364.0,330.03,253.22
2018,7,20,10,15,54.0,367.5,2.5,21.05,413.5,376.51,287.64
2018,7,20,10,30,70.0,402.0,2.5,21.3,463.0,424.9,322.99
2018,7,20,10,45,72.0,411.5,2.55,21.5,476.0,440.99,334.23
2018,7,20,11,0,74.0,421.0,2.6,21.7,489.0,457.12,345.61
2018,7,20,11,15,83.0,436.5,2.65,21.8,513.5,484.98,365.78
2018,7,20,11,30,92.0,452.0,2.7,21.9,538.0,513.42,386.2
2018,7,20,11,45,80.5,447.5,2.75,22.0,523.5,504.11,378.92
2018,7,20,12,0,69.0,443.0,2.8,22.1,509.0,493.72,371.05
2018,7,20,12,15,113.0,404.5,2.85,22.05,512.5,510.07,385.02
2018,7,20,12,30,157.0,366.0,2.9,22.0,516.0,519.6,394.1
2018,7,20,12,45,245.0,337.0,3.0,22.0,569.0,590.85,448.82
2018,7,20,13,0,333.0,308.0,3.1,22.0,622.0,664.88,504.43
2018,7,20,13,15,291.5,322.5,3.15,21.9,594.0,631.88,479.98
2018,7,20,13,30,250.0,337.0,3.2,21.8,566.0,608.11,462.39
2018,7,20,13,45,204.5,339.5,3.25,21.7,524.0,566.75,432.0
2018,7,20,14,0,159.0,342.0,3.3,21.6,482.0,512.93,392.38
2018,7,20,14,15,488.0,234.0,3.3,21.4,644.0,748.68,573.62
2018,7,20,14,30,817.0,126.0,3.3,21.2,806.0,940.61,708.59
2018,7,20,14,45,699.0,151.0,3.35,21.05,716.0,849.86,646.46
2018,7,20,15,0,581.0,176.0,3.4,20.9,626.0,757.51,583.85
2018,7,20,15,15,590.0,170.5,3.4,20.9,607.0,746.35,577.68
2018,7,20,15,30,599.0,165.0,3.4,20.9,588.0,732.48,569.08
2018,7,20,15,45,490.0,180.0,3.4,20.45,511.5,631.21,495.75
2018,7,20,16,0,381.0,195.0,3.4,20.0,435.0,541.81,428.96
2018,7,20,16,15,348.5,189.5,3.35,19.7,396.0,496.23,395.41
2018,7,20,16,30,316.0,184.0,3.3,19.4,357.0,440.55,353.49
2018,7,20,16,45,370.0,158.0,3.25,19.15,341.5,447.68,361.0
2018,7,20,17,0,424.0,132.0,3.2,18.9,326.0,437.33,354.42
2018,7,20,17,15,421.5,121.0,3.15,18.55,294.5,403.22,327.74
2018,7,20,17,30,419.0,110.0,3.1,18.2,263.0,368.41,299.71
2018,7,20,17,45,412.5,93.5,3.05,17.9,224.5,324.78,263.55
2018,7,20,18,0,406.0,77.0,3.0,17.6,186.0,281.07,225.99
2018,7,20,18,15,365.5,65.5,2.95,17.3,148.0,229.65,181.04
2018,7,20,18,30,325.0,54.0,2.9,17.0,110.0,182.39,138.75
2018,7,20,18,45,240.0,41.0,2.8,16.75,75.0,125.05,88.98
2018,7,20,19,0,155.0,28.0,2.7,16.5,40.0,75.57,39.27
2018,7,20,19,15,85.0,15.5,2.65,16.4,21.5,29.59,0.0
2018,7,20,19,30,15.0,3.0,2.6,16.3,3.0,0.0,0.0
2018,7,20,19,45,7.5,1.5,2.55,16.25,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
