Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,1,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.85,15.1,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.9,15.2,1.0,0.0,0.0
2018,7,21,5,15,12.5,6.0,1.9,15.45,6.5,5.72,0.0
2018,7,21,5,30,20.0,11.0,1.9,15.7,12.0,10.15,0.0
2018,7,21,5,45,45.0,20.0,1.95,16.0,26.0,16.83,8.56
2018,7,21,6,0,70.0,29.0,2.0,16.3,40.0,24.0,15.33
2018,7,21,6,15,35.0,33.0,2.0,16.65,38.5,29.37,20.32
2018,7,21,6,30,0.0,37.0,2.0,17.0,37.0,34.35,24.85
2018,7,21,6,45,0.0,57.0,2.05,17.35,57.0,52.99,41.32
2018,7,21,7,0,0.0,77.0,2.1,17.7,77.0,70.98,56.97
2018,7,21,7,15,2.5,109.5,2.1,18.05,110.5,98.99,77.19
2018,7,21,7,30,5.0,142.0,2.1,18.4,144.0,127.34,99.93
2018,7,21,7,45,16.0,170.5,2.1,18.75,179.0,154.52,120.98
2018,7,21,8,0,27.0,199.0,2.1,19.1,214.0,178.16,139.01
2018,7,21,8,15,24.0,210.5,2.15,19.45,224.5,195.52,152.44
2018,7,21,8,30,21.0,222.0,2.2,19.8,235.0,207.29,161.3
2018,7,21,8,45,17.5,227.0,2.2,20.1,238.5,212.85,165.19
2018,7,21,9,0,14.0,232.0,2.2,20.4,242.0,217.83,168.57
2018,7,21,9,15,18.0,253.5,2.25,20.65,267.0,240.68,185.84
2018,7,21,9,30,22.0,275.0,2.3,20.9,292.0,264.1,203.36
2018,7,21,9,45,43.5,319.5,2.3,21.15,355.0,317.2,243.47
2018,7,21,10,0,65.0,364.0,2.3,21.4,418.0,375.42,286.68
2018,7,21,10,15,82.0,389.5,2.35,21.6,460.0,416.07,316.43
2018,7,21,10,30,99.0,415.0,2.4,21.8,502.0,458.47,347.22
2018,7,21,10,45,91.0,421.0,2.45,22.0,502.5,464.79,351.04
2018,7,21,11,0,83.0,427.0,2.5,22.2,503.0,470.24,354.37
2018,7,21,11,15,80.5,433.0,2.6,22.3,507.5,479.6,360.97
2018,7,21,11,30,78.0,439.0,2.7,22.4,512.0,488.59,367.28
2018,7,21,11,45,87.5,449.5,2.75,22.5,532.0,512.59,384.65
2018,7,21,12,0,97.0,460.0,2.8,22.6,552.0,536.91,402.13
2018,7,21,12,15,97.5,459.0,2.85,22.6,551.5,541.33,405.35
2018,7,21,12,30,98.0,458.0,2.9,22.6,551.0,545.26,408.37
2018,7,21,12,45,98.0,456.0,2.95,22.6,548.5,547.19,410.0
2018,7,21,13,0,98.0,454.0,3.0,22.6,546.0,548.59,411.31
2018,7,21,13,15,85.5,440.0,3.05,22.5,519.5,524.49,394.21
2018,7,21,13,30,73.0,426.0,3.1,22.4,493.0,499.67,376.6
2018,7,21,13,45,66.5,410.0,3.1,22.3,470.0,478.26,361.52
2018,7,21,14,0,60.0,394.0,3.1,22.2,447.0,456.42,346.02
2018,7,21,14,15,175.0,348.0,3.1,22.05,495.0,535.39,409.04
2018,7,21,14,30,290.0,302.0,3.1,21.9,543.0,610.18,467.56
2018,7,21,14,45,299.0,296.0,3.1,21.8,535.5,608.84,467.27
2018,7,21,15,0,308.0,290.0,3.1,21.7,528.0,605.92,466.33
2018,7,21,15,15,310.0,274.0,3.1,21.7,503.0,584.04,451.53
2018,7,21,15,30,312.0,258.0,3.1,21.7,478.0,560.77,435.71
2018,7,21,15,45,490.5,193.0,3.15,21.3,513.5,646.22,504.97
2018,7,21,16,0,669.0,128.0,3.2,20.9,549.0,710.4,555.89
2018,7,21,16,15,449.0,171.0,3.2,20.6,444.0,554.81,439.2
2018,7,21,16,30,229.0,214.0,3.2,20.3,339.0,409.48,325.65
2018,7,21,16,45,232.0,193.5,3.2,20.0,309.5,379.72,304.32
2018,7,21,17,0,235.0,173.0,3.2,19.7,280.0,349.0,281.24
2018,7,21,17,15,260.0,150.5,3.2,19.35,255.5,328.47,266.0
2018,7,21,17,30,285.0,128.0,3.2,19.0,231.0,304.85,247.44
2018,7,21,17,45,273.0,109.5,3.15,18.65,196.0,263.89,213.63
2018,7,21,18,0,261.0,91.0,3.1,18.3,161.0,223.68,179.46
2018,7,21,18,15,222.5,74.5,3.05,17.95,125.0,176.14,138.54
2018,7,21,18,30,184.0,58.0,3.0,17.6,89.0,132.6,100.53
2018,7,21,18,45,129.0,42.0,2.9,17.3,60.5,89.12,62.88
2018,7,21,19,0,74.0,26.0,2.8,17.0,32.0,50.0,23.83
2018,7,21,19,15,42.5,13.5,2.75,16.85,16.5,20.25,0.0
2018,7,21,19,30,11.0,1.0,2.7,16.7,1.0,0.0,0.0
2018,7,21,19,45,5.5,0.5,2.6,16.55,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,2.0,15.55,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,2.0,15.6,2.0,0.0,0.0
2018,7,22,5,15,103.0,13.0,2.05,15.9,19.5,12.39,0.0
2018,7,22,5,30,195.0,24.0,2.1,16.2,37.0,18.98,3.18
2018,7,22,5,45,151.0,20.0,2.15,16.45,35.0,15.18,7.09
2018,7,22,6,0,107.0,16.0,2.2,16.7,33.0,11.76,4.61
2018,7,22,6,15,53.5,19.5,2.2,16.95,28.0,16.2,8.67
2018,7,22,6,30,0.0,23.0,2.2,17.2,23.0,21.32,13.29
2018,7,22,6,45,0.0,35.5,2.25,17.5,35.5,32.95,23.61
2018,7,22,7,0,0.0,48.0,2.3,17.8,48.0,44.6,33.81
2018,7,22,7,15,0.0,70.5,2.3,18.15,70.5,65.6,49.54
2018,7,22,7,30,0.0,93.0,2.3,18.5,93.0,85.84,66.07
2018,7,22,7,45,0.0,110.5,2.35,18.8,110.5,101.53,78.63
2018,7,22,8,0,0.0,128.0,2.4,19.1,128.0,117.31,91.1
2018,7,22,8,15,2.0,152.5,2.4,19.4,153.5,139.85,108.81
2018,7,22,8,30,4.0,177.0,2.4,19.7,179.0,162.77,126.61
2018,7,22,8,45,10.5,207.0,2.45,20.0,214.0,192.69,149.71
2018,7,22,9,0,17.0,237.0,2.5,20.3,249.0,223.55,173.31
2018,7,22,9,15,33.5,274.0,2.55,20.5,299.0,263.42,203.78
2018,7,22,9,30,50.0,311.0,2.6,20.7,349.0,308.74,238.11
2018,7,22,9,45,99.5,349.0,2.65,20.9,429.5,377.31,290.06
2018,7,22,10,0,149.0,387.0,2.7,21.1,510.0,450.57,344.67
2018,7,22,10,15,356.5,319.0,2.75,21.25,627.0,547.25,419.65
2018,7,22,10,30,564.0,251.0,2.8,21.4,744.0,660.17,505.03
2018,7,22,10,45,717.5,182.5,2.9,21.5,826.5,742.63,566.88
2018,7,22,11,0,871.0,114.0,3.0,21.6,909.0,830.57,627.54
2018,7,22,11,15,875.0,114.0,3.1,21.6,923.5,864.67,650.41
2018,7,22,11,30,879.0,114.0,3.2,21.6,938.0,896.26,671.95
2018,7,22,11,45,881.0,114.0,3.25,21.6,946.0,923.38,690.12
2018,7,22,12,0,883.0,114.0,3.3,21.6,954.0,947.63,706.4
2018,7,22,12,15,884.5,113.5,3.35,21.6,955.0,967.93,720.09
2018,7,22,12,30,886.0,113.0,3.4,21.6,956.0,985.12,731.81
2018,7,22,12,45,886.0,111.0,3.5,21.6,949.0,996.1,739.87
2018,7,22,13,0,886.0,109.0,3.6,21.6,942.0,1003.74,745.85
2018,7,22,13,15,883.0,108.5,3.6,21.6,927.5,1006.49,748.02
2018,7,22,13,30,880.0,108.0,3.6,21.6,913.0,1005.81,748.06
2018,7,22,13,45,876.0,107.0,3.65,21.55,892.5,1000.19,745.45
2018,7,22,14,0,872.0,106.0,3.7,21.5,872.0,991.19,740.71
2018,7,22,14,15,866.0,104.5,3.75,21.4,844.5,976.35,732.29
2018,7,22,14,30,860.0,103.0,3.8,21.3,817.0,958.32,721.8
2018,7,22,14,45,852.0,100.5,3.8,21.2,783.5,934.2,706.88
2018,7,22,15,0,844.0,98.0,3.8,21.1,750.0,907.2,689.99
2018,7,22,15,15,833.0,96.5,3.8,21.1,711.5,875.85,669.78
2018,7,22,15,30,822.0,95.0,3.8,21.1,673.0,842.14,647.83
2018,7,22,15,45,808.0,92.5,3.75,20.85,630.5,802.59,621.94
2018,7,22,16,0,794.0,90.0,3.7,20.6,588.0,767.1,598.74
2018,7,22,16,15,776.5,87.0,3.7,20.4,542.0,720.66,567.34
2018,7,22,16,30,759.0,84.0,3.7,20.2,496.0,673.22,534.73
2018,7,22,16,45,735.5,80.5,3.7,20.0,448.0,620.28,497.36
2018,7,22,17,0,712.0,77.0,3.7,19.8,400.0,567.44,457.71
2018,7,22,17,15,680.0,72.5,3.65,19.55,351.0,508.69,411.95
2018,7,22,17,30,648.0,68.0,3.6,19.3,302.0,453.1,367.21
2018,7,22,17,45,603.5,63.0,3.6,19.05,254.0,391.0,315.91
2018,7,22,18,0,559.0,58.0,3.6,18.8,206.0,332.49,265.88
2018,7,22,18,15,493.5,51.0,3.5,18.55,161.0,267.23,209.18
2018,7,22,18,30,428.0,44.0,3.4,18.3,116.0,208.59,157.11
2018,7,22,18,45,330.5,35.0,3.35,18.0,79.5,145.61,102.03
2018,7,22,19,0,233.0,26.0,3.3,17.7,43.0,90.85,42.78
2018,7,22,19,15,124.5,14.0,3.25,17.5,22.5,34.88,0.0
2018,7,22,19,30,16.0,2.0,3.2,17.3,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.15,17.15,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.6,14.55,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.6,14.6,2.0,0.0,0.0
2018,7,23,5,15,119.5,13.0,2.6,14.85,20.0,12.39,0.0
2018,7,23,5,30,225.0,24.0,2.6,15.1,38.0,19.96,2.33
2018,7,23,5,45,293.5,30.5,2.6,15.4,66.0,23.78,14.29
2018,7,23,6,0,362.0,37.0,2.6,15.7,94.0,27.54,18.41
2018,7,23,6,15,217.5,39.5,2.6,16.05,77.5,28.9,19.92
2018,7,23,6,30,73.0,42.0,2.6,16.4,61.0,33.77,24.38
2018,7,23,6,45,37.5,64.5,2.6,16.75,74.5,58.25,46.04
2018,7,23,7,0,2.0,87.0,2.6,17.1,88.0,79.19,64.3
2018,7,23,7,15,19.5,126.5,2.6,17.5,135.0,113.36,88.77
2018,7,23,7,30,37.0,166.0,2.6,17.9,182.0,144.33,112.7
2018,7,23,7,45,42.0,187.5,2.55,18.3,208.0,166.88,130.17
2018,7,23,8,0,47.0,209.0,2.5,18.7,234.0,190.29,148.34
2018,7,23,8,15,68.5,235.0,2.5,19.05,275.5,222.8,173.22
2018,7,23,8,30,90.0,261.0,2.5,19.4,317.0,258.13,200.31
2018,7,23,8,45,70.0,274.0,2.5,19.8,319.5,268.99,208.71
2018,7,23,9,0,50.0,287.0,2.5,20.2,322.0,277.52,214.94
2018,7,23,9,15,52.5,307.0,2.55,20.55,345.5,301.22,232.65
2018,7,23,9,30,55.0,327.0,2.6,20.9,369.0,325.35,250.44
2018,7,23,9,45,62.5,349.0,2.65,21.25,399.0,354.7,272.04
2018,7,23,10,0,70.0,371.0,2.7,21.6,429.0,384.97,294.11
2018,7,23,10,15,123.0,395.0,2.75,21.8,501.0,450.25,342.96
2018,7,23,10,30,176.0,419.0,2.8,22.0,573.0,520.79,394.81
2018,7,23,10,45,348.5,360.0,2.85,22.25,674.5,615.15,466.49
2018,7,23,11,0,521.0,301.0,2.9,22.5,776.0,722.69,545.85
2018,7,23,11,15,664.5,230.0,2.95,22.65,846.0,801.08,603.43
2018,7,23,11,30,808.0,159.0,3.0,22.8,916.0,881.29,657.97
2018,7,23,11,45,775.5,180.0,3.05,22.9,911.5,896.49,667.38
2018,7,23,12,0,743.0,201.0,3.1,23.0,907.0,907.44,674.54
2018,7,23,12,15,828.5,153.0,3.2,23.0,940.5,952.4,705.18
2018,7,23,12,30,914.0,105.0,3.3,23.0,974.0,1004.62,740.18
2018,7,23,12,45,908.0,108.0,3.4,23.0,966.0,1015.02,747.5
2018,7,23,13,0,902.0,111.0,3.5,23.0,958.0,1021.94,753.01
2018,7,23,13,15,900.0,110.0,3.6,22.85,944.0,1025.31,756.75
2018,7,23,13,30,898.0,109.0,3.7,22.7,930.0,1025.17,758.32
2018,7,23,13,45,894.0,108.0,3.8,22.55,909.0,1019.53,756.37
2018,7,23,14,0,890.0,107.0,3.9,22.4,888.0,1010.43,752.24
2018,7,23,14,15,885.0,105.0,3.95,22.3,860.5,995.88,744.07
2018,7,23,14,30,880.0,103.0,4.0,22.2,833.0,978.02,733.77
2018,7,23,14,45,873.0,100.5,4.05,22.05,799.0,954.5,719.79
2018,7,23,15,0,866.0,98.0,4.1,21.9,765.0,927.98,703.75
2018,7,23,15,15,854.5,96.5,4.1,21.9,726.0,895.62,682.94
2018,7,23,15,30,843.0,95.0,4.1,21.9,687.0,860.85,660.35
2018,7,23,15,45,829.5,92.0,4.1,21.6,643.5,820.47,634.37
2018,7,23,16,0,816.0,89.0,4.1,21.3,600.0,778.25,606.76
2018,7,23,16,15,798.0,86.0,4.1,21.05,553.0,736.36,578.87
2018,7,23,16,30,780.0,83.0,4.1,20.8,506.0,687.65,545.48
2018,7,23,16,45,755.5,80.0,4.05,20.6,457.0,633.66,507.27
2018,7,23,17,0,731.0,77.0,4.0,20.4,408.0,579.8,466.87
2018,7,23,17,15,695.5,73.5,3.95,20.1,357.5,519.11,419.72
2018,7,23,17,30,660.0,70.0,3.9,19.8,307.0,462.03,373.89
2018,7,23,17,45,589.0,66.5,3.8,19.45,253.0,387.59,312.82
2018,7,23,18,0,518.0,63.0,3.7,19.1,199.0,319.43,255.27
2018,7,23,18,15,380.0,58.0,3.6,18.7,146.0,229.54,179.81
2018,7,23,18,30,242.0,53.0,3.5,18.3,93.0,152.71,115.33
2018,7,23,18,45,169.0,38.5,3.4,17.85,62.0,101.87,71.47
2018,7,23,19,0,96.0,24.0,3.3,17.4,31.0,52.22,21.73
2018,7,23,19,15,55.5,13.0,3.3,17.15,16.5,21.95,0.0
2018,7,23,19,30,15.0,2.0,3.3,16.9,2.0,0.0,0.0
2018,7,23,19,45,7.5,1.0,3.3,16.7,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,5,15,36.0,8.5,2.95,15.4,10.5,8.1,0.0
2018,7,24,5,30,72.0,17.0,3.0,15.6,21.0,14.35,0.0
2018,7,24,5,45,36.0,30.5,3.05,15.85,32.5,26.55,16.47
2018,7,24,6,0,0.0,44.0,3.1,16.1,44.0,40.05,29.19
2018,7,24,6,15,6.5,64.0,3.1,16.4,65.5,57.25,44.76
2018,7,24,6,30,13.0,84.0,3.1,16.7,87.0,74.25,59.98
2018,7,24,6,45,7.5,73.0,3.1,17.05,75.0,66.83,53.5
2018,7,24,7,0,2.0,62.0,3.1,17.4,63.0,57.66,45.35
2018,7,24,7,15,6.5,93.0,3.05,17.75,96.0,85.46,66.0
2018,7,24,7,30,11.0,124.0,3.0,18.1,129.0,113.2,88.32
2018,7,24,7,45,6.5,126.5,3.0,18.45,129.5,116.3,90.6
2018,7,24,8,0,2.0,129.0,3.0,18.8,130.0,118.6,92.24
2018,7,24,8,15,1.5,144.0,3.0,19.15,145.0,132.28,102.92
2018,7,24,8,30,1.0,159.0,3.0,19.5,160.0,145.99,113.48
2018,7,24,8,45,3.5,174.0,3.0,19.85,176.5,160.93,124.88
2018,7,24,9,0,6.0,189.0,3.0,20.2,193.0,176.23,136.5
2018,7,24,9,15,7.0,201.5,3.05,20.5,206.5,188.87,145.99
2018,7,24,9,30,8.0,214.0,3.1,20.8,220.0,201.68,155.57
2018,7,24,9,45,11.0,237.0,3.15,21.15,246.0,225.36,173.52
2018,7,24,10,0,14.0,260.0,3.2,21.5,272.0,249.49,191.65
2018,7,24,10,15,15.0,270.5,3.25,21.75,283.5,261.23,200.2
2018,7,24,10,30,16.0,281.0,3.3,22.0,295.0,273.07,208.84
2018,7,24,10,45,20.5,309.5,3.35,22.25,328.0,304.47,232.34
2018,7,24,11,0,25.0,338.0,3.4,22.5,361.0,339.18,258.05
2018,7,24,11,15,63.0,388.0,3.45,22.6,446.5,422.14,320.47
2018,7,24,11,30,101.0,438.0,3.5,22.7,532.0,508.41,383.93
2018,7,24,11,45,261.5,396.0,3.55,22.85,643.0,632.21,477.49
2018,7,24,12,0,422.0,354.0,3.6,23.0,754.0,759.24,570.6
2018,7,24,12,15,643.0,243.5,3.65,23.05,853.5,877.11,658.04
2018,7,24,12,30,864.0,133.0,3.7,23.1,953.0,983.6,729.43
2018,7,24,12,45,885.0,121.5,3.75,23.15,956.0,1005.94,743.79
2018,7,24,13,0,906.0,110.0,3.8,23.2,959.0,1025.08,756.76
2018,7,24,13,15,904.0,109.0,3.8,23.15,945.0,1028.46,759.39
2018,7,24,13,30,902.0,108.0,3.8,23.1,931.0,1028.33,759.95
2018,7,24,13,45,898.5,106.5,3.85,23.05,910.0,1022.64,757.33
2018,7,24,14,0,895.0,105.0,3.9,23.0,889.0,1013.46,752.53
2018,7,24,14,15,889.0,103.5,3.95,22.9,861.0,998.37,744.05
2018,7,24,14,30,883.0,102.0,4.0,22.8,833.0,980.0,733.44
2018,7,24,14,45,875.5,100.0,4.0,22.65,799.5,956.47,719.22
2018,7,24,15,0,868.0,98.0,4.0,22.5,766.0,929.96,702.98
2018,7,24,15,15,857.0,96.0,4.0,22.5,726.5,897.42,682.14
2018,7,24,15,30,846.0,94.0,4.0,22.5,687.0,862.43,659.51
2018,7,24,15,45,833.0,91.5,4.05,22.15,644.0,822.92,634.6
2018,7,24,16,0,820.0,89.0,4.1,21.8,601.0,781.52,608.0
2018,7,24,16,15,803.0,85.5,4.1,21.6,554.0,739.66,580.1
2018,7,24,16,30,786.0,82.0,4.1,21.4,507.0,690.88,546.67
2018,7,24,16,45,763.0,78.5,4.1,21.15,458.0,637.07,508.95
2018,7,24,17,0,740.0,75.0,4.1,20.9,409.0,583.25,468.97
2018,7,24,17,15,709.0,71.0,4.1,20.5,359.0,524.29,423.5
2018,7,24,17,30,678.0,67.0,4.1,20.1,309.0,466.71,377.55
2018,7,24,17,45,634.0,61.5,4.05,19.7,259.5,404.3,326.04
2018,7,24,18,0,590.0,56.0,4.0,19.3,210.0,343.79,274.38
2018,7,24,18,15,525.0,49.5,3.95,18.9,164.0,277.64,216.86
2018,7,24,18,30,460.0,43.0,3.9,18.5,118.0,218.02,163.73
2018,7,24,18,45,359.0,33.5,3.85,18.15,80.0,151.83,105.49
2018,7,24,19,0,258.0,24.0,3.8,17.8,42.0,93.53,37.79
2018,7,24,19,15,138.0,13.5,3.75,17.55,22.0,36.54,0.0
2018,7,24,19,30,18.0,3.0,3.7,17.3,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.65,17.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,5,15,118.5,10.5,2.8,15.5,17.5,10.01,0.0
2018,7,25,5,30,237.0,21.0,2.8,15.8,35.0,17.21,0.0
2018,7,25,5,45,175.0,21.0,2.85,16.1,36.5,15.43,7.14
2018,7,25,6,0,113.0,21.0,2.9,16.4,38.0,15.54,7.87
2018,7,25,6,15,56.5,32.5,2.8,16.8,41.0,28.98,19.9
2018,7,25,6,30,0.0,44.0,2.7,17.2,44.0,40.87,30.55
2018,7,25,6,45,26.0,78.0,2.65,17.55,87.0,68.73,55.09
2018,7,25,7,0,52.0,112.0,2.6,17.9,130.0,94.83,77.71
2018,7,25,7,15,294.0,112.0,2.6,18.4,239.0,95.0,65.11
2018,7,25,7,30,536.0,112.0,2.6,18.9,348.0,141.32,88.7
2018,7,25,7,45,532.0,127.5,2.6,19.4,385.5,187.47,125.58
2018,7,25,8,0,528.0,143.0,2.6,19.9,423.0,233.68,164.98
2018,7,25,8,15,361.0,205.5,2.6,20.45,405.0,274.22,204.68
2018,7,25,8,30,194.0,268.0,2.6,21.0,387.0,295.2,225.84
2018,7,25,8,45,153.0,289.0,2.6,21.55,387.5,310.66,238.51
2018,7,25,9,0,112.0,310.0,2.6,22.1,388.0,321.66,246.88
2018,7,25,9,15,158.0,331.0,2.6,22.55,447.5,372.56,285.05
2018,7,25,9,30,204.0,352.0,2.6,23.0,507.0,428.36,326.36
2018,7,25,9,45,389.5,299.5,2.6,23.4,613.0,507.92,386.9
2018,7,25,10,0,575.0,247.0,2.6,23.8,719.0,606.34,460.34
2018,7,25,10,15,500.0,295.5,2.7,23.95,716.5,627.27,473.75
2018,7,25,10,30,425.0,344.0,2.8,24.1,714.0,640.89,481.85
2018,7,25,10,45,667.5,223.5,2.9,24.3,822.0,742.68,559.33
2018,7,25,11,0,910.0,103.0,3.0,24.5,930.0,852.01,635.24
2018,7,25,11,15,912.5,104.5,3.15,24.5,945.5,887.63,658.9
2018,7,25,11,30,915.0,106.0,3.3,24.5,961.0,920.55,681.3
2018,7,25,11,45,916.0,106.5,3.45,24.5,968.5,948.27,700.24
2018,7,25,12,0,917.0,107.0,3.6,24.5,976.0,972.95,717.23
2018,7,25,12,15,919.0,106.0,3.7,24.35,977.0,993.94,731.97
2018,7,25,12,30,921.0,105.0,3.8,24.2,978.0,1011.69,744.68
2018,7,25,12,45,922.0,103.5,3.9,24.05,972.0,1024.6,754.33
2018,7,25,13,0,923.0,102.0,4.0,23.9,966.0,1034.03,761.85
2018,7,25,13,15,920.0,102.0,4.1,23.75,952.0,1037.45,765.55
2018,7,25,13,30,917.0,102.0,4.2,23.6,938.0,1037.31,767.05
2018,7,25,13,45,912.5,101.5,4.25,23.45,916.5,1031.57,764.66
2018,7,25,14,0,908.0,101.0,4.3,23.3,895.0,1022.32,760.08
2018,7,25,14,15,900.5,101.0,4.35,23.05,867.0,1007.2,751.96
2018,7,25,14,30,893.0,101.0,4.4,22.8,839.0,988.8,741.71
2018,7,25,14,45,883.5,99.5,4.45,22.55,804.0,963.7,726.85
2018,7,25,15,0,874.0,98.0,4.5,22.3,769.0,935.67,710.21
2018,7,25,15,15,863.0,96.0,4.5,22.3,729.5,902.96,689.15
2018,7,25,15,30,852.0,94.0,4.5,22.3,690.0,867.77,666.25
2018,7,25,15,45,806.5,102.0,4.5,21.7,637.0,818.5,634.67
2018,7,25,16,0,761.0,110.0,4.5,21.1,584.0,762.84,597.91
2018,7,25,16,15,684.0,119.5,4.5,20.7,520.0,687.88,545.62
2018,7,25,16,30,607.0,129.0,4.5,20.3,456.0,613.67,491.45
2018,7,25,16,45,445.5,140.0,4.5,19.95,367.0,480.84,388.67
2018,7,25,17,0,284.0,151.0,4.5,19.6,278.0,356.56,289.57
2018,7,25,17,15,290.5,133.0,4.4,19.2,249.0,327.32,266.94
2018,7,25,17,30,297.0,115.0,4.3,18.8,220.0,296.76,242.18
2018,7,25,17,45,208.5,95.0,4.25,18.45,163.0,214.58,174.0
2018,7,25,18,0,120.0,75.0,4.2,18.1,106.0,134.99,107.3
2018,7,25,18,15,66.5,57.5,4.1,17.8,74.0,88.53,67.87
2018,7,25,18,30,13.0,40.0,4.0,17.5,42.0,43.75,30.42
2018,7,25,18,45,13.5,28.0,3.9,17.2,29.5,31.22,19.04
2018,7,25,19,0,14.0,16.0,3.8,16.9,17.0,18.33,2.91
2018,7,25,19,15,12.5,9.0,3.7,16.75,9.5,10.71,0.0
2018,7,25,19,30,11.0,2.0,3.6,16.6,2.0,0.0,0.0
2018,7,25,19,45,5.5,1.0,3.5,16.45,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,26,5,15,0.5,3.5,2.7,15.1,3.5,3.34,0.0
2018,7,26,5,30,1.0,7.0,2.7,15.4,7.0,6.48,0.0
2018,7,26,5,45,0.5,14.0,2.65,15.65,14.0,12.97,5.06
2018,7,26,6,0,0.0,21.0,2.6,15.9,21.0,19.47,11.3
2018,7,26,6,15,0.0,32.5,2.55,16.25,32.5,30.16,20.99
2018,7,26,6,30,0.0,44.0,2.5,16.6,44.0,40.87,30.63
2018,7,26,6,45,1.5,63.5,2.4,16.95,64.0,58.83,46.51
2018,7,26,7,0,3.0,83.0,2.3,17.3,84.0,75.82,61.3
2018,7,26,7,15,6.0,105.0,2.25,17.75,107.5,95.26,74.14
2018,7,26,7,30,9.0,127.0,2.2,18.2,131.0,115.34,90.08
2018,7,26,7,45,8.5,137.0,2.15,18.6,141.0,125.42,97.85
2018,7,26,8,0,8.0,147.0,2.1,19.0,151.0,135.37,105.48
2018,7,26,8,15,11.5,166.0,2.05,19.4,172.5,154.12,119.97
2018,7,26,8,30,15.0,185.0,2.0,19.8,194.0,173.4,134.74
2018,7,26,8,45,17.5,202.5,2.0,20.15,214.0,191.49,148.49
2018,7,26,9,0,20.0,220.0,2.0,20.5,234.0,209.95,162.41
2018,7,26,9,15,17.5,227.5,2.05,20.8,240.0,217.37,167.69
2018,7,26,9,30,15.0,235.0,2.1,21.1,246.0,224.46,172.69
2018,7,26,9,45,16.0,253.5,2.1,21.35,266.0,243.32,186.75
2018,7,26,10,0,17.0,272.0,2.1,21.6,286.0,262.39,200.8
2018,7,26,10,15,23.5,303.5,2.2,21.75,323.5,297.4,227.09
2018,7,26,10,30,30.0,335.0,2.3,21.9,361.0,334.11,254.35
2018,7,26,10,45,30.0,344.5,2.45,22.05,371.0,346.29,263.09
2018,7,26,11,0,30.0,354.0,2.6,22.2,381.0,358.49,271.94
2018,7,26,11,15,43.0,376.0,2.7,22.2,415.5,393.77,298.34
2018,7,26,11,30,56.0,398.0,2.8,22.2,450.0,430.16,325.32
2018,7,26,11,45,99.5,400.0,2.9,22.2,493.5,482.42,364.88
2018,7,26,12,0,143.0,402.0,3.0,22.2,537.0,531.12,401.52
2018,7,26,12,15,108.0,419.5,3.1,22.15,521.5,521.13,393.02
2018,7,26,12,30,73.0,437.0,3.2,22.1,506.0,500.43,377.08
2018,7,26,12,45,204.5,414.0,3.3,22.0,605.5,620.95,469.02
2018,7,26,13,0,336.0,391.0,3.4,21.9,705.0,744.02,559.78
2018,7,26,13,15,359.0,386.5,3.5,21.8,717.5,767.62,577.01
2018,7,26,13,30,382.0,382.0,3.6,21.7,730.0,789.69,593.89
2018,7,26,13,45,420.0,353.0,3.65,21.55,727.0,810.47,610.54
2018,7,26,14,0,458.0,324.0,3.7,21.4,724.0,818.4,618.61
2018,7,26,14,15,659.0,221.5,3.75,21.25,776.5,911.22,689.83
2018,7,26,14,30,860.0,119.0,3.8,21.1,829.0,976.12,735.19
2018,7,26,14,45,854.0,115.5,3.8,20.95,795.5,952.92,720.47
2018,7,26,15,0,848.0,112.0,3.8,20.8,762.0,926.72,704.37
2018,7,26,15,15,836.0,109.5,3.8,20.8,722.0,893.26,682.8
2018,7,26,15,30,824.0,107.0,3.8,20.8,682.0,864.34,664.34
2018,7,26,15,45,812.5,103.0,3.85,20.45,639.0,824.76,639.29
2018,7,26,16,0,801.0,99.0,3.9,20.1,596.0,783.21,612.5
2018,7,26,16,15,787.0,93.5,3.9,19.9,549.5,736.23,580.77
2018,7,26,16,30,773.0,88.0,3.9,19.7,503.0,687.93,547.54
2018,7,26,16,45,742.5,85.5,3.9,19.45,452.0,630.45,506.84
2018,7,26,17,0,712.0,83.0,3.9,19.2,401.0,573.62,463.85
2018,7,26,17,15,676.0,78.5,3.9,18.85,350.5,514.28,417.67
2018,7,26,17,30,640.0,74.0,3.9,18.5,300.0,454.95,370.01
2018,7,26,17,45,608.0,66.0,3.85,18.15,253.0,395.94,320.96
2018,7,26,18,0,576.0,58.0,3.8,17.8,206.0,339.24,272.01
2018,7,26,18,15,507.0,51.0,3.75,17.45,160.0,271.65,213.04
2018,7,26,18,30,438.0,44.0,3.7,17.1,114.0,211.05,158.95
2018,7,26,18,45,333.0,34.0,3.65,16.8,76.5,144.5,100.08
2018,7,26,19,0,228.0,24.0,3.6,16.5,39.0,85.41,26.22
2018,7,26,19,15,121.0,13.0,3.6,16.3,20.5,32.94,0.0
2018,7,26,19,30,14.0,2.0,3.6,16.1,2.0,0.0,0.0
2018,7,26,19,45,7.0,1.0,3.55,15.95,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,5,15,14.5,4.0,3.75,14.3,5.0,3.81,0.0
2018,7,27,5,30,29.0,8.0,3.8,14.6,10.0,6.92,0.0
2018,7,27,5,45,89.5,20.0,3.85,14.85,32.0,15.22,6.86
2018,7,27,6,0,150.0,32.0,3.9,15.1,54.0,24.0,15.26
2018,7,27,6,15,97.0,31.5,3.85,15.4,48.0,25.92,17.29
2018,7,27,6,30,44.0,31.0,3.8,15.7,42.0,27.73,19.06
2018,7,27,6,45,22.0,49.0,3.8,16.0,54.5,45.32,34.73
2018,7,27,7,0,0.0,67.0,3.8,16.3,67.0,62.33,49.7
2018,7,27,7,15,0.0,86.0,3.7,16.65,86.0,79.14,61.22
2018,7,27,7,30,0.0,105.0,3.6,17.0,105.0,96.0,74.98
2018,7,27,7,45,0.0,117.5,3.55,17.35,117.5,107.45,84.07
2018,7,27,8,0,0.0,130.0,3.5,17.7,130.0,118.95,93.09
2018,7,27,8,15,2.0,147.5,3.5,18.0,148.5,135.42,106.01
2018,7,27,8,30,4.0,165.0,3.5,18.3,167.0,152.24,119.1
2018,7,27,8,45,9.5,193.0,3.5,18.6,199.0,179.99,140.79
2018,7,27,9,0,15.0,221.0,3.5,18.9,231.0,208.54,162.91
2018,7,27,9,15,18.5,242.0,3.5,19.15,255.5,230.71,179.85
2018,7,27,9,30,22.0,263.0,3.5,19.4,280.0,253.39,197.07
2018,7,27,9,45,24.0,279.5,3.55,19.7,298.5,270.12,209.52
2018,7,27,10,0,26.0,296.0,3.6,20.0,317.0,289.28,223.78
2018,7,27,10,15,34.0,322.5,3.6,20.2,351.0,322.1,248.55
2018,7,27,10,30,42.0,349.0,3.6,20.4,385.0,355.98,273.87
2018,7,27,10,45,49.0,366.5,3.65,20.55,410.0,381.74,292.98
2018,7,27,11,0,56.0,384.0,3.7,20.7,435.0,408.2,312.54
2018,7,27,11,15,55.5,391.5,3.75,20.85,442.5,419.34,320.43
2018,7,27,11,30,55.0,399.0,3.8,21.0,450.0,430.35,328.27
2018,7,27,11,45,55.5,412.5,3.85,21.1,464.5,447.99,341.07
2018,7,27,12,0,56.0,426.0,3.9,21.2,479.0,465.68,353.86
2018,7,27,12,15,75.5,440.0,3.95,21.2,511.5,502.14,381.26
2018,7,27,12,30,95.0,454.0,4.0,21.2,544.0,539.27,408.92
2018,7,27,12,45,116.0,456.5,4.05,21.25,565.5,576.62,436.6
2018,7,27,13,0,137.0,459.0,4.1,21.3,587.0,604.65,457.55
2018,7,27,13,15,154.0,453.5,4.15,21.25,595.0,620.0,469.57
2018,7,27,13,30,171.0,448.0,4.2,21.2,603.0,634.61,494.29
2018,7,27,13,45,257.0,409.5,4.2,21.2,636.5,695.07,527.92
2018,7,27,14,0,343.0,371.0,4.2,21.2,670.0,741.35,564.14
2018,7,27,14,15,618.0,240.5,4.2,21.1,758.0,890.62,678.35
2018,7,27,14,30,893.0,110.0,4.2,21.0,846.0,998.77,753.53
2018,7,27,14,45,885.5,107.5,4.2,20.9,811.5,974.54,737.67
2018,7,27,15,0,878.0,105.0,4.2,20.8,777.0,947.26,720.71
2018,7,27,15,15,866.5,103.0,4.2,20.8,736.5,913.99,699.28
2018,7,27,15,30,855.0,101.0,4.2,20.8,696.0,878.24,676.04
2018,7,27,15,45,841.5,98.0,4.15,20.55,652.0,837.41,649.41
2018,7,27,16,0,828.0,95.0,4.1,20.3,608.0,800.69,625.49
2018,7,27,16,15,809.5,92.0,4.05,20.05,560.0,752.0,592.52
2018,7,27,16,30,791.0,89.0,4.0,19.8,512.0,702.28,558.32
2018,7,27,16,45,764.5,86.0,4.0,19.55,461.5,646.21,518.85
2018,7,27,17,0,738.0,83.0,4.0,19.3,411.0,590.39,476.85
2018,7,27,17,15,698.0,79.0,4.05,18.9,358.5,527.96,428.51
2018,7,27,17,30,658.0,75.0,4.1,18.5,306.0,465.85,378.82
2018,7,27,17,45,577.5,72.0,4.15,18.05,250.5,387.12,314.17
2018,7,27,18,0,497.0,69.0,4.2,17.6,195.0,315.54,253.62
2018,7,27,18,15,389.5,61.0,4.2,17.15,146.0,233.31,183.57
2018,7,27,18,30,282.0,53.0,4.2,16.7,97.0,166.24,125.82
2018,7,27,18,45,150.5,36.0,4.2,16.25,58.5,93.93,64.98
2018,7,27,19,0,19.0,19.0,4.2,15.8,20.0,23.06,2.12
2018,7,27,19,15,12.0,10.0,4.2,15.55,10.5,11.56,0.0
2018,7,27,19,30,5.0,1.0,4.2,15.3,1.0,0.0,0.0
2018,7,27,19,45,2.5,0.5,4.2,15.05,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,28,5,15,1.5,3.5,2.65,13.5,3.5,3.34,0.0
2018,7,28,5,30,3.0,7.0,2.7,13.8,7.0,6.57,0.0
2018,7,28,5,45,1.5,14.5,2.7,14.1,14.5,13.44,5.34
2018,7,28,6,0,0.0,22.0,2.7,14.4,22.0,20.4,12.17
2018,7,28,6,15,0.0,31.5,2.6,14.7,31.5,29.23,20.29
2018,7,28,6,30,0.0,41.0,2.5,15.0,41.0,38.08,28.34
2018,7,28,6,45,0.0,63.0,2.4,15.3,63.0,58.34,46.4
2018,7,28,7,0,0.0,85.0,2.3,15.6,85.0,77.37,63.1
2018,7,28,7,15,0.5,109.5,2.25,15.9,109.5,98.52,77.58
2018,7,28,7,30,1.0,134.0,2.2,16.2,134.0,120.05,95.05
2018,7,28,7,45,5.0,152.5,2.1,16.55,155.0,137.58,108.77
2018,7,28,8,0,9.0,171.0,2.0,16.9,176.0,155.72,122.83
2018,7,28,8,15,11.5,188.0,2.0,17.2,195.0,172.76,135.98
2018,7,28,8,30,14.0,205.0,2.0,17.5,214.0,190.18,149.33
2018,7,28,8,45,23.0,234.5,1.95,17.8,250.0,221.3,173.3
2018,7,28,9,0,32.0,264.0,1.9,18.1,286.0,250.01,195.1
2018,7,28,9,15,37.0,287.0,1.95,18.4,314.0,276.34,214.96
2018,7,28,9,30,42.0,310.0,2.0,18.7,342.0,303.47,235.25
2018,7,28,9,45,51.5,335.5,2.05,18.95,376.5,336.32,259.79
2018,7,28,10,0,61.0,361.0,2.1,19.2,411.0,370.41,285.0
2018,7,28,10,15,78.5,385.0,2.15,19.55,451.5,409.94,314.09
2018,7,28,10,30,96.0,409.0,2.2,19.9,492.0,451.26,344.14
2018,7,28,10,45,141.0,410.0,2.3,20.2,535.5,496.84,378.1
2018,7,28,11,0,186.0,411.0,2.4,20.5,579.0,544.06,412.96
2018,7,28,11,15,381.0,357.5,2.5,20.7,709.5,678.49,513.73
2018,7,28,11,30,576.0,304.0,2.6,20.9,840.0,817.67,614.25
2018,7,28,11,45,592.0,301.5,2.7,21.15,856.5,849.92,635.57
2018,7,28,12,0,608.0,299.0,2.8,21.4,873.0,881.39,657.1
2018,7,28,12,15,550.0,311.0,2.85,21.5,830.5,854.08,637.32
2018,7,28,12,30,492.0,323.0,2.9,21.6,788.0,822.68,615.05
2018,7,28,12,45,363.5,357.5,3.0,21.7,699.5,740.26,555.48
2018,7,28,13,0,235.0,392.0,3.1,21.8,611.0,644.46,485.42
2018,7,28,13,15,258.5,377.0,3.2,21.8,614.5,657.08,496.53
2018,7,28,13,30,282.0,362.0,3.3,21.8,618.0,668.37,514.85
2018,7,28,13,45,240.0,370.0,3.4,21.75,584.0,636.51,482.83
2018,7,28,14,0,198.0,378.0,3.5,21.7,550.0,591.49,450.27
2018,7,28,14,15,493.5,272.0,3.55,21.55,682.5,796.7,606.84
2018,7,28,14,30,789.0,166.0,3.6,21.4,815.0,965.96,727.22
2018,7,28,14,45,786.5,159.5,3.6,21.3,783.0,944.13,712.45
2018,7,28,15,0,784.0,153.0,3.6,21.2,751.0,919.27,697.17
2018,7,28,15,15,770.0,150.0,3.6,21.2,711.5,884.71,674.89
2018,7,28,15,30,756.0,147.0,3.6,21.2,672.0,852.6,654.24
2018,7,28,15,45,741.5,141.0,3.65,20.85,628.0,810.2,627.23
2018,7,28,16,0,727.0,135.0,3.7,20.5,584.0,766.19,598.67
2018,7,28,16,15,679.0,135.5,3.7,20.2,528.0,701.86,554.37
2018,7,28,16,30,631.0,136.0,3.7,19.9,472.0,638.96,508.95
2018,7,28,16,45,599.0,129.0,3.7,19.65,422.5,581.05,466.22
2018,7,28,17,0,567.0,122.0,3.7,19.4,373.0,524.25,423.15
2018,7,28,17,15,540.0,111.0,3.65,19.0,326.0,467.71,379.31
2018,7,28,17,30,513.0,100.0,3.6,18.6,279.0,408.84,332.29
2018,7,28,17,45,461.5,89.0,3.6,18.15,230.0,343.69,278.69
2018,7,28,18,0,410.0,78.0,3.6,17.7,181.0,283.25,227.42
2018,7,28,18,15,346.5,65.0,3.55,17.3,138.5,220.88,173.49
2018,7,28,18,30,283.0,52.0,3.5,16.9,96.0,165.33,124.69
2018,7,28,18,45,196.5,36.5,3.5,16.45,62.0,107.59,73.97
2018,7,28,19,0,110.0,21.0,3.5,16.0,28.0,54.19,6.97
2018,7,28,19,15,55.0,10.5,3.5,15.8,14.0,19.25,0.0
2018,7,28,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,29,5,15,7.0,4.5,2.7,14.05,5.0,4.29,0.0
2018,7,29,5,30,14.0,9.0,2.7,14.2,10.0,8.33,0.0
2018,7,29,5,45,7.0,18.0,2.7,14.35,18.5,16.93,8.05
2018,7,29,6,0,0.0,27.0,2.7,14.5,27.0,25.06,16.19
2018,7,29,6,15,0.0,41.5,2.7,14.7,41.5,38.56,28.51
2018,7,29,6,30,0.0,56.0,2.7,14.9,56.0,51.68,40.41
2018,7,29,6,45,3.5,83.0,2.7,15.1,84.0,74.64,60.84
2018,7,29,7,0,7.0,110.0,2.7,15.3,112.0,96.96,80.4
2018,7,29,7,15,30.5,138.5,2.65,15.65,151.0,117.51,92.64
2018,7,29,7,30,54.0,167.0,2.6,16.0,190.0,146.02,114.31
2018,7,29,7,45,60.0,189.5,2.6,16.3,218.5,170.61,133.55
2018,7,29,8,0,66.0,212.0,2.6,16.6,247.0,196.22,153.73
2018,7,29,8,15,69.5,232.5,2.55,16.9,272.0,220.54,172.91
2018,7,29,8,30,73.0,253.0,2.5,17.2,297.0,245.41,192.37
2018,7,29,8,45,56.5,264.0,2.5,17.55,299.5,255.14,199.94
2018,7,29,9,0,40.0,275.0,2.5,17.9,302.0,262.86,205.61
2018,7,29,9,15,46.0,297.5,2.5,18.05,330.5,289.85,226.21
2018,7,29,9,30,52.0,320.0,2.5,18.2,359.0,317.73,247.24
2018,7,29,9,45,60.0,342.5,2.55,18.4,389.5,347.67,269.69
2018,7,29,10,0,68.0,365.0,2.6,18.6,420.0,378.62,292.71
2018,7,29,10,15,72.5,381.5,2.6,18.6,442.5,402.65,310.46
2018,7,29,10,30,77.0,398.0,2.6,18.6,465.0,427.13,328.46
2018,7,29,10,45,73.5,405.5,2.65,18.6,470.5,437.4,335.75
2018,7,29,11,0,70.0,413.0,2.7,18.6,476.0,447.22,342.75
2018,7,29,11,15,78.0,419.5,2.75,18.55,491.0,465.54,356.49
2018,7,29,11,30,86.0,426.0,2.8,18.5,506.0,484.18,370.42
2018,7,29,11,45,88.5,435.0,2.9,18.45,518.0,500.47,382.52
2018,7,29,12,0,91.0,444.0,3.0,18.4,530.0,516.68,394.6
2018,7,29,12,15,246.0,395.5,3.05,18.35,627.5,638.21,488.37
2018,7,29,12,30,401.0,347.0,3.1,18.3,725.0,757.84,577.88
2018,7,29,12,45,459.5,337.5,3.15,18.25,767.5,815.67,619.53
2018,7,29,13,0,518.0,328.0,3.2,18.2,810.0,872.59,660.59
2018,7,29,13,15,444.5,362.0,3.25,18.15,771.0,839.4,635.57
2018,7,29,13,30,371.0,396.0,3.3,18.1,732.0,794.07,611.39
2018,7,29,13,45,269.0,398.5,3.35,18.0,639.0,696.1,531.95
2018,7,29,14,0,167.0,401.0,3.4,17.9,546.0,585.14,450.22
2018,7,29,14,15,156.5,395.5,3.45,17.85,528.0,569.42,439.73
2018,7,29,14,30,146.0,390.0,3.5,17.8,510.0,553.25,428.36
2018,7,29,14,45,151.5,370.0,3.55,17.75,490.0,536.35,417.18
2018,7,29,15,0,157.0,350.0,3.6,17.7,470.0,518.43,405.19
2018,7,29,15,15,154.5,327.0,3.6,17.7,439.5,488.87,383.98
2018,7,29,15,30,152.0,304.0,3.6,17.7,409.0,458.69,362.17
2018,7,29,15,45,144.0,282.5,3.75,17.55,377.0,424.93,337.57
2018,7,29,16,0,136.0,261.0,3.9,17.4,345.0,391.1,312.55
2018,7,29,16,15,284.0,219.0,3.95,17.25,375.5,467.57,377.28
2018,7,29,16,30,432.0,177.0,4.0,17.1,406.0,531.24,430.46
2018,7,29,16,45,525.0,140.0,4.05,16.9,390.5,536.28,436.94
2018,7,29,17,0,618.0,103.0,4.1,16.7,375.0,536.59,439.11
2018,7,29,17,15,600.5,93.5,4.1,16.45,330.5,485.04,398.17
2018,7,29,17,30,583.0,84.0,4.1,16.2,286.0,433.83,356.34
2018,7,29,17,45,508.5,78.5,4.1,15.95,233.5,358.95,293.78
2018,7,29,18,0,434.0,73.0,4.1,15.7,181.0,288.03,233.13
2018,7,29,18,15,326.5,61.5,4.0,15.45,132.0,208.77,165.03
2018,7,29,18,30,219.0,50.0,3.9,15.2,83.0,141.32,107.03
2018,7,29,18,45,168.5,35.5,3.75,15.0,55.5,98.58,67.6
2018,7,29,19,0,118.0,21.0,3.6,14.8,28.0,55.63,1.34
2018,7,29,19,15,59.0,10.5,3.55,14.7,14.0,19.86,0.0
2018,7,29,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,5,15,26.5,7.5,3.0,13.5,9.0,7.15,0.0
2018,7,30,5,30,53.0,15.0,3.0,13.7,18.0,12.67,0.0
2018,7,30,5,45,110.0,34.0,3.05,13.9,47.5,27.8,16.62
2018,7,30,6,0,167.0,53.0,3.1,14.1,77.0,42.46,31.28
2018,7,30,6,15,156.0,59.5,3.05,14.4,89.0,47.44,36.34
2018,7,30,6,30,145.0,66.0,3.0,14.7,101.0,52.12,40.82
2018,7,30,6,45,73.5,78.5,2.95,15.0,96.5,65.37,52.66
2018,7,30,7,0,2.0,91.0,2.9,15.3,92.0,82.12,67.37
2018,7,30,7,15,14.0,121.0,2.8,15.7,127.0,108.14,85.34
2018,7,30,7,30,26.0,151.0,2.7,16.1,162.0,131.36,103.43
2018,7,30,7,45,16.5,158.5,2.65,16.45,166.0,144.26,113.89
2018,7,30,8,0,7.0,166.0,2.6,16.8,170.0,151.02,119.28
2018,7,30,8,15,9.5,182.5,2.55,17.2,188.0,167.48,131.98
2018,7,30,8,30,12.0,199.0,2.5,17.6,206.0,184.31,144.85
2018,7,30,8,45,17.0,223.0,2.45,17.95,234.0,208.97,163.83
2018,7,30,9,0,22.0,247.0,2.4,18.3,262.0,234.39,183.19
2018,7,30,9,15,25.0,266.0,2.45,18.6,284.0,255.13,198.82
2018,7,30,9,30,28.0,285.0,2.5,18.9,306.0,274.0,212.9
2018,7,30,9,45,38.5,314.5,2.55,19.15,345.0,310.03,240.18
2018,7,30,10,0,49.0,344.0,2.6,19.4,384.0,347.51,268.23
2018,7,30,10,15,51.5,358.0,2.65,19.6,401.5,366.76,282.23
2018,7,30,10,30,54.0,372.0,2.7,19.8,419.0,386.27,296.42
2018,7,30,10,45,84.5,379.5,2.8,19.95,455.0,421.98,323.6
2018,7,30,11,0,115.0,387.0,2.9,20.1,491.0,463.49,354.84
2018,7,30,11,15,166.5,401.5,2.95,20.15,554.5,528.92,403.89
2018,7,30,11,30,218.0,416.0,3.0,20.2,618.0,597.45,454.37
2018,7,30,11,45,251.5,426.0,3.05,20.3,661.0,653.57,494.69
2018,7,30,12,0,285.0,436.0,3.1,20.4,704.0,705.78,531.94
2018,7,30,12,15,268.0,441.0,3.15,20.45,693.0,705.03,530.7
2018,7,30,12,30,251.0,446.0,3.2,20.5,682.0,702.54,528.61
2018,7,30,12,45,271.5,440.0,3.2,20.6,693.5,724.42,544.62
2018,7,30,13,0,292.0,434.0,3.2,20.7,705.0,745.33,559.77
2018,7,30,13,15,337.0,403.5,3.25,20.65,712.0,764.21,575.26
2018,7,30,13,30,382.0,373.0,3.3,20.6,719.0,781.28,597.2
2018,7,30,13,45,569.5,280.0,3.3,20.55,781.5,888.55,670.12
2018,7,30,14,0,757.0,187.0,3.3,20.5,844.0,971.66,728.96
2018,7,30,14,15,774.5,172.0,3.35,20.45,825.0,967.54,726.88
2018,7,30,14,30,792.0,157.0,3.4,20.4,806.0,959.55,723.04
2018,7,30,14,45,780.5,155.0,3.4,20.3,771.5,933.72,706.94
2018,7,30,15,0,769.0,153.0,3.4,20.2,737.0,905.25,689.15
2018,7,30,15,15,755.0,149.0,3.4,20.2,697.0,874.5,669.45
2018,7,30,15,30,741.0,145.0,3.4,20.2,657.0,837.02,644.92
2018,7,30,15,45,715.0,143.5,3.4,19.9,611.0,790.26,614.3
2018,7,30,16,0,689.0,142.0,3.4,19.6,565.0,742.69,582.66
2018,7,30,16,15,648.5,142.0,3.45,19.3,514.5,684.93,542.82
2018,7,30,16,30,608.0,142.0,3.5,19.0,464.0,628.08,501.7
2018,7,30,16,45,563.0,138.0,3.55,18.7,412.5,565.11,454.9
2018,7,30,17,0,518.0,134.0,3.6,18.4,361.0,500.78,405.86
2018,7,30,17,15,468.5,125.0,3.6,17.95,310.5,435.71,354.95
2018,7,30,17,30,419.0,116.0,3.6,17.5,260.0,374.48,305.62
2018,7,30,17,45,358.0,103.0,3.6,17.05,211.5,307.25,250.12
2018,7,30,18,0,297.0,90.0,3.6,16.6,163.0,245.91,198.19
2018,7,30,18,15,238.0,71.0,3.55,16.2,121.0,178.45,140.47
2018,7,30,18,30,179.0,52.0,3.5,15.8,79.0,124.27,93.45
2018,7,30,18,45,117.5,33.5,3.5,15.45,48.5,76.29,50.96
2018,7,30,19,0,56.0,15.0,3.5,15.1,18.0,30.83,0.0
2018,7,30,19,15,28.0,7.5,3.5,14.9,9.0,11.8,0.0
2018,7,30,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
