Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,5,15,3.0,3.5,2.55,13.1,3.5,3.34,0.0
2018,7,31,5,30,6.0,7.0,2.6,13.4,7.0,6.57,0.0
2018,7,31,5,45,20.5,17.5,2.6,13.7,20.0,15.85,6.9
2018,7,31,6,0,35.0,28.0,2.6,14.0,33.0,24.93,16.05
2018,7,31,6,15,25.0,36.0,2.55,14.3,40.5,33.46,24.01
2018,7,31,6,30,15.0,44.0,2.5,14.6,48.0,40.66,30.66
2018,7,31,6,45,7.5,65.0,2.4,14.9,67.0,59.94,47.88
2018,7,31,7,0,0.0,86.0,2.3,15.2,86.0,78.05,63.81
2018,7,31,7,15,0.5,106.5,2.3,15.55,106.5,95.94,75.56
2018,7,31,7,30,1.0,127.0,2.3,15.9,127.0,114.22,90.38
2018,7,31,7,45,2.5,142.0,2.25,16.2,143.0,128.38,101.55
2018,7,31,8,0,4.0,157.0,2.2,16.5,159.0,142.77,112.78
2018,7,31,8,15,8.0,176.5,2.2,16.85,181.0,161.94,127.68
2018,7,31,8,30,12.0,196.0,2.2,17.2,203.0,181.71,142.93
2018,7,31,8,45,17.0,220.0,2.15,17.55,231.0,206.36,161.91
2018,7,31,9,0,22.0,244.0,2.1,17.9,259.0,231.76,181.27
2018,7,31,9,15,24.5,262.0,2.1,18.25,279.5,251.35,195.94
2018,7,31,9,30,27.0,280.0,2.1,18.6,300.0,269.11,209.07
2018,7,31,9,45,32.5,301.5,2.15,18.9,327.0,294.95,228.44
2018,7,31,10,0,38.0,323.0,2.2,19.2,354.0,321.59,248.22
2018,7,31,10,15,43.5,345.5,2.25,19.45,382.0,349.9,269.14
2018,7,31,10,30,49.0,368.0,2.3,19.7,410.0,378.97,290.45
2018,7,31,10,45,90.0,370.0,2.35,19.95,450.0,417.56,319.81
2018,7,31,11,0,131.0,372.0,2.4,20.2,490.0,462.73,353.76
2018,7,31,11,15,195.0,359.5,2.5,20.3,538.5,517.47,395.5
2018,7,31,11,30,259.0,347.0,2.6,20.4,587.0,572.4,436.99
2018,7,31,11,45,265.0,352.0,2.65,20.55,599.5,593.88,452.12
2018,7,31,12,0,271.0,357.0,2.7,20.7,612.0,614.77,466.96
2018,7,31,12,15,265.5,377.5,2.8,20.7,627.0,639.43,484.3
2018,7,31,12,30,260.0,398.0,2.9,20.7,642.0,663.16,500.91
2018,7,31,12,45,191.0,427.5,3.0,20.7,606.0,622.39,469.98
2018,7,31,13,0,122.0,457.0,3.1,20.7,570.0,588.6,443.89
2018,7,31,13,15,184.5,429.5,3.15,20.65,597.5,626.77,474.37
2018,7,31,13,30,247.0,402.0,3.2,20.6,625.0,675.87,522.59
2018,7,31,13,45,396.5,334.0,3.3,20.5,682.0,768.57,583.1
2018,7,31,14,0,546.0,266.0,3.4,20.4,739.0,846.46,642.91
2018,7,31,14,15,678.0,204.5,3.4,20.3,772.0,912.88,691.49
2018,7,31,14,30,810.0,143.0,3.4,20.2,805.0,962.14,725.88
2018,7,31,14,45,806.0,137.5,3.45,20.1,772.5,939.3,711.7
2018,7,31,15,0,802.0,132.0,3.5,20.0,740.0,913.46,696.01
2018,7,31,15,15,788.5,129.0,3.5,20.0,700.0,878.81,673.57
2018,7,31,15,30,775.0,126.0,3.5,20.0,660.0,841.96,649.5
2018,7,31,15,45,763.0,120.5,3.55,19.6,617.0,801.65,623.95
2018,7,31,16,0,751.0,115.0,3.6,19.2,574.0,759.51,596.67
2018,7,31,16,15,735.5,108.5,3.6,18.95,527.5,711.92,564.36
2018,7,31,16,30,720.0,102.0,3.6,18.7,481.0,665.98,532.74
2018,7,31,16,45,695.0,97.0,3.6,18.4,432.5,611.51,493.24
2018,7,31,17,0,670.0,92.0,3.6,18.1,384.0,557.38,452.22
2018,7,31,17,15,634.5,85.0,3.6,17.75,333.5,495.26,403.73
2018,7,31,17,30,599.0,78.0,3.6,17.4,283.0,435.2,355.25
2018,7,31,17,45,550.0,71.0,3.6,17.0,234.5,370.77,301.63
2018,7,31,18,0,501.0,64.0,3.6,16.6,186.0,310.49,249.69
2018,7,31,18,15,427.0,54.5,3.55,16.25,141.5,242.22,190.14
2018,7,31,18,30,353.0,45.0,3.5,15.9,97.0,181.68,136.35
2018,7,31,18,45,247.5,32.5,3.45,15.55,62.0,116.92,78.12
2018,7,31,19,0,142.0,20.0,3.4,15.2,27.0,58.95,0.0
2018,7,31,19,15,71.0,10.0,3.4,15.05,13.5,21.24,0.0
2018,7,31,19,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,1,5,15,20.5,5.0,2.7,13.15,6.0,4.77,0.0
2018,8,1,5,30,41.0,10.0,2.7,13.4,12.0,9.53,0.0
2018,8,1,5,45,91.5,22.0,2.7,13.7,32.5,18.45,8.74
2018,8,1,6,0,142.0,34.0,2.7,14.0,53.0,25.73,16.72
2018,8,1,6,15,112.5,37.5,2.6,14.35,56.5,30.69,21.54
2018,8,1,6,30,83.0,41.0,2.5,14.7,60.0,33.14,23.95
2018,8,1,6,45,41.5,55.5,2.4,15.0,65.0,47.76,37.05
2018,8,1,7,0,0.0,70.0,2.3,15.3,70.0,64.79,52.1
2018,8,1,7,15,0.0,87.0,2.25,15.7,87.0,79.83,62.05
2018,8,1,7,30,0.0,104.0,2.2,16.1,104.0,95.01,74.43
2018,8,1,7,45,0.0,117.0,2.15,16.45,117.0,106.91,83.9
2018,8,1,8,0,0.0,130.0,2.1,16.8,130.0,118.86,93.29
2018,8,1,8,15,1.0,146.0,2.15,17.2,146.5,133.76,104.93
2018,8,1,8,30,2.0,162.0,2.2,17.6,163.0,148.87,116.61
2018,8,1,8,45,5.0,181.5,2.2,18.0,184.5,168.05,131.41
2018,8,1,9,0,8.0,201.0,2.2,18.4,206.0,187.71,146.45
2018,8,1,9,15,11.0,220.5,2.3,18.7,228.5,207.82,161.82
2018,8,1,9,30,14.0,240.0,2.4,19.0,251.0,228.38,177.43
2018,8,1,9,45,18.5,265.5,2.5,19.3,280.5,255.69,198.18
2018,8,1,10,0,23.0,291.0,2.6,19.6,310.0,283.64,219.22
2018,8,1,10,15,27.5,309.5,2.7,19.8,333.0,306.04,235.97
2018,8,1,10,30,32.0,328.0,2.8,20.0,356.0,329.61,253.55
2018,8,1,10,45,32.0,335.5,2.95,20.2,364.0,339.99,261.03
2018,8,1,11,0,32.0,343.0,3.1,20.4,372.0,350.35,268.54
2018,8,1,11,15,27.5,338.5,3.15,20.5,363.5,345.39,264.44
2018,8,1,11,30,23.0,334.0,3.2,20.6,355.0,334.86,256.22
2018,8,1,11,45,33.0,365.0,3.3,20.75,395.5,381.74,291.53
2018,8,1,12,0,43.0,396.0,3.4,20.9,436.0,424.6,323.34
2018,8,1,12,15,175.0,370.5,3.45,20.95,534.5,537.84,411.33
2018,8,1,12,30,307.0,345.0,3.5,21.0,633.0,655.62,500.07
2018,8,1,12,45,212.5,398.5,3.6,21.1,597.0,624.12,473.45
2018,8,1,13,0,118.0,452.0,3.7,21.2,561.0,579.71,438.19
2018,8,1,13,15,353.0,353.0,3.7,21.2,672.5,728.16,553.37
2018,8,1,13,30,588.0,254.0,3.7,21.2,784.0,880.23,666.06
2018,8,1,13,45,742.0,182.0,3.75,21.2,834.0,954.53,717.84
2018,8,1,14,0,896.0,110.0,3.8,21.2,884.0,1020.56,762.92
2018,8,1,14,15,889.5,108.0,3.85,21.15,855.0,1004.32,752.9
2018,8,1,14,30,883.0,106.0,3.9,21.1,826.0,984.77,741.36
2018,8,1,14,45,875.0,103.5,3.9,21.05,791.5,960.02,726.01
2018,8,1,15,0,867.0,101.0,3.9,21.0,757.0,932.28,708.63
2018,8,1,15,15,855.0,99.5,3.9,21.0,717.0,899.17,687.35
2018,8,1,15,30,843.0,98.0,3.9,21.0,677.0,863.65,664.29
2018,8,1,15,45,826.5,95.5,3.95,20.65,632.0,827.35,641.61
2018,8,1,16,0,810.0,93.0,4.0,20.3,587.0,782.68,612.55
2018,8,1,16,15,786.0,91.0,4.05,20.0,538.0,731.31,577.99
2018,8,1,16,30,762.0,89.0,4.1,19.7,489.0,679.39,542.33
2018,8,1,16,45,730.5,87.0,4.1,19.4,438.5,622.01,501.37
2018,8,1,17,0,699.0,85.0,4.1,19.1,388.0,567.71,459.99
2018,8,1,17,15,655.0,81.0,4.1,18.6,336.0,502.59,409.23
2018,8,1,17,30,611.0,77.0,4.1,18.1,284.0,440.27,359.0
2018,8,1,17,45,549.5,71.0,4.15,17.6,233.5,370.09,300.84
2018,8,1,18,0,488.0,65.0,4.2,17.1,183.0,305.34,245.39
2018,8,1,18,15,407.5,55.5,4.15,16.65,138.0,235.25,184.45
2018,8,1,18,30,327.0,46.0,4.1,16.2,93.0,172.45,129.11
2018,8,1,18,45,221.5,32.0,4.05,15.75,58.5,109.12,71.9
2018,8,1,19,0,116.0,18.0,4.0,15.3,24.0,50.42,0.0
2018,8,1,19,15,58.0,9.0,4.0,15.1,12.0,18.08,0.0
2018,8,1,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,5,15,40.0,8.0,3.05,12.8,9.5,7.63,0.0
2018,8,2,5,30,80.0,16.0,3.1,13.1,19.0,15.25,0.0
2018,8,2,5,45,172.0,32.0,3.2,13.4,51.5,25.15,13.6
2018,8,2,6,0,264.0,48.0,3.3,13.7,84.0,37.09,26.52
2018,8,2,6,15,241.0,50.0,3.25,14.0,93.5,37.37,27.44
2018,8,2,6,30,218.0,52.0,3.2,14.3,103.0,37.7,28.03
2018,8,2,6,45,109.0,66.0,3.2,14.6,91.5,51.76,40.65
2018,8,2,7,0,0.0,80.0,3.2,14.9,80.0,73.08,59.52
2018,8,2,7,15,0.5,98.0,3.2,15.3,98.0,88.94,69.81
2018,8,2,7,30,1.0,116.0,3.2,15.7,116.0,105.1,82.96
2018,8,2,7,45,1.0,129.0,3.2,16.05,129.5,117.21,92.58
2018,8,2,8,0,1.0,142.0,3.2,16.4,143.0,129.35,102.12
2018,8,2,8,15,2.0,156.5,3.25,16.75,158.0,143.1,112.84
2018,8,2,8,30,3.0,171.0,3.3,17.1,173.0,157.04,123.61
2018,8,2,8,45,6.0,188.5,3.35,17.45,192.5,174.58,137.17
2018,8,2,9,0,9.0,206.0,3.4,17.8,212.0,192.57,151.0
2018,8,2,9,15,10.5,220.5,3.45,18.1,228.0,207.57,162.39
2018,8,2,9,30,12.0,235.0,3.5,18.4,244.0,222.79,173.9
2018,8,2,9,45,15.5,258.0,3.55,18.7,270.0,247.12,192.48
2018,8,2,10,0,19.0,281.0,3.6,19.0,296.0,271.96,211.29
2018,8,2,10,15,26.5,311.0,3.65,19.2,333.0,306.78,237.8
2018,8,2,10,30,34.0,341.0,3.7,19.4,370.0,343.17,265.23
2018,8,2,10,45,94.0,359.5,3.75,19.6,443.0,414.0,320.01
2018,8,2,11,0,154.0,378.0,3.8,19.8,516.0,487.58,375.96
2018,8,2,11,15,458.0,284.0,3.85,19.9,705.0,676.03,522.16
2018,8,2,11,30,762.0,190.0,3.9,20.0,894.0,871.06,664.51
2018,8,2,11,45,832.5,159.5,3.95,20.1,934.5,929.85,703.49
2018,8,2,12,0,903.0,129.0,4.0,20.2,975.0,981.92,738.43
2018,8,2,12,15,906.0,127.5,4.0,20.2,976.5,1003.5,752.55
2018,8,2,12,30,909.0,126.0,4.0,20.2,978.0,1021.86,764.8
2018,8,2,12,45,912.0,123.5,4.05,20.2,972.5,1035.89,774.58
2018,8,2,13,0,915.0,121.0,4.1,20.2,967.0,1046.46,782.18
2018,8,2,13,15,914.5,118.5,4.1,20.15,953.0,1049.96,785.02
2018,8,2,13,30,914.0,116.0,4.1,20.1,939.0,1049.83,785.62
2018,8,2,13,45,912.5,113.0,4.1,20.1,917.5,1044.52,782.76
2018,8,2,14,0,911.0,110.0,4.1,20.1,896.0,1035.57,777.62
2018,8,2,14,15,905.0,108.5,4.05,20.0,867.5,1020.19,768.25
2018,8,2,14,30,899.0,107.0,4.0,19.9,839.0,1001.43,756.72
2018,8,2,14,45,890.5,105.0,4.0,19.8,803.5,976.45,741.34
2018,8,2,15,0,882.0,103.0,4.0,19.7,768.0,948.44,723.9
2018,8,2,15,15,870.5,101.0,4.0,19.7,727.5,914.83,702.25
2018,8,2,15,30,859.0,99.0,4.0,19.7,687.0,878.72,678.74
2018,8,2,15,45,840.5,98.0,4.0,19.35,641.5,841.96,655.48
2018,8,2,16,0,822.0,97.0,4.0,19.0,596.0,796.84,625.88
2018,8,2,16,15,794.0,96.0,4.05,18.7,545.5,742.97,589.47
2018,8,2,16,30,766.0,95.0,4.1,18.4,495.0,688.8,552.1
2018,8,2,16,45,731.5,92.5,4.15,18.15,443.0,630.97,510.43
2018,8,2,17,0,697.0,90.0,4.2,17.9,391.0,571.86,465.31
2018,8,2,17,15,648.0,87.0,4.2,17.45,338.0,504.87,412.74
2018,8,2,17,30,599.0,84.0,4.2,17.0,285.0,441.08,361.04
2018,8,2,17,45,531.0,77.5,4.2,16.6,233.5,367.54,299.8
2018,8,2,18,0,463.0,71.0,4.2,16.2,182.0,300.04,241.84
2018,8,2,18,15,382.0,60.0,4.15,15.8,136.5,227.94,179.17
2018,8,2,18,30,301.0,49.0,4.1,15.4,91.0,167.27,125.52
2018,8,2,18,45,196.5,33.0,4.0,15.05,56.0,103.59,67.5
2018,8,2,19,0,92.0,17.0,3.9,14.7,21.0,43.61,0.0
2018,8,2,19,15,46.0,8.5,3.8,14.55,10.5,15.58,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,3,5,15,11.0,3.5,2.6,12.65,4.0,0.0,0.0
2018,8,3,5,30,22.0,7.0,2.6,13.0,8.0,6.67,0.0
2018,8,3,5,45,53.0,23.0,2.65,13.35,29.0,19.2,8.73
2018,8,3,6,0,84.0,39.0,2.7,13.7,50.0,31.82,21.92
2018,8,3,6,15,105.5,61.0,2.65,14.0,81.0,50.89,39.33
2018,8,3,6,30,127.0,83.0,2.6,14.3,112.0,67.64,54.56
2018,8,3,6,45,139.0,106.0,2.5,14.6,145.0,84.53,69.65
2018,8,3,7,0,151.0,129.0,2.4,14.9,178.0,100.88,83.96
2018,8,3,7,15,147.0,150.0,2.3,15.2,204.5,124.14,95.46
2018,8,3,7,30,143.0,171.0,2.2,15.5,231.0,152.02,115.78
2018,8,3,7,45,124.0,193.5,2.05,15.85,250.5,178.38,137.24
2018,8,3,8,0,105.0,216.0,1.9,16.2,270.0,207.21,161.12
2018,8,3,8,15,103.0,238.5,1.85,16.7,296.0,234.05,182.48
2018,8,3,8,30,101.0,261.0,1.8,17.2,322.0,260.84,203.49
2018,8,3,8,45,93.5,279.5,1.7,17.7,339.0,282.18,219.85
2018,8,3,9,0,86.0,298.0,1.6,18.2,356.0,302.69,235.14
2018,8,3,9,15,88.0,318.5,1.6,18.8,381.0,328.89,254.45
2018,8,3,9,30,90.0,339.0,1.6,19.4,406.0,355.41,273.63
2018,8,3,9,45,110.5,362.0,1.6,20.0,448.5,394.8,302.31
2018,8,3,10,0,131.0,385.0,1.6,20.6,491.0,437.87,333.19
2018,8,3,10,15,127.0,398.5,1.6,21.05,504.5,457.34,346.25
2018,8,3,10,30,123.0,412.0,1.6,21.5,518.0,476.32,358.91
2018,8,3,10,45,115.5,422.0,1.6,21.95,523.5,488.86,366.74
2018,8,3,11,0,108.0,432.0,1.6,22.4,529.0,497.07,371.47
2018,8,3,11,15,99.0,436.5,1.7,22.65,526.5,500.52,373.48
2018,8,3,11,30,90.0,441.0,1.8,22.9,524.0,503.05,374.86
2018,8,3,11,45,90.5,445.0,1.95,23.1,529.0,512.96,382.04
2018,8,3,12,0,91.0,449.0,2.1,23.3,534.0,522.55,388.96
2018,8,3,12,15,111.0,454.0,2.25,23.4,558.0,560.21,416.46
2018,8,3,12,30,131.0,459.0,2.4,23.5,582.0,590.48,438.58
2018,8,3,12,45,387.5,363.5,2.55,23.55,722.5,771.7,573.08
2018,8,3,13,0,644.0,268.0,2.7,23.6,863.0,940.81,693.53
2018,8,3,13,15,677.5,250.0,2.8,23.55,867.0,962.96,708.67
2018,8,3,13,30,711.0,232.0,2.9,23.5,871.0,981.97,722.48
2018,8,3,13,45,705.5,228.5,3.05,23.4,849.5,973.52,718.88
2018,8,3,14,0,700.0,225.0,3.2,23.3,828.0,962.05,713.53
2018,8,3,14,15,694.0,219.5,3.3,23.15,800.5,945.04,704.27
2018,8,3,14,30,688.0,214.0,3.4,23.0,773.0,925.2,693.12
2018,8,3,14,45,681.0,207.0,3.5,22.85,740.0,900.09,678.34
2018,8,3,15,0,674.0,200.0,3.6,22.7,707.0,872.43,661.73
2018,8,3,15,15,658.0,195.0,3.6,22.7,667.5,836.29,638.17
2018,8,3,15,30,642.0,190.0,3.6,22.7,628.0,798.41,613.24
2018,8,3,15,45,629.5,179.5,3.7,22.25,585.0,756.19,586.1
2018,8,3,16,0,617.0,169.0,3.8,21.8,542.0,712.51,557.26
2018,8,3,16,15,601.5,158.0,3.85,21.4,496.5,664.73,524.39
2018,8,3,16,30,586.0,147.0,3.9,21.0,451.0,616.19,490.13
2018,8,3,16,45,559.5,137.0,3.9,20.65,403.0,556.01,445.83
2018,8,3,17,0,533.0,127.0,3.9,20.3,355.0,501.72,404.73
2018,8,3,17,15,492.0,117.0,3.9,19.8,306.0,439.91,356.58
2018,8,3,17,30,451.0,107.0,3.9,19.3,257.0,381.1,309.34
2018,8,3,17,45,398.5,93.5,3.9,18.8,209.5,315.95,255.59
2018,8,3,18,0,346.0,80.0,3.9,18.3,162.0,255.78,204.49
2018,8,3,18,15,279.5,64.0,3.8,17.9,119.5,192.66,150.11
2018,8,3,18,30,213.0,48.0,3.7,17.5,77.0,136.83,101.5
2018,8,3,18,45,137.5,30.5,3.6,17.1,46.5,84.34,53.09
2018,8,3,19,0,62.0,13.0,3.5,16.7,16.0,25.76,0.0
2018,8,3,19,15,31.0,6.5,3.45,16.55,8.0,6.2,0.0
2018,8,3,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,2.15,14.4,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.2,14.7,8.0,6.67,0.0
2018,8,4,5,45,55.0,23.0,2.3,15.0,29.0,19.19,8.25
2018,8,4,6,0,88.0,39.0,2.4,15.3,50.0,31.82,21.71
2018,8,4,6,15,127.5,62.5,2.4,15.55,87.0,49.57,37.9
2018,8,4,6,30,167.0,86.0,2.4,15.8,124.0,66.61,53.31
2018,8,4,6,45,205.0,110.0,2.4,16.05,168.5,83.32,68.18
2018,8,4,7,0,243.0,134.0,2.4,16.3,213.0,99.34,82.15
2018,8,4,7,15,283.5,154.0,2.4,16.65,261.5,126.66,93.74
2018,8,4,7,30,324.0,174.0,2.4,17.0,310.0,166.82,119.79
2018,8,4,7,45,364.5,188.0,2.4,17.35,359.5,207.61,149.82
2018,8,4,8,0,405.0,202.0,2.4,17.7,409.0,253.08,185.77
2018,8,4,8,15,441.0,209.5,2.45,18.25,455.5,293.13,218.57
2018,8,4,8,30,477.0,217.0,2.5,18.8,502.0,340.9,257.72
2018,8,4,8,45,513.0,220.5,2.55,19.3,548.5,389.04,296.93
2018,8,4,9,0,549.0,224.0,2.6,19.8,595.0,440.57,338.14
2018,8,4,9,15,606.5,212.0,2.7,20.3,645.0,493.0,379.52
2018,8,4,9,30,664.0,200.0,2.8,20.8,695.0,549.49,423.29
2018,8,4,9,45,730.0,176.0,2.85,21.35,744.5,604.75,465.4
2018,8,4,10,0,796.0,152.0,2.9,21.9,794.0,665.17,510.39
2018,8,4,10,15,757.0,180.0,3.05,22.15,808.5,702.44,537.03
2018,8,4,10,30,718.0,208.0,3.2,22.4,823.0,735.62,560.16
2018,8,4,10,45,791.0,174.0,3.3,22.65,868.0,792.24,601.25
2018,8,4,11,0,864.0,140.0,3.4,22.9,913.0,848.35,639.07
2018,8,4,11,15,873.5,138.0,3.55,22.9,931.0,885.83,664.69
2018,8,4,11,30,883.0,136.0,3.7,22.9,949.0,921.07,688.86
2018,8,4,11,45,864.5,150.0,3.8,22.95,951.5,943.45,703.9
2018,8,4,12,0,846.0,164.0,3.9,23.0,954.0,969.96,721.87
2018,8,4,12,15,877.0,145.5,4.0,22.95,964.5,993.39,738.06
2018,8,4,12,30,908.0,127.0,4.1,22.9,975.0,1022.07,757.85
2018,8,4,12,45,903.0,129.0,4.2,22.85,967.0,1032.68,765.65
2018,8,4,13,0,898.0,131.0,4.3,22.8,959.0,1039.78,771.37
2018,8,4,13,15,894.0,131.0,4.4,22.7,944.0,1042.31,774.35
2018,8,4,13,30,890.0,131.0,4.5,22.6,929.0,1041.32,775.15
2018,8,4,13,45,890.5,127.0,4.55,22.55,908.5,1037.16,773.7
2018,8,4,14,0,891.0,123.0,4.6,22.5,888.0,1029.39,769.98
2018,8,4,14,15,882.5,121.5,4.65,22.35,858.0,1011.8,760.04
2018,8,4,14,30,874.0,120.0,4.7,22.2,828.0,990.96,747.97
2018,8,4,14,45,858.0,121.0,4.75,22.05,791.0,962.52,730.68
2018,8,4,15,0,842.0,122.0,4.8,21.9,754.0,939.48,717.09
2018,8,4,15,15,829.0,120.0,4.8,21.9,713.5,905.23,694.78
2018,8,4,15,30,816.0,118.0,4.8,21.9,673.0,868.61,670.74
2018,8,4,15,45,785.0,120.0,4.8,21.45,624.5,818.96,638.29
2018,8,4,16,0,754.0,122.0,4.8,21.0,576.0,772.19,607.44
2018,8,4,16,15,715.5,122.0,4.75,20.65,524.0,713.69,566.85
2018,8,4,16,30,677.0,122.0,4.7,20.3,472.0,655.85,525.45
2018,8,4,16,45,638.5,117.5,4.65,20.0,420.5,594.08,479.13
2018,8,4,17,0,600.0,113.0,4.6,19.7,369.0,533.88,432.82
2018,8,4,17,15,565.0,103.5,4.5,19.25,319.0,472.37,384.45
2018,8,4,17,30,530.0,94.0,4.4,18.8,269.0,412.96,336.27
2018,8,4,17,45,483.5,82.5,4.3,18.35,221.0,348.2,282.27
2018,8,4,18,0,437.0,71.0,4.2,17.9,173.0,285.3,228.28
2018,8,4,18,15,374.0,57.5,4.1,17.45,129.5,221.32,172.38
2018,8,4,18,30,311.0,44.0,4.0,17.0,86.0,164.21,121.48
2018,8,4,18,45,215.0,30.5,3.9,16.55,54.0,105.51,65.12
2018,8,4,19,0,119.0,17.0,3.8,16.1,22.0,41.7,0.0
2018,8,4,19,15,59.5,8.5,3.75,15.85,11.0,8.1,0.0
2018,8,4,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,5,15,1.0,2.0,2.85,13.15,2.0,0.0,0.0
2018,8,5,5,30,2.0,4.0,2.9,13.4,4.0,3.81,0.0
2018,8,5,5,45,8.5,10.5,3.0,13.7,11.5,9.86,1.29
2018,8,5,6,0,15.0,17.0,3.1,14.0,19.0,15.99,8.15
2018,8,5,6,15,61.0,35.5,3.05,14.3,48.5,31.33,22.03
2018,8,5,6,30,107.0,54.0,3.0,14.6,78.0,43.17,32.82
2018,8,5,6,45,53.5,63.5,2.95,14.95,75.5,53.97,42.55
2018,8,5,7,0,0.0,73.0,2.9,15.3,73.0,67.18,54.21
2018,8,5,7,15,0.5,93.0,2.8,15.6,93.0,84.7,66.19
2018,8,5,7,30,1.0,113.0,2.7,15.9,113.0,102.5,80.74
2018,8,5,7,45,6.5,141.0,2.6,16.25,144.0,127.97,101.15
2018,8,5,8,0,12.0,169.0,2.5,16.6,175.0,154.36,122.01
2018,8,5,8,15,36.0,207.0,2.45,17.0,228.0,190.63,150.04
2018,8,5,8,30,60.0,245.0,2.4,17.4,281.0,234.23,183.78
2018,8,5,8,45,247.5,245.5,2.35,17.8,410.0,308.24,239.37
2018,8,5,9,0,435.0,246.0,2.3,18.2,539.0,407.99,315.75
2018,8,5,9,15,504.5,242.5,2.35,18.6,602.5,467.58,361.96
2018,8,5,9,30,574.0,239.0,2.4,19.0,666.0,533.55,412.48
2018,8,5,9,45,439.0,299.5,2.4,19.4,635.5,538.02,414.5
2018,8,5,10,0,304.0,360.0,2.4,19.8,605.0,529.01,405.6
2018,8,5,10,15,408.5,333.0,2.5,20.1,674.5,597.32,457.4
2018,8,5,10,30,513.0,306.0,2.6,20.4,744.0,673.15,513.5
2018,8,5,10,45,635.5,257.5,2.65,20.75,815.0,749.8,569.61
2018,8,5,11,0,758.0,209.0,2.7,21.1,886.0,832.79,628.99
2018,8,5,11,15,768.0,207.0,2.75,21.3,903.0,869.17,652.54
2018,8,5,11,30,778.0,205.0,2.8,21.5,920.0,899.87,672.49
2018,8,5,11,45,787.5,201.0,2.85,21.7,930.0,929.33,691.6
2018,8,5,12,0,797.0,197.0,2.9,21.9,940.0,956.42,709.1
2018,8,5,12,15,809.0,190.0,2.95,22.0,944.0,980.4,724.83
2018,8,5,12,30,821.0,183.0,3.0,22.1,948.0,1001.61,738.79
2018,8,5,12,45,835.0,172.5,3.05,22.2,945.5,1018.25,749.84
2018,8,5,13,0,849.0,162.0,3.1,22.3,943.0,1031.61,758.88
2018,8,5,13,15,847.5,159.5,3.15,22.35,928.5,1034.3,761.22
2018,8,5,13,30,846.0,157.0,3.2,22.4,914.0,1033.49,761.5
2018,8,5,13,45,843.5,153.5,3.25,22.5,892.5,1027.12,758.13
2018,8,5,14,0,841.0,150.0,3.3,22.6,871.0,1017.28,752.63
2018,8,5,14,15,834.0,147.5,3.4,22.5,842.0,1000.66,743.71
2018,8,5,14,30,827.0,145.0,3.5,22.4,813.0,980.82,732.69
2018,8,5,14,45,817.5,142.0,3.55,22.35,778.0,954.96,717.11
2018,8,5,15,0,808.0,139.0,3.6,22.3,743.0,926.26,699.58
2018,8,5,15,15,793.5,136.5,3.6,22.3,702.5,890.88,676.93
2018,8,5,15,30,779.0,134.0,3.6,22.3,662.0,853.3,652.63
2018,8,5,15,45,757.0,131.0,3.65,22.0,615.5,810.85,625.65
2018,8,5,16,0,735.0,128.0,3.7,21.7,569.0,763.26,594.55
2018,8,5,16,15,700.0,126.0,3.7,21.4,517.5,705.82,555.47
2018,8,5,16,30,665.0,124.0,3.7,21.1,466.0,648.85,515.21
2018,8,5,16,45,622.0,120.5,3.65,20.8,414.0,585.52,468.26
2018,8,5,17,0,579.0,117.0,3.6,20.5,362.0,524.13,421.56
2018,8,5,17,15,526.5,110.0,3.55,19.95,310.0,451.93,365.57
2018,8,5,17,30,474.0,103.0,3.5,19.4,258.0,388.52,314.72
2018,8,5,17,45,405.5,91.5,3.45,18.9,208.0,316.57,255.5
2018,8,5,18,0,337.0,80.0,3.4,18.4,158.0,251.34,200.35
2018,8,5,18,15,266.5,63.0,3.35,17.9,115.0,186.19,144.54
2018,8,5,18,30,196.0,46.0,3.3,17.4,72.0,128.79,94.84
2018,8,5,18,45,122.5,28.5,3.25,16.85,42.5,77.14,45.54
2018,8,5,19,0,49.0,11.0,3.2,16.3,13.0,20.91,0.0
2018,8,5,19,15,24.5,5.5,3.2,16.1,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,6,5,15,6.0,2.5,2.1,13.25,2.5,0.0,0.0
2018,8,6,5,30,12.0,5.0,2.1,13.5,5.0,4.77,0.0
2018,8,6,5,45,36.5,18.0,2.05,13.75,22.0,16.15,5.25
2018,8,6,6,0,61.0,31.0,2.0,14.0,39.0,27.23,17.78
2018,8,6,6,15,70.5,48.0,1.9,14.35,61.0,41.12,30.62
2018,8,6,6,30,80.0,65.0,1.8,14.7,83.0,54.62,42.94
2018,8,6,6,45,42.5,82.5,1.7,15.0,92.5,71.49,58.03
2018,8,6,7,0,5.0,100.0,1.6,15.3,102.0,88.77,73.19
2018,8,6,7,15,8.0,120.0,1.55,15.65,123.5,106.48,84.13
2018,8,6,7,30,11.0,140.0,1.5,16.0,145.0,125.26,99.02
2018,8,6,7,45,17.5,162.0,1.4,16.35,170.5,146.76,115.79
2018,8,6,8,0,24.0,184.0,1.3,16.7,196.0,169.25,133.2
2018,8,6,8,15,35.0,211.0,1.3,17.25,230.5,193.48,151.65
2018,8,6,8,30,46.0,238.0,1.3,17.8,265.0,223.89,174.87
2018,8,6,8,45,52.5,261.0,1.3,18.35,294.5,250.91,195.26
2018,8,6,9,0,59.0,284.0,1.3,18.9,324.0,278.93,216.16
2018,8,6,9,15,67.5,307.5,1.35,19.5,355.5,309.33,238.62
2018,8,6,9,30,76.0,331.0,1.4,20.1,387.0,340.87,261.65
2018,8,6,9,45,110.5,356.0,1.45,20.7,442.0,389.9,297.69
2018,8,6,10,0,145.0,381.0,1.5,21.3,497.0,443.87,336.74
2018,8,6,10,15,284.0,364.0,1.6,21.8,602.5,537.33,406.12
2018,8,6,10,30,423.0,347.0,1.7,22.3,708.0,643.61,482.76
2018,8,6,10,45,489.0,332.0,1.8,22.8,760.0,703.91,524.82
2018,8,6,11,0,555.0,317.0,1.9,23.3,812.0,767.45,568.8
2018,8,6,11,15,567.0,316.0,2.05,23.6,829.0,800.64,591.46
2018,8,6,11,30,579.0,315.0,2.2,23.9,846.0,832.67,613.44
2018,8,6,11,45,591.0,310.5,2.35,24.2,856.5,859.92,632.19
2018,8,6,12,0,603.0,306.0,2.5,24.5,867.0,885.5,649.78
2018,8,6,12,15,642.0,282.0,2.65,24.65,879.5,916.77,672.41
2018,8,6,12,30,681.0,258.0,2.8,24.8,892.0,946.15,693.72
2018,8,6,12,45,730.5,226.5,2.9,24.95,901.5,975.82,713.53
2018,8,6,13,0,780.0,195.0,3.0,25.1,911.0,996.33,727.33
2018,8,6,13,15,783.0,190.0,3.1,25.05,899.0,1000.92,731.51
2018,8,6,13,30,786.0,185.0,3.2,25.0,887.0,1002.21,733.8
2018,8,6,13,45,789.0,178.5,3.3,25.0,868.0,998.62,732.87
2018,8,6,14,0,792.0,172.0,3.4,25.0,849.0,991.64,729.85
2018,8,6,14,15,784.5,168.5,3.45,24.85,820.0,974.03,719.96
2018,8,6,14,30,777.0,165.0,3.5,24.7,791.0,953.36,708.13
2018,8,6,14,45,767.0,161.0,3.55,24.6,756.5,926.85,692.23
2018,8,6,15,0,757.0,157.0,3.6,24.5,722.0,902.81,677.98
2018,8,6,15,15,742.0,153.5,3.6,24.5,681.5,867.08,655.08
2018,8,6,15,30,727.0,150.0,3.6,24.5,641.0,829.35,630.7
2018,8,6,15,45,695.0,150.0,3.6,23.95,593.5,779.3,598.69
2018,8,6,16,0,663.0,150.0,3.6,23.4,546.0,728.83,565.82
2018,8,6,16,15,612.0,151.5,3.6,22.95,493.0,665.11,521.21
2018,8,6,16,30,561.0,153.0,3.6,22.5,440.0,598.73,473.34
2018,8,6,16,45,506.5,148.5,3.55,22.05,387.0,531.39,423.35
2018,8,6,17,0,452.0,144.0,3.5,21.6,334.0,467.55,374.71
2018,8,6,17,15,401.0,132.0,3.45,20.9,284.0,401.46,323.51
2018,8,6,17,30,350.0,120.0,3.4,20.2,234.0,339.54,274.13
2018,8,6,17,45,290.0,102.5,3.3,19.55,185.5,264.0,212.46
2018,8,6,18,0,230.0,85.0,3.2,18.9,137.0,202.91,161.17
2018,8,6,18,15,177.0,63.5,3.2,18.35,97.5,145.8,112.46
2018,8,6,18,30,124.0,42.0,3.2,17.8,58.0,94.04,68.04
2018,8,6,18,45,75.5,25.0,3.15,17.3,33.5,53.76,28.96
2018,8,6,19,0,27.0,8.0,3.1,16.8,9.0,13.33,0.0
2018,8,6,19,15,13.5,4.0,3.1,16.55,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,5,15,2.0,4.0,2.2,13.3,4.0,0.0,0.0
2018,8,7,5,30,4.0,8.0,2.2,13.6,8.0,7.63,0.0
2018,8,7,5,45,9.5,24.0,2.25,13.9,25.0,21.58,8.16
2018,8,7,6,0,15.0,40.0,2.3,14.2,42.0,35.27,24.57
2018,8,7,6,15,39.5,60.0,2.25,14.45,68.0,51.7,39.83
2018,8,7,6,30,64.0,80.0,2.2,14.7,94.0,67.86,54.58
2018,8,7,6,45,98.0,101.5,2.15,14.95,129.5,81.18,66.57
2018,8,7,7,0,132.0,123.0,2.1,15.2,165.0,96.73,80.21
2018,8,7,7,15,146.0,145.0,2.05,15.55,199.0,119.65,91.97
2018,8,7,7,30,160.0,167.0,2.0,15.9,233.0,149.95,113.31
2018,8,7,7,45,161.0,190.5,2.0,16.25,264.5,181.32,137.87
2018,8,7,8,0,162.0,214.0,2.0,16.6,296.0,213.16,163.58
2018,8,7,8,15,160.0,237.5,2.0,17.0,325.0,244.57,189.1
2018,8,7,8,30,158.0,261.0,2.0,17.4,354.0,275.99,214.31
2018,8,7,8,45,148.0,282.5,2.0,17.8,375.5,302.65,235.43
2018,8,7,9,0,138.0,304.0,2.0,18.2,397.0,328.28,255.21
2018,8,7,9,15,131.5,324.0,2.05,18.4,417.0,353.41,274.4
2018,8,7,9,30,125.0,344.0,2.1,18.6,437.0,377.91,292.72
2018,8,7,9,45,130.5,363.0,2.2,18.8,464.0,408.18,315.32
2018,8,7,10,0,136.0,382.0,2.3,19.0,491.0,439.01,338.06
2018,8,7,10,15,181.0,392.0,2.4,19.1,542.5,489.89,376.4
2018,8,7,10,30,226.0,402.0,2.5,19.2,594.0,544.43,416.97
2018,8,7,10,45,264.5,398.5,2.6,19.3,629.0,587.17,448.66
2018,8,7,11,0,303.0,395.0,2.7,19.4,664.0,630.3,480.51
2018,8,7,11,15,213.0,422.0,2.8,19.45,613.0,589.79,448.93
2018,8,7,11,30,123.0,449.0,2.9,19.5,562.0,546.68,415.29
2018,8,7,11,45,122.5,453.5,2.95,19.55,566.5,558.26,423.85
2018,8,7,12,0,122.0,458.0,3.0,19.6,571.0,569.35,431.77
2018,8,7,12,15,123.5,458.0,3.05,19.65,572.5,577.33,437.6
2018,8,7,12,30,125.0,458.0,3.1,19.7,574.0,584.73,443.07
2018,8,7,12,45,239.5,422.0,3.1,19.75,642.0,676.73,512.88
2018,8,7,13,0,354.0,386.0,3.1,19.8,710.0,759.99,574.83
2018,8,7,13,15,308.5,401.0,3.15,19.8,680.0,735.14,555.89
2018,8,7,13,30,263.0,416.0,3.2,19.8,650.0,708.79,536.53
2018,8,7,13,45,262.0,403.5,3.25,19.85,632.0,696.92,529.07
2018,8,7,14,0,261.0,391.0,3.3,19.9,614.0,683.62,520.51
2018,8,7,14,15,444.0,319.0,3.3,19.85,682.5,799.24,608.98
2018,8,7,14,30,627.0,247.0,3.3,19.8,751.0,900.16,684.49
2018,8,7,14,45,624.0,236.5,3.35,19.7,719.5,876.28,668.92
2018,8,7,15,0,621.0,226.0,3.4,19.6,688.0,849.82,652.46
2018,8,7,15,15,604.5,219.0,3.4,19.6,648.0,812.21,627.15
2018,8,7,15,30,588.0,212.0,3.4,19.6,608.0,769.05,597.77
2018,8,7,15,45,576.5,201.0,3.45,19.3,567.0,728.82,571.07
2018,8,7,16,0,565.0,190.0,3.5,19.0,526.0,687.3,542.85
2018,8,7,16,15,551.5,177.0,3.45,18.7,482.0,640.93,510.11
2018,8,7,16,30,538.0,164.0,3.4,18.4,438.0,593.87,476.14
2018,8,7,16,45,513.0,151.5,3.4,18.15,390.5,538.96,435.21
2018,8,7,17,0,488.0,139.0,3.4,17.9,343.0,484.9,393.84
2018,8,7,17,15,450.0,125.5,3.35,17.5,294.0,423.14,345.2
2018,8,7,17,30,412.0,112.0,3.3,17.1,245.0,364.17,297.35
2018,8,7,17,45,364.0,96.0,3.25,16.7,198.0,300.62,244.37
2018,8,7,18,0,316.0,80.0,3.2,16.3,151.0,241.64,193.79
2018,8,7,18,15,252.0,62.0,3.15,15.95,109.5,179.19,139.64
2018,8,7,18,30,188.0,44.0,3.1,15.6,68.0,123.76,90.96
2018,8,7,18,45,117.0,27.5,3.05,15.2,40.0,73.15,39.06
2018,8,7,19,0,46.0,11.0,3.0,14.8,12.0,20.13,0.0
2018,8,7,19,15,23.0,5.5,3.0,14.65,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,8,5,15,6.5,3.5,2.0,13.2,3.5,0.0,0.0
2018,8,8,5,30,13.0,7.0,2.0,13.5,7.0,6.67,0.0
2018,8,8,5,45,11.0,18.0,2.0,13.85,18.5,16.73,4.35
2018,8,8,6,0,9.0,29.0,2.0,14.2,30.0,26.64,17.14
2018,8,8,6,15,4.5,47.5,1.9,14.5,48.0,43.21,32.37
2018,8,8,6,30,0.0,66.0,1.8,14.8,66.0,59.24,46.96
2018,8,8,6,45,8.5,89.0,1.7,15.15,91.5,78.58,64.22
2018,8,8,7,0,17.0,112.0,1.6,15.5,117.0,97.66,80.91
2018,8,8,7,15,27.5,133.5,1.55,15.85,144.0,112.41,88.55
2018,8,8,7,30,38.0,155.0,1.5,16.2,171.0,134.38,105.34
2018,8,8,7,45,49.5,179.0,1.45,16.55,202.5,159.92,125.04
2018,8,8,8,0,61.0,203.0,1.4,16.9,234.0,187.23,146.18
2018,8,8,8,15,71.0,227.0,1.35,17.3,266.5,215.82,168.32
2018,8,8,8,30,81.0,251.0,1.3,17.7,299.0,245.88,191.43
2018,8,8,8,45,88.0,273.5,1.3,18.1,329.5,274.96,213.63
2018,8,8,9,0,95.0,296.0,1.3,18.5,360.0,305.01,236.29
2018,8,8,9,15,100.0,317.5,1.3,18.85,388.5,334.14,257.95
2018,8,8,9,30,105.0,339.0,1.3,19.2,417.0,363.93,279.78
2018,8,8,9,45,247.0,325.0,1.3,19.55,519.5,444.77,341.02
2018,8,8,10,0,389.0,311.0,1.3,19.9,622.0,541.73,412.64
2018,8,8,10,15,455.5,304.0,1.35,20.15,681.0,604.59,457.92
2018,8,8,10,30,522.0,297.0,1.4,20.4,740.0,672.0,505.89
2018,8,8,10,45,623.5,260.0,1.45,20.7,803.5,743.12,556.5
2018,8,8,11,0,725.0,223.0,1.5,21.0,867.0,819.37,609.58
2018,8,8,11,15,733.0,223.0,1.55,21.15,883.5,855.08,632.98
2018,8,8,11,30,741.0,223.0,1.6,21.3,900.0,888.89,654.76
2018,8,8,11,45,726.0,229.0,1.65,21.5,897.0,905.47,665.08
2018,8,8,12,0,711.0,235.0,1.7,21.7,894.0,918.75,673.49
2018,8,8,12,15,686.0,245.0,1.75,21.75,881.0,923.15,676.62
2018,8,8,12,30,661.0,255.0,1.8,21.8,868.0,924.03,677.43
2018,8,8,12,45,679.5,247.5,1.9,21.9,873.0,947.04,693.71
2018,8,8,13,0,698.0,240.0,2.0,22.0,878.0,967.46,707.9
2018,8,8,13,15,579.5,280.0,2.05,22.0,804.0,895.52,659.4
2018,8,8,13,30,461.0,320.0,2.1,22.0,730.0,819.16,606.88
2018,8,8,13,45,565.5,274.5,2.15,22.0,764.5,880.56,652.82
2018,8,8,14,0,670.0,229.0,2.2,22.0,799.0,936.69,692.94
2018,8,8,14,15,695.0,214.0,2.3,21.9,787.5,940.41,696.99
2018,8,8,14,30,720.0,199.0,2.4,21.8,776.0,940.35,699.19
2018,8,8,14,45,710.0,193.5,2.5,21.65,741.5,913.15,683.48
2018,8,8,15,0,700.0,188.0,2.6,21.5,707.0,883.43,666.13
2018,8,8,15,15,684.5,183.0,2.6,21.5,667.0,846.91,642.78
2018,8,8,15,30,669.0,178.0,2.6,21.5,627.0,808.54,618.0
2018,8,8,15,45,650.5,171.5,2.7,21.1,583.0,764.4,590.4
2018,8,8,16,0,632.0,165.0,2.8,20.7,539.0,719.12,560.81
2018,8,8,16,15,609.5,156.5,2.85,20.35,492.0,667.75,525.53
2018,8,8,16,30,587.0,148.0,2.9,20.0,445.0,616.13,489.13
2018,8,8,16,45,556.0,138.0,2.95,19.7,395.5,553.07,442.98
2018,8,8,17,0,525.0,128.0,3.0,19.4,346.0,495.94,399.88
2018,8,8,17,15,483.5,117.0,3.0,18.9,296.5,433.1,351.0
2018,8,8,17,30,442.0,106.0,3.0,18.4,247.0,373.36,302.99
2018,8,8,17,45,389.0,91.5,3.0,17.95,199.0,307.46,248.46
2018,8,8,18,0,336.0,77.0,3.0,17.5,151.0,246.67,196.62
2018,8,8,18,15,268.0,60.0,2.95,17.05,109.0,182.77,141.49
2018,8,8,18,30,200.0,43.0,2.9,16.6,67.0,126.43,92.07
2018,8,8,18,45,124.0,26.5,2.8,16.15,39.0,73.09,35.72
2018,8,8,19,0,48.0,10.0,2.7,15.7,11.0,19.52,0.0
2018,8,8,19,15,24.0,5.0,2.7,15.5,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,9,5,15,16.0,3.5,1.7,13.05,4.0,0.0,0.0
2018,8,9,5,30,32.0,7.0,1.7,13.4,8.0,6.67,0.0
2018,8,9,5,45,88.5,22.5,1.7,13.75,31.5,18.75,4.61
2018,8,9,6,0,145.0,38.0,1.7,14.1,55.0,31.06,20.83
2018,8,9,6,15,200.5,58.5,1.6,14.45,94.5,46.71,35.41
2018,8,9,6,30,256.0,79.0,1.5,14.8,134.0,61.81,49.2
2018,8,9,6,45,302.5,97.0,1.45,15.2,179.5,74.62,60.7
2018,8,9,7,0,349.0,115.0,1.4,15.6,225.0,82.13,67.27
2018,8,9,7,15,388.5,131.0,1.35,16.05,273.5,107.26,76.3
2018,8,9,7,30,428.0,147.0,1.3,16.5,322.0,150.42,102.44
2018,8,9,7,45,418.0,164.0,1.25,17.0,354.0,191.65,134.41
2018,8,9,8,0,408.0,181.0,1.2,17.5,386.0,231.82,168.02
2018,8,9,8,15,383.5,205.0,1.2,17.95,413.0,276.05,205.76
2018,8,9,8,30,359.0,229.0,1.2,18.4,440.0,313.46,237.34
2018,8,9,8,45,471.0,219.5,1.2,18.9,519.5,370.92,281.51
2018,8,9,9,0,583.0,210.0,1.2,19.4,599.0,442.99,336.65
2018,8,9,9,15,596.0,217.0,1.2,19.9,636.0,491.6,373.94
2018,8,9,9,30,609.0,224.0,1.2,20.4,673.0,539.95,410.02
2018,8,9,9,45,521.0,268.5,1.2,20.85,665.5,560.5,424.08
2018,8,9,10,0,433.0,313.0,1.2,21.3,658.0,572.34,431.0
2018,8,9,10,15,534.0,282.0,1.25,21.75,723.5,639.66,479.97
2018,8,9,10,30,635.0,251.0,1.3,22.2,789.0,714.02,532.39
2018,8,9,10,45,668.5,241.5,1.3,22.65,821.5,761.39,563.77
2018,8,9,11,0,702.0,232.0,1.3,23.1,854.0,809.16,595.03
2018,8,9,11,15,547.5,311.0,1.4,23.4,801.0,779.81,571.65
2018,8,9,11,30,393.0,390.0,1.5,23.7,748.0,735.11,538.18
2018,8,9,11,45,386.0,395.0,1.55,23.95,749.5,749.07,547.69
2018,8,9,12,0,379.0,400.0,1.6,24.2,751.0,761.29,555.43
2018,8,9,12,15,362.5,405.5,1.7,24.3,741.0,763.15,556.83
2018,8,9,12,30,346.0,411.0,1.8,24.4,731.0,762.96,556.95
2018,8,9,12,45,519.0,328.5,1.9,24.5,804.0,868.3,632.86
2018,8,9,13,0,692.0,246.0,2.0,24.6,877.0,967.74,701.9
2018,8,9,13,15,723.0,228.5,2.1,24.6,878.0,987.52,715.07
2018,8,9,13,30,754.0,211.0,2.2,24.6,879.0,1003.95,727.06
2018,8,9,13,45,749.5,207.0,2.3,24.55,857.0,995.55,723.4
2018,8,9,14,0,745.0,203.0,2.4,24.5,835.0,983.96,717.97
2018,8,9,14,15,737.0,199.5,2.45,24.45,806.5,966.34,708.17
2018,8,9,14,30,729.0,196.0,2.5,24.4,778.0,945.79,696.53
2018,8,9,14,45,719.0,190.0,2.55,24.3,743.0,917.83,680.09
2018,8,9,15,0,709.0,184.0,2.6,24.2,708.0,887.32,661.89
2018,8,9,15,15,693.0,179.5,2.6,24.2,667.5,850.62,638.7
2018,8,9,15,30,677.0,175.0,2.6,24.2,627.0,812.07,614.1
2018,8,9,15,45,659.0,167.5,2.65,23.95,582.5,766.98,585.55
2018,8,9,16,0,641.0,160.0,2.7,23.7,538.0,720.72,555.32
2018,8,9,16,15,619.0,151.5,2.7,23.35,490.5,669.37,520.35
2018,8,9,16,30,597.0,143.0,2.7,23.0,443.0,617.73,484.27
2018,8,9,16,45,567.5,133.0,2.7,22.7,393.5,559.32,442.01
2018,8,9,17,0,538.0,123.0,2.7,22.4,344.0,498.16,396.5
2018,8,9,17,15,498.5,112.0,2.65,21.8,295.0,435.87,348.81
2018,8,9,17,30,459.0,101.0,2.6,21.2,246.0,376.46,301.73
2018,8,9,17,45,407.0,87.5,2.5,20.6,198.5,311.31,248.46
2018,8,9,18,0,355.0,74.0,2.4,20.0,151.0,251.15,197.7
2018,8,9,18,15,284.0,58.0,2.45,19.45,109.0,186.28,142.4
2018,8,9,18,30,213.0,42.0,2.5,18.9,67.0,129.37,92.78
2018,8,9,18,45,132.0,26.0,2.5,18.35,39.0,73.9,31.77
2018,8,9,19,0,51.0,10.0,2.5,17.8,11.0,20.06,0.0
2018,8,9,19,15,25.5,5.0,2.55,17.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
