Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,20,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,5,15,6.5,2.5,1.95,13.95,2.5,0.0,0.0
2018,8,10,5,30,13.0,5.0,2.0,14.3,5.0,4.77,0.0
2018,8,10,5,45,24.5,13.5,2.05,14.65,15.5,12.3,0.29
2018,8,10,6,0,36.0,22.0,2.1,15.0,26.0,19.79,11.12
2018,8,10,6,15,18.0,36.5,2.05,15.35,38.5,33.54,23.75
2018,8,10,6,30,0.0,51.0,2.0,15.7,51.0,47.02,36.0
2018,8,10,6,45,3.5,77.0,1.95,16.05,78.0,69.17,55.72
2018,8,10,7,0,7.0,103.0,1.9,16.4,105.0,90.75,74.62
2018,8,10,7,15,12.5,124.0,1.9,16.9,128.5,109.29,86.03
2018,8,10,7,30,18.0,145.0,1.9,17.4,152.0,129.5,101.79
2018,8,10,7,45,61.0,175.5,1.9,17.85,205.0,158.88,123.26
2018,8,10,8,0,104.0,206.0,1.9,18.3,258.0,198.48,153.05
2018,8,10,8,15,96.0,227.0,1.9,18.85,279.0,222.49,172.25
2018,8,10,8,30,88.0,248.0,1.9,19.4,300.0,245.7,190.5
2018,8,10,8,45,89.5,270.0,1.9,19.95,326.5,272.63,211.09
2018,8,10,9,0,91.0,292.0,1.9,20.5,353.0,299.9,231.56
2018,8,10,9,15,148.0,315.5,1.9,20.9,421.5,354.69,272.82
2018,8,10,9,30,205.0,339.0,1.9,21.3,490.0,418.11,320.03
2018,8,10,9,45,276.0,338.0,1.95,21.7,551.5,473.94,361.55
2018,8,10,10,0,347.0,337.0,2.0,22.1,613.0,537.2,408.05
2018,8,10,10,15,298.5,369.0,2.05,22.4,612.5,552.67,417.66
2018,8,10,10,30,250.0,401.0,2.1,22.7,612.0,563.69,423.95
2018,8,10,10,45,249.5,412.5,2.15,22.95,628.0,589.18,441.58
2018,8,10,11,0,249.0,424.0,2.2,23.2,644.0,614.09,458.53
2018,8,10,11,15,300.5,409.0,2.3,23.35,679.0,657.55,490.31
2018,8,10,11,30,352.0,394.0,2.4,23.5,714.0,702.9,523.06
2018,8,10,11,45,599.5,272.0,2.5,23.6,823.0,831.86,618.48
2018,8,10,12,0,847.0,150.0,2.6,23.7,932.0,950.19,698.8
2018,8,10,12,15,843.5,152.5,2.7,23.7,931.0,968.5,710.52
2018,8,10,12,30,840.0,155.0,2.8,23.7,930.0,992.33,726.88
2018,8,10,12,45,833.5,157.0,2.95,23.7,921.0,1001.29,733.99
2018,8,10,13,0,827.0,159.0,3.1,23.7,912.0,1006.82,739.09
2018,8,10,13,15,825.5,156.5,3.2,23.6,897.5,1009.23,742.15
2018,8,10,13,30,824.0,154.0,3.3,23.5,883.0,1008.2,743.09
2018,8,10,13,45,821.5,150.5,3.4,23.4,861.5,1001.68,740.53
2018,8,10,14,0,819.0,147.0,3.5,23.3,840.0,991.76,735.83
2018,8,10,14,15,813.0,144.0,3.6,23.2,812.0,975.57,727.03
2018,8,10,14,30,807.0,141.0,3.7,23.1,784.0,956.21,716.15
2018,8,10,14,45,799.5,137.0,3.75,22.95,750.0,931.27,701.29
2018,8,10,15,0,792.0,133.0,3.8,22.8,716.0,903.46,684.45
2018,8,10,15,15,778.0,130.0,3.8,22.8,675.5,868.14,661.65
2018,8,10,15,30,764.0,127.0,3.8,22.8,635.0,830.65,637.21
2018,8,10,15,45,749.0,121.5,3.9,22.4,591.0,787.63,609.99
2018,8,10,16,0,734.0,116.0,4.0,22.0,547.0,746.5,583.64
2018,8,10,16,15,715.5,109.5,4.0,21.75,499.5,696.58,549.63
2018,8,10,16,30,697.0,103.0,4.0,21.5,452.0,645.9,514.44
2018,8,10,16,45,668.0,97.5,3.95,21.2,402.5,588.71,472.13
2018,8,10,17,0,639.0,92.0,3.9,20.9,353.0,532.29,429.09
2018,8,10,17,15,598.0,85.5,3.85,20.5,303.0,468.75,379.24
2018,8,10,17,30,557.0,79.0,3.8,20.1,253.0,407.88,329.86
2018,8,10,17,45,500.5,70.0,3.7,19.7,204.5,339.73,273.01
2018,8,10,18,0,444.0,61.0,3.6,19.3,156.0,276.72,218.73
2018,8,10,18,15,361.0,50.0,3.45,18.85,113.5,207.17,158.5
2018,8,10,18,30,278.0,39.0,3.3,18.4,71.0,146.35,104.46
2018,8,10,18,45,173.0,25.0,3.1,18.0,41.5,82.69,30.08
2018,8,10,19,0,68.0,11.0,2.9,17.6,12.0,24.4,0.0
2018,8,10,19,15,34.0,5.5,2.85,17.45,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,11,5,15,27.5,5.0,2.6,15.15,5.5,0.0,0.0
2018,8,11,5,30,55.0,10.0,2.7,15.4,11.0,9.53,0.0
2018,8,11,5,45,150.0,25.0,2.8,15.7,39.0,19.82,2.39
2018,8,11,6,0,245.0,40.0,2.9,16.0,67.0,31.17,20.51
2018,8,11,6,15,324.5,53.0,2.9,16.3,109.0,40.43,29.58
2018,8,11,6,30,404.0,66.0,2.9,16.6,151.0,49.29,37.82
2018,8,11,6,45,442.0,78.0,2.85,16.95,194.5,56.91,44.74
2018,8,11,7,0,480.0,90.0,2.8,17.3,238.0,64.13,51.1
2018,8,11,7,15,504.5,102.5,2.85,17.75,283.5,88.97,58.74
2018,8,11,7,30,529.0,115.0,2.9,18.2,329.0,134.49,85.08
2018,8,11,7,45,582.5,119.0,2.95,18.7,384.0,180.42,118.02
2018,8,11,8,0,636.0,123.0,3.0,19.2,439.0,232.64,160.09
2018,8,11,8,15,629.5,137.5,3.05,19.65,477.5,283.66,204.97
2018,8,11,8,30,623.0,152.0,3.1,20.1,516.0,333.65,248.67
2018,8,11,8,45,667.0,151.0,3.15,20.55,568.5,388.57,294.51
2018,8,11,9,0,711.0,150.0,3.2,21.0,621.0,447.64,342.76
2018,8,11,9,15,737.0,150.5,3.2,21.3,666.0,502.83,387.22
2018,8,11,9,30,763.0,151.0,3.2,21.6,711.0,561.45,432.98
2018,8,11,9,45,769.5,157.0,3.2,21.9,745.0,612.0,471.47
2018,8,11,10,0,776.0,163.0,3.2,22.2,779.0,661.59,508.18
2018,8,11,10,15,785.0,165.0,3.25,22.4,808.0,708.06,542.22
2018,8,11,10,30,794.0,167.0,3.3,22.6,837.0,753.32,574.7
2018,8,11,10,45,800.0,169.0,3.35,22.75,859.5,794.82,603.33
2018,8,11,11,0,806.0,171.0,3.4,22.9,882.0,834.44,629.87
2018,8,11,11,15,810.5,171.5,3.45,22.95,897.0,869.29,653.21
2018,8,11,11,30,815.0,172.0,3.5,23.0,912.0,901.77,674.88
2018,8,11,11,45,817.5,172.5,3.55,23.05,920.0,929.91,693.57
2018,8,11,12,0,820.0,173.0,3.6,23.1,928.0,955.27,710.42
2018,8,11,12,15,821.0,172.5,3.65,23.1,928.5,975.27,723.88
2018,8,11,12,30,822.0,172.0,3.7,23.1,929.0,992.17,735.39
2018,8,11,12,45,821.5,170.0,3.75,23.1,921.0,1002.85,742.88
2018,8,11,13,0,821.0,168.0,3.8,23.1,913.0,1010.19,748.32
2018,8,11,13,15,816.5,167.0,3.85,23.05,897.5,1011.18,749.83
2018,8,11,13,30,812.0,166.0,3.9,23.0,882.0,1008.76,749.25
2018,8,11,13,45,805.5,164.5,3.95,22.95,859.5,1000.43,744.87
2018,8,11,14,0,799.0,163.0,4.0,22.9,837.0,988.81,738.42
2018,8,11,14,15,789.5,161.0,4.0,22.8,807.5,970.49,727.39
2018,8,11,14,30,780.0,159.0,4.0,22.7,778.0,949.14,714.4
2018,8,11,14,45,767.5,155.5,4.0,22.55,742.0,920.46,696.55
2018,8,11,15,0,755.0,152.0,4.0,22.4,706.0,894.19,680.35
2018,8,11,15,15,739.5,148.5,4.0,22.4,665.5,857.82,656.63
2018,8,11,15,30,724.0,145.0,4.0,22.4,625.0,819.48,631.4
2018,8,11,15,45,704.5,140.5,3.95,22.05,580.5,774.91,602.08
2018,8,11,16,0,685.0,136.0,3.9,21.7,536.0,729.17,571.52
2018,8,11,16,15,659.0,130.0,3.85,21.4,487.5,675.82,534.7
2018,8,11,16,30,633.0,124.0,3.8,21.1,439.0,622.42,496.05
2018,8,11,16,45,600.0,117.0,3.75,20.8,389.5,563.38,452.08
2018,8,11,17,0,567.0,110.0,3.7,20.5,340.0,505.59,407.86
2018,8,11,17,15,523.0,101.5,3.65,20.1,290.5,441.28,357.31
2018,8,11,17,30,479.0,93.0,3.6,19.7,241.0,377.06,305.31
2018,8,11,17,45,420.0,81.5,3.55,19.25,193.5,309.82,249.31
2018,8,11,18,0,361.0,70.0,3.5,18.8,146.0,248.37,196.59
2018,8,11,18,15,283.5,55.5,3.5,18.4,105.0,182.69,139.86
2018,8,11,18,30,206.0,41.0,3.5,18.0,64.0,125.87,89.47
2018,8,11,18,45,121.5,24.5,3.45,17.55,36.5,67.93,17.87
2018,8,11,19,0,37.0,8.0,3.4,17.1,9.0,15.14,0.0
2018,8,11,19,15,18.5,4.0,3.4,16.9,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,12,5,15,11.0,3.5,2.1,14.5,3.5,0.0,0.0
2018,8,12,5,30,22.0,7.0,2.1,14.8,7.0,6.67,0.0
2018,8,12,5,45,79.0,23.0,2.1,15.05,30.5,19.06,0.36
2018,8,12,6,0,136.0,39.0,2.1,15.3,54.0,31.74,20.94
2018,8,12,6,15,194.0,58.0,2.0,15.6,92.0,46.29,34.73
2018,8,12,6,30,252.0,77.0,1.9,15.9,130.0,60.36,47.63
2018,8,12,6,45,279.0,92.5,1.8,16.2,166.0,71.43,57.63
2018,8,12,7,0,306.0,108.0,1.7,16.5,202.0,82.07,66.99
2018,8,12,7,15,339.5,126.5,1.65,16.95,248.5,106.49,77.1
2018,8,12,7,30,373.0,145.0,1.6,17.4,295.0,142.74,98.32
2018,8,12,7,45,425.0,155.5,1.55,17.85,348.5,185.13,128.62
2018,8,12,8,0,477.0,166.0,1.5,18.3,402.0,233.71,166.66
2018,8,12,8,15,523.0,171.5,1.5,18.75,455.0,282.63,206.59
2018,8,12,8,30,569.0,177.0,1.5,19.2,508.0,336.53,250.74
2018,8,12,8,45,592.5,182.5,1.5,19.6,551.5,387.01,292.26
2018,8,12,9,0,616.0,188.0,1.5,20.0,595.0,438.74,333.76
2018,8,12,9,15,648.5,186.5,1.6,20.35,639.0,490.55,374.74
2018,8,12,9,30,681.0,185.0,1.7,20.7,683.0,544.75,416.55
2018,8,12,9,45,715.0,177.5,1.8,21.05,723.0,596.41,455.7
2018,8,12,10,0,749.0,170.0,1.9,21.4,763.0,649.68,495.19
2018,8,12,10,15,706.5,196.5,2.0,21.6,772.5,682.52,518.37
2018,8,12,10,30,664.0,223.0,2.1,21.8,782.0,710.06,537.32
2018,8,12,10,45,461.5,317.5,2.2,22.0,711.0,670.18,505.09
2018,8,12,11,0,259.0,412.0,2.3,22.2,640.0,611.56,458.89
2018,8,12,11,15,256.0,394.0,2.4,22.3,622.5,605.68,455.63
2018,8,12,11,30,253.0,376.0,2.5,22.4,605.0,598.13,450.8
2018,8,12,11,45,187.5,371.0,2.65,22.5,541.5,537.91,406.64
2018,8,12,12,0,122.0,366.0,2.8,22.6,478.0,479.13,362.79
2018,8,12,12,15,76.5,365.0,2.9,22.5,435.0,430.75,326.58
2018,8,12,12,30,31.0,364.0,3.0,22.4,392.0,388.57,294.23
2018,8,12,12,45,31.0,361.0,3.1,22.35,389.0,387.79,294.11
2018,8,12,13,0,31.0,358.0,3.2,22.3,386.0,386.77,293.69
2018,8,12,13,15,33.0,358.0,3.3,22.15,387.5,390.66,297.13
2018,8,12,13,30,35.0,358.0,3.4,22.0,389.0,394.41,300.51
2018,8,12,13,45,94.5,342.0,3.5,21.85,422.5,451.64,346.09
2018,8,12,14,0,154.0,326.0,3.6,21.7,456.0,495.12,381.1
2018,8,12,14,15,436.5,245.0,3.7,21.55,594.5,713.21,549.46
2018,8,12,14,30,719.0,164.0,3.8,21.4,733.0,900.31,685.29
2018,8,12,14,45,752.0,148.0,3.85,21.2,719.5,897.31,683.8
2018,8,12,15,0,785.0,132.0,3.9,21.0,706.0,895.09,684.42
2018,8,12,15,15,770.5,129.0,3.9,21.0,665.5,859.39,660.91
2018,8,12,15,30,756.0,126.0,3.9,21.0,625.0,821.57,635.96
2018,8,12,15,45,741.0,121.5,3.95,20.5,581.5,783.47,611.97
2018,8,12,16,0,726.0,117.0,4.0,20.0,538.0,740.09,583.71
2018,8,12,16,15,707.0,110.5,4.0,19.7,491.0,690.0,549.34
2018,8,12,16,30,688.0,104.0,4.0,19.4,444.0,639.22,513.72
2018,8,12,16,45,659.0,98.0,4.0,19.1,394.5,581.77,470.77
2018,8,12,17,0,630.0,92.0,4.0,18.8,345.0,525.14,427.18
2018,8,12,17,15,588.0,85.0,3.95,18.4,295.0,460.86,376.16
2018,8,12,17,30,546.0,78.0,3.9,18.0,245.0,399.39,325.71
2018,8,12,17,45,487.0,69.5,3.85,17.6,197.0,331.22,268.19
2018,8,12,18,0,428.0,61.0,3.8,17.2,149.0,268.43,213.51
2018,8,12,18,15,341.5,49.5,3.75,16.9,107.0,196.79,151.02
2018,8,12,18,30,255.0,38.0,3.7,16.6,65.0,137.57,97.32
2018,8,12,18,45,151.0,23.0,3.6,16.25,37.0,73.0,10.46
2018,8,12,19,0,47.0,8.0,3.5,15.9,9.0,17.09,0.0
2018,8,12,19,15,23.5,4.0,3.4,15.75,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,5,15,13.5,3.5,2.6,13.7,3.5,0.0,0.0
2018,8,13,5,30,27.0,7.0,2.7,14.0,7.0,6.67,0.0
2018,8,13,5,45,39.0,15.0,2.8,14.3,17.5,12.71,0.0
2018,8,13,6,0,51.0,23.0,2.9,14.6,28.0,19.25,10.44
2018,8,13,6,15,50.0,34.5,2.9,14.9,42.0,30.35,20.91
2018,8,13,6,30,49.0,46.0,2.9,15.2,56.0,39.91,29.73
2018,8,13,6,45,24.5,59.0,2.9,15.5,64.0,53.17,41.69
2018,8,13,7,0,0.0,72.0,2.9,15.8,72.0,66.05,53.11
2018,8,13,7,15,0.0,84.5,2.9,16.15,84.5,77.31,59.91
2018,8,13,7,30,0.0,97.0,2.9,16.5,97.0,88.74,69.22
2018,8,13,7,45,0.0,109.5,2.85,16.8,109.5,100.21,78.44
2018,8,13,8,0,0.0,122.0,2.8,17.1,122.0,111.73,87.57
2018,8,13,8,15,0.0,133.5,2.8,17.35,133.5,122.43,95.93
2018,8,13,8,30,0.0,145.0,2.8,17.6,145.0,133.16,104.24
2018,8,13,8,45,1.0,157.0,2.8,17.85,157.5,144.76,113.17
2018,8,13,9,0,2.0,169.0,2.8,18.1,170.0,156.53,122.18
2018,8,13,9,15,7.0,195.5,2.8,18.3,200.5,183.49,143.28
2018,8,13,9,30,12.0,222.0,2.8,18.5,231.0,211.18,164.75
2018,8,13,9,45,23.5,263.0,2.85,18.7,281.5,255.99,199.47
2018,8,13,10,0,35.0,304.0,2.9,18.9,332.0,303.55,235.86
2018,8,13,10,15,36.5,319.5,2.9,19.05,349.5,322.55,249.85
2018,8,13,10,30,38.0,335.0,2.9,19.2,367.0,341.8,264.06
2018,8,13,10,45,37.0,345.5,2.95,19.3,377.5,354.66,273.4
2018,8,13,11,0,36.0,356.0,3.0,19.4,388.0,367.47,282.7
2018,8,13,11,15,36.0,362.5,3.05,19.45,395.0,377.24,289.82
2018,8,13,11,30,36.0,369.0,3.1,19.5,402.0,386.95,296.92
2018,8,13,11,45,52.5,375.0,3.15,19.55,423.0,411.19,315.54
2018,8,13,12,0,69.0,381.0,3.2,19.6,444.0,436.16,334.6
2018,8,13,12,15,69.5,381.0,3.3,19.6,444.5,440.27,337.76
2018,8,13,12,30,70.0,381.0,3.4,19.6,445.0,444.07,340.8
2018,8,13,12,45,84.5,390.0,3.45,19.6,466.5,470.62,361.16
2018,8,13,13,0,99.0,399.0,3.5,19.6,488.0,497.31,381.48
2018,8,13,13,15,112.5,389.5,3.55,19.55,489.5,515.83,395.9
2018,8,13,13,30,126.0,380.0,3.6,19.5,491.0,522.0,401.45
2018,8,13,13,45,158.5,365.5,3.7,19.45,501.0,541.12,417.5
2018,8,13,14,0,191.0,351.0,3.8,19.4,511.0,559.01,432.62
2018,8,13,14,15,498.5,246.0,3.85,19.3,644.0,775.48,600.34
2018,8,13,14,30,806.0,141.0,3.9,19.2,777.0,954.43,728.88
2018,8,13,14,45,797.0,137.0,3.95,19.1,742.0,927.91,710.93
2018,8,13,15,0,788.0,133.0,4.0,19.0,707.0,898.58,692.55
2018,8,13,15,15,773.5,130.0,4.0,19.0,666.5,862.74,668.95
2018,8,13,15,30,759.0,127.0,4.0,19.0,626.0,824.77,643.69
2018,8,13,15,45,646.0,139.5,4.05,18.65,543.0,723.39,572.75
2018,8,13,16,0,533.0,152.0,4.1,18.3,460.0,622.81,499.23
2018,8,13,16,15,419.5,155.0,4.05,18.0,384.0,512.37,414.75
2018,8,13,16,30,306.0,158.0,4.0,17.7,308.0,403.67,329.23
2018,8,13,16,45,351.5,140.5,4.0,17.45,294.5,413.65,338.84
2018,8,13,17,0,397.0,123.0,4.0,17.2,281.0,406.28,333.89
2018,8,13,17,15,362.5,111.0,4.0,16.9,239.5,352.79,290.35
2018,8,13,17,30,328.0,99.0,4.0,16.6,198.0,301.99,247.98
2018,8,13,17,45,327.5,82.5,3.95,16.25,165.0,265.41,216.19
2018,8,13,18,0,327.0,66.0,3.9,15.9,132.0,228.33,182.49
2018,8,13,18,15,276.5,52.0,3.85,15.6,96.5,175.41,135.06
2018,8,13,18,30,226.0,38.0,3.8,15.3,61.0,128.4,90.36
2018,8,13,18,45,131.5,23.0,3.75,15.05,34.5,67.28,0.0
2018,8,13,19,0,37.0,8.0,3.7,14.8,8.0,15.01,0.0
2018,8,13,19,15,18.5,4.0,3.65,14.7,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,5,15,3.5,2.0,3.15,14.35,2.0,0.0,0.0
2018,8,14,5,30,7.0,4.0,3.2,14.6,4.0,3.81,0.0
2018,8,14,5,45,34.5,18.5,3.3,14.8,21.5,16.25,0.0
2018,8,14,6,0,62.0,33.0,3.4,15.0,39.0,28.42,17.9
2018,8,14,6,15,91.0,51.0,3.4,15.25,66.0,42.96,31.8
2018,8,14,6,30,120.0,69.0,3.4,15.5,93.0,57.18,44.85
2018,8,14,6,45,60.0,74.0,3.45,15.8,86.0,61.62,49.07
2018,8,14,7,0,0.0,79.0,3.5,16.1,79.0,71.73,58.04
2018,8,14,7,15,1.0,97.5,3.5,16.35,98.0,87.92,68.74
2018,8,14,7,30,2.0,116.0,3.5,16.6,117.0,104.64,82.39
2018,8,14,7,45,3.0,122.5,3.5,16.85,124.0,111.65,87.8
2018,8,14,8,0,4.0,129.0,3.5,17.1,131.0,118.58,93.1
2018,8,14,8,15,6.5,151.5,3.45,17.35,155.0,139.79,109.98
2018,8,14,8,30,9.0,174.0,3.4,17.6,179.0,161.46,127.06
2018,8,14,8,45,9.5,186.0,3.4,17.8,192.0,173.64,136.42
2018,8,14,9,0,10.0,198.0,3.4,18.0,205.0,185.9,145.79
2018,8,14,9,15,24.0,232.5,3.4,18.2,250.0,223.22,175.02
2018,8,14,9,30,38.0,267.0,3.4,18.4,295.0,264.45,207.02
2018,8,14,9,45,63.0,284.0,3.4,18.6,332.5,298.64,233.5
2018,8,14,10,0,88.0,301.0,3.4,18.8,370.0,335.43,261.87
2018,8,14,10,15,142.0,331.5,3.4,18.95,448.0,408.99,318.55
2018,8,14,10,30,196.0,362.0,3.4,19.1,526.0,486.65,377.26
2018,8,14,10,45,156.5,382.0,3.45,19.2,515.5,486.05,375.22
2018,8,14,11,0,117.0,402.0,3.5,19.3,505.0,482.26,370.98
2018,8,14,11,15,183.5,383.5,3.55,19.35,547.5,529.22,407.79
2018,8,14,11,30,250.0,365.0,3.6,19.4,590.0,585.27,450.71
2018,8,14,11,45,354.5,334.0,3.65,19.5,656.5,668.48,513.78
2018,8,14,12,0,459.0,303.0,3.7,19.6,723.0,749.03,573.89
2018,8,14,12,15,615.5,246.0,3.75,19.6,809.0,857.58,654.35
2018,8,14,12,30,772.0,189.0,3.8,19.6,895.0,960.6,725.76
2018,8,14,12,45,790.5,179.0,3.85,19.6,896.5,981.42,739.62
2018,8,14,13,0,809.0,169.0,3.9,19.6,898.0,999.2,752.15
2018,8,14,13,15,807.5,166.5,3.95,19.6,883.5,1001.47,754.32
2018,8,14,13,30,806.0,164.0,4.0,19.6,869.0,1000.35,754.44
2018,8,14,13,45,803.5,160.0,4.05,19.55,847.5,993.26,750.8
2018,8,14,14,0,801.0,156.0,4.1,19.5,826.0,982.8,745.02
2018,8,14,14,15,795.0,152.5,4.1,19.4,797.5,966.12,734.92
2018,8,14,14,30,789.0,149.0,4.1,19.3,769.0,946.3,722.77
2018,8,14,14,45,780.5,144.5,4.15,19.2,734.5,919.99,706.42
2018,8,14,15,0,772.0,140.0,4.2,19.1,700.0,890.91,688.08
2018,8,14,15,15,757.0,137.0,4.2,19.1,659.5,854.96,664.28
2018,8,14,15,30,742.0,134.0,4.2,19.1,619.0,821.31,642.01
2018,8,14,15,45,725.5,128.5,4.15,18.8,574.5,777.41,612.6
2018,8,14,16,0,709.0,123.0,4.1,18.5,530.0,732.1,581.8
2018,8,14,16,15,687.5,116.5,4.1,18.25,482.5,680.64,545.96
2018,8,14,16,30,666.0,110.0,4.1,18.0,435.0,628.75,508.54
2018,8,14,16,45,613.5,107.0,4.1,17.75,380.5,559.51,455.69
2018,8,14,17,0,561.0,104.0,4.1,17.5,326.0,493.18,403.71
2018,8,14,17,15,425.5,103.5,4.05,17.2,257.5,380.67,312.82
2018,8,14,17,30,290.0,103.0,4.0,16.9,189.0,276.94,227.01
2018,8,14,17,45,267.0,85.0,4.0,16.55,152.5,230.58,187.39
2018,8,14,18,0,244.0,67.0,4.0,16.2,116.0,193.86,154.45
2018,8,14,18,15,175.0,51.0,3.9,15.95,81.0,129.64,98.84
2018,8,14,18,30,106.0,35.0,3.8,15.7,46.0,80.87,55.07
2018,8,14,18,45,59.5,20.5,3.65,15.45,26.0,41.81,0.0
2018,8,14,19,0,13.0,6.0,3.5,15.2,6.0,8.29,0.0
2018,8,14,19,15,6.5,3.0,3.5,15.1,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,5,15,3.5,2.0,2.7,14.75,2.0,0.0,0.0
2018,8,15,5,30,7.0,4.0,2.8,15.0,4.0,3.81,0.0
2018,8,15,5,45,6.0,12.0,2.85,15.25,12.5,11.28,0.0
2018,8,15,6,0,5.0,20.0,2.9,15.5,21.0,18.56,9.6
2018,8,15,6,15,26.0,35.5,2.95,15.8,40.5,32.53,22.65
2018,8,15,6,30,47.0,51.0,3.0,16.1,60.0,43.74,32.94
2018,8,15,6,45,23.5,69.0,3.05,16.35,73.5,60.85,48.28
2018,8,15,7,0,0.0,87.0,3.1,16.6,87.0,78.04,63.47
2018,8,15,7,15,2.0,105.5,3.05,16.9,106.5,94.23,73.84
2018,8,15,7,30,4.0,124.0,3.0,17.2,126.0,111.23,87.56
2018,8,15,7,45,10.0,144.5,2.95,17.5,149.5,130.87,103.06
2018,8,15,8,0,16.0,165.0,2.9,17.8,173.0,151.42,119.15
2018,8,15,8,15,42.5,201.0,2.85,18.05,225.0,187.21,146.81
2018,8,15,8,30,69.0,237.0,2.8,18.3,277.0,230.42,180.38
2018,8,15,8,45,78.0,261.0,2.75,18.55,309.5,260.74,203.9
2018,8,15,9,0,87.0,285.0,2.7,18.8,342.0,292.33,228.22
2018,8,15,9,15,112.5,295.5,2.7,19.0,374.0,320.42,249.78
2018,8,15,9,30,138.0,306.0,2.7,19.2,406.0,353.13,274.88
2018,8,15,9,45,218.5,308.5,2.75,19.4,476.0,413.96,321.95
2018,8,15,10,0,299.0,311.0,2.8,19.6,546.0,483.26,374.89
2018,8,15,10,15,533.5,236.0,2.85,19.75,674.5,598.53,464.28
2018,8,15,10,30,768.0,161.0,2.9,19.9,803.0,728.47,562.11
2018,8,15,10,45,819.0,141.0,2.95,20.0,842.5,783.04,599.81
2018,8,15,11,0,870.0,121.0,3.0,20.1,882.0,835.31,635.39
2018,8,15,11,15,875.0,121.0,3.1,20.15,897.5,871.05,659.67
2018,8,15,11,30,880.0,121.0,3.2,20.2,913.0,904.22,682.26
2018,8,15,11,45,883.5,120.0,3.3,20.25,921.0,932.33,701.39
2018,8,15,12,0,887.0,119.0,3.4,20.3,929.0,957.48,718.58
2018,8,15,12,15,886.5,119.5,3.45,20.3,928.5,977.21,731.98
2018,8,15,12,30,886.0,120.0,3.5,20.3,928.0,993.62,743.27
2018,8,15,12,45,883.0,120.5,3.55,20.3,920.0,1004.17,750.76
2018,8,15,13,0,880.0,121.0,3.6,20.3,912.0,1011.23,756.08
2018,8,15,13,15,878.0,119.0,3.65,20.25,896.5,1013.17,758.29
2018,8,15,13,30,876.0,117.0,3.7,20.2,881.0,1011.56,758.28
2018,8,15,13,45,872.0,115.0,3.75,20.15,859.0,1004.4,754.69
2018,8,15,14,0,868.0,113.0,3.8,20.1,837.0,993.76,748.89
2018,8,15,14,15,861.0,111.5,3.8,20.05,808.0,977.29,738.93
2018,8,15,14,30,854.0,110.0,3.8,20.0,779.0,957.58,726.87
2018,8,15,14,45,845.5,107.0,3.8,19.9,744.0,931.68,710.73
2018,8,15,15,0,837.0,104.0,3.8,19.8,709.0,902.86,692.57
2018,8,15,15,15,824.0,102.0,3.8,19.8,668.5,875.61,675.21
2018,8,15,15,30,811.0,100.0,3.8,19.8,628.0,838.55,650.81
2018,8,15,15,45,794.5,97.0,3.8,19.55,583.0,795.29,622.38
2018,8,15,16,0,778.0,94.0,3.8,19.3,538.0,750.42,592.4
2018,8,15,16,15,757.0,90.0,3.75,19.1,490.0,699.62,557.23
2018,8,15,16,30,736.0,86.0,3.7,18.9,442.0,648.14,520.94
2018,8,15,16,45,706.5,81.5,3.7,18.7,392.0,589.93,478.1
2018,8,15,17,0,677.0,77.0,3.7,18.5,342.0,534.93,435.43
2018,8,15,17,15,635.0,71.5,3.65,18.15,291.5,470.25,383.84
2018,8,15,17,30,593.0,66.0,3.6,17.8,241.0,408.36,332.71
2018,8,15,17,45,532.0,59.0,3.55,17.5,192.5,338.81,273.6
2018,8,15,18,0,471.0,52.0,3.5,17.2,144.0,274.89,217.44
2018,8,15,18,15,379.0,42.0,3.4,16.9,102.0,202.39,153.73
2018,8,15,18,30,287.0,32.0,3.3,16.6,60.0,140.14,94.84
2018,8,15,18,45,165.5,19.0,3.25,16.3,33.0,69.8,0.0
2018,8,15,19,0,44.0,6.0,3.2,16.0,6.0,14.35,0.0
2018,8,15,19,15,22.0,3.0,3.2,15.85,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,5,15,26.0,4.0,2.1,13.95,4.0,0.0,0.0
2018,8,16,5,30,52.0,8.0,2.2,14.3,8.0,7.63,0.0
2018,8,16,5,45,165.0,20.5,2.3,14.7,34.5,16.32,0.0
2018,8,16,6,0,278.0,33.0,2.4,15.1,61.0,26.77,16.19
2018,8,16,6,15,368.5,44.0,2.45,15.45,103.5,34.36,24.24
2018,8,16,6,30,459.0,55.0,2.5,15.8,146.0,41.55,31.05
2018,8,16,6,45,520.5,62.5,2.5,16.1,194.5,45.27,34.58
2018,8,16,7,0,582.0,70.0,2.5,16.4,243.0,48.83,37.78
2018,8,16,7,15,625.5,75.5,2.5,16.7,294.0,68.02,40.7
2018,8,16,7,30,669.0,81.0,2.5,17.0,345.0,116.77,65.69
2018,8,16,7,45,700.5,86.0,2.45,17.35,396.0,168.6,103.83
2018,8,16,8,0,732.0,91.0,2.4,17.7,447.0,227.79,153.12
2018,8,16,8,15,756.0,94.5,2.4,18.0,496.0,282.97,201.45
2018,8,16,8,30,780.0,98.0,2.4,18.3,545.0,340.4,251.75
2018,8,16,8,45,799.0,100.0,2.35,18.6,590.5,396.57,300.26
2018,8,16,9,0,818.0,102.0,2.3,18.9,636.0,453.85,348.26
2018,8,16,9,15,831.0,104.5,2.25,19.15,677.0,509.45,393.52
2018,8,16,9,30,844.0,107.0,2.2,19.4,718.0,566.51,438.24
2018,8,16,9,45,853.5,109.0,2.15,19.7,753.0,618.46,477.69
2018,8,16,10,0,863.0,111.0,2.1,20.0,788.0,669.42,515.13
2018,8,16,10,15,871.0,112.5,2.1,20.25,817.5,717.65,549.89
2018,8,16,10,30,879.0,114.0,2.1,20.5,847.0,764.29,581.07
2018,8,16,10,45,885.5,114.5,2.15,20.7,870.0,807.0,609.39
2018,8,16,11,0,892.0,115.0,2.2,20.9,893.0,847.55,636.02
2018,8,16,11,15,895.5,115.5,2.25,21.05,908.0,883.2,659.27
2018,8,16,11,30,899.0,116.0,2.3,21.2,923.0,916.13,680.63
2018,8,16,11,45,900.5,117.0,2.4,21.35,931.0,944.86,699.64
2018,8,16,12,0,902.0,118.0,2.5,21.5,939.0,970.49,716.65
2018,8,16,12,15,902.0,117.5,2.6,21.55,938.5,989.98,729.96
2018,8,16,12,30,902.0,117.0,2.7,21.6,938.0,1006.07,741.21
2018,8,16,12,45,900.0,117.0,2.8,21.6,930.0,1017.24,749.5
2018,8,16,13,0,898.0,117.0,2.9,21.6,922.0,1024.86,755.64
2018,8,16,13,15,895.0,115.5,2.95,21.55,906.0,1026.33,757.58
2018,8,16,13,30,892.0,114.0,3.0,21.5,890.0,1024.18,757.34
2018,8,16,13,45,887.0,113.0,3.1,21.4,867.5,1016.96,754.5
2018,8,16,14,0,882.0,112.0,3.2,21.3,845.0,1006.23,749.43
2018,8,16,14,15,875.0,110.0,3.2,21.15,815.5,989.0,739.46
2018,8,16,14,30,868.0,108.0,3.2,21.0,786.0,968.47,727.38
2018,8,16,14,45,859.0,106.0,3.25,20.8,750.5,942.87,712.41
2018,8,16,15,0,850.0,104.0,3.3,20.6,715.0,914.33,695.39
2018,8,16,15,15,836.5,101.5,3.3,20.6,673.5,878.42,672.3
2018,8,16,15,30,823.0,99.0,3.3,20.6,632.0,847.17,652.36
2018,8,16,15,45,806.5,95.5,3.35,20.2,586.5,802.87,624.19
2018,8,16,16,0,790.0,92.0,3.4,19.8,541.0,756.94,594.4
2018,8,16,16,15,768.0,88.5,3.35,19.55,492.5,705.43,559.15
2018,8,16,16,30,746.0,85.0,3.3,19.3,444.0,653.31,522.78
2018,8,16,16,45,716.0,80.5,3.3,19.05,393.0,594.29,479.77
2018,8,16,17,0,686.0,76.0,3.3,18.8,342.0,538.49,436.82
2018,8,16,17,15,642.5,70.5,3.25,18.45,290.5,472.49,384.42
2018,8,16,17,30,599.0,65.0,3.2,18.1,239.0,409.45,332.53
2018,8,16,17,45,535.5,58.0,3.2,17.75,190.0,338.45,272.5
2018,8,16,18,0,472.0,51.0,3.2,17.4,141.0,273.38,215.54
2018,8,16,18,15,377.0,41.0,3.1,17.1,99.0,199.9,151.09
2018,8,16,18,30,282.0,31.0,3.0,16.8,57.0,137.06,90.62
2018,8,16,18,45,160.5,18.0,2.9,16.45,31.0,66.56,0.0
2018,8,16,19,0,39.0,5.0,2.8,16.1,5.0,4.77,0.0
2018,8,16,19,15,19.5,2.5,2.8,15.95,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,17,5,15,19.0,3.0,1.7,13.95,3.0,0.0,0.0
2018,8,17,5,30,38.0,6.0,1.8,14.3,6.0,5.72,0.0
2018,8,17,5,45,141.5,20.0,1.85,14.7,32.0,15.94,0.0
2018,8,17,6,0,245.0,34.0,1.9,15.1,58.0,26.63,15.87
2018,8,17,6,15,303.0,41.5,1.85,15.5,89.0,32.08,22.23
2018,8,17,6,30,361.0,49.0,1.8,15.9,120.0,36.18,26.3
2018,8,17,6,45,180.5,47.0,1.75,16.25,82.5,33.64,24.27
2018,8,17,7,0,0.0,45.0,1.7,16.6,45.0,41.8,31.55
2018,8,17,7,15,0.0,51.5,1.65,17.0,51.5,47.86,34.98
2018,8,17,7,30,0.0,58.0,1.6,17.4,58.0,53.93,39.93
2018,8,17,7,45,0.0,72.5,1.55,17.8,72.5,67.47,51.03
2018,8,17,8,0,0.0,87.0,1.5,18.2,87.0,80.92,61.87
2018,8,17,8,15,0.0,111.0,1.45,18.65,111.0,102.57,79.24
2018,8,17,8,30,0.0,135.0,1.4,19.1,135.0,124.29,96.37
2018,8,17,8,45,5.5,170.5,1.4,19.5,174.0,158.44,123.1
2018,8,17,9,0,11.0,206.0,1.4,19.9,213.0,193.42,150.04
2018,8,17,9,15,54.5,260.5,1.45,20.3,299.5,262.9,203.41
2018,8,17,9,30,98.0,315.0,1.5,20.7,386.0,339.78,261.3
2018,8,17,9,45,124.0,340.0,1.55,21.05,434.0,385.48,294.93
2018,8,17,10,0,150.0,365.0,1.6,21.4,482.0,434.62,330.81
2018,8,17,10,15,171.5,381.5,1.65,21.7,520.5,475.52,360.27
2018,8,17,10,30,193.0,398.0,1.7,22.0,559.0,518.19,390.71
2018,8,17,10,45,397.5,325.0,1.75,22.3,667.5,628.23,473.2
2018,8,17,11,0,602.0,252.0,1.8,22.6,776.0,747.32,559.37
2018,8,17,11,15,605.0,258.5,1.85,22.75,793.0,781.1,581.37
2018,8,17,11,30,608.0,265.0,1.9,22.9,810.0,813.15,602.74
2018,8,17,11,45,621.0,260.5,2.0,23.1,821.0,841.83,622.46
2018,8,17,12,0,634.0,256.0,2.1,23.3,832.0,868.76,640.96
2018,8,17,12,15,748.0,198.5,2.2,23.35,877.5,936.69,687.31
2018,8,17,12,30,862.0,141.0,2.3,23.4,923.0,991.16,723.03
2018,8,17,12,45,899.5,120.0,2.35,23.45,930.0,1019.67,741.45
2018,8,17,13,0,937.0,99.0,2.4,23.5,937.0,1044.62,757.88
2018,8,17,13,15,935.0,98.5,2.5,23.45,922.0,1048.1,761.56
2018,8,17,13,30,933.0,98.0,2.6,23.4,907.0,1047.83,763.17
2018,8,17,13,45,928.5,96.5,2.65,23.4,884.0,1040.23,759.54
2018,8,17,14,0,924.0,95.0,2.7,23.4,861.0,1028.94,753.68
2018,8,17,14,15,918.0,94.5,2.75,23.25,832.0,1013.67,745.79
2018,8,17,14,30,912.0,94.0,2.8,23.1,803.0,994.94,735.7
2018,8,17,14,45,902.5,92.0,2.85,23.0,766.5,967.85,719.95
2018,8,17,15,0,893.0,90.0,2.9,22.9,730.0,937.7,702.13
2018,8,17,15,15,880.5,88.0,2.9,22.9,688.0,901.97,679.77
2018,8,17,15,30,868.0,86.0,2.9,22.9,646.0,863.75,655.55
2018,8,17,15,45,697.0,125.5,2.9,22.5,554.0,748.07,577.45
2018,8,17,16,0,526.0,165.0,2.9,22.1,462.0,624.18,489.13
2018,8,17,16,15,438.0,168.0,2.85,21.75,400.0,540.0,427.18
2018,8,17,16,30,350.0,171.0,2.8,21.4,338.0,449.87,358.96
2018,8,17,16,45,309.5,156.5,2.75,21.05,291.5,391.22,314.26
2018,8,17,17,0,269.0,142.0,2.7,20.7,245.0,335.52,270.65
2018,8,17,17,15,289.0,118.5,2.6,20.2,214.5,307.53,248.92
2018,8,17,17,30,309.0,95.0,2.5,19.7,184.0,285.93,230.9
2018,8,17,17,45,267.5,79.0,2.4,19.2,144.5,231.36,184.99
2018,8,17,18,0,226.0,63.0,2.3,18.7,105.0,180.94,141.55
2018,8,17,18,15,159.0,47.5,2.2,18.25,72.5,119.52,89.03
2018,8,17,18,30,92.0,32.0,2.1,17.8,40.0,73.55,46.06
2018,8,17,18,45,56.0,18.0,2.0,17.3,22.0,30.99,0.0
2018,8,17,19,0,20.0,4.0,1.9,16.8,4.0,3.81,0.0
2018,8,17,19,15,10.0,2.0,1.9,16.65,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,5,15,4.0,1.5,1.7,13.8,1.5,0.0,0.0
2018,8,18,5,30,8.0,3.0,1.7,14.2,3.0,2.86,0.0
2018,8,18,5,45,34.0,15.5,1.75,14.65,18.5,13.7,0.0
2018,8,18,6,0,60.0,28.0,1.8,15.1,34.0,24.38,13.83
2018,8,18,6,15,102.0,45.5,1.7,15.55,62.5,36.81,26.27
2018,8,18,6,30,144.0,63.0,1.6,16.0,91.0,50.0,38.39
2018,8,18,6,45,97.5,86.0,1.55,16.45,107.5,69.99,56.25
2018,8,18,7,0,51.0,109.0,1.5,16.9,124.0,90.72,74.42
2018,8,18,7,15,58.0,131.0,1.45,17.35,151.0,109.89,85.66
2018,8,18,7,30,65.0,153.0,1.4,17.8,178.0,133.94,103.45
2018,8,18,7,45,79.0,176.5,1.4,18.3,211.5,161.3,124.19
2018,8,18,8,0,93.0,200.0,1.4,18.8,245.0,190.69,146.82
2018,8,18,8,15,91.0,221.5,1.35,19.25,269.5,216.22,166.97
2018,8,18,8,30,89.0,243.0,1.3,19.7,294.0,241.69,186.77
2018,8,18,8,45,84.5,262.5,1.3,20.15,314.0,264.46,204.22
2018,8,18,9,0,80.0,282.0,1.3,20.6,334.0,286.8,220.95
2018,8,18,9,15,80.0,301.0,1.35,21.05,356.0,310.53,238.48
2018,8,18,9,30,80.0,320.0,1.4,21.5,378.0,334.33,255.79
2018,8,18,9,45,78.5,336.5,1.45,21.9,395.5,355.08,270.62
2018,8,18,10,0,77.0,353.0,1.5,22.3,413.0,375.7,285.18
2018,8,18,10,15,78.0,367.0,1.55,22.6,430.0,395.65,299.26
2018,8,18,10,30,79.0,381.0,1.6,22.9,447.0,415.66,313.27
2018,8,18,10,45,95.0,399.0,1.65,23.25,480.0,451.2,338.71
2018,8,18,11,0,111.0,417.0,1.7,23.6,513.0,492.62,367.93
2018,8,18,11,15,94.5,416.5,1.8,23.7,499.5,480.34,358.58
2018,8,18,11,30,78.0,416.0,1.9,23.8,486.0,471.1,351.63
2018,8,18,11,45,78.0,420.5,2.0,23.95,491.0,480.53,358.42
2018,8,18,12,0,78.0,425.0,2.1,24.1,496.0,489.69,364.94
2018,8,18,12,15,74.0,422.5,2.2,24.05,489.5,487.62,363.68
2018,8,18,12,30,70.0,420.0,2.3,24.0,483.0,484.99,362.1
2018,8,18,12,45,77.0,421.0,2.4,23.95,490.0,496.35,370.96
2018,8,18,13,0,84.0,422.0,2.5,23.9,497.0,507.53,379.68
2018,8,18,13,15,83.0,413.0,2.6,23.8,486.0,499.86,374.82
2018,8,18,13,30,82.0,404.0,2.7,23.7,475.0,491.69,369.71
2018,8,18,13,45,130.5,372.5,2.75,23.55,482.0,521.72,394.14
2018,8,18,14,0,179.0,341.0,2.8,23.4,489.0,537.19,408.03
2018,8,18,14,15,501.0,243.0,2.85,23.2,636.0,774.37,586.9
2018,8,18,14,30,823.0,145.0,2.9,23.0,783.0,973.22,724.81
2018,8,18,14,45,809.5,143.0,2.95,22.8,746.0,944.01,705.7
2018,8,18,15,0,796.0,141.0,3.0,22.6,709.0,912.11,686.72
2018,8,18,15,15,780.0,138.0,3.0,22.6,667.0,874.4,662.74
2018,8,18,15,30,764.0,135.0,3.0,22.6,625.0,839.22,640.35
2018,8,18,15,45,662.5,147.5,3.0,22.05,550.0,743.49,576.02
2018,8,18,16,0,561.0,160.0,3.0,21.5,475.0,646.09,507.49
2018,8,18,16,15,402.5,172.5,2.95,21.15,388.0,517.56,410.83
2018,8,18,16,30,244.0,185.0,2.9,20.8,301.0,389.47,311.37
2018,8,18,16,45,301.0,157.5,2.9,20.45,283.5,386.45,311.63
2018,8,18,17,0,358.0,130.0,2.9,20.1,266.0,387.67,313.8
2018,8,18,17,15,362.5,110.0,2.8,19.65,230.0,349.69,283.58
2018,8,18,17,30,367.0,90.0,2.7,19.2,194.0,310.3,251.1
2018,8,18,17,45,314.5,75.0,2.65,18.75,151.0,248.58,199.12
2018,8,18,18,0,262.0,60.0,2.6,18.3,108.0,192.16,150.43
2018,8,18,18,15,190.0,45.0,2.5,17.85,74.0,134.46,100.36
2018,8,18,18,30,118.0,30.0,2.4,17.4,40.0,78.3,47.19
2018,8,18,18,45,65.5,16.5,2.35,16.95,21.5,31.76,0.0
2018,8,18,19,0,13.0,3.0,2.3,16.5,3.0,0.0,0.0
2018,8,18,19,15,6.5,1.5,2.3,16.3,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.2,13.5,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.3,13.9,1.0,0.95,0.0
2018,8,19,5,45,0.0,5.0,2.35,14.25,5.0,4.77,0.0
2018,8,19,6,0,0.0,9.0,2.4,14.6,9.0,8.33,0.92
2018,8,19,6,15,0.0,15.0,2.35,14.95,15.0,13.89,6.43
2018,8,19,6,30,0.0,21.0,2.3,15.3,21.0,19.46,11.58
2018,8,19,6,45,0.0,29.0,2.25,15.65,29.0,26.9,18.33
2018,8,19,7,0,0.0,37.0,2.2,16.0,37.0,34.35,25.0
2018,8,19,7,15,0.0,46.5,2.2,16.35,46.5,43.2,31.13
2018,8,19,7,30,0.0,56.0,2.2,16.7,56.0,52.06,38.49
2018,8,19,7,45,0.0,67.5,2.15,17.0,67.5,62.8,47.31
2018,8,19,8,0,0.0,79.0,2.1,17.3,79.0,73.55,56.03
2018,8,19,8,15,0.0,94.0,2.1,17.65,94.0,87.37,67.14
2018,8,19,8,30,0.0,109.0,2.1,18.0,109.0,101.06,78.02
2018,8,19,8,45,0.0,125.0,2.1,18.3,125.0,115.72,89.58
2018,8,19,9,0,0.0,141.0,2.1,18.6,141.0,130.47,101.07
2018,8,19,9,15,2.5,163.0,2.1,18.95,165.0,151.98,117.85
2018,8,19,9,30,5.0,185.0,2.1,19.3,189.0,173.9,134.78
2018,8,19,9,45,7.5,204.0,2.15,19.6,210.0,193.49,149.76
2018,8,19,10,0,10.0,223.0,2.2,19.9,231.0,213.46,164.94
2018,8,19,10,15,14.0,251.0,2.25,20.15,262.5,243.16,187.57
2018,8,19,10,30,18.0,279.0,2.3,20.4,294.0,273.46,210.42
2018,8,19,10,45,17.0,280.0,2.35,20.6,294.5,275.16,211.26
2018,8,19,11,0,16.0,281.0,2.4,20.8,295.0,276.68,212.09
2018,8,19,11,15,14.5,266.5,2.4,21.0,279.5,262.92,201.3
2018,8,19,11,30,13.0,252.0,2.4,21.2,264.0,248.83,190.32
2018,8,19,11,45,14.5,268.5,2.45,21.35,281.5,266.86,203.99
2018,8,19,12,0,16.0,285.0,2.5,21.5,299.0,285.07,217.65
2018,8,19,12,15,18.0,297.5,2.5,21.5,313.5,300.06,228.97
2018,8,19,12,30,20.0,310.0,2.5,21.5,328.0,315.18,240.39
2018,8,19,12,45,22.0,320.5,2.55,21.55,340.0,328.46,250.44
2018,8,19,13,0,24.0,331.0,2.6,21.6,352.0,353.2,269.05
2018,8,19,13,15,25.0,329.5,2.65,21.5,351.0,354.29,270.16
2018,8,19,13,30,26.0,328.0,2.7,21.4,350.0,355.26,271.31
2018,8,19,13,45,86.5,305.0,2.75,21.35,376.5,405.6,311.96
2018,8,19,14,0,147.0,282.0,2.8,21.3,403.0,442.01,341.88
2018,8,19,14,15,208.5,266.0,2.85,21.1,430.5,497.8,385.96
2018,8,19,14,30,270.0,250.0,2.9,20.9,458.0,538.11,418.44
2018,8,19,14,45,247.0,232.0,2.95,20.7,415.5,492.68,385.33
2018,8,19,15,0,224.0,214.0,3.0,20.5,373.0,446.98,351.96
2018,8,19,15,15,251.5,203.5,3.0,20.5,372.0,455.24,359.96
2018,8,19,15,30,279.0,193.0,3.0,20.5,371.0,460.95,365.76
2018,8,19,15,45,211.0,194.0,3.05,20.0,323.0,397.0,316.42
2018,8,19,16,0,143.0,195.0,3.1,19.5,275.0,325.35,260.4
2018,8,19,16,15,299.5,169.0,3.1,19.15,316.0,422.08,341.06
2018,8,19,16,30,456.0,143.0,3.1,18.8,357.0,505.45,408.82
2018,8,19,16,45,363.5,135.5,3.1,18.45,293.5,414.17,336.84
