Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,0,271.0,128.0,3.1,18.1,230.0,319.85,261.48
2018,8,19,17,15,269.0,112.5,3.1,17.65,200.5,288.36,236.21
2018,8,19,17,30,267.0,97.0,3.1,17.2,171.0,256.54,209.43
2018,8,19,17,45,255.5,78.5,3.05,16.75,137.5,216.27,174.56
2018,8,19,18,0,244.0,60.0,3.0,16.3,104.0,184.44,145.35
2018,8,19,18,15,170.0,44.5,2.95,16.0,70.5,119.73,89.22
2018,8,19,18,30,96.0,29.0,2.9,15.7,37.0,69.8,39.78
2018,8,19,18,45,53.5,15.5,2.85,15.35,19.5,27.75,0.0
2018,8,19,19,0,11.0,2.0,2.8,15.0,2.0,0.0,0.0
2018,8,19,19,15,5.5,1.0,2.75,14.9,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.15,13.95,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.2,14.2,2.0,0.0,0.0
2018,8,20,5,45,11.0,7.0,2.25,14.4,7.5,6.67,0.0
2018,8,20,6,0,16.0,12.0,2.3,14.6,13.0,11.1,2.96
2018,8,20,6,15,27.5,23.0,2.25,14.85,27.0,20.75,12.36
2018,8,20,6,30,39.0,34.0,2.2,15.1,41.0,30.14,21.01
2018,8,20,6,45,34.5,38.5,2.2,15.3,46.5,33.97,24.64
2018,8,20,7,0,30.0,43.0,2.2,15.5,52.0,40.17,30.23
2018,8,20,7,15,15.0,45.0,2.1,15.75,49.5,42.34,30.25
2018,8,20,7,30,0.0,47.0,2.0,16.0,47.0,43.67,31.51
2018,8,20,7,45,0.0,52.0,1.95,16.3,52.0,48.34,35.3
2018,8,20,8,0,0.0,57.0,1.9,16.6,57.0,53.01,39.05
2018,8,20,8,15,0.0,70.5,1.85,16.9,70.5,65.62,49.36
2018,8,20,8,30,0.0,84.0,1.8,17.2,84.0,78.25,59.55
2018,8,20,8,45,0.0,97.0,1.8,17.5,97.0,90.33,69.17
2018,8,20,9,0,0.0,110.0,1.8,17.8,110.0,102.3,78.61
2018,8,20,9,15,0.0,123.5,1.8,18.05,123.5,114.78,88.39
2018,8,20,9,30,0.0,137.0,1.8,18.3,137.0,127.32,98.14
2018,8,20,9,45,0.5,139.0,1.85,18.6,139.5,129.64,99.66
2018,8,20,10,0,1.0,141.0,1.9,18.9,142.0,132.0,101.26
2018,8,20,10,15,4.0,168.0,1.95,19.05,171.5,159.37,122.79
2018,8,20,10,30,7.0,195.0,2.0,19.2,201.0,187.16,144.41
2018,8,20,10,45,8.5,211.0,2.05,19.4,218.5,203.94,157.21
2018,8,20,11,0,10.0,227.0,2.1,19.6,236.0,220.93,170.14
2018,8,20,11,15,10.0,223.0,2.15,19.65,232.0,217.93,167.66
2018,8,20,11,30,10.0,219.0,2.2,19.7,228.0,214.84,165.2
2018,8,20,11,45,10.5,227.0,2.3,19.8,236.5,223.56,171.89
2018,8,20,12,0,11.0,235.0,2.4,19.9,245.0,232.33,178.59
2018,8,20,12,15,12.0,248.0,2.45,19.85,259.0,246.43,189.5
2018,8,20,12,30,13.0,261.0,2.5,19.8,273.0,260.64,200.48
2018,8,20,12,45,11.5,242.5,2.55,19.8,253.0,241.77,186.01
2018,8,20,13,0,10.0,224.0,2.6,19.8,233.0,222.71,171.44
2018,8,20,13,15,9.5,215.5,2.7,19.75,224.0,214.26,165.11
2018,8,20,13,30,9.0,207.0,2.8,19.7,215.0,205.72,158.68
2018,8,20,13,45,68.5,200.0,2.85,19.6,256.5,276.35,216.55
2018,8,20,14,0,128.0,193.0,2.9,19.5,298.0,338.82,267.21
2018,8,20,14,15,484.5,161.0,2.95,19.35,537.0,673.65,527.59
2018,8,20,14,30,841.0,129.0,3.0,19.2,776.0,971.83,736.55
2018,8,20,14,45,614.5,148.5,3.0,19.0,609.0,768.88,594.59
2018,8,20,15,0,388.0,168.0,3.0,18.8,442.0,561.3,443.73
2018,8,20,15,15,309.5,166.5,3.0,18.8,377.0,479.81,382.54
2018,8,20,15,30,231.0,165.0,3.0,18.8,312.0,387.38,310.94
2018,8,20,15,45,242.5,162.0,3.1,18.35,306.0,386.83,312.42
2018,8,20,16,0,254.0,159.0,3.2,17.9,300.0,384.71,312.22
2018,8,20,16,15,173.0,162.0,3.2,17.55,254.0,306.58,249.35
2018,8,20,16,30,92.0,165.0,3.2,17.2,208.0,246.09,199.52
2018,8,20,16,45,199.0,144.5,3.25,16.85,223.0,302.11,247.97
2018,8,20,17,0,306.0,124.0,3.3,16.5,238.0,336.77,277.81
2018,8,20,17,15,424.0,98.0,3.3,16.15,229.5,370.16,305.19
2018,8,20,17,30,542.0,72.0,3.3,15.8,221.0,383.53,314.34
2018,8,20,17,45,364.5,65.0,3.3,15.4,156.0,259.14,210.11
2018,8,20,18,0,187.0,58.0,3.3,15.0,91.0,150.51,118.44
2018,8,20,18,15,103.5,40.0,3.2,14.75,57.5,89.98,66.27
2018,8,20,18,30,20.0,22.0,3.1,14.5,24.0,28.33,12.06
2018,8,20,18,45,13.5,11.5,3.05,14.3,12.5,14.21,0.0
2018,8,20,19,0,7.0,1.0,3.0,14.1,1.0,0.0,0.0
2018,8,20,19,15,3.5,0.5,2.95,14.0,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,21,5,15,1.5,1.0,2.2,13.9,1.0,0.0,0.0
2018,8,21,5,30,3.0,2.0,2.3,14.1,2.0,0.0,0.0
2018,8,21,5,45,1.5,10.0,2.4,14.35,10.0,9.53,0.0
2018,8,21,6,0,0.0,18.0,2.5,14.6,18.0,16.7,7.04
2018,8,21,6,15,0.0,34.0,2.45,14.8,34.0,31.42,21.55
2018,8,21,6,30,0.0,50.0,2.4,15.0,50.0,45.63,34.62
2018,8,21,6,45,0.0,68.5,2.4,15.2,68.5,61.71,49.19
2018,8,21,7,0,0.0,87.0,2.4,15.4,87.0,77.63,63.38
2018,8,21,7,15,0.0,97.5,2.35,15.65,97.5,87.44,68.55
2018,8,21,7,30,0.0,108.0,2.3,15.9,108.0,97.57,76.82
2018,8,21,7,45,0.5,124.0,2.25,16.15,124.0,112.28,88.7
2018,8,21,8,0,1.0,140.0,2.2,16.4,140.0,127.15,100.52
2018,8,21,8,15,5.0,162.5,2.15,16.7,165.0,148.67,117.48
2018,8,21,8,30,9.0,185.0,2.1,17.0,190.0,170.85,134.8
2018,8,21,8,45,10.5,197.5,2.05,17.3,204.0,184.04,144.79
2018,8,21,9,0,12.0,210.0,2.0,17.6,218.0,197.4,154.87
2018,8,21,9,15,14.5,226.5,2.05,17.85,236.5,215.0,168.3
2018,8,21,9,30,17.0,243.0,2.1,18.1,255.0,232.96,181.91
2018,8,21,9,45,18.0,257.0,2.1,18.4,270.5,248.1,193.14
2018,8,21,10,0,19.0,271.0,2.1,18.7,286.0,263.38,204.42
2018,8,21,10,15,20.5,283.0,2.15,18.85,299.5,277.31,214.77
2018,8,21,10,30,22.0,295.0,2.2,19.0,313.0,291.4,225.22
2018,8,21,10,45,30.0,323.5,2.2,19.2,349.0,329.58,253.96
2018,8,21,11,0,38.0,352.0,2.2,19.4,385.0,366.59,281.41
2018,8,21,11,15,31.5,342.5,2.25,19.5,370.0,355.39,272.5
2018,8,21,11,30,25.0,333.0,2.3,19.6,355.0,343.38,263.19
2018,8,21,11,45,24.5,332.0,2.35,19.7,354.0,344.53,263.98
2018,8,21,12,0,24.0,331.0,2.4,19.8,353.0,345.48,264.6
2018,8,21,12,15,24.5,331.0,2.45,19.85,353.0,348.2,266.68
2018,8,21,12,30,25.0,331.0,2.5,19.9,353.0,350.79,268.69
2018,8,21,12,45,26.0,335.0,2.55,19.9,358.0,357.83,274.14
2018,8,21,13,0,27.0,339.0,2.6,19.9,363.0,364.82,279.58
2018,8,21,13,15,27.0,332.5,2.65,19.85,356.0,359.79,276.11
2018,8,21,13,30,27.0,326.0,2.7,19.8,349.0,354.54,272.56
2018,8,21,13,45,24.5,311.5,2.7,19.75,332.0,338.13,260.47
2018,8,21,14,0,22.0,297.0,2.7,19.7,315.0,309.04,238.75
2018,8,21,14,15,131.0,291.0,2.7,19.55,392.0,436.17,339.91
2018,8,21,14,30,240.0,285.0,2.7,19.4,469.0,547.95,426.43
2018,8,21,14,45,201.0,278.0,2.75,19.25,427.0,500.43,390.57
2018,8,21,15,0,162.0,271.0,2.8,19.1,385.0,440.17,345.65
2018,8,21,15,15,101.5,260.5,2.8,19.1,330.5,371.54,292.4
2018,8,21,15,30,41.0,250.0,2.8,19.1,276.0,293.39,230.83
2018,8,21,15,45,72.5,238.0,2.8,18.65,279.5,306.98,243.89
2018,8,21,16,0,104.0,226.0,2.8,18.2,283.0,318.26,254.8
2018,8,21,16,15,121.5,208.0,2.75,17.95,268.5,320.41,257.78
2018,8,21,16,30,139.0,190.0,2.7,17.7,254.0,309.15,250.13
2018,8,21,16,45,192.0,167.5,2.7,17.45,244.5,314.43,256.24
2018,8,21,17,0,245.0,145.0,2.7,17.2,235.0,323.61,264.67
2018,8,21,17,15,228.0,130.0,2.65,16.9,203.5,285.77,233.62
2018,8,21,17,30,211.0,115.0,2.6,16.6,172.0,249.41,203.04
2018,8,21,17,45,171.5,89.0,2.55,16.35,129.0,190.23,152.88
2018,8,21,18,0,132.0,63.0,2.5,16.1,86.0,134.6,105.02
2018,8,21,18,15,91.0,41.0,2.45,15.95,54.5,87.3,63.61
2018,8,21,18,30,50.0,19.0,2.4,15.8,23.0,40.83,16.95
2018,8,21,18,45,26.0,10.0,2.35,15.65,12.0,15.72,0.0
2018,8,21,19,0,2.0,1.0,2.3,15.5,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.3,15.45,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.05,14.55,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.1,14.8,1.0,0.0,0.0
2018,8,22,5,45,1.0,6.0,1.15,15.05,6.0,5.72,0.0
2018,8,22,6,0,0.0,11.0,1.2,15.3,11.0,10.19,1.89
2018,8,22,6,15,0.0,20.5,1.25,15.5,20.5,19.01,10.77
2018,8,22,6,30,0.0,30.0,1.3,15.7,30.0,27.84,18.92
2018,8,22,6,45,0.0,42.0,1.3,15.95,42.0,39.01,29.04
2018,8,22,7,0,0.0,54.0,1.3,16.2,54.0,50.2,39.03
2018,8,22,7,15,0.0,54.5,1.3,16.4,54.5,50.66,37.45
2018,8,22,7,30,0.0,55.0,1.3,16.6,55.0,51.13,37.74
2018,8,22,7,45,0.0,60.5,1.25,16.85,60.5,56.26,41.89
2018,8,22,8,0,0.0,66.0,1.2,17.1,66.0,61.41,45.99
2018,8,22,8,15,0.0,74.0,1.25,17.35,74.0,68.89,51.98
2018,8,22,8,30,0.0,82.0,1.3,17.6,82.0,76.38,57.91
2018,8,22,8,45,0.0,99.0,1.3,17.85,99.0,92.15,70.55
2018,8,22,9,0,0.0,116.0,1.3,18.1,116.0,107.77,82.92
2018,8,22,9,15,0.0,130.5,1.35,18.35,130.5,121.18,93.39
2018,8,22,9,30,0.0,145.0,1.4,18.6,145.0,134.66,103.83
2018,8,22,9,45,1.5,157.0,1.45,18.85,158.0,146.83,113.18
2018,8,22,10,0,3.0,169.0,1.5,19.1,171.0,159.21,122.66
2018,8,22,10,15,8.5,209.0,1.6,19.3,215.5,200.55,154.87
2018,8,22,10,30,14.0,249.0,1.7,19.5,260.0,242.7,187.2
2018,8,22,10,45,21.0,289.0,1.75,19.75,306.5,286.86,220.6
2018,8,22,11,0,28.0,329.0,1.8,20.0,353.0,336.52,257.62
2018,8,22,11,15,26.0,329.0,1.9,20.1,351.5,337.77,258.18
2018,8,22,11,30,24.0,329.0,2.0,20.2,350.0,338.74,258.77
2018,8,22,11,45,26.0,336.0,2.05,20.3,359.0,350.02,267.14
2018,8,22,12,0,28.0,343.0,2.1,20.4,368.0,361.39,275.55
2018,8,22,12,15,28.5,345.5,2.2,20.45,371.0,366.83,279.68
2018,8,22,12,30,29.0,348.0,2.3,20.5,374.0,372.17,283.79
2018,8,22,12,45,34.5,355.5,2.35,20.5,386.0,387.49,295.52
2018,8,22,13,0,40.0,363.0,2.4,20.5,398.0,402.9,307.3
2018,8,22,13,15,73.5,380.5,2.45,20.4,443.5,456.93,348.74
2018,8,22,13,30,107.0,398.0,2.5,20.3,489.0,511.33,389.87
2018,8,22,13,45,205.0,373.5,2.55,20.2,542.5,598.07,456.52
2018,8,22,14,0,303.0,349.0,2.6,20.1,596.0,683.0,520.49
2018,8,22,14,15,543.5,253.0,2.65,19.95,675.5,826.31,629.0
2018,8,22,14,30,784.0,157.0,2.7,19.8,755.0,946.2,713.95
2018,8,22,14,45,773.5,153.0,2.7,19.6,719.0,918.15,695.61
2018,8,22,15,0,763.0,149.0,2.7,19.4,683.0,892.68,680.37
2018,8,22,15,15,746.5,145.0,2.7,19.4,641.0,854.04,655.39
2018,8,22,15,30,730.0,141.0,2.7,19.4,599.0,813.47,628.92
2018,8,22,15,45,709.5,135.5,2.75,18.9,553.0,766.19,598.78
2018,8,22,16,0,689.0,130.0,2.8,18.4,507.0,717.81,567.21
2018,8,22,16,15,661.0,124.5,2.8,18.05,458.0,662.95,529.24
2018,8,22,16,30,633.0,119.0,2.8,17.7,409.0,608.21,489.49
2018,8,22,16,45,595.5,111.5,2.8,17.4,358.0,545.37,442.19
2018,8,22,17,0,558.0,104.0,2.8,17.1,307.0,484.23,394.72
2018,8,22,17,15,505.0,94.5,2.75,16.75,256.5,411.01,336.03
2018,8,22,17,30,452.0,85.0,2.7,16.4,206.0,346.43,282.3
2018,8,22,17,45,381.0,72.0,2.65,16.05,158.5,274.24,220.84
2018,8,22,18,0,310.0,59.0,2.6,15.7,111.0,209.47,164.24
2018,8,22,18,15,222.0,42.5,2.5,15.45,73.0,142.47,105.01
2018,8,22,18,30,134.0,26.0,2.4,15.2,35.0,80.23,31.62
2018,8,22,18,45,70.0,13.5,2.3,14.95,18.0,29.38,0.0
2018,8,22,19,0,6.0,1.0,2.2,14.7,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,2.15,14.6,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,15,0.5,0.5,2.0,14.2,0.5,0.0,0.0
2018,8,23,5,30,1.0,1.0,2.1,14.5,1.0,0.0,0.0
2018,8,23,5,45,0.5,8.5,2.2,14.8,8.5,8.1,0.0
2018,8,23,6,0,0.0,16.0,2.3,15.1,16.0,14.84,5.0
2018,8,23,6,15,0.0,30.5,2.3,15.35,30.5,28.33,18.73
2018,8,23,6,30,0.0,45.0,2.3,15.6,45.0,41.43,30.8
2018,8,23,6,45,0.5,65.5,2.35,15.8,65.5,59.2,46.82
2018,8,23,7,0,1.0,86.0,2.4,16.0,86.0,76.7,62.41
2018,8,23,7,15,1.0,101.0,2.35,16.2,101.0,90.06,70.6
2018,8,23,7,30,1.0,116.0,2.3,16.4,116.0,104.05,82.04
2018,8,23,7,45,1.0,129.0,2.3,16.65,129.0,116.43,91.95
2018,8,23,8,0,1.0,142.0,2.3,16.9,142.0,128.79,101.71
2018,8,23,8,15,9.0,169.0,2.25,17.1,173.5,155.21,122.55
2018,8,23,8,30,17.0,196.0,2.2,17.3,205.0,182.85,144.18
2018,8,23,8,45,22.0,217.5,2.2,17.55,230.5,205.8,161.94
2018,8,23,9,0,27.0,239.0,2.2,17.8,256.0,227.21,178.34
2018,8,23,9,15,29.5,257.0,2.2,18.0,277.0,247.82,194.05
2018,8,23,9,30,32.0,275.0,2.2,18.2,298.0,268.88,209.96
2018,8,23,9,45,35.0,294.0,2.25,18.45,320.0,291.58,227.01
2018,8,23,10,0,38.0,313.0,2.3,18.7,342.0,314.77,244.29
2018,8,23,10,15,55.5,342.0,2.3,18.85,386.5,357.77,276.79
2018,8,23,10,30,73.0,371.0,2.3,19.0,431.0,402.76,310.34
2018,8,23,10,45,92.5,391.0,2.35,19.15,469.0,442.65,339.92
2018,8,23,11,0,112.0,411.0,2.4,19.3,507.0,489.13,374.06
2018,8,23,11,15,89.0,403.5,2.45,19.4,480.5,464.1,354.73
2018,8,23,11,30,66.0,396.0,2.5,19.5,454.0,441.91,337.71
2018,8,23,11,45,53.0,385.5,2.55,19.6,432.5,423.99,324.1
2018,8,23,12,0,40.0,375.0,2.6,19.7,411.0,404.91,309.54
2018,8,23,12,15,44.0,380.0,2.65,19.75,419.5,416.83,318.64
2018,8,23,12,30,48.0,385.0,2.7,19.8,428.0,428.76,327.65
2018,8,23,12,45,70.0,396.5,2.75,19.8,458.5,465.18,355.47
2018,8,23,13,0,92.0,408.0,2.8,19.8,489.0,502.04,383.36
2018,8,23,13,15,129.0,402.5,2.85,19.75,513.5,548.78,418.99
2018,8,23,13,30,166.0,397.0,2.9,19.7,538.0,582.74,445.25
2018,8,23,13,45,268.0,364.5,2.95,19.65,585.0,664.75,508.23
2018,8,23,14,0,370.0,332.0,3.0,19.6,632.0,730.79,558.9
2018,8,23,14,15,503.5,281.5,3.05,19.5,673.5,817.84,624.72
2018,8,23,14,30,637.0,231.0,3.1,19.4,715.0,889.81,679.18
2018,8,23,14,45,625.5,224.0,3.15,19.25,680.0,860.35,659.87
2018,8,23,15,0,614.0,217.0,3.2,19.1,645.0,828.64,639.63
2018,8,23,15,15,596.0,209.5,3.2,19.1,604.0,784.54,609.73
2018,8,23,15,30,578.0,202.0,3.2,19.1,563.0,743.45,581.53
2018,8,23,15,45,557.0,192.5,3.25,18.65,518.5,696.6,549.84
2018,8,23,16,0,536.0,183.0,3.3,18.2,474.0,649.22,517.03
2018,8,23,16,15,510.5,171.0,3.35,17.9,426.5,595.41,478.25
2018,8,23,16,30,485.0,159.0,3.4,17.6,379.0,542.07,438.82
2018,8,23,16,45,451.0,145.5,3.45,17.3,330.5,482.17,393.05
2018,8,23,17,0,417.0,132.0,3.5,17.0,282.0,424.21,347.46
2018,8,23,17,15,371.5,115.5,3.5,16.65,233.5,358.64,294.28
2018,8,23,17,30,326.0,99.0,3.5,16.3,185.0,296.96,242.7
2018,8,23,17,45,269.0,80.5,3.5,15.95,140.5,224.55,181.08
2018,8,23,18,0,212.0,62.0,3.5,15.6,96.0,166.24,130.08
2018,8,23,18,15,145.0,41.5,3.45,15.35,61.0,107.76,78.25
2018,8,23,18,30,78.0,21.0,3.4,15.1,26.0,51.44,12.65
2018,8,23,18,45,39.0,10.5,3.3,14.9,13.0,19.12,0.0
2018,8,23,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.6,13.8,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.7,14.0,1.0,0.0,0.0
2018,8,24,5,45,0.0,8.0,2.75,14.15,8.0,7.63,0.0
2018,8,24,6,0,0.0,15.0,2.8,14.3,15.0,13.91,3.98
2018,8,24,6,15,0.0,29.0,2.8,14.55,29.0,26.93,17.54
2018,8,24,6,30,0.0,43.0,2.8,14.8,43.0,39.72,29.37
2018,8,24,6,45,0.0,61.0,2.75,15.0,61.0,55.53,43.71
2018,8,24,7,0,0.0,79.0,2.7,15.2,79.0,71.15,57.7
2018,8,24,7,15,0.0,88.5,2.65,15.45,88.5,80.05,62.42
2018,8,24,7,30,0.0,98.0,2.6,15.7,98.0,89.18,69.9
2018,8,24,7,45,0.0,105.5,2.5,16.0,105.5,96.51,75.72
2018,8,24,8,0,0.0,113.0,2.4,16.3,113.0,103.73,81.36
2018,8,24,8,15,0.0,125.0,2.35,16.6,125.0,114.85,90.13
2018,8,24,8,30,0.0,137.0,2.3,16.9,137.0,126.01,98.84
2018,8,24,8,45,2.0,157.5,2.25,17.2,159.0,145.55,114.21
2018,8,24,9,0,4.0,178.0,2.2,17.5,181.0,165.48,129.72
2018,8,24,9,15,8.0,201.0,2.2,17.75,206.5,189.01,148.0
2018,8,24,9,30,12.0,224.0,2.2,18.0,232.0,213.15,166.6
2018,8,24,9,45,15.5,246.0,2.2,18.25,257.5,236.69,184.55
2018,8,24,10,0,19.0,268.0,2.2,18.5,283.0,260.74,202.75
2018,8,24,10,15,28.5,298.5,2.25,18.7,321.5,298.93,231.85
2018,8,24,10,30,38.0,329.0,2.3,18.9,360.0,337.74,261.06
2018,8,24,10,45,54.5,358.5,2.35,19.1,404.5,382.36,294.54
2018,8,24,11,0,71.0,388.0,2.4,19.3,449.0,428.73,328.91
2018,8,24,11,15,63.0,389.5,2.45,19.4,444.0,428.51,328.09
2018,8,24,11,30,55.0,391.0,2.5,19.5,439.0,427.48,326.91
2018,8,24,11,45,51.5,388.5,2.55,19.6,434.0,425.84,325.5
2018,8,24,12,0,48.0,386.0,2.6,19.7,429.0,423.7,323.75
2018,8,24,12,15,49.5,389.0,2.7,19.75,433.0,431.48,329.69
2018,8,24,12,30,51.0,392.0,2.8,19.8,437.0,439.12,335.54
2018,8,24,12,45,52.5,389.0,2.85,19.85,435.0,440.38,336.66
2018,8,24,13,0,54.0,386.0,2.9,19.9,433.0,441.36,337.66
2018,8,24,13,15,81.0,391.0,2.95,19.85,460.5,476.03,364.7
2018,8,24,13,30,108.0,396.0,3.0,19.8,488.0,523.98,401.07
2018,8,24,13,45,210.0,375.0,3.05,19.75,547.0,605.04,464.2
2018,8,24,14,0,312.0,354.0,3.1,19.7,606.0,697.57,534.04
2018,8,24,14,15,465.0,295.5,3.1,19.55,655.0,795.03,608.1
2018,8,24,14,30,618.0,237.0,3.1,19.4,704.0,877.23,670.3
2018,8,24,14,45,576.5,236.0,3.15,19.25,655.0,822.45,632.52
2018,8,24,15,0,535.0,235.0,3.2,19.1,606.0,771.08,597.49
2018,8,24,15,15,390.5,240.5,3.2,19.1,502.5,634.66,497.13
2018,8,24,15,30,246.0,246.0,3.2,19.1,399.0,492.25,389.35
2018,8,24,15,45,218.0,235.0,3.25,18.65,362.5,437.15,349.09
2018,8,24,16,0,190.0,224.0,3.3,18.2,326.0,396.41,318.5
2018,8,24,16,15,202.0,203.0,3.3,17.9,302.0,375.75,304.0
2018,8,24,16,30,214.0,182.0,3.3,17.6,278.0,353.42,287.72
2018,8,24,16,45,258.5,156.5,3.3,17.25,258.5,355.76,291.2
2018,8,24,17,0,303.0,131.0,3.3,16.9,239.0,342.19,281.33
2018,8,24,17,15,293.0,115.5,3.25,16.55,206.0,304.64,250.32
2018,8,24,17,30,283.0,100.0,3.2,16.2,173.0,267.65,218.69
2018,8,24,17,45,231.5,79.5,3.2,15.85,130.0,205.92,165.7
2018,8,24,18,0,180.0,59.0,3.2,15.5,87.0,149.37,116.32
2018,8,24,18,15,121.5,38.0,3.1,15.25,54.0,94.87,67.77
2018,8,24,18,30,63.0,17.0,3.0,15.0,21.0,41.11,2.43
2018,8,24,18,45,31.5,8.5,2.9,14.75,10.5,15.39,0.0
2018,8,24,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.8,12.4,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.8,12.8,1.0,0.0,0.0
2018,8,25,5,45,42.0,12.0,1.85,13.2,15.0,11.44,0.0
2018,8,25,6,0,81.0,23.0,1.9,13.6,29.0,19.18,7.05
2018,8,25,6,15,155.5,42.0,1.9,13.95,65.0,34.14,23.74
2018,8,25,6,30,230.0,61.0,1.9,14.3,101.0,46.21,35.11
2018,8,25,6,45,148.0,73.5,1.9,14.65,102.5,57.65,45.64
2018,8,25,7,0,66.0,86.0,1.9,15.0,104.0,70.59,57.25
2018,8,25,7,15,33.0,93.5,1.8,15.35,102.5,81.86,63.51
2018,8,25,7,30,0.0,101.0,1.7,15.7,101.0,91.62,71.92
2018,8,25,7,45,0.5,117.5,1.65,16.05,117.5,106.7,84.11
2018,8,25,8,0,1.0,134.0,1.6,16.4,134.0,121.96,96.25
2018,8,25,8,15,3.5,155.0,1.55,16.8,156.5,141.77,111.83
2018,8,25,8,30,6.0,176.0,1.5,17.2,179.0,162.07,127.59
2018,8,25,8,45,12.5,200.5,1.45,17.55,208.0,187.41,147.16
2018,8,25,9,0,19.0,225.0,1.4,17.9,237.0,213.71,167.27
2018,8,25,9,15,25.0,248.0,1.4,18.25,265.0,239.38,186.71
2018,8,25,9,30,31.0,271.0,1.4,18.6,293.0,264.96,205.89
2018,8,25,9,45,31.5,284.0,1.35,18.95,307.0,280.7,217.21
2018,8,25,10,0,32.0,297.0,1.3,19.3,321.0,296.53,228.52
2018,8,25,10,15,33.5,311.0,1.35,19.55,337.0,314.11,241.34
2018,8,25,10,30,35.0,325.0,1.4,19.8,353.0,331.93,254.24
2018,8,25,10,45,34.5,333.0,1.4,20.1,361.5,342.72,261.66
2018,8,25,11,0,34.0,341.0,1.4,20.4,370.0,353.44,269.03
2018,8,25,11,15,29.5,332.5,1.5,20.6,358.0,344.64,262.2
2018,8,25,11,30,25.0,324.0,1.6,20.8,346.0,335.21,254.99
2018,8,25,11,45,26.0,329.5,1.65,21.0,352.5,344.08,261.48
2018,8,25,12,0,27.0,335.0,1.7,21.2,359.0,352.97,267.9
2018,8,25,12,15,31.0,341.0,1.85,21.3,368.5,365.21,277.24
2018,8,25,12,30,35.0,347.0,2.0,21.4,378.0,377.55,286.67
2018,8,25,12,45,40.5,359.0,2.1,21.45,394.5,397.63,301.81
2018,8,25,13,0,46.0,371.0,2.2,21.5,411.0,417.9,317.07
2018,8,25,13,15,43.0,361.0,2.35,21.45,398.0,406.55,309.12
2018,8,25,13,30,40.0,351.0,2.5,21.4,385.0,394.84,301.04
2018,8,25,13,45,47.5,330.0,2.6,21.3,369.0,381.5,292.21
2018,8,25,14,0,55.0,309.0,2.7,21.2,353.0,367.67,282.97
2018,8,25,14,15,117.0,289.0,2.8,21.0,378.5,420.86,326.23
2018,8,25,14,30,179.0,269.0,2.9,20.8,404.0,458.29,357.32
2018,8,25,14,45,138.5,257.5,3.0,20.6,359.0,405.54,317.25
2018,8,25,15,0,98.0,246.0,3.1,20.4,314.0,353.86,277.7
2018,8,25,15,15,59.0,233.0,3.1,20.4,273.0,290.86,228.53
2018,8,25,15,30,20.0,220.0,3.1,20.4,232.0,231.8,181.6
2018,8,25,15,45,23.0,208.0,3.2,19.8,221.0,222.39,175.39
2018,8,25,16,0,26.0,196.0,3.3,19.2,210.0,212.77,168.81
2018,8,25,16,15,28.5,180.5,3.35,18.8,194.5,208.3,166.11
2018,8,25,16,30,31.0,165.0,3.4,18.4,179.0,193.48,154.97
2018,8,25,16,45,75.5,149.0,3.45,18.0,177.0,205.7,166.72
2018,8,25,17,0,120.0,133.0,3.5,17.6,175.0,222.45,181.57
2018,8,25,17,15,169.0,111.0,3.45,17.15,159.5,220.25,180.32
2018,8,25,17,30,218.0,89.0,3.4,16.7,144.0,220.37,179.69
2018,8,25,17,45,189.0,71.0,3.4,16.25,111.0,175.41,140.51
2018,8,25,18,0,160.0,53.0,3.4,15.8,78.0,133.32,103.07
2018,8,25,18,15,98.5,36.0,3.25,15.5,49.5,84.46,59.14
2018,8,25,18,30,37.0,19.0,3.1,15.2,21.0,33.05,0.0
2018,8,25,18,45,18.5,9.5,3.0,14.95,10.5,13.3,0.0
2018,8,25,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,26,5,30,3.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,5,45,3.0,3.0,2.35,13.05,3.0,2.86,0.0
2018,8,26,6,0,3.0,6.0,2.4,13.4,6.0,5.63,0.0
2018,8,26,6,15,1.5,11.0,2.4,13.75,11.0,10.18,3.11
2018,8,26,6,30,0.0,16.0,2.4,14.1,16.0,14.82,7.46
2018,8,26,6,45,0.0,22.5,2.45,14.45,22.5,20.86,12.99
2018,8,26,7,0,0.0,29.0,2.5,14.8,29.0,26.9,18.46
2018,8,26,7,15,0.0,34.0,2.4,15.1,34.0,31.56,21.39
2018,8,26,7,30,0.0,39.0,2.3,15.4,39.0,36.21,25.29
2018,8,26,7,45,0.0,48.0,2.2,15.7,48.0,44.61,32.28
2018,8,26,8,0,0.0,57.0,2.1,16.0,57.0,53.01,39.19
2018,8,26,8,15,0.0,67.0,2.1,16.35,67.0,62.35,46.79
2018,8,26,8,30,0.0,77.0,2.1,16.7,77.0,71.71,54.32
2018,8,26,8,45,0.0,83.5,2.05,17.0,83.5,77.8,59.09
2018,8,26,9,0,0.0,90.0,2.0,17.3,90.0,83.9,63.84
2018,8,26,9,15,0.0,107.5,2.05,17.6,107.5,100.1,76.78
2018,8,26,9,30,0.0,125.0,2.1,17.9,125.0,116.31,89.58
2018,8,26,9,45,1.0,144.0,2.1,18.2,145.0,134.57,103.93
2018,8,26,10,0,2.0,163.0,2.1,18.5,165.0,153.05,118.31
2018,8,26,10,15,6.0,192.5,2.2,18.75,197.5,183.57,142.2
2018,8,26,10,30,10.0,222.0,2.3,19.0,230.0,214.68,166.28
2018,8,26,10,45,14.5,257.0,2.35,19.2,269.0,251.94,194.89
2018,8,26,11,0,19.0,292.0,2.4,19.4,308.0,289.9,223.7
2018,8,26,11,15,22.0,309.0,2.45,19.55,328.0,310.11,238.8
2018,8,26,11,30,25.0,326.0,2.5,19.7,348.0,337.34,259.17
2018,8,26,11,45,34.0,347.5,2.6,19.8,377.5,369.44,283.41
2018,8,26,12,0,43.0,369.0,2.7,19.9,407.0,402.31,308.06
2018,8,26,12,15,78.5,389.5,2.8,19.9,459.0,460.12,352.16
2018,8,26,12,30,114.0,410.0,2.9,19.9,511.0,530.41,404.67
2018,8,26,12,45,205.0,392.5,2.95,19.95,571.5,606.21,462.64
2018,8,26,13,0,296.0,375.0,3.0,20.0,632.0,694.78,528.5
2018,8,26,13,15,264.0,388.0,3.1,19.95,614.0,681.39,518.1
2018,8,26,13,30,232.0,401.0,3.2,19.9,596.0,653.6,498.27
2018,8,26,13,45,212.5,387.0,3.3,19.8,562.0,620.94,475.61
2018,8,26,14,0,193.0,373.0,3.4,19.7,528.0,587.37,452.04
2018,8,26,14,15,275.5,314.5,3.45,19.55,526.0,617.34,478.46
2018,8,26,14,30,358.0,256.0,3.5,19.4,524.0,643.67,501.84
2018,8,26,14,45,442.5,217.5,3.6,19.3,532.0,674.98,528.73
2018,8,26,15,0,527.0,179.0,3.7,19.2,540.0,706.6,555.62
2018,8,26,15,15,313.5,218.0,3.7,19.2,429.0,526.32,417.46
2018,8,26,15,30,100.0,257.0,3.7,19.2,318.0,353.44,280.06
2018,8,26,15,45,120.0,237.0,3.75,18.75,304.5,358.46,286.43
2018,8,26,16,0,140.0,217.0,3.8,18.3,291.0,348.88,280.86
2018,8,26,16,15,282.0,173.0,3.85,18.05,303.5,412.04,335.46
2018,8,26,16,30,424.0,129.0,3.9,17.8,316.0,462.45,378.68
2018,8,26,16,45,532.0,103.0,3.9,17.5,308.0,489.73,401.85
2018,8,26,17,0,640.0,77.0,3.9,17.2,300.0,499.89,410.49
2018,8,26,17,15,541.5,74.0,3.85,16.85,240.5,408.31,335.43
2018,8,26,17,30,443.0,71.0,3.8,16.5,181.0,325.21,265.59
2018,8,26,17,45,414.5,58.5,3.75,16.15,142.0,273.07,219.34
2018,8,26,18,0,386.0,46.0,3.7,15.8,103.0,223.48,173.4
2018,8,26,18,15,269.5,33.0,3.65,15.55,65.5,146.54,102.79
2018,8,26,18,30,153.0,20.0,3.6,15.3,28.0,74.17,0.0
2018,8,26,18,45,76.5,10.0,3.55,15.05,14.0,26.9,0.0
2018,8,26,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.5,14.25,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.6,14.5,1.0,0.0,0.0
2018,8,27,5,45,4.0,3.5,2.7,14.75,3.5,3.34,0.0
2018,8,27,6,0,4.0,6.0,2.8,15.0,6.0,5.63,0.0
2018,8,27,6,15,29.0,16.5,2.75,15.25,21.0,15.13,7.25
2018,8,27,6,30,54.0,27.0,2.7,15.5,36.0,22.37,14.0
2018,8,27,6,45,38.0,27.5,2.7,15.75,35.0,24.75,16.34
2018,8,27,7,0,22.0,28.0,2.7,16.0,34.0,25.09,16.74
2018,8,27,7,15,11.0,30.5,2.65,16.25,33.5,28.9,18.89
2018,8,27,7,30,0.0,33.0,2.6,16.5,33.0,30.63,20.42
2018,8,27,7,45,0.0,40.0,2.5,16.75,40.0,37.15,25.85
2018,8,27,8,0,0.0,47.0,2.4,17.0,47.0,43.68,31.21
2018,8,27,8,15,0.0,59.5,2.35,17.3,59.5,55.35,40.79
2018,8,27,8,30,0.0,72.0,2.3,17.6,72.0,67.03,50.27
2018,8,27,8,45,0.0,101.5,2.25,17.9,101.5,94.41,72.51
2018,8,27,9,0,0.0,131.0,2.2,18.2,131.0,121.41,94.1
2018,8,27,9,15,0.5,142.0,2.2,18.45,142.5,131.93,102.19
2018,8,27,9,30,1.0,153.0,2.2,18.7,154.0,142.56,110.34
2018,8,27,9,45,1.5,151.5,2.2,18.9,153.0,141.79,109.4
2018,8,27,10,0,2.0,150.0,2.2,19.1,152.0,141.02,108.51
2018,8,27,10,15,6.0,185.5,2.25,19.3,190.5,177.09,136.87
2018,8,27,10,30,10.0,221.0,2.3,19.5,229.0,213.77,165.3
2018,8,27,10,45,11.5,234.5,2.3,19.65,244.0,228.5,176.39
2018,8,27,11,0,13.0,248.0,2.3,19.8,259.0,243.41,187.65
2018,8,27,11,15,13.5,253.0,2.35,19.9,264.5,249.58,192.19
2018,8,27,11,30,14.0,258.0,2.4,20.0,270.0,255.75,196.8
2018,8,27,11,45,14.5,264.5,2.4,20.1,277.0,263.38,202.49
2018,8,27,12,0,15.0,271.0,2.4,20.2,284.0,271.02,208.21
2018,8,27,12,15,14.5,266.0,2.45,20.2,278.5,266.55,204.8
2018,8,27,12,30,14.0,261.0,2.5,20.2,273.0,261.94,201.35
2018,8,27,12,45,12.5,246.0,2.5,20.2,257.0,246.44,189.52
2018,8,27,13,0,11.0,231.0,2.5,20.2,241.0,230.76,177.55
2018,8,27,13,15,8.5,206.5,2.55,20.15,214.0,204.67,157.48
2018,8,27,13,30,6.0,182.0,2.6,20.1,187.0,178.49,137.21
2018,8,27,13,45,60.0,162.5,2.65,20.05,210.5,228.75,179.35
2018,8,27,14,0,114.0,143.0,2.7,20.0,234.0,270.38,214.28
2018,8,27,14,15,449.5,139.0,2.7,19.85,477.0,612.5,482.0
2018,8,27,14,30,785.0,135.0,2.7,19.7,720.0,919.55,698.86
2018,8,27,14,45,629.0,148.0,2.75,19.55,602.0,778.31,599.89
2018,8,27,15,0,473.0,161.0,2.8,19.4,484.0,636.66,499.74
2018,8,27,15,15,310.5,179.5,2.8,19.4,386.0,494.32,391.97
2018,8,27,15,30,148.0,198.0,2.8,19.4,288.0,340.5,271.22
2018,8,27,15,45,133.0,187.5,2.8,18.95,263.5,312.63,250.66
2018,8,27,16,0,118.0,177.0,2.8,18.5,239.0,285.42,229.83
2018,8,27,16,15,81.0,169.0,2.8,18.2,209.5,234.9,189.31
2018,8,27,16,30,44.0,161.0,2.8,17.9,180.0,198.56,159.62
2018,8,27,16,45,104.5,144.5,2.8,17.6,182.5,229.36,186.69
2018,8,27,17,0,165.0,128.0,2.8,17.3,185.0,244.12,199.9
2018,8,27,17,15,169.5,108.5,2.8,16.95,158.5,217.54,177.84
2018,8,27,17,30,174.0,89.0,2.8,16.6,132.0,197.93,160.64
2018,8,27,17,45,128.5,70.0,2.8,16.25,97.5,139.76,110.82
2018,8,27,18,0,83.0,51.0,2.8,15.9,63.0,94.13,71.18
2018,8,27,18,15,49.5,32.5,2.8,15.7,39.0,57.84,37.62
2018,8,27,18,30,16.0,14.0,2.8,15.5,15.0,20.39,0.0
2018,8,27,18,45,8.0,7.0,2.8,15.3,7.5,6.67,0.0
2018,8,27,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.95,14.15,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,2.1,14.4,1.0,0.0,0.0
2018,8,28,5,45,14.0,6.5,2.2,14.7,7.5,6.2,0.0
2018,8,28,6,0,23.0,12.0,2.3,15.0,14.0,11.02,0.0
2018,8,28,6,15,47.5,23.5,2.35,15.25,30.5,21.07,12.25
2018,8,28,6,30,72.0,35.0,2.4,15.5,47.0,28.72,19.55
2018,8,28,6,45,43.5,44.5,2.45,15.75,52.5,38.79,28.76
2018,8,28,7,0,15.0,54.0,2.5,16.0,58.0,49.27,38.19
2018,8,28,7,15,7.5,58.5,2.45,16.3,60.5,54.52,40.64
2018,8,28,7,30,0.0,63.0,2.4,16.6,63.0,58.59,44.04
2018,8,28,7,45,0.0,81.5,2.35,16.85,81.5,75.62,58.14
2018,8,28,8,0,0.0,100.0,2.3,17.1,100.0,92.3,71.73
2018,8,28,8,15,5.0,135.5,2.3,17.4,138.0,125.27,98.32
2018,8,28,8,30,10.0,171.0,2.3,17.7,176.0,158.99,125.11
2018,8,28,8,45,14.0,194.0,2.25,18.0,202.0,182.29,143.23
2018,8,28,9,0,18.0,217.0,2.2,18.3,228.0,206.24,161.71
2018,8,28,9,15,25.0,242.0,2.25,18.55,258.5,234.09,183.15
2018,8,28,9,30,32.0,267.0,2.3,18.8,289.0,262.22,204.62
2018,8,28,9,45,45.5,296.0,2.3,19.0,329.5,300.21,233.58
2018,8,28,10,0,59.0,325.0,2.3,19.2,370.0,339.98,263.56
2018,8,28,10,15,66.0,342.5,2.35,19.4,394.5,366.29,283.05
2018,8,28,10,30,73.0,360.0,2.4,19.6,419.0,393.34,303.0
2018,8,28,10,45,70.0,369.5,2.45,19.75,427.5,405.65,311.67
2018,8,28,11,0,67.0,379.0,2.5,19.9,436.0,417.61,320.11
2018,8,28,11,15,71.0,389.5,2.55,19.95,450.5,436.19,333.78
2018,8,28,11,30,75.0,400.0,2.6,20.0,465.0,454.95,347.53
2018,8,28,11,45,80.0,407.0,2.6,20.1,477.0,471.24,359.33
2018,8,28,12,0,85.0,414.0,2.6,20.2,489.0,487.58,371.17
2018,8,28,12,15,87.0,415.0,2.65,20.2,491.5,494.88,376.64
2018,8,28,12,30,89.0,416.0,2.7,20.2,494.0,501.89,381.99
2018,8,28,12,45,96.5,415.0,2.7,20.2,499.0,511.88,389.67
2018,8,28,13,0,104.0,414.0,2.7,20.2,504.0,521.6,397.19
2018,8,28,13,15,102.0,404.5,2.7,20.15,491.0,512.41,390.83
2018,8,28,13,30,100.0,395.0,2.7,20.1,478.0,502.65,384.19
2018,8,28,13,45,199.0,366.0,2.75,20.05,526.0,584.98,448.46
2018,8,28,14,0,298.0,337.0,2.8,20.0,574.0,665.35,509.73
2018,8,28,14,15,586.5,218.0,2.8,19.9,661.0,833.17,637.35
2018,8,28,14,30,875.0,99.0,2.8,19.8,748.0,955.93,722.22
2018,8,28,14,45,866.5,96.5,2.8,19.65,712.0,929.19,704.68
2018,8,28,15,0,858.0,94.0,2.8,19.5,676.0,899.47,686.45
2018,8,28,15,15,844.0,91.5,2.8,19.5,633.5,862.07,662.4
2018,8,28,15,30,830.0,89.0,2.8,19.5,591.0,829.22,641.41
2018,8,28,15,45,813.0,86.0,2.8,19.05,545.0,784.15,612.52
2018,8,28,16,0,796.0,83.0,2.8,18.6,499.0,737.51,582.01
2018,8,28,16,15,774.0,79.0,2.8,18.3,450.0,684.65,545.93
2018,8,28,16,30,752.0,75.0,2.8,18.0,401.0,631.22,508.57
2018,8,28,16,45,718.5,70.5,2.75,17.75,349.5,569.41,462.13
2018,8,28,17,0,685.0,66.0,2.7,17.5,298.0,508.77,414.41
2018,8,28,17,15,634.5,60.5,2.65,17.15,246.5,441.81,359.92
2018,8,28,17,30,584.0,55.0,2.6,16.8,195.0,376.19,304.43
2018,8,28,17,45,504.5,48.0,2.6,16.45,147.5,300.01,238.67
2018,8,28,18,0,425.0,41.0,2.6,16.1,100.0,231.69,177.59
2018,8,28,18,15,292.5,29.5,2.5,15.9,62.0,149.54,99.35
2018,8,28,18,30,160.0,18.0,2.4,15.7,24.0,61.49,0.0
2018,8,28,18,45,80.0,9.0,2.35,15.5,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,5,45,115.0,12.0,1.6,14.9,19.5,11.44,0.0
2018,8,29,6,0,230.0,24.0,1.6,15.3,39.0,19.88,3.14
2018,8,29,6,15,349.5,34.0,1.65,15.7,80.0,26.89,17.06
2018,8,29,6,30,469.0,44.0,1.7,16.1,121.0,33.56,23.71
2018,8,29,6,45,423.0,61.0,1.75,16.5,149.5,45.81,34.84
2018,8,29,7,0,377.0,78.0,1.8,16.9,178.0,56.57,44.48
2018,8,29,7,15,523.5,76.0,1.8,17.2,247.5,60.78,40.26
2018,8,29,7,30,670.0,74.0,1.8,17.5,317.0,105.43,57.61
2018,8,29,7,45,707.5,77.5,1.8,17.8,369.0,160.96,97.18
2018,8,29,8,0,745.0,81.0,1.8,18.1,421.0,216.75,142.93
2018,8,29,8,15,739.0,93.0,1.85,18.4,462.0,272.86,192.9
2018,8,29,8,30,733.0,105.0,1.9,18.7,503.0,324.62,239.3
2018,8,29,8,45,671.0,134.0,1.9,19.0,523.0,372.21,281.95
2018,8,29,9,0,609.0,163.0,1.9,19.3,543.0,412.33,316.62
2018,8,29,9,15,702.0,143.0,1.95,19.55,609.0,476.79,368.04
2018,8,29,9,30,795.0,123.0,2.0,19.8,675.0,551.02,425.8
2018,8,29,9,45,849.0,108.5,2.05,20.05,725.0,612.95,473.3
2018,8,29,10,0,903.0,94.0,2.1,20.3,775.0,677.11,521.38
2018,8,29,10,15,910.5,95.0,2.2,20.45,804.5,726.39,557.43
2018,8,29,10,30,918.0,96.0,2.3,20.6,834.0,773.84,589.84
2018,8,29,10,45,923.5,96.5,2.35,20.75,856.0,817.19,618.78
2018,8,29,11,0,929.0,97.0,2.4,20.9,878.0,858.13,645.83
2018,8,29,11,15,932.0,98.0,2.45,21.0,893.0,894.82,669.97
2018,8,29,11,30,935.0,99.0,2.5,21.1,908.0,928.56,692.05
2018,8,29,11,45,937.0,98.5,2.6,21.2,914.5,956.76,710.86
2018,8,29,12,0,939.0,98.0,2.7,21.3,921.0,981.63,727.56
2018,8,29,12,15,933.5,101.5,2.7,21.3,919.0,1000.11,739.48
2018,8,29,12,30,928.0,105.0,2.7,21.3,917.0,1014.88,749.1
2018,8,29,12,45,919.5,108.5,2.75,21.3,906.0,1022.97,754.98
2018,8,29,13,0,911.0,112.0,2.8,21.3,895.0,1027.3,758.59
2018,8,29,13,15,907.0,111.0,2.8,21.25,878.0,1027.55,759.38
2018,8,29,13,30,903.0,110.0,2.8,21.2,861.0,1024.1,757.92
2018,8,29,13,45,896.5,109.0,2.85,21.15,836.5,1014.49,753.05
2018,8,29,14,0,890.0,108.0,2.9,21.1,812.0,1001.32,745.97
2018,8,29,14,15,881.0,106.5,2.85,21.0,780.5,981.69,733.96
2018,8,29,14,30,872.0,105.0,2.8,20.9,749.0,958.79,719.88
2018,8,29,14,45,859.5,104.0,2.75,20.75,711.5,930.06,702.05
2018,8,29,15,0,847.0,103.0,2.7,20.6,674.0,906.2,687.57
2018,8,29,15,15,832.0,100.0,2.7,20.6,631.0,867.36,662.69
2018,8,29,15,30,817.0,97.0,2.7,20.6,588.0,826.28,636.12
2018,8,29,15,45,795.5,94.5,2.6,20.25,540.5,778.47,604.64
