Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,16,0,774.0,92.0,2.5,19.9,493.0,729.43,571.83
2018,8,29,16,15,744.0,88.5,2.5,19.7,442.5,671.99,532.47
2018,8,29,16,30,714.0,85.0,2.5,19.5,392.0,617.74,494.3
2018,8,29,16,45,673.0,81.0,2.45,19.25,340.0,553.41,445.66
2018,8,29,17,0,632.0,77.0,2.4,19.0,288.0,491.08,396.93
2018,8,29,17,15,574.0,70.0,2.3,18.65,236.5,418.22,338.17
2018,8,29,17,30,516.0,63.0,2.2,18.3,185.0,350.0,281.08
2018,8,29,17,45,431.0,53.5,2.15,18.0,138.0,272.06,214.59
2018,8,29,18,0,346.0,44.0,2.1,17.7,91.0,202.67,153.62
2018,8,29,18,15,228.5,30.5,2.0,17.4,56.0,127.97,80.96
2018,8,29,18,30,111.0,17.0,1.9,17.1,21.0,46.66,0.0
2018,8,29,18,45,55.5,8.5,1.85,16.8,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.5,15.85,3.0,2.86,0.0
2018,8,30,6,0,0.0,6.0,1.5,16.1,6.0,5.55,0.0
2018,8,30,6,15,0.0,12.5,1.5,16.35,12.5,11.58,4.08
2018,8,30,6,30,0.0,19.0,1.5,16.6,19.0,17.61,9.74
2018,8,30,6,45,0.0,25.5,1.45,16.9,25.5,23.65,15.27
2018,8,30,7,0,0.0,32.0,1.4,17.2,32.0,29.69,20.73
2018,8,30,7,15,0.0,30.0,1.35,17.35,30.0,27.83,18.03
2018,8,30,7,30,0.0,28.0,1.3,17.5,28.0,25.98,16.43
2018,8,30,7,45,0.0,27.5,1.2,17.65,27.5,25.52,15.98
2018,8,30,8,0,0.0,27.0,1.1,17.8,27.0,25.07,15.52
2018,8,30,8,15,2.5,57.0,1.05,18.0,58.5,53.67,39.26
2018,8,30,8,30,5.0,87.0,1.0,18.2,90.0,82.65,62.92
2018,8,30,8,45,10.0,121.5,0.95,18.4,127.5,116.32,89.96
2018,8,30,9,0,15.0,156.0,0.9,18.6,165.0,150.55,117.01
2018,8,30,9,15,7.5,118.5,0.95,18.8,123.0,113.88,87.34
2018,8,30,9,30,0.0,81.0,1.0,19.0,81.0,75.53,56.22
2018,8,30,9,45,2.5,133.5,1.0,19.2,135.5,125.79,96.5
2018,8,30,10,0,5.0,186.0,1.0,19.4,190.0,176.31,135.97
2018,8,30,10,15,77.5,266.5,1.1,19.6,328.5,303.77,235.15
2018,8,30,10,30,150.0,347.0,1.2,19.8,467.0,441.78,338.01
2018,8,30,10,45,101.0,316.5,1.3,19.95,398.5,384.15,293.9
2018,8,30,11,0,52.0,286.0,1.4,20.1,330.0,315.85,242.14
2018,8,30,11,15,37.5,291.0,1.5,20.25,323.0,311.78,238.85
2018,8,30,11,30,23.0,296.0,1.6,20.4,316.0,306.67,234.4
2018,8,30,11,45,38.0,327.5,1.7,20.5,360.5,353.85,270.17
2018,8,30,12,0,53.0,359.0,1.8,20.6,405.0,402.35,306.28
2018,8,30,12,15,65.0,378.0,1.9,20.7,434.5,436.36,331.44
2018,8,30,12,30,77.0,397.0,2.0,20.8,464.0,470.98,356.98
2018,8,30,12,45,65.5,382.5,2.1,20.85,439.0,447.81,339.94
2018,8,30,13,0,54.0,368.0,2.2,20.9,414.0,423.85,322.53
2018,8,30,13,15,74.0,372.0,2.3,20.9,434.0,450.26,343.28
2018,8,30,13,30,94.0,376.0,2.4,20.9,454.0,476.62,363.72
2018,8,30,13,45,193.5,355.5,2.5,20.9,510.0,568.37,434.53
2018,8,30,14,0,293.0,335.0,2.6,20.9,566.0,658.29,502.32
2018,8,30,14,15,569.0,226.0,2.7,20.85,651.5,823.55,627.5
2018,8,30,14,30,845.0,117.0,2.8,20.8,737.0,953.78,718.43
2018,8,30,14,45,832.0,114.5,2.9,20.7,699.0,923.23,698.96
2018,8,30,15,0,819.0,112.0,3.0,20.6,661.0,889.94,678.88
2018,8,30,15,15,803.0,109.0,3.0,20.6,618.5,850.92,653.65
2018,8,30,15,30,787.0,106.0,3.0,20.6,576.0,809.8,626.73
2018,8,30,15,45,763.5,103.0,3.2,20.25,528.5,760.7,595.58
2018,8,30,16,0,740.0,100.0,3.4,19.9,481.0,713.97,565.31
2018,8,30,16,15,706.5,97.0,3.5,19.6,430.5,655.97,525.2
2018,8,30,16,30,673.0,94.0,3.6,19.3,380.0,598.52,483.51
2018,8,30,16,45,629.0,89.0,3.7,19.0,328.5,532.81,433.3
2018,8,30,17,0,585.0,84.0,3.8,18.7,277.0,469.44,383.13
2018,8,30,17,15,525.5,76.0,3.8,18.3,226.5,396.89,323.8
2018,8,30,17,30,466.0,68.0,3.8,17.9,176.0,329.16,266.37
2018,8,30,17,45,380.0,57.0,3.85,17.5,130.0,250.37,198.57
2018,8,30,18,0,294.0,46.0,3.9,17.1,84.0,183.9,139.59
2018,8,30,18,15,185.0,30.0,3.85,16.8,50.0,111.49,66.59
2018,8,30,18,30,76.0,14.0,3.8,16.5,16.0,34.0,0.0
2018,8,30,18,45,38.0,7.0,3.75,16.2,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,31,5,45,32.0,6.0,2.75,14.8,8.0,5.72,0.0
2018,8,31,6,0,64.0,12.0,2.8,15.1,16.0,9.27,0.0
2018,8,31,6,15,115.0,22.0,2.8,15.4,37.5,16.72,8.36
2018,8,31,6,30,166.0,32.0,2.8,15.7,59.0,23.86,15.21
2018,8,31,6,45,101.5,36.5,2.75,16.05,55.0,29.8,20.74
2018,8,31,7,0,37.0,41.0,2.7,16.4,51.0,36.05,26.41
2018,8,31,7,15,18.5,55.0,2.6,16.75,60.0,50.73,37.28
2018,8,31,7,30,0.0,69.0,2.5,17.1,69.0,64.2,48.68
2018,8,31,7,45,0.0,90.5,2.4,17.45,90.5,83.43,64.53
2018,8,31,8,0,0.0,112.0,2.3,17.8,112.0,102.73,80.17
2018,8,31,8,15,3.0,138.5,2.15,18.3,140.0,127.3,99.71
2018,8,31,8,30,6.0,165.0,2.0,18.8,168.0,152.46,119.41
2018,8,31,8,45,12.5,191.5,1.9,19.3,199.0,179.52,140.3
2018,8,31,9,0,19.0,218.0,1.8,19.8,230.0,207.58,161.72
2018,8,31,9,15,26.0,243.0,1.7,20.3,260.5,235.53,182.75
2018,8,31,9,30,33.0,268.0,1.6,20.8,291.0,263.94,203.85
2018,8,31,9,45,39.0,287.5,1.5,21.3,316.0,288.99,222.08
2018,8,31,10,0,45.0,307.0,1.4,21.8,341.0,314.86,240.67
2018,8,31,10,15,89.5,342.0,1.4,22.15,412.5,382.56,291.08
2018,8,31,10,30,134.0,377.0,1.4,22.5,484.0,458.41,346.09
2018,8,31,10,45,176.0,389.0,1.45,22.85,533.5,511.78,384.28
2018,8,31,11,0,218.0,401.0,1.5,23.2,583.0,568.08,424.14
2018,8,31,11,15,220.5,408.5,1.7,23.35,595.5,588.99,439.09
2018,8,31,11,30,223.0,416.0,1.9,23.5,608.0,609.37,453.89
2018,8,31,11,45,407.0,334.5,2.15,23.6,688.0,720.55,537.55
2018,8,31,12,0,591.0,253.0,2.4,23.7,768.0,826.28,615.55
2018,8,31,12,15,755.5,177.5,2.6,23.65,834.5,915.82,678.07
2018,8,31,12,30,920.0,102.0,2.8,23.6,901.0,1002.83,736.59
2018,8,31,12,45,922.0,99.5,3.05,23.6,893.0,1014.57,745.88
2018,8,31,13,0,924.0,97.0,3.3,23.6,885.0,1022.63,753.5
2018,8,31,13,15,921.5,95.5,3.5,23.45,868.5,1023.57,756.56
2018,8,31,13,30,919.0,94.0,3.7,23.3,852.0,1020.73,757.25
2018,8,31,13,45,914.5,93.0,3.9,23.15,828.5,1012.72,754.57
2018,8,31,14,0,910.0,92.0,4.1,23.0,805.0,1001.06,749.49
2018,8,31,14,15,903.0,91.0,4.25,22.75,774.5,983.39,740.35
2018,8,31,14,30,896.0,90.0,4.4,22.5,744.0,962.32,728.89
2018,8,31,14,45,886.5,87.5,4.55,22.25,706.5,933.92,712.6
2018,8,31,15,0,877.0,85.0,4.7,22.0,669.0,902.51,694.21
2018,8,31,15,15,862.5,83.0,4.7,22.0,626.5,864.47,669.17
2018,8,31,15,30,848.0,81.0,4.7,22.0,584.0,824.14,642.31
2018,8,31,15,45,831.0,78.0,4.8,21.4,537.0,778.57,613.33
2018,8,31,16,0,814.0,75.0,4.9,20.8,490.0,737.45,586.96
2018,8,31,16,15,787.0,72.0,4.85,20.45,439.5,681.29,547.38
2018,8,31,16,30,760.0,69.0,4.8,20.1,389.0,624.97,506.85
2018,8,31,16,45,689.5,70.5,4.75,19.7,331.0,545.91,445.8
2018,8,31,17,0,619.0,72.0,4.7,19.3,273.0,474.57,388.36
2018,8,31,17,15,478.5,69.0,4.6,18.85,207.5,361.99,296.0
2018,8,31,17,30,338.0,66.0,4.5,18.4,142.0,259.46,209.96
2018,8,31,17,45,376.5,51.0,4.4,17.9,115.0,243.14,192.49
2018,8,31,18,0,415.0,36.0,4.3,17.4,88.0,219.24,165.36
2018,8,31,18,15,268.5,25.0,4.2,17.05,52.5,131.53,72.21
2018,8,31,18,30,122.0,14.0,4.1,16.7,17.0,46.18,0.0
2018,8,31,18,45,61.0,7.0,4.0,16.4,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,1,5,45,72.0,11.0,2.15,14.85,15.0,10.48,0.0
2018,9,1,6,0,144.0,22.0,2.2,15.2,30.0,17.45,0.0
2018,9,1,6,15,241.5,37.0,2.1,15.55,67.5,28.85,18.36
2018,9,1,6,30,339.0,52.0,2.0,15.9,105.0,39.78,29.02
2018,9,1,6,45,403.0,65.0,1.95,16.2,151.5,48.62,37.28
2018,9,1,7,0,467.0,78.0,1.9,16.5,198.0,57.07,44.95
2018,9,1,7,15,514.0,88.0,1.75,16.9,247.5,70.04,49.05
2018,9,1,7,30,561.0,98.0,1.6,17.3,297.0,116.23,71.02
2018,9,1,7,45,591.5,107.5,1.45,17.7,346.5,165.65,106.03
2018,9,1,8,0,622.0,117.0,1.3,18.1,396.0,218.78,149.01
2018,9,1,8,15,649.5,123.5,1.3,18.55,444.5,271.99,194.18
2018,9,1,8,30,677.0,130.0,1.3,19.0,493.0,328.05,241.79
2018,9,1,8,45,697.5,136.0,1.25,19.4,538.5,383.61,288.27
2018,9,1,9,0,718.0,142.0,1.2,19.8,584.0,440.67,334.46
2018,9,1,9,15,701.0,157.5,1.3,20.1,613.0,489.24,373.66
2018,9,1,9,30,684.0,173.0,1.4,20.4,642.0,534.92,409.34
2018,9,1,9,45,540.5,237.5,1.55,20.7,620.0,545.98,417.57
2018,9,1,10,0,397.0,302.0,1.7,21.0,598.0,541.02,412.89
2018,9,1,10,15,310.5,337.0,1.85,21.2,574.0,536.31,408.65
2018,9,1,10,30,224.0,372.0,2.0,21.4,550.0,520.07,395.41
2018,9,1,10,45,230.0,384.0,2.1,21.55,571.5,549.12,416.58
2018,9,1,11,0,236.0,396.0,2.2,21.7,593.0,578.11,437.25
2018,9,1,11,15,483.5,301.0,2.4,21.8,712.5,719.69,544.46
2018,9,1,11,30,731.0,206.0,2.6,21.9,832.0,864.61,649.58
2018,9,1,11,45,787.0,181.0,2.75,21.95,860.0,909.34,679.3
2018,9,1,12,0,843.0,156.0,2.9,22.0,888.0,957.4,712.01
2018,9,1,12,15,838.0,159.0,3.0,22.0,885.5,974.92,724.03
2018,9,1,12,30,833.0,162.0,3.1,22.0,883.0,988.98,734.14
2018,9,1,12,45,825.5,165.0,3.25,22.0,873.0,997.13,740.85
2018,9,1,13,0,818.0,168.0,3.4,22.0,863.0,1001.73,745.38
2018,9,1,13,15,816.5,164.0,3.5,21.9,846.0,1001.41,746.68
2018,9,1,13,30,815.0,160.0,3.6,21.8,829.0,997.57,745.78
2018,9,1,13,45,811.0,156.5,3.65,21.7,805.5,988.29,741.03
2018,9,1,14,0,807.0,153.0,3.7,21.6,782.0,975.59,734.1
2018,9,1,14,15,799.5,149.0,3.75,21.5,751.0,955.62,722.32
2018,9,1,14,30,792.0,145.0,3.8,21.4,720.0,932.49,708.45
2018,9,1,14,45,782.5,140.0,3.85,21.25,683.5,903.4,690.56
2018,9,1,15,0,773.0,135.0,3.9,21.1,647.0,871.55,670.66
2018,9,1,15,15,755.0,131.0,3.9,21.1,604.0,835.54,647.05
2018,9,1,15,30,737.0,127.0,3.9,21.1,561.0,792.92,618.51
2018,9,1,15,45,717.5,121.5,3.9,20.6,515.0,745.79,587.49
2018,9,1,16,0,698.0,116.0,3.9,20.1,469.0,697.52,555.03
2018,9,1,16,15,671.5,109.0,3.9,19.75,419.5,641.53,515.47
2018,9,1,16,30,645.0,102.0,3.9,19.4,370.0,585.62,473.92
2018,9,1,16,45,605.0,94.5,3.9,19.0,319.0,520.84,424.09
2018,9,1,17,0,565.0,87.0,3.9,18.6,268.0,458.11,374.18
2018,9,1,17,15,505.5,77.5,3.85,18.15,217.5,384.99,314.08
2018,9,1,17,30,446.0,68.0,3.8,17.7,167.0,316.76,256.0
2018,9,1,17,45,361.5,55.5,3.75,17.2,121.5,239.05,188.88
2018,9,1,18,0,277.0,43.0,3.7,16.7,76.0,172.89,129.71
2018,9,1,18,15,171.0,27.5,3.7,16.4,44.5,100.88,47.96
2018,9,1,18,30,65.0,12.0,3.7,16.1,13.0,28.76,0.0
2018,9,1,18,45,32.5,6.0,3.65,15.8,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,2,5,45,16.5,7.0,1.35,14.2,8.0,6.67,0.0
2018,9,2,6,0,33.0,14.0,1.3,14.5,16.0,11.88,0.0
2018,9,2,6,15,27.0,27.5,1.25,14.85,30.0,25.13,15.2
2018,9,2,6,30,21.0,41.0,1.2,15.2,44.0,36.98,26.66
2018,9,2,6,45,32.5,58.0,1.1,15.6,65.0,51.37,39.79
2018,9,2,7,0,44.0,75.0,1.0,16.0,86.0,65.5,52.46
2018,9,2,7,15,22.0,86.5,0.95,16.35,92.0,75.7,58.33
2018,9,2,7,30,0.0,98.0,0.9,16.7,98.0,88.77,69.27
2018,9,2,7,45,6.5,125.0,0.85,17.1,128.0,113.43,89.05
2018,9,2,8,0,13.0,152.0,0.8,17.5,158.0,139.21,109.33
2018,9,2,8,15,23.5,178.5,0.8,17.95,190.5,166.71,130.59
2018,9,2,8,30,34.0,205.0,0.8,18.4,223.0,192.94,150.63
2018,9,2,8,45,38.0,225.5,0.85,18.9,247.5,216.29,168.38
2018,9,2,9,0,42.0,246.0,0.9,19.4,272.0,240.31,186.46
2018,9,2,9,15,38.0,257.5,0.95,19.8,282.0,253.19,195.83
2018,9,2,9,30,34.0,269.0,1.0,20.2,292.0,265.57,204.73
2018,9,2,9,45,31.0,276.5,1.0,20.6,298.5,274.48,210.81
2018,9,2,10,0,28.0,284.0,1.0,21.0,305.0,283.0,216.54
2018,9,2,10,15,36.5,309.0,1.1,21.35,337.5,315.47,240.62
2018,9,2,10,30,45.0,334.0,1.2,21.7,370.0,349.08,265.19
2018,9,2,10,45,52.5,352.0,1.25,22.0,395.0,376.28,284.75
2018,9,2,11,0,60.0,370.0,1.3,22.3,420.0,404.23,304.75
2018,9,2,11,15,98.5,364.0,1.4,22.45,447.5,435.48,328.52
2018,9,2,11,30,137.0,358.0,1.5,22.6,475.0,476.52,359.19
2018,9,2,11,45,98.0,373.5,1.65,22.75,457.5,454.92,342.38
2018,9,2,12,0,59.0,389.0,1.8,22.9,440.0,439.12,329.86
2018,9,2,12,15,112.5,386.5,1.95,22.9,483.5,501.48,377.21
2018,9,2,12,30,166.0,384.0,2.1,22.9,527.0,555.43,417.75
2018,9,2,12,45,132.0,394.0,2.25,22.9,507.0,537.78,404.29
2018,9,2,13,0,98.0,404.0,2.4,22.9,487.0,506.33,381.35
2018,9,2,13,15,106.5,398.0,2.55,22.75,486.5,511.19,386.33
2018,9,2,13,30,115.0,392.0,2.7,22.6,486.0,529.22,400.54
2018,9,2,13,45,150.0,359.5,2.8,22.5,478.5,530.31,403.74
2018,9,2,14,0,185.0,327.0,2.9,22.4,471.0,529.83,405.96
2018,9,2,14,15,476.5,239.5,3.0,22.15,589.0,742.62,568.93
2018,9,2,14,30,768.0,152.0,3.1,21.9,707.0,921.71,697.15
2018,9,2,14,45,755.0,148.0,3.2,21.7,669.5,890.87,677.06
2018,9,2,15,0,742.0,144.0,3.3,21.5,632.0,857.54,656.81
2018,9,2,15,15,723.0,140.0,3.3,21.5,589.5,816.66,629.93
2018,9,2,15,30,704.0,136.0,3.3,21.5,547.0,774.1,601.62
2018,9,2,15,45,577.0,149.5,3.4,20.85,468.0,661.83,522.88
2018,9,2,16,0,450.0,163.0,3.5,20.2,389.0,551.94,441.42
2018,9,2,16,15,394.0,153.0,3.5,19.8,335.5,481.45,388.47
2018,9,2,16,30,338.0,143.0,3.5,19.4,282.0,402.66,327.58
2018,9,2,16,45,316.5,126.5,3.45,18.95,242.5,355.12,290.35
2018,9,2,17,0,295.0,110.0,3.4,18.5,203.0,308.81,252.89
2018,9,2,17,15,298.5,91.5,3.35,18.0,170.5,284.75,232.37
2018,9,2,17,30,302.0,73.0,3.3,17.5,138.0,249.28,201.28
2018,9,2,17,45,226.5,57.5,3.25,17.0,98.5,182.23,143.34
2018,9,2,18,0,151.0,42.0,3.2,16.5,59.0,116.36,85.77
2018,9,2,18,15,85.0,25.5,3.15,16.2,34.0,64.1,22.51
2018,9,2,18,30,19.0,9.0,3.1,15.9,9.0,13.59,0.0
2018,9,2,18,45,9.5,4.5,3.0,15.65,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,3,5,45,4.0,3.5,1.75,13.8,3.5,3.34,0.0
2018,9,3,6,0,8.0,7.0,1.8,14.1,7.0,6.56,0.0
2018,9,3,6,15,4.0,13.0,1.8,14.45,13.0,12.21,4.42
2018,9,3,6,30,0.0,19.0,1.8,14.8,19.0,17.61,9.76
2018,9,3,6,45,0.0,29.0,1.8,15.15,29.0,26.9,18.24
2018,9,3,7,0,0.0,39.0,1.8,15.5,39.0,36.21,26.66
2018,9,3,7,15,0.0,52.0,1.8,15.9,52.0,48.33,35.56
2018,9,3,7,30,0.0,65.0,1.8,16.3,65.0,60.46,45.71
2018,9,3,7,45,0.0,82.0,1.75,16.7,82.0,75.95,58.5
2018,9,3,8,0,0.0,99.0,1.7,17.1,99.0,91.33,70.97
2018,9,3,8,15,1.0,125.5,1.7,17.45,126.0,115.41,90.39
2018,9,3,8,30,2.0,152.0,1.7,17.8,153.0,139.79,109.73
2018,9,3,8,45,6.0,175.0,1.7,18.15,178.5,162.55,127.47
2018,9,3,9,0,10.0,198.0,1.7,18.5,204.0,185.97,145.55
2018,9,3,9,15,10.5,208.0,1.7,18.8,214.5,196.66,153.44
2018,9,3,9,30,11.0,218.0,1.7,19.1,225.0,207.38,161.34
2018,9,3,9,45,13.5,233.0,1.7,19.4,242.5,223.92,173.77
2018,9,3,10,0,16.0,248.0,1.7,19.7,260.0,240.8,186.35
2018,9,3,10,15,20.5,270.5,1.75,19.95,286.5,266.35,205.62
2018,9,3,10,30,25.0,293.0,1.8,20.2,313.0,295.71,227.59
2018,9,3,10,45,26.5,305.0,1.9,20.45,326.5,311.2,238.9
2018,9,3,11,0,28.0,317.0,2.0,20.7,340.0,326.9,250.4
2018,9,3,11,15,28.5,321.0,2.05,20.85,345.0,334.1,255.53
2018,9,3,11,30,29.0,325.0,2.1,21.0,350.0,341.25,260.68
2018,9,3,11,45,37.0,345.0,2.15,21.15,377.0,371.21,283.05
2018,9,3,12,0,45.0,365.0,2.2,21.3,404.0,401.85,305.69
2018,9,3,12,15,53.5,376.5,2.3,21.3,422.5,424.81,322.93
2018,9,3,12,30,62.0,388.0,2.4,21.3,441.0,448.11,340.44
2018,9,3,12,45,67.5,388.0,2.5,21.35,445.5,456.56,347.02
2018,9,3,13,0,73.0,388.0,2.6,21.4,450.0,464.85,353.61
2018,9,3,13,15,73.5,380.0,2.7,21.3,441.0,459.37,350.26
2018,9,3,13,30,74.0,372.0,2.8,21.2,432.0,453.49,346.7
2018,9,3,13,45,119.5,342.5,2.9,21.05,436.0,481.81,370.33
2018,9,3,14,0,165.0,313.0,3.0,20.9,440.0,494.96,382.79
2018,9,3,14,15,275.0,271.5,3.05,20.65,473.5,568.79,442.05
2018,9,3,14,30,385.0,230.0,3.1,20.4,507.0,638.76,497.43
2018,9,3,14,45,378.0,218.5,3.2,20.15,478.5,613.0,479.87
2018,9,3,15,0,371.0,207.0,3.3,19.9,450.0,585.84,461.64
2018,9,3,15,15,431.5,185.0,3.3,19.9,449.0,604.61,478.37
2018,9,3,15,30,492.0,163.0,3.3,19.9,448.0,617.86,490.65
2018,9,3,15,45,487.5,151.5,3.35,19.25,414.0,584.64,468.06
2018,9,3,16,0,483.0,140.0,3.4,18.6,380.0,550.0,444.09
2018,9,3,16,15,295.5,137.0,3.35,18.25,279.0,377.08,307.83
2018,9,3,16,30,108.0,134.0,3.3,17.9,178.0,222.54,181.03
2018,9,3,16,45,244.0,112.5,3.25,17.55,193.5,291.12,240.01
2018,9,3,17,0,380.0,91.0,3.2,17.2,209.0,346.4,285.48
2018,9,3,17,15,273.0,75.0,3.1,16.85,151.5,250.43,205.15
2018,9,3,17,30,166.0,59.0,3.0,16.5,94.0,155.32,124.78
2018,9,3,17,45,150.5,45.5,2.85,16.1,70.5,124.72,97.13
2018,9,3,18,0,135.0,32.0,2.7,15.7,47.0,104.06,75.8
2018,9,3,18,15,81.0,20.0,2.65,15.5,27.5,54.08,10.35
2018,9,3,18,30,27.0,8.0,2.6,15.3,8.0,14.68,0.0
2018,9,3,18,45,13.5,4.0,2.5,15.1,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,5,45,11.5,3.5,2.2,14.25,4.0,3.34,0.0
2018,9,4,6,0,23.0,7.0,2.3,14.6,8.0,6.07,0.0
2018,9,4,6,15,35.5,12.0,2.3,14.95,16.0,10.26,2.71
2018,9,4,6,30,48.0,17.0,2.3,15.3,24.0,14.33,6.85
2018,9,4,6,45,33.0,21.5,2.3,15.7,27.0,19.57,11.69
2018,9,4,7,0,18.0,26.0,2.3,16.1,30.0,24.5,16.18
2018,9,4,7,15,9.0,29.5,2.25,16.45,31.5,27.87,18.05
2018,9,4,7,30,0.0,33.0,2.2,16.8,33.0,30.63,20.42
2018,9,4,7,45,0.0,38.0,2.15,17.15,38.0,35.29,24.27
2018,9,4,8,0,0.0,43.0,2.1,17.5,43.0,39.95,28.07
2018,9,4,8,15,0.0,61.5,2.05,17.85,61.5,57.21,42.32
2018,9,4,8,30,0.0,80.0,2.0,18.2,80.0,74.5,56.39
2018,9,4,8,45,0.0,97.0,2.0,18.55,97.0,90.28,69.04
2018,9,4,9,0,0.0,114.0,2.0,18.9,114.0,105.93,81.43
2018,9,4,9,15,0.0,129.0,1.95,19.15,129.0,119.83,92.31
2018,9,4,9,30,0.0,144.0,1.9,19.4,144.0,133.81,103.16
2018,9,4,9,45,1.5,158.0,1.9,19.7,159.0,147.85,113.98
2018,9,4,10,0,3.0,172.0,1.9,20.0,174.0,162.13,124.91
2018,9,4,10,15,7.0,200.5,1.95,20.25,206.0,191.88,147.99
2018,9,4,10,30,11.0,229.0,2.0,20.5,238.0,222.23,171.26
2018,9,4,10,45,14.5,254.0,2.0,20.7,266.0,249.5,191.91
2018,9,4,11,0,18.0,279.0,2.0,20.9,294.0,277.27,212.77
2018,9,4,11,15,21.0,293.5,2.05,21.0,311.0,295.05,226.06
2018,9,4,11,30,24.0,308.0,2.1,21.1,328.0,320.18,244.86
2018,9,4,11,45,25.5,319.0,2.15,21.25,340.5,334.89,255.67
2018,9,4,12,0,27.0,330.0,2.2,21.4,353.0,349.77,266.63
2018,9,4,12,15,25.0,323.0,2.3,21.4,344.5,343.04,261.66
2018,9,4,12,30,23.0,316.0,2.4,21.4,336.0,325.34,248.57
2018,9,4,12,45,24.0,315.5,2.45,21.4,336.0,326.93,250.04
2018,9,4,13,0,25.0,315.0,2.5,21.4,336.0,340.53,260.48
2018,9,4,13,15,24.5,308.5,2.6,21.3,328.5,322.38,247.21
2018,9,4,13,30,24.0,302.0,2.7,21.2,321.0,316.19,243.02
2018,9,4,13,45,66.5,278.0,2.8,21.05,329.5,346.4,268.41
2018,9,4,14,0,109.0,254.0,2.9,20.9,338.0,375.75,292.97
2018,9,4,14,15,224.5,224.0,3.0,20.7,387.5,466.91,366.59
2018,9,4,14,30,340.0,194.0,3.1,20.5,437.0,555.3,436.61
2018,9,4,14,45,234.0,198.5,3.2,20.3,361.5,441.54,349.37
2018,9,4,15,0,128.0,203.0,3.3,20.1,286.0,333.89,264.92
2018,9,4,15,15,289.0,172.5,3.3,20.1,343.5,450.24,360.6
2018,9,4,15,30,450.0,142.0,3.3,20.1,401.0,557.08,445.74
2018,9,4,15,45,339.5,148.5,3.35,19.5,334.5,460.69,371.1
2018,9,4,16,0,229.0,155.0,3.4,18.9,268.0,357.43,289.99
2018,9,4,16,15,160.0,154.0,3.35,18.55,229.0,286.8,233.33
2018,9,4,16,30,91.0,153.0,3.3,18.2,190.0,223.72,181.47
2018,9,4,16,45,138.0,133.5,3.25,17.85,180.5,238.84,195.23
2018,9,4,17,0,185.0,114.0,3.2,17.5,171.0,248.26,203.39
2018,9,4,17,15,192.0,93.5,3.1,17.05,142.5,219.62,179.15
2018,9,4,17,30,199.0,73.0,3.0,16.6,114.0,189.69,152.76
2018,9,4,17,45,143.0,55.5,2.9,16.2,80.5,135.47,105.5
2018,9,4,18,0,87.0,38.0,2.8,15.8,47.0,87.35,62.35
2018,9,4,18,15,48.5,22.0,2.75,15.55,26.5,42.78,0.0
2018,9,4,18,30,10.0,6.0,2.7,15.3,6.0,8.31,0.0
2018,9,4,18,45,5.0,3.0,2.6,15.1,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,5,45,1.0,2.0,2.15,13.6,2.0,1.91,0.0
2018,9,5,6,0,2.0,4.0,2.2,13.9,4.0,3.75,0.0
2018,9,5,6,15,1.0,7.5,2.25,14.25,7.5,6.94,0.0
2018,9,5,6,30,0.0,11.0,2.3,14.6,11.0,10.18,3.24
2018,9,5,6,45,0.0,16.0,2.35,14.9,16.0,14.82,7.51
2018,9,5,7,0,0.0,21.0,2.4,15.2,21.0,19.46,11.75
2018,9,5,7,15,0.0,23.5,2.4,15.55,23.5,21.79,13.85
2018,9,5,7,30,0.0,26.0,2.4,15.9,26.0,24.12,14.96
2018,9,5,7,45,0.0,36.0,2.4,16.2,36.0,33.43,22.8
2018,9,5,8,0,0.0,46.0,2.4,16.5,46.0,42.75,30.55
2018,9,5,8,15,0.0,61.0,2.4,16.8,61.0,56.74,42.12
2018,9,5,8,30,0.0,76.0,2.4,17.1,76.0,70.76,53.56
2018,9,5,8,45,0.0,83.0,2.45,17.4,83.0,77.32,58.72
2018,9,5,9,0,0.0,90.0,2.5,17.7,90.0,83.89,63.86
2018,9,5,9,15,0.0,104.5,2.55,17.95,104.5,97.33,74.58
2018,9,5,9,30,0.0,119.0,2.6,18.2,119.0,110.79,85.22
2018,9,5,9,45,0.0,127.0,2.7,18.4,127.0,118.31,91.02
2018,9,5,10,0,0.0,135.0,2.8,18.6,135.0,125.86,96.84
2018,9,5,10,15,1.5,149.5,2.85,18.75,150.5,140.56,108.4
2018,9,5,10,30,3.0,164.0,2.9,18.9,166.0,155.47,120.07
2018,9,5,10,45,5.5,183.5,3.0,19.05,188.0,176.09,136.24
2018,9,5,11,0,8.0,203.0,3.1,19.2,210.0,197.04,152.58
2018,9,5,11,15,9.5,217.5,3.2,19.3,225.5,212.71,164.71
2018,9,5,11,30,11.0,232.0,3.3,19.4,241.0,228.58,176.97
2018,9,5,11,45,11.0,235.5,3.35,19.45,244.5,232.67,180.05
2018,9,5,12,0,11.0,239.0,3.4,19.5,248.0,236.74,183.15
2018,9,5,12,15,12.5,249.5,3.5,19.45,260.0,249.03,192.81
2018,9,5,12,30,14.0,260.0,3.6,19.4,272.0,261.43,202.56
2018,9,5,12,45,19.0,276.0,3.7,19.35,292.0,282.82,219.41
2018,9,5,13,0,24.0,292.0,3.8,19.3,312.0,315.65,245.0
2018,9,5,13,15,87.5,281.5,3.85,19.15,352.5,381.01,298.04
2018,9,5,13,30,151.0,271.0,3.9,19.0,393.0,433.96,341.15
2018,9,5,13,45,122.0,273.5,3.95,18.9,370.0,409.19,321.55
2018,9,5,14,0,93.0,276.0,4.0,18.8,347.0,384.35,302.06
2018,9,5,14,15,236.0,242.5,4.0,18.6,412.5,498.59,395.2
2018,9,5,14,30,379.0,209.0,4.0,18.4,478.0,608.8,482.71
2018,9,5,14,45,199.5,220.0,4.05,18.2,361.0,433.95,346.03
2018,9,5,15,0,20.0,231.0,4.1,18.0,244.0,243.55,192.3
2018,9,5,15,15,21.5,218.5,4.1,18.0,231.5,232.49,184.46
2018,9,5,15,30,23.0,206.0,4.1,18.0,219.0,221.31,176.13
2018,9,5,15,45,35.0,197.0,4.1,17.5,215.0,233.02,186.85
2018,9,5,16,0,47.0,188.0,4.1,17.0,211.0,233.08,188.17
2018,9,5,16,15,76.5,172.0,4.05,16.7,204.5,236.76,192.78
2018,9,5,16,30,106.0,156.0,4.0,16.4,198.0,247.91,203.15
2018,9,5,16,45,138.5,134.5,3.95,16.1,181.5,240.52,198.12
2018,9,5,17,0,171.0,113.0,3.9,15.8,165.0,229.55,189.43
2018,9,5,17,15,182.5,92.0,3.85,15.45,137.5,212.59,174.53
2018,9,5,17,30,194.0,71.0,3.8,15.1,110.0,184.61,149.43
2018,9,5,17,45,137.5,53.5,3.7,14.75,77.0,130.59,101.91
2018,9,5,18,0,81.0,36.0,3.6,14.4,44.0,82.72,58.25
2018,9,5,18,15,45.5,21.0,3.5,14.25,25.0,40.41,0.0
2018,9,5,18,30,10.0,6.0,3.4,14.1,6.0,8.28,0.0
2018,9,5,18,45,5.0,3.0,3.3,13.9,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.25,12.75,1.5,1.43,0.0
2018,9,6,6,0,0.0,3.0,2.3,13.0,3.0,2.86,0.0
2018,9,6,6,15,0.0,6.0,2.3,13.3,6.0,5.55,0.0
2018,9,6,6,30,0.0,9.0,2.3,13.6,9.0,8.33,1.64
2018,9,6,6,45,0.0,13.0,2.3,13.9,13.0,12.04,5.08
2018,9,6,7,0,0.0,17.0,2.3,14.2,17.0,15.75,8.49
2018,9,6,7,15,0.0,20.0,2.3,14.55,20.0,18.54,11.01
2018,9,6,7,30,0.0,23.0,2.3,14.9,23.0,21.33,12.65
2018,9,6,7,45,0.0,36.0,2.3,15.25,36.0,33.43,22.91
2018,9,6,8,0,0.0,49.0,2.3,15.6,49.0,45.54,33.04
2018,9,6,8,15,0.0,69.5,2.35,15.95,69.5,64.68,48.93
2018,9,6,8,30,0.0,90.0,2.4,16.3,90.0,83.78,64.56
2018,9,6,8,45,0.0,101.5,2.45,16.65,101.5,94.37,72.97
2018,9,6,9,0,0.0,113.0,2.5,17.0,113.0,105.01,81.36
2018,9,6,9,15,0.0,121.0,2.6,17.3,121.0,112.49,87.13
2018,9,6,9,30,0.0,129.0,2.7,17.6,129.0,120.01,92.9
2018,9,6,9,45,0.5,141.5,2.8,17.9,142.0,132.03,102.28
2018,9,6,10,0,1.0,154.0,2.9,18.2,155.0,144.16,111.7
2018,9,6,10,15,5.0,183.0,2.9,18.45,187.0,174.23,135.41
2018,9,6,10,30,9.0,212.0,2.9,18.7,219.0,204.88,159.33
2018,9,6,10,45,13.0,240.0,2.95,19.0,250.5,235.2,182.72
2018,9,6,11,0,17.0,268.0,3.0,19.3,282.0,266.1,206.35
2018,9,6,11,15,18.5,281.0,3.0,19.5,296.5,281.07,217.53
2018,9,6,11,30,20.0,294.0,3.0,19.7,311.0,296.21,228.85
2018,9,6,11,45,26.0,312.5,3.0,19.95,334.5,329.17,253.79
2018,9,6,12,0,32.0,331.0,3.0,20.2,358.0,355.8,273.72
2018,9,6,12,15,40.5,341.5,3.0,20.35,376.0,377.08,289.78
2018,9,6,12,30,49.0,352.0,3.0,20.5,394.0,398.71,306.08
2018,9,6,12,45,59.5,355.5,3.0,20.65,405.5,415.17,318.63
2018,9,6,13,0,70.0,359.0,3.0,20.8,417.0,431.67,331.24
2018,9,6,13,15,71.5,354.0,3.0,20.9,412.5,430.12,330.24
2018,9,6,13,30,73.0,349.0,3.0,21.0,408.0,428.25,329.14
2018,9,6,13,45,134.0,321.0,3.0,21.05,424.5,472.96,365.15
2018,9,6,14,0,195.0,293.0,3.0,21.1,441.0,502.23,389.47
2018,9,6,14,15,545.5,192.5,3.0,21.05,583.0,760.76,587.46
2018,9,6,14,30,896.0,92.0,3.0,21.0,725.0,956.5,723.16
2018,9,6,14,45,885.0,89.5,3.0,20.95,686.5,926.3,702.44
2018,9,6,15,0,874.0,87.0,3.0,20.9,648.0,893.17,681.65
2018,9,6,15,15,858.0,85.5,3.0,20.9,604.5,854.17,656.51
2018,9,6,15,30,842.0,84.0,3.0,20.9,561.0,819.77,634.42
2018,9,6,15,45,822.0,81.0,3.05,20.6,513.0,771.41,603.0
2018,9,6,16,0,802.0,78.0,3.1,20.3,465.0,721.69,570.0
2018,9,6,16,15,775.0,73.5,3.1,20.0,414.0,664.07,530.08
2018,9,6,16,30,748.0,69.0,3.1,19.7,363.0,606.36,488.89
2018,9,6,16,45,708.5,65.0,3.1,19.35,311.0,541.6,439.09
2018,9,6,17,0,669.0,61.0,3.1,19.0,259.0,478.61,388.71
2018,9,6,17,15,608.5,54.5,3.0,18.45,207.5,407.07,329.44
2018,9,6,17,30,548.0,48.0,2.9,17.9,156.0,337.67,269.69
2018,9,6,17,45,450.0,39.5,2.8,17.35,110.5,255.65,198.16
2018,9,6,18,0,352.0,31.0,2.7,16.8,65.0,184.08,128.93
2018,9,6,18,15,203.0,18.5,2.75,16.45,35.5,92.93,0.0
2018,9,6,18,30,54.0,6.0,2.8,16.1,6.0,19.42,0.0
2018,9,6,18,45,27.0,3.0,2.8,15.75,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,7,5,45,1.5,2.0,1.65,13.6,2.0,0.0,0.0
2018,9,7,6,0,3.0,4.0,1.6,13.9,4.0,3.81,0.0
2018,9,7,6,15,86.5,15.5,1.55,14.4,27.5,11.81,3.63
2018,9,7,6,30,170.0,27.0,1.5,14.9,51.0,20.29,12.0
2018,9,7,6,45,193.0,29.5,1.45,15.35,67.5,21.62,13.51
2018,9,7,7,0,216.0,32.0,1.4,15.8,84.0,20.85,12.96
2018,9,7,7,15,108.0,38.0,1.4,16.25,64.0,31.45,22.43
2018,9,7,7,30,0.0,44.0,1.4,16.7,44.0,40.87,29.13
2018,9,7,7,45,0.0,57.0,1.35,17.2,57.0,52.99,39.2
2018,9,7,8,0,0.0,70.0,1.3,17.7,70.0,65.13,49.13
2018,9,7,8,15,0.0,98.5,1.3,18.15,98.5,91.23,70.41
2018,9,7,8,30,0.0,127.0,1.3,18.6,127.0,117.04,91.06
2018,9,7,8,45,2.0,153.5,1.3,19.1,154.5,141.97,110.59
2018,9,7,9,0,4.0,180.0,1.3,19.6,182.0,167.35,130.19
2018,9,7,9,15,9.0,202.5,1.35,20.05,208.0,191.04,148.25
2018,9,7,9,30,14.0,225.0,1.4,20.5,234.0,215.46,166.72
2018,9,7,9,45,16.0,240.0,1.45,20.95,251.0,231.95,178.86
2018,9,7,10,0,18.0,255.0,1.5,21.4,268.0,248.71,191.14
2018,9,7,10,15,27.0,284.5,1.6,21.65,305.0,286.67,219.77
2018,9,7,10,30,36.0,314.0,1.7,21.9,342.0,324.34,247.79
2018,9,7,10,45,48.0,338.0,1.75,22.15,376.5,360.27,274.27
2018,9,7,11,0,60.0,362.0,1.8,22.4,411.0,397.48,301.44
2018,9,7,11,15,68.5,375.0,1.95,22.5,432.0,422.0,319.49
2018,9,7,11,30,77.0,388.0,2.1,22.6,453.0,447.08,337.98
2018,9,7,11,45,76.5,391.5,2.25,22.75,456.0,454.82,343.56
2018,9,7,12,0,76.0,395.0,2.4,22.9,459.0,462.28,349.05
2018,9,7,12,15,67.5,386.5,2.5,22.9,443.5,449.41,339.69
2018,9,7,12,30,59.0,378.0,2.6,22.9,428.0,435.76,329.83
2018,9,7,12,45,312.5,305.5,2.75,22.95,565.0,632.19,481.15
2018,9,7,13,0,566.0,233.0,2.9,23.0,702.0,825.68,622.77
2018,9,7,13,15,750.5,163.5,3.05,22.95,771.5,931.23,695.82
2018,9,7,13,30,935.0,94.0,3.2,22.9,841.0,1028.99,762.02
2018,9,7,13,45,929.0,93.0,3.3,22.85,815.5,1018.89,756.3
2018,9,7,14,0,923.0,92.0,3.4,22.8,790.0,1005.08,749.16
2018,9,7,14,15,915.0,90.0,3.5,22.65,757.5,984.6,737.91
2018,9,7,14,30,907.0,88.0,3.6,22.5,725.0,960.68,724.34
2018,9,7,14,45,895.5,86.5,3.7,22.4,686.5,930.85,706.53
2018,9,7,15,0,884.0,85.0,3.8,22.3,648.0,898.11,686.56
2018,9,7,15,15,868.5,83.0,3.8,22.3,604.0,858.6,660.86
2018,9,7,15,30,853.0,81.0,3.8,22.3,560.0,816.87,633.37
2018,9,7,15,45,833.0,77.5,3.85,21.95,511.5,774.16,605.86
2018,9,7,16,0,813.0,74.0,3.9,21.6,463.0,723.4,571.87
2018,9,7,16,15,786.5,70.0,3.85,21.3,412.0,666.29,531.92
2018,9,7,16,30,760.0,66.0,3.8,21.0,361.0,609.04,490.78
2018,9,7,16,45,721.0,61.5,3.75,20.65,308.5,543.51,440.06
2018,9,7,17,0,682.0,57.0,3.7,20.3,256.0,479.77,388.79
2018,9,7,17,15,621.5,51.5,3.55,19.75,205.0,405.65,327.28
2018,9,7,17,30,561.0,46.0,3.4,19.2,154.0,339.99,270.16
2018,9,7,17,45,462.0,37.5,3.3,18.65,108.0,257.18,197.82
2018,9,7,18,0,363.0,29.0,3.2,18.1,62.0,185.09,125.56
2018,9,7,18,15,209.5,18.0,3.15,17.7,34.0,81.15,0.0
2018,9,7,18,30,56.0,7.0,3.1,17.3,6.0,6.67,0.0
2018,9,7,18,45,28.0,3.5,3.1,16.95,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,8,5,45,95.0,9.0,3.15,14.2,12.5,0.0,0.0
2018,9,8,6,0,190.0,18.0,3.2,14.5,25.0,17.16,0.0
2018,9,8,6,15,331.0,27.5,3.2,14.85,63.5,22.11,11.34
2018,9,8,6,30,472.0,37.0,3.2,15.2,102.0,28.6,19.1
2018,9,8,6,45,549.0,43.5,3.2,15.55,150.5,32.12,22.7
2018,9,8,7,0,626.0,50.0,3.2,15.9,199.0,38.92,28.95
2018,9,8,7,15,674.5,55.0,3.15,16.35,251.0,45.89,35.18
2018,9,8,7,30,723.0,60.0,3.1,16.8,303.0,97.53,50.51
2018,9,8,7,45,756.0,64.0,3.05,17.25,355.0,152.16,88.42
2018,9,8,8,0,789.0,68.0,3.0,17.7,407.0,210.53,136.65
2018,9,8,8,15,813.0,70.5,2.95,18.2,456.5,268.77,188.03
2018,9,8,8,30,837.0,73.0,2.9,18.7,506.0,332.37,244.05
2018,9,8,8,45,853.5,76.0,2.9,19.2,552.0,391.72,295.99
2018,9,8,9,0,870.0,79.0,2.9,19.7,598.0,451.68,346.89
2018,9,8,9,15,881.0,82.0,2.9,20.15,639.0,509.3,394.4
2018,9,8,9,30,892.0,85.0,2.9,20.6,680.0,566.39,439.82
2018,9,8,9,45,898.5,88.0,2.85,21.05,714.5,620.04,480.96
2018,9,8,10,0,905.0,91.0,2.8,21.5,749.0,672.19,519.57
2018,9,8,10,15,912.0,92.5,2.85,21.85,778.0,721.51,555.56
2018,9,8,10,30,919.0,94.0,2.9,22.2,807.0,768.91,587.42
2018,9,8,10,45,923.5,95.5,2.95,22.5,828.5,812.23,616.19
2018,9,8,11,0,928.0,97.0,3.0,22.8,850.0,853.01,642.96
2018,9,8,11,15,931.5,97.0,3.15,23.0,864.0,888.69,666.95
2018,9,8,11,30,935.0,97.0,3.3,23.2,878.0,921.36,688.9
2018,9,8,11,45,936.5,97.5,3.45,23.35,884.5,949.6,708.0
2018,9,8,12,0,938.0,98.0,3.6,23.5,891.0,974.46,724.89
2018,9,8,12,15,940.0,96.5,3.7,23.55,889.5,994.17,738.39
2018,9,8,12,30,942.0,95.0,3.8,23.6,888.0,1010.26,749.63
2018,9,8,12,45,943.5,92.5,3.95,23.65,878.5,1021.06,757.82
2018,9,8,13,0,945.0,90.0,4.1,23.7,869.0,1028.03,763.64
2018,9,8,13,15,942.5,89.0,4.2,23.75,852.0,1028.88,765.22
2018,9,8,13,30,940.0,88.0,4.3,23.8,835.0,1025.87,764.4
2018,9,8,13,45,935.5,86.5,4.4,23.8,810.0,1016.49,759.62
2018,9,8,14,0,931.0,85.0,4.5,23.8,785.0,1003.35,752.39
2018,9,8,14,15,924.5,83.5,4.55,23.7,754.0,984.62,741.72
2018,9,8,14,30,918.0,82.0,4.6,23.6,723.0,962.39,728.72
2018,9,8,14,45,908.5,80.5,4.65,23.55,685.5,934.05,711.35
2018,9,8,15,0,899.0,79.0,4.7,23.5,648.0,902.65,691.79
2018,9,8,15,15,884.5,77.0,4.7,23.5,604.0,863.48,666.12
2018,9,8,15,30,870.0,75.0,4.7,23.5,560.0,821.98,638.58
2018,9,8,15,45,852.0,72.5,4.7,22.9,512.5,775.03,608.2
2018,9,8,16,0,834.0,70.0,4.7,22.3,465.0,732.55,580.49
2018,9,8,16,15,808.0,67.5,4.7,21.8,414.5,676.78,541.87
2018,9,8,16,30,782.0,65.0,4.7,21.3,364.0,620.76,501.95
2018,9,8,16,45,741.5,61.0,4.7,20.8,311.0,553.9,450.11
2018,9,8,17,0,701.0,57.0,4.7,20.3,258.0,488.9,397.62
2018,9,8,17,15,636.0,51.0,4.6,19.65,205.0,410.95,332.6
2018,9,8,17,30,571.0,45.0,4.5,19.0,152.0,342.01,272.35
2018,9,8,17,45,459.5,37.5,4.4,18.35,106.0,254.88,195.92
2018,9,8,18,0,348.0,30.0,4.3,17.7,60.0,179.05,117.23
2018,9,8,18,15,197.0,18.0,4.25,17.25,32.5,76.75,0.0
2018,9,8,18,30,46.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,9,8,18,45,23.0,3.0,4.2,16.4,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
