Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,19,15,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,5,45,71.0,8.5,2.45,13.65,11.0,0.0,0.0
2018,9,9,6,0,142.0,17.0,2.4,13.9,22.0,16.2,0.0
2018,9,9,6,15,277.0,29.0,2.35,14.4,59.5,23.7,12.17
2018,9,9,6,30,412.0,41.0,2.3,14.9,97.0,32.4,22.37
2018,9,9,6,45,474.5,50.5,2.3,15.35,142.0,38.28,28.12
2018,9,9,7,0,537.0,60.0,2.3,15.8,187.0,43.87,33.33
2018,9,9,7,15,564.5,71.0,2.15,16.25,233.5,53.98,42.35
2018,9,9,7,30,592.0,82.0,2.0,16.7,280.0,102.81,59.77
2018,9,9,7,45,669.0,82.0,1.9,17.15,340.5,152.3,92.24
2018,9,9,8,0,746.0,82.0,1.8,17.6,401.0,214.29,141.02
2018,9,9,8,15,769.5,86.5,1.75,18.1,450.0,271.7,190.92
2018,9,9,8,30,793.0,91.0,1.7,18.6,499.0,331.25,242.78
2018,9,9,8,45,820.5,92.0,1.65,19.1,548.0,390.95,293.72
2018,9,9,9,0,848.0,93.0,1.6,19.6,597.0,452.6,344.62
2018,9,9,9,15,867.0,93.5,1.6,20.1,639.5,512.79,392.86
2018,9,9,9,30,886.0,94.0,1.6,20.6,682.0,571.23,438.1
2018,9,9,9,45,902.0,92.5,1.65,21.1,719.0,625.98,479.45
2018,9,9,10,0,918.0,91.0,1.7,21.6,756.0,680.06,519.02
2018,9,9,10,15,924.5,93.0,1.8,21.95,785.0,730.1,555.08
2018,9,9,10,30,931.0,95.0,1.9,22.3,814.0,778.14,587.06
2018,9,9,10,45,935.0,96.0,2.0,22.65,835.0,821.04,615.22
2018,9,9,11,0,939.0,97.0,2.1,23.0,856.0,861.3,641.4
2018,9,9,11,15,941.0,98.0,2.25,23.25,869.5,897.05,665.14
2018,9,9,11,30,943.0,99.0,2.4,23.5,883.0,929.69,686.79
2018,9,9,11,45,943.5,100.0,2.5,23.7,889.0,957.73,705.09
2018,9,9,12,0,944.0,101.0,2.6,23.9,895.0,982.32,721.18
2018,9,9,12,15,942.5,101.5,2.8,23.95,892.5,1000.93,734.82
2018,9,9,12,30,941.0,102.0,3.0,24.0,890.0,1015.84,746.15
2018,9,9,12,45,938.0,102.0,3.2,24.0,879.5,1024.98,753.97
2018,9,9,13,0,935.0,102.0,3.4,24.0,869.0,1030.3,759.42
2018,9,9,13,15,930.0,101.5,3.55,23.95,850.5,1029.27,760.58
2018,9,9,13,30,925.0,101.0,3.7,23.9,832.0,1024.43,759.37
2018,9,9,13,45,918.5,100.0,3.85,23.8,806.5,1013.81,754.56
2018,9,9,14,0,912.0,99.0,4.0,23.7,781.0,999.52,747.39
2018,9,9,14,15,903.5,97.0,4.05,23.55,748.5,978.62,735.32
2018,9,9,14,30,895.0,95.0,4.1,23.4,716.0,954.35,721.01
2018,9,9,14,45,884.0,93.0,4.2,23.2,677.5,924.58,703.29
2018,9,9,15,0,873.0,91.0,4.3,23.0,639.0,891.9,683.41
2018,9,9,15,15,856.5,88.5,4.3,23.0,594.5,851.2,656.69
2018,9,9,15,30,840.0,86.0,4.3,23.0,550.0,815.16,633.08
2018,9,9,15,45,820.5,82.0,4.35,22.45,502.0,765.94,601.07
2018,9,9,16,0,801.0,78.0,4.4,21.9,454.0,715.34,567.42
2018,9,9,16,15,774.5,73.5,4.4,21.5,403.0,658.08,527.39
2018,9,9,16,30,748.0,69.0,4.4,21.1,352.0,600.7,485.67
2018,9,9,16,45,707.5,64.0,4.4,20.65,299.5,534.22,433.97
2018,9,9,17,0,667.0,59.0,4.4,20.2,247.0,469.66,381.71
2018,9,9,17,15,602.0,52.0,4.3,19.55,195.0,395.8,319.81
2018,9,9,17,30,537.0,45.0,4.2,18.9,143.0,324.5,257.8
2018,9,9,17,45,428.0,36.5,4.15,18.3,98.5,239.43,183.05
2018,9,9,18,0,319.0,28.0,4.1,17.7,54.0,164.12,101.33
2018,9,9,18,15,171.5,16.0,4.05,17.3,28.5,66.62,0.0
2018,9,9,18,30,24.0,4.0,4.0,16.9,3.0,0.0,0.0
2018,9,9,18,45,12.0,2.0,3.95,16.5,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,10,5,45,69.5,7.5,2.7,13.35,10.0,0.0,0.0
2018,9,10,6,0,139.0,15.0,2.7,13.6,20.0,14.3,0.0
2018,9,10,6,15,281.0,27.0,2.7,14.1,57.5,21.89,10.36
2018,9,10,6,30,423.0,39.0,2.7,14.6,95.0,30.69,20.86
2018,9,10,6,45,502.0,47.0,2.7,15.05,143.0,35.35,25.55
2018,9,10,7,0,581.0,55.0,2.7,15.5,191.0,39.85,29.8
2018,9,10,7,15,631.5,62.0,2.6,16.0,243.0,46.79,36.02
2018,9,10,7,30,682.0,69.0,2.5,16.5,295.0,97.96,52.66
2018,9,10,7,45,715.0,74.5,2.35,17.0,346.5,155.29,92.85
2018,9,10,8,0,748.0,80.0,2.2,17.5,398.0,212.55,139.74
2018,9,10,8,15,772.5,84.5,2.1,18.1,447.5,270.33,190.03
2018,9,10,8,30,797.0,89.0,2.0,18.7,497.0,330.37,242.34
2018,9,10,8,45,814.0,93.0,1.95,19.3,542.5,389.12,292.84
2018,9,10,9,0,831.0,97.0,1.9,19.9,588.0,448.69,342.31
2018,9,10,9,15,851.5,97.0,1.85,20.45,631.0,506.7,388.91
2018,9,10,9,30,872.0,97.0,1.8,21.0,674.0,566.08,434.73
2018,9,10,9,45,890.0,95.0,1.8,21.55,711.0,620.84,475.84
2018,9,10,10,0,908.0,93.0,1.8,22.1,748.0,675.13,515.25
2018,9,10,10,15,915.0,95.0,1.85,22.5,777.0,725.04,550.87
2018,9,10,10,30,922.0,97.0,1.9,22.9,806.0,773.01,582.35
2018,9,10,10,45,926.5,97.5,1.95,23.3,827.0,815.41,609.6
2018,9,10,11,0,931.0,98.0,2.0,23.7,848.0,855.22,634.86
2018,9,10,11,15,934.0,99.0,2.1,24.0,862.0,891.5,658.32
2018,9,10,11,30,937.0,100.0,2.2,24.3,876.0,924.75,679.71
2018,9,10,11,45,938.0,100.5,2.3,24.6,882.0,952.5,697.48
2018,9,10,12,0,939.0,101.0,2.4,24.9,888.0,976.83,713.08
2018,9,10,12,15,935.5,103.0,2.55,25.0,885.0,994.99,725.82
2018,9,10,12,30,932.0,105.0,2.7,25.1,882.0,1009.42,736.29
2018,9,10,12,45,926.0,106.0,2.8,25.25,870.5,1016.6,741.59
2018,9,10,13,0,920.0,107.0,2.9,25.4,859.0,1019.95,744.6
2018,9,10,13,15,915.5,106.0,3.05,25.3,840.5,1018.79,745.99
2018,9,10,13,30,911.0,105.0,3.2,25.2,822.0,1013.86,745.05
2018,9,10,13,45,904.0,104.0,3.35,25.15,796.0,1002.78,740.0
2018,9,10,14,0,897.0,103.0,3.5,25.1,770.0,988.1,732.64
2018,9,10,14,15,887.0,101.5,3.65,24.9,737.0,966.51,721.09
2018,9,10,14,30,877.0,100.0,3.8,24.7,704.0,941.66,707.29
2018,9,10,14,45,864.5,97.5,3.95,24.45,665.0,910.3,689.02
2018,9,10,15,0,852.0,95.0,4.1,24.2,626.0,883.61,673.8
2018,9,10,15,15,835.0,92.5,4.1,24.2,582.0,842.77,647.07
2018,9,10,15,30,818.0,90.0,4.1,24.2,538.0,799.85,618.66
2018,9,10,15,45,795.5,86.0,4.3,23.4,489.5,748.98,586.66
2018,9,10,16,0,773.0,82.0,4.5,22.6,441.0,697.03,553.05
2018,9,10,16,15,742.0,78.5,4.6,22.0,390.5,638.84,512.89
2018,9,10,16,30,711.0,75.0,4.7,21.4,340.0,584.16,472.97
2018,9,10,16,45,666.0,69.5,4.75,20.8,288.0,516.2,420.09
2018,9,10,17,0,621.0,64.0,4.8,20.2,236.0,450.82,367.1
2018,9,10,17,15,549.0,57.0,4.8,19.45,185.0,372.61,301.68
2018,9,10,17,30,477.0,50.0,4.8,18.7,134.0,300.7,239.14
2018,9,10,17,45,361.0,39.5,4.8,18.0,91.0,213.79,162.93
2018,9,10,18,0,245.0,29.0,4.8,17.3,48.0,135.83,76.79
2018,9,10,18,15,129.5,15.5,4.75,16.95,25.0,53.18,0.0
2018,9,10,18,30,14.0,2.0,4.7,16.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,4.65,16.25,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,11,5,45,58.5,7.0,4.05,13.1,9.0,0.0,0.0
2018,9,11,6,0,117.0,14.0,4.1,13.3,18.0,13.34,0.0
2018,9,11,6,15,251.5,27.0,4.15,13.65,54.0,22.03,9.91
2018,9,11,6,30,386.0,40.0,4.2,14.0,90.0,31.76,21.76
2018,9,11,6,45,467.0,50.0,4.25,14.35,138.0,38.14,28.04
2018,9,11,7,0,548.0,60.0,4.3,14.7,186.0,44.22,33.75
2018,9,11,7,15,601.0,66.5,4.25,15.15,237.0,49.92,38.91
2018,9,11,7,30,654.0,73.0,4.2,15.6,288.0,98.99,54.88
2018,9,11,7,45,688.0,79.0,4.1,16.05,339.0,151.67,91.58
2018,9,11,8,0,722.0,85.0,4.0,16.5,390.0,208.29,138.32
2018,9,11,8,15,749.0,89.5,3.9,16.95,439.5,268.59,191.15
2018,9,11,8,30,776.0,94.0,3.8,17.4,489.0,328.03,243.78
2018,9,11,8,45,795.5,97.0,3.75,17.9,534.5,385.6,294.37
2018,9,11,9,0,815.0,100.0,3.7,18.4,580.0,444.28,344.46
2018,9,11,9,15,831.5,102.5,3.65,18.8,621.5,501.85,392.29
2018,9,11,9,30,848.0,105.0,3.6,19.2,663.0,559.6,438.66
2018,9,11,9,45,861.5,105.5,3.55,19.6,698.5,613.53,480.71
2018,9,11,10,0,875.0,106.0,3.5,20.0,734.0,666.07,520.45
2018,9,11,10,15,886.5,106.0,3.5,20.3,764.0,715.71,557.31
2018,9,11,10,30,898.0,106.0,3.5,20.6,794.0,763.83,590.72
2018,9,11,10,45,907.5,105.0,3.5,20.85,816.5,807.67,620.23
2018,9,11,11,0,917.0,104.0,3.5,21.1,839.0,849.32,647.92
2018,9,11,11,15,923.5,103.0,3.6,21.3,854.0,886.04,672.64
2018,9,11,11,30,930.0,102.0,3.7,21.5,869.0,919.94,695.37
2018,9,11,11,45,935.5,100.0,3.8,21.65,876.0,948.89,714.83
2018,9,11,12,0,941.0,98.0,3.9,21.8,883.0,974.59,732.13
2018,9,11,12,15,943.0,96.5,4.05,21.8,881.5,994.13,746.09
2018,9,11,12,30,945.0,95.0,4.2,21.8,880.0,1010.01,757.75
2018,9,11,12,45,947.0,92.0,4.35,21.85,870.5,1020.52,765.78
2018,9,11,13,0,949.0,89.0,4.5,21.9,861.0,1027.17,771.48
2018,9,11,13,15,946.0,88.0,4.65,21.8,843.0,1027.28,773.82
2018,9,11,13,30,943.0,87.0,4.8,21.7,825.0,1023.51,773.66
2018,9,11,13,45,938.5,85.0,4.9,21.6,799.5,1013.28,768.78
2018,9,11,14,0,934.0,83.0,5.0,21.5,774.0,999.26,761.4
2018,9,11,14,15,925.5,81.5,5.05,21.3,741.0,978.33,749.21
2018,9,11,14,30,917.0,80.0,5.1,21.1,708.0,953.96,734.64
2018,9,11,14,45,906.0,78.5,5.2,20.9,669.5,924.04,716.45
2018,9,11,15,0,895.0,77.0,5.3,20.7,631.0,891.15,695.96
2018,9,11,15,15,879.0,75.0,5.3,20.7,586.5,850.62,668.61
2018,9,11,15,30,863.0,73.0,5.3,20.7,542.0,807.89,639.41
2018,9,11,15,45,842.0,70.5,5.3,20.2,493.5,758.7,606.21
2018,9,11,16,0,821.0,68.0,5.3,19.7,445.0,714.22,575.92
2018,9,11,16,15,791.0,65.0,5.25,19.35,393.5,655.52,533.44
2018,9,11,16,30,761.0,62.0,5.2,19.0,342.0,596.99,489.65
2018,9,11,16,45,716.0,58.0,5.15,18.65,289.0,528.51,434.77
2018,9,11,17,0,671.0,54.0,5.1,18.3,236.0,462.42,379.77
2018,9,11,17,15,600.5,48.5,5.0,17.85,185.0,387.4,315.4
2018,9,11,17,30,530.0,43.0,4.9,17.4,134.0,315.89,251.86
2018,9,11,17,45,410.5,34.5,4.8,16.9,90.5,227.65,173.06
2018,9,11,18,0,291.0,26.0,4.7,16.4,47.0,147.12,73.04
2018,9,11,18,15,154.5,14.5,4.65,16.1,24.5,59.2,0.0
2018,9,11,18,30,18.0,3.0,4.6,15.8,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,4.6,15.5,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,12,5,45,35.0,6.0,3.7,13.8,7.0,0.0,0.0
2018,9,12,6,0,70.0,12.0,3.7,13.9,14.0,11.44,0.0
2018,9,12,6,15,147.0,27.5,3.8,14.25,42.5,21.63,8.93
2018,9,12,6,30,224.0,43.0,3.9,14.6,71.0,33.2,22.88
2018,9,12,6,45,261.0,57.5,4.05,14.95,105.5,43.42,32.57
2018,9,12,7,0,298.0,72.0,4.2,15.3,140.0,53.15,41.54
2018,9,12,7,15,325.0,89.5,4.2,15.65,181.0,66.15,53.19
2018,9,12,7,30,352.0,107.0,4.2,16.0,222.0,105.63,71.23
2018,9,12,7,45,447.5,109.5,4.15,16.35,281.0,145.52,96.96
2018,9,12,8,0,543.0,112.0,4.1,16.7,340.0,197.14,136.38
2018,9,12,8,15,539.0,128.0,4.05,17.15,377.5,245.31,179.11
2018,9,12,8,30,535.0,144.0,4.0,17.6,415.0,293.22,221.61
2018,9,12,8,45,510.0,169.0,3.9,18.0,446.5,340.41,262.92
2018,9,12,9,0,485.0,194.0,3.8,18.4,478.0,384.49,300.21
2018,9,12,9,15,574.5,179.0,3.8,18.7,538.5,446.3,350.14
2018,9,12,9,30,664.0,164.0,3.8,19.0,599.0,514.63,404.54
2018,9,12,9,45,572.5,209.0,3.8,19.3,598.5,538.4,422.67
2018,9,12,10,0,481.0,254.0,3.8,19.6,598.0,553.82,433.35
2018,9,12,10,15,385.0,294.5,3.85,19.75,576.5,548.89,428.36
2018,9,12,10,30,289.0,335.0,3.9,19.9,555.0,538.45,418.56
2018,9,12,10,45,286.0,349.0,3.95,20.05,572.0,565.66,438.48
2018,9,12,11,0,283.0,363.0,4.0,20.2,589.0,591.98,457.36
2018,9,12,11,15,477.0,292.0,4.05,20.25,680.5,705.32,545.09
2018,9,12,11,30,671.0,221.0,4.1,20.3,772.0,824.29,634.53
2018,9,12,11,45,561.5,251.0,4.15,20.3,714.0,777.71,598.63
2018,9,12,12,0,452.0,281.0,4.2,20.3,656.0,721.74,556.53
2018,9,12,12,15,517.5,277.0,4.25,20.25,705.5,791.38,608.47
2018,9,12,12,30,583.0,273.0,4.3,20.2,755.0,860.95,659.01
2018,9,12,12,45,625.5,248.0,4.35,20.15,759.0,888.89,680.19
2018,9,12,13,0,668.0,223.0,4.4,20.1,763.0,911.7,697.72
2018,9,12,13,15,627.0,234.0,4.45,20.0,732.0,887.8,681.56
2018,9,12,13,30,586.0,245.0,4.5,19.9,701.0,860.8,662.96
2018,9,12,13,45,455.5,278.5,4.55,19.8,626.0,766.25,593.58
2018,9,12,14,0,325.0,312.0,4.6,19.7,551.0,662.46,516.2
2018,9,12,14,15,227.0,306.0,4.6,19.4,469.5,546.67,429.63
2018,9,12,14,30,129.0,300.0,4.6,19.1,388.0,447.29,352.78
2018,9,12,14,45,259.0,265.0,4.65,18.8,428.5,539.06,428.76
2018,9,12,15,0,389.0,230.0,4.7,18.5,469.0,609.07,486.9
2018,9,12,15,15,340.5,214.5,4.7,18.5,412.5,540.27,434.35
2018,9,12,15,30,292.0,199.0,4.7,18.5,356.0,473.03,382.66
2018,9,12,15,45,217.0,187.5,4.75,17.85,298.5,391.83,319.09
2018,9,12,16,0,142.0,176.0,4.8,17.2,241.0,303.59,248.33
2018,9,12,16,15,161.5,148.5,4.8,16.95,214.0,281.01,231.54
2018,9,12,16,30,181.0,121.0,4.8,16.7,187.0,266.47,220.52
2018,9,12,16,45,205.5,103.0,4.75,16.4,166.5,252.95,209.75
2018,9,12,17,0,230.0,85.0,4.7,16.1,146.0,236.41,195.54
2018,9,12,17,15,193.0,69.0,4.6,15.85,112.5,187.75,153.06
2018,9,12,17,30,156.0,53.0,4.5,15.6,79.0,142.64,112.96
2018,9,12,17,45,115.5,38.5,4.4,15.35,54.0,102.19,75.87
2018,9,12,18,0,75.0,24.0,4.3,15.1,29.0,61.77,21.77
2018,9,12,18,15,40.0,12.5,4.2,15.0,15.0,23.55,0.0
2018,9,12,18,30,5.0,1.0,4.1,14.9,1.0,0.0,0.0
2018,9,12,18,45,2.5,0.5,4.0,14.8,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,13,5,45,24.0,6.0,3.1,13.75,6.5,0.0,0.0
2018,9,13,6,0,48.0,12.0,3.2,13.9,13.0,11.44,0.0
2018,9,13,6,15,184.5,26.0,3.35,14.25,46.5,20.48,7.37
2018,9,13,6,30,321.0,40.0,3.5,14.6,80.0,32.04,21.81
2018,9,13,6,45,450.0,45.5,3.65,14.9,130.5,34.36,24.61
2018,9,13,7,0,579.0,51.0,3.8,15.2,181.0,36.89,27.16
2018,9,13,7,15,634.0,56.5,3.85,15.55,232.5,41.36,31.24
2018,9,13,7,30,689.0,62.0,3.9,15.9,284.0,95.08,50.54
2018,9,13,7,45,726.5,65.0,3.9,16.3,335.0,147.32,86.23
2018,9,13,8,0,764.0,68.0,3.9,16.7,386.0,203.87,132.86
2018,9,13,8,15,790.5,71.0,3.9,17.05,435.5,261.68,184.16
2018,9,13,8,30,817.0,74.0,3.9,17.4,485.0,321.89,238.08
2018,9,13,8,45,837.0,76.5,3.85,17.8,531.5,383.97,292.81
2018,9,13,9,0,857.0,79.0,3.8,18.2,578.0,443.99,344.52
2018,9,13,9,15,868.0,82.0,3.7,18.5,618.0,500.84,392.29
2018,9,13,9,30,879.0,85.0,3.6,18.8,658.0,557.16,437.97
2018,9,13,9,45,886.5,88.0,3.55,19.1,692.5,610.63,480.08
2018,9,13,10,0,894.0,91.0,3.5,19.4,727.0,662.71,519.81
2018,9,13,10,15,902.5,91.5,3.45,19.55,755.5,711.39,556.28
2018,9,13,10,30,911.0,92.0,3.4,19.7,784.0,758.26,588.57
2018,9,13,10,45,916.5,93.0,3.4,19.9,805.5,801.28,617.76
2018,9,13,11,0,922.0,94.0,3.4,20.1,827.0,841.82,644.92
2018,9,13,11,15,926.0,94.5,3.45,20.2,841.0,877.91,669.31
2018,9,13,11,30,930.0,95.0,3.5,20.3,855.0,911.03,691.59
2018,9,13,11,45,932.0,95.5,3.5,20.35,861.5,939.24,710.29
2018,9,13,12,0,934.0,96.0,3.5,20.4,868.0,964.08,726.72
2018,9,13,12,15,936.5,94.0,3.55,20.4,866.0,983.22,739.85
2018,9,13,12,30,939.0,92.0,3.6,20.4,864.0,998.74,750.69
2018,9,13,12,45,940.0,90.0,3.7,20.4,855.0,1009.09,758.55
2018,9,13,13,0,941.0,88.0,3.8,20.4,846.0,1015.62,764.02
2018,9,13,13,15,938.0,87.0,3.85,20.35,828.0,1015.52,765.01
2018,9,13,13,30,935.0,86.0,3.9,20.3,810.0,1011.57,763.59
2018,9,13,13,45,929.5,85.0,3.95,20.25,784.5,1001.38,758.1
2018,9,13,14,0,924.0,84.0,4.0,20.2,759.0,987.48,750.24
2018,9,13,14,15,916.0,82.5,4.0,20.05,727.0,967.01,737.95
2018,9,13,14,30,908.0,81.0,4.0,19.9,695.0,943.13,723.38
2018,9,13,14,45,897.0,79.0,4.05,19.75,656.0,912.68,704.5
2018,9,13,15,0,886.0,77.0,4.1,19.6,617.0,879.3,683.44
2018,9,13,15,15,869.5,75.5,4.1,19.6,573.0,839.12,656.71
2018,9,13,15,30,853.0,74.0,4.1,19.6,529.0,796.83,628.19
2018,9,13,15,45,829.0,71.0,4.1,19.2,479.5,744.98,593.15
2018,9,13,16,0,805.0,68.0,4.1,18.8,430.0,698.11,561.11
2018,9,13,16,15,778.0,64.5,4.05,18.5,380.0,641.59,520.53
2018,9,13,16,30,751.0,61.0,4.0,18.2,330.0,585.04,478.18
2018,9,13,16,45,706.5,57.0,3.95,17.9,278.0,517.48,424.2
2018,9,13,17,0,662.0,53.0,3.9,17.6,226.0,452.28,369.98
2018,9,13,17,15,590.0,47.0,3.8,17.2,175.5,376.85,305.35
2018,9,13,17,30,518.0,41.0,3.7,16.8,125.0,305.03,241.52
2018,9,13,17,45,387.5,32.0,3.55,16.35,82.0,213.33,159.11
2018,9,13,18,0,257.0,23.0,3.4,15.9,39.0,127.8,30.17
2018,9,13,18,15,128.5,11.5,3.3,15.6,19.5,47.97,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,5,45,42.5,5.0,2.25,12.5,6.0,0.0,0.0
2018,9,14,6,0,85.0,10.0,2.3,12.7,12.0,9.53,0.0
2018,9,14,6,15,161.5,17.0,2.4,13.15,32.5,12.94,2.02
2018,9,14,6,30,238.0,24.0,2.5,13.6,53.0,17.58,9.45
2018,9,14,6,45,171.0,32.0,2.55,14.05,58.0,23.7,15.3
2018,9,14,7,0,104.0,40.0,2.6,14.5,63.0,32.48,23.33
2018,9,14,7,15,56.0,55.0,2.6,14.85,68.0,47.55,36.86
2018,9,14,7,30,8.0,70.0,2.6,15.2,73.0,65.28,49.74
2018,9,14,7,45,4.5,88.5,2.55,15.55,90.0,81.92,63.69
2018,9,14,8,0,1.0,107.0,2.5,15.9,107.0,98.28,77.24
2018,9,14,8,15,5.5,132.0,2.4,16.25,134.5,122.04,96.4
2018,9,14,8,30,10.0,157.0,2.3,16.6,162.0,146.58,115.96
2018,9,14,8,45,14.0,179.5,2.25,17.0,187.0,169.49,133.97
2018,9,14,9,0,18.0,202.0,2.2,17.4,212.0,193.07,152.33
2018,9,14,9,15,27.5,229.5,2.15,17.8,246.5,224.23,176.48
2018,9,14,9,30,37.0,257.0,2.1,18.2,281.0,257.6,202.07
2018,9,14,9,45,49.5,282.0,2.05,18.6,316.0,291.86,228.07
2018,9,14,10,0,62.0,307.0,2.0,19.0,351.0,327.73,254.96
2018,9,14,10,15,101.0,332.0,1.95,19.4,407.0,383.19,296.83
2018,9,14,10,30,140.0,357.0,1.9,19.8,463.0,447.03,344.07
2018,9,14,10,45,175.0,368.5,1.9,20.15,504.5,494.28,378.54
2018,9,14,11,0,210.0,380.0,1.9,20.5,546.0,543.86,414.31
2018,9,14,11,15,193.0,386.5,1.95,20.7,541.0,546.9,415.51
2018,9,14,11,30,176.0,393.0,2.0,20.9,536.0,548.22,415.78
2018,9,14,11,45,216.5,388.5,2.05,21.1,566.0,588.06,445.35
2018,9,14,12,0,257.0,384.0,2.1,21.3,596.0,639.16,482.21
2018,9,14,12,15,290.0,375.0,2.2,21.35,613.0,669.56,504.76
2018,9,14,12,30,323.0,366.0,2.3,21.4,630.0,699.56,527.17
2018,9,14,12,45,355.5,350.5,2.45,21.45,638.0,721.3,544.25
2018,9,14,13,0,388.0,335.0,2.6,21.5,646.0,741.7,560.52
2018,9,14,13,15,453.5,302.5,2.7,21.45,658.0,786.89,594.86
2018,9,14,13,30,519.0,270.0,2.8,21.4,670.0,817.65,619.26
2018,9,14,13,45,511.0,261.5,2.9,21.35,644.0,800.21,608.41
2018,9,14,14,0,503.0,253.0,3.0,21.3,618.0,780.47,596.28
2018,9,14,14,15,666.5,181.0,3.05,21.15,642.0,855.54,653.83
2018,9,14,14,30,830.0,109.0,3.1,21.0,666.0,909.79,692.76
2018,9,14,14,45,719.5,135.0,3.2,20.85,597.5,827.83,637.69
2018,9,14,15,0,609.0,161.0,3.3,20.7,529.0,743.16,580.2
2018,9,14,15,15,437.0,188.0,3.3,20.7,442.0,604.94,477.5
2018,9,14,15,30,265.0,215.0,3.3,20.7,355.0,469.16,372.87
2018,9,14,15,45,320.0,185.5,3.4,20.2,339.0,469.74,377.29
2018,9,14,16,0,375.0,156.0,3.5,19.7,323.0,477.58,386.13
2018,9,14,16,15,365.5,137.5,3.55,19.3,284.0,434.31,353.44
2018,9,14,16,30,356.0,119.0,3.6,18.9,245.0,390.61,319.62
2018,9,14,16,45,351.5,99.5,3.65,18.5,207.0,348.5,285.94
2018,9,14,17,0,347.0,80.0,3.7,18.1,169.0,305.73,250.26
2018,9,14,17,15,303.5,65.0,3.7,17.6,130.0,248.31,200.94
2018,9,14,17,30,260.0,50.0,3.7,17.1,91.0,195.06,153.72
2018,9,14,17,45,180.0,35.0,3.65,16.6,58.5,132.05,96.45
2018,9,14,18,0,100.0,20.0,3.6,16.1,26.0,68.66,0.0
2018,9,14,18,15,50.0,10.0,3.6,15.85,13.0,23.79,0.0
2018,9,14,18,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,15,5,45,61.0,6.5,3.6,13.45,7.5,0.0,0.0
2018,9,15,6,0,122.0,13.0,3.7,13.6,15.0,12.39,0.0
2018,9,15,6,15,268.5,24.0,3.85,13.95,49.5,19.7,4.85
2018,9,15,6,30,415.0,35.0,4.0,14.3,84.0,27.68,17.95
2018,9,15,6,45,503.0,42.5,4.15,14.6,132.0,32.07,22.56
2018,9,15,7,0,591.0,50.0,4.3,14.9,180.0,36.34,26.67
2018,9,15,7,15,635.5,56.5,4.3,15.2,229.5,40.66,30.65
2018,9,15,7,30,680.0,63.0,4.3,15.5,279.0,94.67,50.88
2018,9,15,7,45,715.5,68.0,4.3,15.8,330.0,147.85,87.42
2018,9,15,8,0,751.0,73.0,4.3,16.1,381.0,205.13,134.78
2018,9,15,8,15,787.5,74.0,4.3,16.45,433.0,262.87,185.74
2018,9,15,8,30,824.0,75.0,4.3,16.8,485.0,324.19,240.5
2018,9,15,8,45,829.5,80.5,4.3,17.1,526.0,381.48,292.16
2018,9,15,9,0,835.0,86.0,4.3,17.4,567.0,438.23,341.92
2018,9,15,9,15,821.5,96.5,4.25,17.65,598.0,489.82,386.03
2018,9,15,9,30,808.0,107.0,4.2,17.9,629.0,538.49,426.17
2018,9,15,9,45,860.5,96.5,4.2,18.15,679.5,602.47,477.23
2018,9,15,10,0,913.0,86.0,4.2,18.4,730.0,668.73,528.74
2018,9,15,10,15,921.5,86.5,4.25,18.6,758.5,718.14,566.31
2018,9,15,10,30,930.0,87.0,4.3,18.8,787.0,765.67,599.68
2018,9,15,10,45,936.0,87.5,4.3,19.0,808.5,809.17,629.68
2018,9,15,11,0,942.0,88.0,4.3,19.2,830.0,850.13,657.57
2018,9,15,11,15,946.0,88.0,4.35,19.25,844.0,886.18,682.36
2018,9,15,11,30,950.0,88.0,4.4,19.3,858.0,919.17,705.11
2018,9,15,11,45,951.5,88.0,4.45,19.4,863.5,946.71,723.93
2018,9,15,12,0,953.0,88.0,4.5,19.5,869.0,970.77,740.41
2018,9,15,12,15,953.5,88.0,4.55,19.55,867.0,990.3,754.02
2018,9,15,12,30,954.0,88.0,4.6,19.6,865.0,1006.11,765.21
2018,9,15,12,45,953.0,86.5,4.65,19.6,854.5,1015.03,771.99
2018,9,15,13,0,952.0,85.0,4.7,19.6,844.0,1020.05,776.3
2018,9,15,13,15,948.5,84.0,4.7,19.6,825.5,1019.29,776.38
2018,9,15,13,30,945.0,83.0,4.7,19.6,807.0,1014.64,773.97
2018,9,15,13,45,939.5,82.0,4.75,19.55,781.0,1004.2,768.35
2018,9,15,14,0,934.0,81.0,4.8,19.5,755.0,990.01,760.27
2018,9,15,14,15,926.0,79.5,4.8,19.4,722.5,969.23,747.43
2018,9,15,14,30,918.0,78.0,4.8,19.3,690.0,945.0,732.25
2018,9,15,14,45,908.0,75.5,4.85,19.2,651.0,914.48,712.97
2018,9,15,15,0,898.0,73.0,4.9,19.1,612.0,880.93,691.41
2018,9,15,15,15,881.5,71.5,4.9,19.1,567.5,840.29,663.92
2018,9,15,15,30,865.0,70.0,4.9,19.1,523.0,797.51,634.59
2018,9,15,15,45,844.5,67.0,4.95,18.7,474.5,747.91,600.94
2018,9,15,16,0,824.0,64.0,5.0,18.3,426.0,697.07,565.57
2018,9,15,16,15,794.5,60.5,5.0,17.95,374.5,643.92,527.17
2018,9,15,16,30,765.0,57.0,5.0,17.6,323.0,585.07,482.41
2018,9,15,16,45,721.0,52.5,4.95,17.25,270.5,516.74,426.88
2018,9,15,17,0,677.0,48.0,4.9,16.9,218.0,450.81,371.06
2018,9,15,17,15,604.5,43.0,4.8,16.4,168.0,372.68,303.21
2018,9,15,17,30,532.0,38.0,4.7,15.9,118.0,300.52,237.97
2018,9,15,17,45,396.5,29.5,4.6,15.45,76.0,211.93,154.42
2018,9,15,18,0,261.0,21.0,4.5,15.0,34.0,122.73,0.0
2018,9,15,18,15,130.5,10.5,4.35,14.75,17.0,46.88,0.0
2018,9,15,18,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.5,2.4,12.55,6.5,0.0,0.0
2018,9,16,6,0,116.0,11.0,2.4,12.8,13.0,10.48,0.0
2018,9,16,6,15,282.0,21.5,2.5,13.3,48.5,17.39,2.43
2018,9,16,6,30,448.0,32.0,2.6,13.8,84.0,25.06,15.69
2018,9,16,6,45,536.0,38.5,2.7,14.3,132.0,31.39,21.99
2018,9,16,7,0,624.0,45.0,2.8,14.8,180.0,35.37,25.83
2018,9,16,7,15,678.0,49.5,2.8,15.25,232.0,38.11,28.39
2018,9,16,7,30,732.0,54.0,2.8,15.7,284.0,89.82,45.05
2018,9,16,7,45,767.5,57.5,2.75,16.1,336.0,144.86,82.45
2018,9,16,8,0,803.0,61.0,2.7,16.5,388.0,203.9,131.07
2018,9,16,8,15,828.0,63.0,2.65,16.95,437.5,266.08,185.89
2018,9,16,8,30,853.0,65.0,2.6,17.4,487.0,326.63,239.92
2018,9,16,8,45,871.0,67.0,2.55,17.8,533.0,386.37,292.66
2018,9,16,9,0,889.0,69.0,2.5,18.2,579.0,446.8,344.39
2018,9,16,9,15,902.5,71.0,2.45,18.6,620.5,505.48,393.0
2018,9,16,9,30,916.0,73.0,2.4,19.0,662.0,563.8,439.53
2018,9,16,9,45,926.0,74.0,2.35,19.35,697.0,618.44,481.75
2018,9,16,10,0,936.0,75.0,2.3,19.7,732.0,671.79,521.57
2018,9,16,10,15,943.5,75.5,2.25,20.0,760.5,721.39,557.04
2018,9,16,10,30,951.0,76.0,2.2,20.3,789.0,768.96,588.38
2018,9,16,10,45,955.5,77.5,2.15,20.55,810.5,813.01,616.88
2018,9,16,11,0,960.0,79.0,2.1,20.8,832.0,854.36,643.12
2018,9,16,11,15,963.0,79.5,2.15,21.0,845.5,890.53,666.63
2018,9,16,11,30,966.0,80.0,2.2,21.2,859.0,923.52,687.94
2018,9,16,11,45,967.0,80.0,2.25,21.35,864.0,950.87,705.63
2018,9,16,12,0,968.0,80.0,2.3,21.5,869.0,974.66,721.03
2018,9,16,12,15,966.5,80.5,2.4,21.55,866.0,992.98,733.75
2018,9,16,12,30,965.0,81.0,2.5,21.6,863.0,1007.47,744.12
2018,9,16,12,45,961.0,81.5,2.6,21.65,852.0,1015.7,750.56
2018,9,16,13,0,957.0,82.0,2.7,21.7,841.0,1019.98,754.6
2018,9,16,13,15,953.0,81.5,2.8,21.65,822.0,1019.2,755.78
2018,9,16,13,30,949.0,81.0,2.9,21.6,803.0,1014.52,754.55
2018,9,16,13,45,943.0,80.0,3.0,21.55,777.0,1003.47,749.23
2018,9,16,14,0,937.0,79.0,3.1,21.5,751.0,988.67,741.52
2018,9,16,14,15,928.5,77.0,3.2,21.3,717.5,966.69,729.44
2018,9,16,14,30,920.0,75.0,3.3,21.1,684.0,941.26,714.99
2018,9,16,14,45,908.0,74.0,3.4,20.95,645.0,910.61,696.7
2018,9,16,15,0,896.0,73.0,3.5,20.8,606.0,877.06,676.22
2018,9,16,15,15,879.5,71.0,3.5,20.8,561.5,835.83,649.1
2018,9,16,15,30,863.0,69.0,3.5,20.8,517.0,792.46,620.17
2018,9,16,15,45,841.0,66.0,3.7,20.2,468.0,741.73,587.61
2018,9,16,16,0,819.0,63.0,3.9,19.6,419.0,689.91,553.17
2018,9,16,16,15,788.5,59.5,3.9,19.2,367.5,636.28,515.16
2018,9,16,16,30,758.0,56.0,3.9,18.8,316.0,577.08,470.77
2018,9,16,16,45,711.5,52.5,3.9,18.4,264.0,508.9,416.23
2018,9,16,17,0,665.0,49.0,3.9,18.0,212.0,443.31,361.42
2018,9,16,17,15,590.5,43.0,3.8,17.5,162.0,363.76,293.14
2018,9,16,17,30,516.0,37.0,3.7,17.0,112.0,294.87,230.97
2018,9,16,17,45,370.5,28.0,3.6,16.55,70.5,199.01,140.89
2018,9,16,18,0,225.0,19.0,3.5,16.1,29.0,106.83,0.0
2018,9,16,18,15,112.5,9.5,3.4,15.8,14.5,9.05,0.0
2018,9,16,18,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,5,45,53.5,5.0,2.65,13.1,6.0,0.0,0.0
2018,9,17,6,0,107.0,10.0,2.7,13.3,12.0,9.53,0.0
2018,9,17,6,15,195.5,15.5,2.8,13.7,32.5,11.87,0.0
2018,9,17,6,30,284.0,21.0,2.9,14.1,53.0,15.36,7.36
2018,9,17,6,45,151.5,24.5,3.05,14.5,42.5,18.12,10.3
2018,9,17,7,0,19.0,28.0,3.2,14.9,32.0,26.37,17.82
2018,9,17,7,15,9.5,43.5,3.15,15.2,45.5,40.42,30.45
2018,9,17,7,30,0.0,59.0,3.1,15.5,59.0,54.86,41.15
2018,9,17,7,45,0.0,81.0,3.1,15.8,81.0,74.76,57.85
2018,9,17,8,0,0.0,103.0,3.1,16.1,103.0,94.54,74.18
2018,9,17,8,15,0.5,122.5,3.05,16.4,122.5,112.44,88.69
2018,9,17,8,30,1.0,142.0,3.0,16.7,142.0,130.57,103.2
2018,9,17,8,45,4.5,163.0,2.95,16.95,165.5,151.36,119.67
2018,9,17,9,0,8.0,184.0,2.9,17.2,189.0,172.74,136.48
2018,9,17,9,15,10.0,197.5,2.9,17.5,204.0,187.17,147.57
2018,9,17,9,30,12.0,211.0,2.9,17.8,219.0,201.88,158.82
2018,9,17,9,45,16.5,231.0,2.9,18.05,242.5,224.32,176.19
2018,9,17,10,0,21.0,251.0,2.9,18.3,266.0,247.37,193.88
2018,9,17,10,15,29.0,275.5,3.0,18.5,297.0,280.91,219.78
2018,9,17,10,30,37.0,300.0,3.1,18.7,328.0,313.28,244.54
2018,9,17,10,45,44.5,316.5,3.15,18.9,351.0,338.51,263.63
2018,9,17,11,0,52.0,333.0,3.2,19.1,374.0,364.48,283.21
2018,9,17,11,15,127.0,336.5,3.3,19.15,438.0,442.16,344.14
2018,9,17,11,30,202.0,340.0,3.4,19.2,502.0,517.25,402.15
2018,9,17,11,45,522.0,237.0,3.5,19.3,659.5,723.35,561.76
2018,9,17,12,0,842.0,134.0,3.6,19.4,817.0,922.62,704.06
2018,9,17,12,15,893.0,112.5,3.7,19.4,835.0,957.79,727.32
2018,9,17,12,30,944.0,91.0,3.8,19.4,853.0,997.24,754.82
2018,9,17,12,45,941.5,91.0,3.9,19.4,842.0,1006.14,761.55
2018,9,17,13,0,939.0,91.0,4.0,19.4,831.0,1011.19,766.06
2018,9,17,13,15,935.5,89.5,4.05,19.3,812.5,1009.73,766.28
2018,9,17,13,30,932.0,88.0,4.1,19.2,794.0,1004.41,764.07
2018,9,17,13,45,926.0,86.5,4.2,19.15,767.5,992.88,757.91
2018,9,17,14,0,920.0,85.0,4.3,19.1,741.0,977.65,749.33
2018,9,17,14,15,912.0,83.5,4.35,18.95,708.5,956.96,737.02
2018,9,17,14,30,904.0,82.0,4.4,18.8,676.0,932.88,722.48
2018,9,17,14,45,893.0,79.5,4.45,18.65,637.0,901.68,702.96
2018,9,17,15,0,882.0,77.0,4.5,18.5,598.0,867.57,681.21
2018,9,17,15,15,865.0,75.0,4.5,18.5,553.5,826.33,653.33
2018,9,17,15,30,848.0,73.0,4.5,18.5,509.0,783.04,623.65
2018,9,17,15,45,825.0,70.5,4.55,18.05,460.5,738.98,594.26
2018,9,17,16,0,802.0,68.0,4.6,17.6,412.0,687.34,558.36
2018,9,17,16,15,771.0,64.0,4.55,17.3,361.0,627.58,514.48
2018,9,17,16,30,740.0,60.0,4.5,17.0,310.0,568.18,468.4
2018,9,17,16,45,691.5,55.5,4.5,16.65,258.0,498.42,411.65
2018,9,17,17,0,643.0,51.0,4.5,16.3,206.0,431.46,354.83
2018,9,17,17,15,563.0,44.5,4.35,15.95,156.0,353.58,286.65
2018,9,17,17,30,483.0,38.0,4.2,15.6,106.0,279.92,219.89
2018,9,17,17,45,336.0,28.0,4.1,15.2,66.0,184.6,127.48
2018,9,17,18,0,189.0,18.0,4.0,14.8,26.0,79.66,0.0
2018,9,17,18,15,94.5,9.0,3.9,14.6,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,18,5,45,2.5,1.0,2.65,12.5,1.0,0.0,0.0
2018,9,18,6,0,5.0,2.0,2.7,12.7,2.0,1.91,0.0
2018,9,18,6,15,11.0,4.5,2.8,13.1,5.5,3.93,0.0
2018,9,18,6,30,17.0,7.0,2.9,13.5,9.0,6.03,0.0
2018,9,18,6,45,8.5,9.5,3.0,13.95,10.5,8.93,2.21
2018,9,18,7,0,0.0,12.0,3.1,14.4,12.0,11.11,4.26
2018,9,18,7,15,0.0,21.0,3.0,14.7,21.0,19.47,11.8
2018,9,18,7,30,0.0,30.0,2.9,15.0,30.0,27.83,18.21
2018,9,18,7,45,0.0,61.5,2.85,15.3,61.5,57.19,43.13
2018,9,18,8,0,0.0,93.0,2.8,15.6,93.0,85.78,67.01
2018,9,18,8,15,0.0,91.5,2.7,15.9,91.5,84.84,65.92
2018,9,18,8,30,0.0,90.0,2.6,16.2,90.0,83.7,64.67
2018,9,18,8,45,0.5,117.5,2.55,16.5,118.0,109.04,85.31
2018,9,18,9,0,1.0,145.0,2.5,16.8,146.0,134.57,105.8
2018,9,18,9,15,2.5,162.0,2.45,17.1,164.0,151.28,118.88
2018,9,18,9,30,4.0,179.0,2.4,17.4,182.0,168.27,132.1
2018,9,18,9,45,5.0,188.5,2.4,17.7,192.0,178.32,139.68
2018,9,18,10,0,6.0,198.0,2.4,18.0,202.0,188.49,147.35
2018,9,18,10,15,14.0,233.5,2.35,18.25,243.5,227.98,178.21
2018,9,18,10,30,22.0,269.0,2.3,18.5,285.0,268.6,209.47
2018,9,18,10,45,24.0,281.5,2.3,18.75,299.5,283.73,220.65
2018,9,18,11,0,26.0,294.0,2.3,19.0,314.0,305.29,236.79
2018,9,18,11,15,35.0,315.5,2.3,19.2,343.0,336.82,260.63
2018,9,18,11,30,44.0,337.0,2.3,19.4,372.0,369.28,284.94
2018,9,18,11,45,57.0,348.5,2.35,19.55,394.5,395.84,304.99
2018,9,18,12,0,70.0,360.0,2.4,19.7,417.0,423.07,325.49
2018,9,18,12,15,54.0,341.5,2.5,19.8,385.0,392.27,302.05
2018,9,18,12,30,38.0,323.0,2.6,19.9,353.0,360.4,277.86
2018,9,18,12,45,31.0,306.0,2.7,20.0,330.5,337.88,260.91
2018,9,18,13,0,24.0,289.0,2.8,20.1,308.0,302.76,234.24
2018,9,18,13,15,25.5,286.5,2.9,20.05,306.0,315.23,244.28
2018,9,18,13,30,27.0,284.0,3.0,20.0,304.0,315.52,244.92
2018,9,18,13,45,106.5,264.0,3.15,20.0,340.0,384.64,301.53
2018,9,18,14,0,186.0,244.0,3.3,20.0,376.0,452.18,356.02
2018,9,18,14,15,485.5,176.5,3.4,19.85,498.5,669.37,527.29
2018,9,18,14,30,785.0,109.0,3.5,19.7,621.0,861.48,667.26
2018,9,18,14,45,816.0,99.0,3.65,19.55,603.0,861.53,668.5
2018,9,18,15,0,847.0,89.0,3.8,19.4,585.0,856.73,667.9
2018,9,18,15,15,828.0,86.5,3.8,19.4,540.5,814.01,639.02
2018,9,18,15,30,809.0,84.0,3.8,19.4,496.0,769.41,608.66
2018,9,18,15,45,776.5,81.5,4.0,18.9,445.5,712.8,570.71
2018,9,18,16,0,744.0,79.0,4.2,18.4,395.0,655.93,531.39
2018,9,18,16,15,699.0,76.0,4.25,18.0,342.5,593.38,485.4
2018,9,18,16,30,654.0,73.0,4.3,17.6,290.0,529.56,435.45
2018,9,18,16,45,601.0,67.0,4.35,17.15,240.0,459.54,378.72
2018,9,18,17,0,548.0,61.0,4.4,16.7,190.0,393.04,322.53
2018,9,18,17,15,459.0,53.0,4.3,16.2,142.5,310.38,251.05
2018,9,18,17,30,370.0,45.0,4.2,15.7,95.0,235.75,184.32
2018,9,18,17,45,236.0,31.0,4.15,15.2,58.0,147.84,97.42
2018,9,18,18,0,102.0,17.0,4.1,14.7,21.0,49.61,0.0
2018,9,18,18,15,51.0,8.5,4.0,14.45,10.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
