Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,5,45,21.5,4.5,2.2,12.05,4.5,0.0,0.0
2018,9,19,6,0,43.0,9.0,2.2,12.2,9.0,8.58,0.0
2018,9,19,6,15,160.0,24.0,2.15,12.7,39.0,19.12,0.0
2018,9,19,6,30,277.0,39.0,2.1,13.2,69.0,30.51,19.98
2018,9,19,6,45,378.5,49.5,2.1,13.75,114.5,39.0,28.62
2018,9,19,7,0,480.0,60.0,2.1,14.3,160.0,45.53,34.84
2018,9,19,7,15,546.0,67.5,1.95,14.75,211.0,49.07,38.19
2018,9,19,7,30,612.0,75.0,1.8,15.2,262.0,95.54,54.51
2018,9,19,7,45,658.0,80.0,1.65,15.65,314.0,146.23,88.48
2018,9,19,8,0,704.0,85.0,1.5,16.1,366.0,202.34,133.54
2018,9,19,8,15,736.0,88.5,1.45,16.6,415.5,258.78,182.3
2018,9,19,8,30,768.0,92.0,1.4,17.1,465.0,320.9,236.01
2018,9,19,8,45,792.0,95.0,1.3,17.6,511.5,379.5,286.11
2018,9,19,9,0,816.0,98.0,1.2,18.1,558.0,439.69,335.78
2018,9,19,9,15,832.5,100.0,1.2,18.7,599.0,496.61,381.47
2018,9,19,9,30,849.0,102.0,1.2,19.3,640.0,553.64,425.53
2018,9,19,9,45,861.5,104.0,1.15,19.85,675.5,608.17,465.82
2018,9,19,10,0,874.0,106.0,1.1,20.4,711.0,660.88,503.26
2018,9,19,10,15,882.5,107.5,1.05,21.0,739.0,709.51,536.37
2018,9,19,10,30,891.0,109.0,1.0,21.6,767.0,756.37,566.11
2018,9,19,10,45,897.0,109.5,1.0,22.15,788.0,798.32,591.79
2018,9,19,11,0,903.0,110.0,1.0,22.7,809.0,837.83,615.52
2018,9,19,11,15,906.5,111.0,1.1,23.1,822.5,873.16,638.11
2018,9,19,11,30,910.0,112.0,1.2,23.5,836.0,905.53,658.74
2018,9,19,11,45,911.0,112.5,1.25,23.95,841.0,932.06,674.72
2018,9,19,12,0,912.0,113.0,1.3,24.4,846.0,955.24,688.62
2018,9,19,12,15,911.5,113.0,1.45,24.55,843.0,973.02,701.51
2018,9,19,12,30,911.0,113.0,1.6,24.7,840.0,987.21,712.22
2018,9,19,12,45,908.0,112.0,1.8,24.8,828.5,994.26,719.31
2018,9,19,13,0,905.0,111.0,2.0,24.9,817.0,997.57,724.05
2018,9,19,13,15,899.5,110.0,2.15,24.9,797.5,994.73,724.57
2018,9,19,13,30,894.0,109.0,2.3,24.9,778.0,988.17,722.78
2018,9,19,13,45,886.5,107.5,2.45,24.85,751.5,975.5,717.19
2018,9,19,14,0,879.0,106.0,2.6,24.8,725.0,959.31,709.3
2018,9,19,14,15,867.5,104.5,2.75,24.65,691.0,936.0,696.89
2018,9,19,14,30,856.0,103.0,2.9,24.5,657.0,917.52,687.64
2018,9,19,14,45,840.0,101.0,3.05,24.3,617.0,883.37,667.67
2018,9,19,15,0,824.0,99.0,3.2,24.1,577.0,846.66,645.69
2018,9,19,15,15,803.5,95.5,3.2,24.1,532.0,802.12,616.47
2018,9,19,15,30,783.0,92.0,3.2,24.1,487.0,755.84,585.65
2018,9,19,15,45,754.5,88.5,3.35,23.55,438.0,701.99,550.59
2018,9,19,16,0,726.0,85.0,3.5,23.0,389.0,651.34,516.81
2018,9,19,16,15,685.5,80.0,3.5,22.4,337.5,587.12,470.47
2018,9,19,16,30,645.0,75.0,3.5,21.8,286.0,524.34,422.66
2018,9,19,16,45,586.5,69.0,3.5,21.25,235.0,451.53,364.89
2018,9,19,17,0,528.0,63.0,3.5,20.7,184.0,382.73,308.01
2018,9,19,17,15,437.5,53.5,3.5,19.9,136.5,298.83,237.29
2018,9,19,17,30,347.0,44.0,3.5,19.1,89.0,223.32,171.18
2018,9,19,17,45,217.5,29.5,3.5,18.3,53.5,136.74,83.14
2018,9,19,18,0,88.0,15.0,3.5,17.5,18.0,42.84,0.0
2018,9,19,18,15,44.0,7.5,3.4,17.15,9.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,5,45,32.5,4.5,2.05,15.25,4.5,0.0,0.0
2018,9,20,6,0,65.0,9.0,2.0,15.4,9.0,8.58,0.0
2018,9,20,6,15,204.0,22.0,2.0,16.05,40.0,18.47,0.0
2018,9,20,6,30,343.0,35.0,2.0,16.7,71.0,28.47,17.81
2018,9,20,6,45,443.5,44.0,1.95,17.35,117.5,34.09,23.9
2018,9,20,7,0,544.0,53.0,1.9,18.0,164.0,39.55,29.06
2018,9,20,7,15,606.0,59.5,1.85,18.5,216.0,42.6,31.91
2018,9,20,7,30,668.0,66.0,1.8,19.0,268.0,91.12,48.26
2018,9,20,7,45,709.0,70.5,1.75,19.5,320.0,147.47,86.02
2018,9,20,8,0,750.0,75.0,1.7,20.0,372.0,204.84,131.76
2018,9,20,8,15,778.5,79.0,1.6,20.55,422.0,263.16,181.71
2018,9,20,8,30,807.0,83.0,1.5,21.1,472.0,324.14,234.14
2018,9,20,8,45,828.0,85.5,1.4,21.65,518.0,383.35,284.35
2018,9,20,9,0,849.0,88.0,1.3,22.2,564.0,443.71,333.69
2018,9,20,9,15,865.0,90.0,1.25,22.7,605.5,503.18,380.69
2018,9,20,9,30,881.0,92.0,1.2,23.2,647.0,560.92,424.55
2018,9,20,9,45,893.5,93.0,1.1,23.75,682.5,615.31,463.81
2018,9,20,10,0,906.0,94.0,1.0,24.3,718.0,668.69,500.61
2018,9,20,10,15,914.0,95.5,1.0,24.7,746.5,718.26,534.63
2018,9,20,10,30,922.0,97.0,1.0,25.1,775.0,765.92,564.91
2018,9,20,10,45,927.5,98.0,1.0,25.55,796.0,809.02,591.1
2018,9,20,11,0,933.0,99.0,1.0,26.0,817.0,849.57,615.28
2018,9,20,11,15,936.5,99.5,1.05,26.2,830.5,885.19,637.41
2018,9,20,11,30,940.0,100.0,1.1,26.4,844.0,917.74,657.56
2018,9,20,11,45,941.5,100.0,1.2,26.6,849.0,944.76,675.01
2018,9,20,12,0,943.0,100.0,1.3,26.8,854.0,968.32,690.39
2018,9,20,12,15,942.5,99.5,1.4,26.85,850.5,985.92,702.56
2018,9,20,12,30,942.0,99.0,1.5,26.9,847.0,999.78,712.56
2018,9,20,12,45,940.5,98.0,1.6,26.95,836.0,1008.34,719.41
2018,9,20,13,0,939.0,97.0,1.7,27.0,825.0,1013.05,724.01
2018,9,20,13,15,934.5,95.5,1.8,26.95,805.5,1010.45,724.46
2018,9,20,13,30,930.0,94.0,1.9,26.9,786.0,1003.99,722.64
2018,9,20,13,45,923.0,93.0,1.95,26.85,759.0,991.93,716.74
2018,9,20,14,0,916.0,92.0,2.0,26.8,732.0,976.21,708.63
2018,9,20,14,15,905.5,90.5,2.05,26.7,698.0,953.12,695.97
2018,9,20,14,30,895.0,89.0,2.1,26.6,664.0,926.75,681.18
2018,9,20,14,45,881.5,86.5,2.1,26.45,624.0,893.44,661.36
2018,9,20,15,0,868.0,84.0,2.1,26.3,584.0,857.39,639.59
2018,9,20,15,15,849.0,81.5,2.1,26.3,538.5,821.17,617.12
2018,9,20,15,30,830.0,79.0,2.1,26.3,493.0,775.86,588.08
2018,9,20,15,45,804.0,76.0,2.15,25.85,444.0,722.94,554.55
2018,9,20,16,0,778.0,73.0,2.2,25.4,395.0,669.25,519.48
2018,9,20,16,15,741.0,68.5,2.2,24.75,343.0,605.82,476.17
2018,9,20,16,30,704.0,64.0,2.2,24.1,291.0,543.32,430.05
2018,9,20,16,45,649.0,58.5,2.15,23.45,239.0,473.89,376.18
2018,9,20,17,0,594.0,53.0,2.1,22.8,187.0,405.07,320.42
2018,9,20,17,15,505.0,45.5,2.1,21.9,138.5,321.49,251.15
2018,9,20,17,30,416.0,38.0,2.1,21.0,90.0,246.28,185.49
2018,9,20,17,45,269.0,26.0,2.05,20.15,53.5,149.62,81.72
2018,9,20,18,0,122.0,14.0,2.0,19.3,17.0,52.54,0.0
2018,9,20,18,15,61.0,7.0,2.0,18.9,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,21,5,45,34.5,4.5,0.65,14.5,4.5,0.0,0.0
2018,9,21,6,0,69.0,9.0,0.6,14.6,9.0,8.58,0.0
2018,9,21,6,15,210.0,21.0,0.6,15.1,39.0,17.61,0.0
2018,9,21,6,30,351.0,33.0,0.6,15.6,69.0,26.69,16.31
2018,9,21,6,45,450.5,42.0,0.6,16.1,115.5,32.42,22.6
2018,9,21,7,0,550.0,51.0,0.6,16.6,162.0,37.96,27.88
2018,9,21,7,15,611.0,57.5,0.65,17.1,213.5,41.1,30.82
2018,9,21,7,30,672.0,64.0,0.7,17.6,265.0,89.35,47.04
2018,9,21,7,45,713.0,68.0,0.75,18.1,316.5,145.33,84.36
2018,9,21,8,0,754.0,72.0,0.8,18.6,368.0,202.46,129.82
2018,9,21,8,15,782.5,75.5,0.9,19.25,418.0,260.51,179.55
2018,9,21,8,30,811.0,79.0,1.0,19.9,468.0,321.21,231.89
2018,9,21,8,45,830.5,82.0,1.1,20.6,513.5,380.49,282.47
2018,9,21,9,0,850.0,85.0,1.2,21.3,559.0,440.75,332.31
2018,9,21,9,15,754.0,112.5,1.25,21.75,555.5,470.02,357.99
2018,9,21,9,30,658.0,140.0,1.3,22.2,552.0,486.53,372.39
2018,9,21,9,45,345.5,202.5,1.4,22.65,420.0,398.65,306.85
2018,9,21,10,0,33.0,265.0,1.5,23.1,288.0,270.88,206.86
2018,9,21,10,15,36.0,282.0,1.6,23.4,308.0,292.41,223.35
2018,9,21,10,30,39.0,299.0,1.7,23.7,328.0,314.4,239.44
2018,9,21,10,45,28.0,281.0,1.75,24.0,302.0,291.86,221.84
2018,9,21,11,0,17.0,263.0,1.8,24.3,276.0,262.2,198.98
2018,9,21,11,15,18.0,270.5,1.9,24.4,284.5,271.52,206.03
2018,9,21,11,30,19.0,278.0,2.0,24.5,293.0,280.91,213.01
2018,9,21,11,45,19.0,279.0,2.05,24.6,294.0,283.09,214.53
2018,9,21,12,0,19.0,280.0,2.1,24.7,295.0,285.2,216.06
2018,9,21,12,15,22.5,291.5,2.15,24.7,309.5,300.98,228.06
2018,9,21,12,30,26.0,303.0,2.2,24.7,324.0,328.64,248.83
2018,9,21,12,45,24.5,294.0,2.3,24.65,313.5,307.63,233.36
2018,9,21,13,0,23.0,285.0,2.4,24.6,303.0,298.08,226.56
2018,9,21,13,15,25.0,283.5,2.4,24.45,302.5,299.44,228.05
2018,9,21,13,30,27.0,282.0,2.4,24.3,302.0,314.02,239.46
2018,9,21,13,45,154.5,254.0,2.45,24.15,362.0,419.3,323.64
2018,9,21,14,0,282.0,226.0,2.5,24.0,422.0,521.62,403.33
2018,9,21,14,15,578.5,159.5,2.5,23.75,536.5,740.68,567.46
2018,9,21,14,30,875.0,93.0,2.5,23.5,651.0,911.18,685.11
2018,9,21,14,45,861.5,90.0,2.5,23.3,611.0,877.71,662.84
2018,9,21,15,0,848.0,87.0,2.5,23.1,571.0,848.79,645.46
2018,9,21,15,15,828.0,84.5,2.5,23.1,526.0,805.14,617.12
2018,9,21,15,30,808.0,82.0,2.5,23.1,481.0,759.68,587.19
2018,9,21,15,45,650.0,98.5,2.45,22.45,398.5,633.94,499.36
2018,9,21,16,0,492.0,115.0,2.4,21.8,316.0,507.84,405.87
2018,9,21,16,15,421.0,105.5,2.35,21.25,261.5,428.11,345.33
2018,9,21,16,30,350.0,96.0,2.3,20.7,207.0,353.41,286.5
2018,9,21,16,45,308.5,82.5,2.25,20.2,167.5,296.83,240.64
2018,9,21,17,0,267.0,69.0,2.2,19.7,128.0,243.64,195.99
2018,9,21,17,15,153.5,52.5,2.15,19.0,84.5,145.51,114.0
2018,9,21,17,30,40.0,36.0,2.1,18.3,41.0,62.3,44.22
2018,9,21,17,45,27.5,21.5,2.05,17.6,24.0,37.65,14.05
2018,9,21,18,0,15.0,7.0,2.0,16.9,7.0,11.45,0.0
2018,9,21,18,15,7.5,3.5,2.0,16.55,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,5,45,16.5,2.5,1.9,12.2,2.5,0.0,0.0
2018,9,22,6,0,33.0,5.0,1.9,12.3,5.0,4.77,0.0
2018,9,22,6,15,87.5,12.0,1.9,12.75,19.0,9.35,0.0
2018,9,22,6,30,142.0,19.0,1.9,13.2,33.0,14.52,6.27
2018,9,22,6,45,124.5,19.5,1.95,13.7,37.0,14.46,7.04
2018,9,22,7,0,107.0,20.0,2.0,14.2,41.0,14.43,7.21
2018,9,22,7,15,53.5,30.0,1.95,14.55,40.5,24.4,16.23
2018,9,22,7,30,0.0,40.0,1.9,14.9,40.0,37.14,26.18
2018,9,22,7,45,0.0,56.0,1.8,15.3,56.0,52.06,38.8
2018,9,22,8,0,0.0,72.0,1.7,15.7,72.0,67.0,51.24
2018,9,22,8,15,0.0,76.0,1.7,16.15,76.0,70.74,54.12
2018,9,22,8,30,0.0,80.0,1.7,16.6,80.0,74.49,56.96
2018,9,22,8,45,0.0,107.0,1.65,17.05,107.0,99.3,77.17
2018,9,22,9,0,0.0,134.0,1.6,17.5,134.0,124.16,97.04
2018,9,22,9,15,1.0,154.5,1.7,17.9,155.0,143.75,112.42
2018,9,22,9,30,2.0,175.0,1.8,18.3,176.0,163.6,127.86
2018,9,22,9,45,6.5,196.0,1.85,18.7,200.0,186.24,145.4
2018,9,22,10,0,11.0,217.0,1.9,19.1,224.0,209.52,163.28
2018,9,22,10,15,16.5,242.0,1.95,19.4,253.5,237.86,185.03
2018,9,22,10,30,22.0,267.0,2.0,19.7,283.0,266.95,207.14
2018,9,22,10,45,22.0,273.0,2.1,20.0,289.5,274.34,212.37
2018,9,22,11,0,22.0,279.0,2.2,20.3,296.0,281.69,217.66
2018,9,22,11,15,20.0,275.5,2.3,20.5,291.0,278.11,214.63
2018,9,22,11,30,18.0,272.0,2.4,20.7,286.0,274.26,211.47
2018,9,22,11,45,34.5,287.5,2.45,20.9,314.5,314.06,242.24
2018,9,22,12,0,51.0,303.0,2.5,21.1,343.0,347.29,267.65
2018,9,22,12,15,70.5,314.0,2.6,21.15,369.5,379.39,292.47
2018,9,22,12,30,90.0,325.0,2.7,21.2,396.0,412.12,317.67
2018,9,22,12,45,86.5,327.5,2.8,21.3,395.0,414.36,319.26
2018,9,22,13,0,83.0,330.0,2.9,21.4,394.0,416.31,320.81
2018,9,22,13,15,54.5,304.5,2.95,21.4,346.0,363.4,280.54
2018,9,22,13,30,26.0,279.0,3.0,21.4,298.0,310.02,239.51
2018,9,22,13,45,93.5,263.5,3.05,21.45,328.5,372.03,290.02
2018,9,22,14,0,161.0,248.0,3.1,21.5,359.0,418.84,328.25
2018,9,22,14,15,527.5,166.0,3.1,21.45,504.5,699.66,546.6
2018,9,22,14,30,894.0,84.0,3.1,21.4,650.0,915.61,698.84
2018,9,22,14,45,761.0,100.5,3.1,21.4,561.0,806.79,622.59
2018,9,22,15,0,628.0,117.0,3.1,21.4,472.0,697.52,546.4
2018,9,22,15,15,729.5,96.0,3.1,21.4,476.5,735.02,575.95
2018,9,22,15,30,831.0,75.0,3.1,21.4,481.0,767.18,600.61
2018,9,22,15,45,805.0,72.0,3.1,21.15,432.0,714.26,564.16
2018,9,22,16,0,779.0,69.0,3.1,20.9,383.0,660.6,526.87
2018,9,22,16,15,740.5,64.5,3.15,20.5,331.0,596.26,480.71
2018,9,22,16,30,702.0,60.0,3.2,20.1,279.0,533.04,431.9
2018,9,22,16,45,644.0,55.0,3.2,19.7,227.5,459.36,372.54
2018,9,22,17,0,586.0,50.0,3.2,19.3,176.0,393.54,316.85
2018,9,22,17,15,490.5,43.0,3.2,18.7,128.5,308.49,243.99
2018,9,22,17,30,395.0,36.0,3.2,18.1,81.0,232.47,174.91
2018,9,22,17,45,241.0,23.5,3.2,17.45,46.5,131.72,45.7
2018,9,22,18,0,87.0,11.0,3.2,16.8,12.0,37.91,0.0
2018,9,22,18,15,43.5,5.5,3.25,16.5,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,23,5,45,19.5,3.0,2.7,12.95,3.0,0.0,0.0
2018,9,23,6,0,39.0,6.0,2.7,13.0,6.0,5.72,0.0
2018,9,23,6,15,168.5,20.0,2.85,13.4,34.5,15.98,0.0
2018,9,23,6,30,298.0,34.0,3.0,13.8,63.0,28.02,17.0
2018,9,23,6,45,362.0,44.0,3.1,14.2,100.0,34.51,24.46
2018,9,23,7,0,426.0,54.0,3.2,14.6,137.0,40.73,30.45
2018,9,23,7,15,378.5,71.5,3.15,15.0,161.5,52.35,40.99
2018,9,23,7,30,331.0,89.0,3.1,15.4,186.0,88.52,58.51
2018,9,23,7,45,469.0,89.0,3.1,15.8,255.0,129.63,83.19
2018,9,23,8,0,607.0,89.0,3.1,16.2,324.0,186.56,125.06
2018,9,23,8,15,625.5,100.0,3.0,16.65,370.0,240.42,172.11
2018,9,23,8,30,644.0,111.0,2.9,17.1,416.0,296.06,221.01
2018,9,23,8,45,553.5,149.0,2.85,17.55,429.0,336.82,259.14
2018,9,23,9,0,463.0,187.0,2.8,18.0,442.0,367.75,287.0
2018,9,23,9,15,602.5,158.5,2.8,18.45,516.0,438.76,343.69
2018,9,23,9,30,742.0,130.0,2.8,18.9,590.0,520.61,408.17
2018,9,23,9,45,773.0,127.5,2.75,19.3,630.0,577.22,451.95
2018,9,23,10,0,804.0,125.0,2.7,19.7,670.0,633.87,494.66
2018,9,23,10,15,800.0,132.5,2.75,19.95,693.5,677.51,527.05
2018,9,23,10,30,796.0,140.0,2.8,20.2,717.0,718.61,556.88
2018,9,23,10,45,800.0,144.0,2.8,20.45,737.5,759.59,585.43
2018,9,23,11,0,804.0,148.0,2.8,20.7,758.0,798.34,611.28
2018,9,23,11,15,860.5,126.0,2.9,20.8,788.5,851.23,647.73
2018,9,23,11,30,917.0,104.0,3.0,20.9,819.0,898.58,679.95
2018,9,23,11,45,925.5,101.0,3.1,20.95,826.0,927.8,699.83
2018,9,23,12,0,934.0,98.0,3.2,21.0,833.0,953.85,717.76
2018,9,23,12,15,936.0,96.0,3.35,20.9,830.0,971.67,731.02
2018,9,23,12,30,938.0,94.0,3.5,20.8,827.0,985.82,741.99
2018,9,23,12,45,938.5,91.5,3.6,20.75,816.0,994.24,748.77
2018,9,23,13,0,939.0,89.0,3.7,20.7,805.0,998.8,753.14
2018,9,23,13,15,934.5,88.0,3.75,20.55,785.5,996.43,752.94
2018,9,23,13,30,930.0,87.0,3.8,20.4,766.0,990.22,750.34
2018,9,23,13,45,923.5,86.5,3.9,20.25,740.0,978.92,744.73
2018,9,23,14,0,917.0,86.0,4.0,20.1,714.0,963.97,736.73
2018,9,23,14,15,907.0,84.0,3.95,20.0,680.0,940.49,721.86
2018,9,23,14,30,897.0,82.0,3.9,19.9,646.0,913.72,704.78
2018,9,23,14,45,882.5,80.5,3.85,19.75,606.0,880.48,683.26
2018,9,23,15,0,868.0,79.0,3.8,19.6,566.0,844.59,659.76
2018,9,23,15,15,848.5,77.0,3.8,19.6,521.0,801.57,630.77
2018,9,23,15,30,829.0,75.0,3.8,19.6,476.0,763.27,604.89
2018,9,23,15,45,802.5,72.0,3.6,19.3,427.0,710.06,567.37
2018,9,23,16,0,776.0,69.0,3.4,19.0,378.0,656.16,528.66
2018,9,23,16,15,737.0,65.0,3.35,18.65,326.5,592.27,481.6
2018,9,23,16,30,698.0,61.0,3.3,18.3,275.0,529.52,432.17
2018,9,23,16,45,638.5,56.0,3.2,18.0,223.5,458.87,374.12
2018,9,23,17,0,579.0,51.0,3.1,17.7,172.0,389.29,314.73
2018,9,23,17,15,479.0,43.5,3.0,17.1,124.5,302.06,239.51
2018,9,23,17,30,379.0,36.0,2.9,16.5,77.0,224.25,167.81
2018,9,23,17,45,228.0,23.0,2.8,15.95,44.0,123.95,20.93
2018,9,23,18,0,77.0,10.0,2.7,15.4,11.0,33.58,0.0
2018,9,23,18,15,38.5,5.0,2.65,15.15,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,24,5,45,10.5,1.5,0.25,13.0,1.5,0.0,0.0
2018,9,24,6,0,21.0,3.0,0.2,13.1,3.0,2.86,0.0
2018,9,24,6,15,26.5,10.0,0.25,13.5,11.5,9.53,0.0
2018,9,24,6,30,32.0,17.0,0.3,13.9,20.0,15.45,6.74
2018,9,24,6,45,278.0,33.0,0.35,14.35,85.0,24.56,15.84
2018,9,24,7,0,524.0,49.0,0.4,14.8,150.0,36.63,26.88
2018,9,24,7,15,308.5,57.0,0.45,15.25,121.0,41.39,31.31
2018,9,24,7,30,93.0,65.0,0.5,15.7,92.0,62.26,44.3
2018,9,24,7,45,53.0,96.5,0.5,16.15,112.5,92.71,70.4
2018,9,24,8,0,13.0,128.0,0.5,16.6,133.0,118.12,92.79
2018,9,24,8,15,12.0,144.5,0.55,17.35,149.5,134.2,105.43
2018,9,24,8,30,11.0,161.0,0.6,18.1,166.0,150.24,117.85
2018,9,24,8,45,17.0,181.5,0.65,18.85,190.5,172.32,134.74
2018,9,24,9,0,23.0,202.0,0.7,19.6,215.0,195.26,152.08
2018,9,24,9,15,33.0,224.0,0.65,20.35,244.0,222.68,172.53
2018,9,24,9,30,43.0,246.0,0.6,21.1,273.0,251.72,193.88
2018,9,24,9,45,62.5,266.5,0.6,21.85,307.5,286.18,219.19
2018,9,24,10,0,82.0,287.0,0.6,22.6,342.0,322.77,245.68
2018,9,24,10,15,112.5,309.5,0.55,23.15,388.5,375.16,283.38
2018,9,24,10,30,143.0,332.0,0.5,23.7,435.0,426.77,319.54
2018,9,24,10,45,159.0,344.0,0.5,24.3,461.5,459.64,341.77
2018,9,24,11,0,175.0,356.0,0.5,24.9,488.0,493.42,364.46
2018,9,24,11,15,189.5,364.0,0.55,25.15,509.0,522.63,384.62
2018,9,24,11,30,204.0,372.0,0.6,25.4,530.0,552.18,404.94
2018,9,24,11,45,201.0,374.5,0.7,25.7,531.0,560.79,410.88
2018,9,24,12,0,198.0,377.0,0.8,26.0,532.0,568.49,416.4
2018,9,24,12,15,158.0,374.0,0.9,26.0,497.5,535.41,393.46
2018,9,24,12,30,118.0,371.0,1.0,26.0,463.0,500.3,369.01
2018,9,24,12,45,174.5,352.0,1.15,26.05,485.5,537.11,398.04
2018,9,24,13,0,231.0,333.0,1.3,26.1,508.0,587.12,435.34
2018,9,24,13,15,213.0,323.0,1.4,25.95,481.0,548.59,409.24
2018,9,24,13,30,195.0,313.0,1.5,25.8,454.0,522.41,391.93
2018,9,24,13,45,260.5,278.0,1.65,25.65,459.5,560.13,422.54
2018,9,24,14,0,326.0,243.0,1.8,25.5,465.0,580.88,440.95
2018,9,24,14,15,614.5,163.0,1.85,25.25,555.5,773.85,582.94
2018,9,24,14,30,903.0,83.0,1.9,25.0,646.0,918.06,680.43
2018,9,24,14,45,888.5,81.0,2.0,24.75,605.5,884.06,659.54
2018,9,24,15,0,874.0,79.0,2.1,24.5,565.0,847.38,638.34
2018,9,24,15,15,854.0,77.0,2.1,24.5,519.5,803.76,610.5
2018,9,24,15,30,834.0,75.0,2.1,24.5,474.0,764.87,585.58
2018,9,24,15,45,806.5,72.0,2.25,23.75,424.5,710.74,551.9
2018,9,24,16,0,779.0,69.0,2.4,23.0,375.0,655.98,516.45
2018,9,24,16,15,693.0,68.5,2.4,22.25,313.0,564.62,450.57
2018,9,24,16,30,607.0,68.0,2.4,21.5,251.0,482.51,387.72
2018,9,24,16,45,347.0,63.0,2.45,20.8,163.5,291.94,236.11
2018,9,24,17,0,87.0,58.0,2.5,20.1,76.0,113.72,88.98
2018,9,24,17,15,146.0,43.0,2.55,19.3,62.5,128.65,99.7
2018,9,24,17,30,205.0,28.0,2.6,18.5,49.0,137.99,100.25
2018,9,24,17,45,142.0,19.0,2.6,17.7,29.5,85.86,0.0
2018,9,24,18,0,79.0,10.0,2.6,16.9,10.0,33.98,0.0
2018,9,24,18,15,39.5,5.0,2.5,16.6,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.0,1.05,12.6,1.0,0.0,0.0
2018,9,25,6,0,16.0,2.0,1.0,12.7,2.0,0.0,0.0
2018,9,25,6,15,28.0,6.5,0.95,13.2,8.5,6.2,0.0
2018,9,25,6,30,40.0,11.0,0.9,13.7,15.0,9.44,1.78
2018,9,25,6,45,28.5,15.5,0.85,14.25,19.0,14.29,6.83
2018,9,25,7,0,17.0,20.0,0.8,14.8,23.0,18.83,11.08
2018,9,25,7,15,8.5,28.0,0.75,15.3,29.5,26.36,17.92
2018,9,25,7,30,0.0,36.0,0.7,15.8,36.0,33.41,22.95
2018,9,25,7,45,0.0,57.5,0.65,16.35,57.5,53.46,39.86
2018,9,25,8,0,0.0,79.0,0.6,16.9,79.0,73.27,56.26
2018,9,25,8,15,0.0,94.5,0.6,17.45,94.5,87.44,67.67
2018,9,25,8,30,0.0,110.0,0.6,18.0,110.0,101.7,78.98
2018,9,25,8,45,1.5,132.5,0.6,18.6,133.5,122.93,95.7
2018,9,25,9,0,3.0,155.0,0.6,19.2,157.0,144.52,112.42
2018,9,25,9,15,13.0,189.5,0.65,19.7,197.5,181.46,141.07
2018,9,25,9,30,23.0,224.0,0.7,20.2,238.0,219.85,170.35
2018,9,25,9,45,41.0,255.5,0.75,20.75,282.5,263.6,203.35
2018,9,25,10,0,59.0,287.0,0.8,21.3,327.0,308.49,236.67
2018,9,25,10,15,69.5,305.0,0.9,21.75,353.5,337.59,257.92
2018,9,25,10,30,80.0,323.0,1.0,22.2,380.0,367.75,279.88
2018,9,25,10,45,63.0,317.0,1.05,22.65,363.0,354.37,268.98
2018,9,25,11,0,46.0,311.0,1.1,23.1,346.0,339.26,257.01
2018,9,25,11,15,32.5,290.5,1.2,23.35,315.5,310.86,235.63
2018,9,25,11,30,19.0,270.0,1.3,23.6,285.0,273.38,207.3
2018,9,25,11,45,16.0,259.5,1.4,23.9,272.0,261.55,198.35
2018,9,25,12,0,13.0,249.0,1.5,24.2,259.0,249.41,189.04
2018,9,25,12,15,15.0,256.5,1.6,24.25,268.0,259.49,196.85
2018,9,25,12,30,17.0,264.0,1.7,24.3,277.0,269.7,204.7
2018,9,25,12,45,18.5,268.0,1.8,24.4,282.0,276.03,209.62
2018,9,25,13,0,20.0,272.0,1.9,24.5,287.0,282.43,214.64
2018,9,25,13,15,19.5,265.0,1.95,24.4,279.5,275.69,209.88
2018,9,25,13,30,19.0,258.0,2.0,24.3,272.0,268.88,205.13
2018,9,25,13,45,100.5,240.0,2.1,24.2,308.5,352.6,272.06
2018,9,25,14,0,182.0,222.0,2.2,24.1,345.0,422.46,327.36
2018,9,25,14,15,214.0,213.0,2.25,23.9,350.5,440.59,342.44
2018,9,25,14,30,246.0,204.0,2.3,23.7,356.0,456.7,356.31
2018,9,25,14,45,332.5,179.0,2.3,23.5,370.5,514.79,402.58
2018,9,25,15,0,419.0,154.0,2.3,23.3,385.0,551.53,432.75
2018,9,25,15,15,533.5,126.5,2.3,23.3,395.5,608.52,477.55
2018,9,25,15,30,648.0,99.0,2.3,23.3,406.0,648.87,508.3
2018,9,25,15,45,703.5,84.5,2.35,22.6,385.0,649.62,511.62
2018,9,25,16,0,759.0,70.0,2.4,21.9,364.0,640.64,507.92
2018,9,25,16,15,719.0,65.5,2.4,21.3,313.0,576.31,461.3
2018,9,25,16,30,679.0,61.0,2.4,20.7,262.0,513.26,412.91
2018,9,25,16,45,618.5,55.0,2.45,20.1,211.0,442.29,356.05
2018,9,25,17,0,558.0,49.0,2.5,19.5,160.0,372.31,297.41
2018,9,25,17,15,458.0,40.5,2.45,18.8,113.5,285.72,223.29
2018,9,25,17,30,358.0,32.0,2.4,18.1,67.0,209.05,150.34
2018,9,25,17,45,206.0,19.5,2.35,17.45,37.0,108.42,0.0
2018,9,25,18,0,54.0,7.0,2.3,16.8,7.0,23.23,0.0
2018,9,25,18,15,27.0,3.5,2.3,16.45,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,26,5,45,21.0,3.0,1.45,12.8,2.5,0.0,0.0
2018,9,26,6,0,42.0,6.0,1.4,12.9,5.0,0.0,0.0
2018,9,26,6,15,41.5,7.5,1.35,13.4,9.0,7.15,0.0
2018,9,26,6,30,41.0,9.0,1.3,13.9,13.0,6.78,0.0
2018,9,26,6,45,20.5,14.0,1.3,14.4,16.0,12.95,5.62
2018,9,26,7,0,0.0,19.0,1.3,14.9,19.0,17.61,9.97
2018,9,26,7,15,0.0,21.0,1.2,15.35,21.0,19.46,11.75
2018,9,26,7,30,0.0,23.0,1.1,15.8,23.0,21.33,12.61
2018,9,26,7,45,0.0,31.5,1.05,16.25,31.5,29.23,19.33
2018,9,26,8,0,0.0,40.0,1.0,16.7,40.0,37.15,25.95
2018,9,26,8,15,0.0,74.0,0.9,17.25,74.0,68.87,52.4
2018,9,26,8,30,0.0,108.0,0.8,17.8,108.0,99.9,77.67
2018,9,26,8,45,4.0,139.0,0.75,18.4,141.0,129.69,101.29
2018,9,26,9,0,8.0,170.0,0.7,19.0,174.0,160.2,125.05
2018,9,26,9,15,18.5,199.0,0.6,19.6,210.0,192.73,149.88
2018,9,26,9,30,29.0,228.0,0.5,20.2,246.0,227.97,176.3
2018,9,26,9,45,33.0,243.5,0.4,20.8,265.0,247.87,190.42
2018,9,26,10,0,37.0,259.0,0.3,21.4,284.0,268.3,204.75
2018,9,26,10,15,109.5,287.0,0.3,22.0,364.5,351.78,267.03
2018,9,26,10,30,182.0,315.0,0.3,22.6,445.0,438.19,329.07
2018,9,26,10,45,189.5,335.0,0.3,23.2,473.5,473.88,352.51
2018,9,26,11,0,197.0,355.0,0.3,23.8,502.0,509.95,376.29
2018,9,26,11,15,170.0,361.5,0.35,24.35,490.0,504.26,370.89
2018,9,26,11,30,143.0,368.0,0.4,24.9,478.0,496.36,364.35
2018,9,26,11,45,163.5,369.5,0.45,25.45,496.0,522.87,382.89
2018,9,26,12,0,184.0,371.0,0.5,26.0,514.0,549.69,401.17
2018,9,26,12,15,210.5,367.0,0.55,26.4,529.5,576.17,419.61
2018,9,26,12,30,237.0,363.0,0.6,26.8,545.0,602.52,437.88
2018,9,26,12,45,255.0,354.5,0.65,27.25,547.5,628.42,455.35
2018,9,26,13,0,273.0,346.0,0.7,27.7,550.0,640.96,464.1
2018,9,26,13,15,236.5,337.5,0.85,27.7,511.0,586.87,428.95
2018,9,26,13,30,200.0,329.0,1.0,27.7,472.0,545.1,401.65
2018,9,26,13,45,175.0,317.0,1.1,27.7,439.0,509.51,377.88
2018,9,26,14,0,150.0,305.0,1.2,27.7,406.0,473.5,353.28
2018,9,26,14,15,189.0,283.5,1.4,27.35,404.0,484.76,365.02
2018,9,26,14,30,228.0,262.0,1.6,27.0,402.0,493.74,374.8
2018,9,26,14,45,292.5,228.5,1.8,26.6,396.0,522.07,399.29
2018,9,26,15,0,357.0,195.0,2.0,26.2,390.0,531.46,410.22
2018,9,26,15,15,358.5,175.0,2.0,26.2,357.0,500.16,388.49
2018,9,26,15,30,360.0,155.0,2.0,26.2,324.0,481.33,375.58
2018,9,26,15,45,351.5,144.5,2.35,24.95,294.5,450.39,355.8
2018,9,26,16,0,343.0,134.0,2.7,23.7,265.0,406.34,325.13
2018,9,26,16,15,400.0,108.0,2.8,22.8,240.0,411.91,331.63
2018,9,26,16,30,457.0,82.0,2.9,21.9,215.0,397.97,321.86
2018,9,26,16,45,425.5,69.5,3.05,21.05,174.0,343.67,277.69
2018,9,26,17,0,394.0,57.0,3.2,20.2,133.0,294.32,235.48
2018,9,26,17,15,314.0,44.5,3.2,19.45,93.5,219.58,170.99
2018,9,26,17,30,234.0,32.0,3.2,18.7,54.0,156.57,109.33
2018,9,26,17,45,131.5,18.5,3.2,18.0,29.5,79.06,0.0
2018,9,26,18,0,29.0,5.0,3.2,17.3,5.0,4.77,0.0
2018,9,26,18,15,14.5,2.5,3.05,17.0,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,27,5,45,13.0,2.5,1.65,13.15,2.0,0.0,0.0
2018,9,27,6,0,26.0,5.0,1.6,13.2,4.0,0.0,0.0
2018,9,27,6,15,129.5,17.0,1.65,13.55,26.5,16.2,0.0
2018,9,27,6,30,233.0,29.0,1.7,13.9,49.0,23.71,12.1
2018,9,27,6,45,319.5,40.0,1.75,14.3,87.5,31.4,21.56
2018,9,27,7,0,406.0,51.0,1.8,14.7,126.0,38.72,28.58
2018,9,27,7,15,231.5,48.0,1.7,15.05,93.5,34.74,25.34
2018,9,27,7,30,57.0,45.0,1.6,15.4,61.0,43.41,29.59
2018,9,27,7,45,28.5,67.0,1.55,15.75,75.0,64.87,48.32
2018,9,27,8,0,0.0,89.0,1.5,16.1,89.0,82.07,63.83
2018,9,27,8,15,0.5,114.5,1.45,16.55,114.5,105.25,82.76
2018,9,27,8,30,1.0,140.0,1.4,17.0,140.0,128.72,101.59
2018,9,27,8,45,5.0,160.0,1.4,17.45,162.5,148.87,117.37
2018,9,27,9,0,9.0,180.0,1.4,17.9,185.0,169.66,133.51
2018,9,27,9,15,18.5,199.0,1.4,18.3,210.0,192.75,151.35
2018,9,27,9,30,28.0,218.0,1.4,18.7,235.0,218.29,171.0
2018,9,27,9,45,28.0,217.0,1.4,19.1,235.0,220.25,171.98
2018,9,27,10,0,28.0,216.0,1.4,19.5,235.0,221.96,172.85
2018,9,27,10,15,23.0,230.5,1.45,19.85,246.5,231.56,179.78
2018,9,27,10,30,18.0,245.0,1.5,20.2,258.0,243.4,188.34
2018,9,27,10,45,18.0,250.0,1.55,20.5,263.0,249.54,192.67
2018,9,27,11,0,18.0,255.0,1.6,20.8,268.0,255.64,196.99
2018,9,27,11,15,48.0,296.0,1.65,20.95,332.5,329.44,253.69
2018,9,27,11,30,78.0,337.0,1.7,21.1,397.0,400.08,306.65
2018,9,27,11,45,108.5,353.0,1.7,21.25,436.5,447.54,341.83
2018,9,27,12,0,139.0,369.0,1.7,21.4,476.0,507.37,385.5
2018,9,27,12,15,126.5,363.0,1.8,21.4,460.0,495.22,376.49
2018,9,27,12,30,114.0,357.0,1.9,21.4,444.0,481.98,367.14
2018,9,27,12,45,135.0,355.0,1.95,21.4,456.5,503.58,384.03
2018,9,27,13,0,156.0,353.0,2.0,21.4,469.0,524.92,400.53
2018,9,27,13,15,168.5,343.5,2.15,21.25,466.0,529.31,405.26
2018,9,27,13,30,181.0,334.0,2.3,21.1,463.0,532.86,409.54
2018,9,27,13,45,192.5,320.0,2.45,20.95,452.5,529.34,408.76
2018,9,27,14,0,204.0,306.0,2.6,20.8,442.0,524.68,407.19
2018,9,27,14,15,210.5,288.5,2.75,20.5,422.5,510.13,398.45
2018,9,27,14,30,217.0,271.0,2.9,20.2,403.0,494.36,388.74
2018,9,27,14,45,245.5,248.0,3.05,19.9,388.0,503.83,398.42
2018,9,27,15,0,274.0,225.0,3.2,19.6,373.0,496.56,395.57
2018,9,27,15,15,242.5,208.5,3.2,19.6,331.5,445.43,356.73
2018,9,27,15,30,211.0,192.0,3.2,19.6,290.0,382.73,308.59
2018,9,27,15,45,161.5,169.5,3.4,18.75,239.5,313.8,255.01
2018,9,27,16,0,112.0,147.0,3.6,17.9,189.0,247.96,202.32
2018,9,27,16,15,130.5,126.0,3.65,17.4,168.0,232.57,190.87
2018,9,27,16,30,149.0,105.0,3.7,16.9,147.0,215.0,176.81
2018,9,27,16,45,107.5,85.0,3.7,16.45,112.0,162.43,132.05
2018,9,27,17,0,66.0,65.0,3.7,16.0,77.0,113.43,89.77
2018,9,27,17,15,47.5,46.5,3.65,15.65,54.0,80.99,61.09
2018,9,27,17,30,29.0,28.0,3.6,15.3,31.0,49.58,30.7
2018,9,27,17,45,21.5,16.0,3.6,15.0,17.5,22.85,0.0
2018,9,27,18,0,14.0,4.0,3.6,14.7,4.0,0.0,0.0
2018,9,27,18,15,7.0,2.0,3.5,14.65,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,6,15,0.0,3.0,2.3,13.9,3.0,2.86,0.0
2018,9,28,6,30,0.0,6.0,2.4,14.1,6.0,5.55,0.0
2018,9,28,6,45,0.0,8.5,2.5,14.35,8.5,7.87,1.15
2018,9,28,7,0,0.0,11.0,2.6,14.6,11.0,10.18,3.36
2018,9,28,7,15,0.0,15.5,2.65,14.85,15.5,14.36,7.18
2018,9,28,7,30,0.0,20.0,2.7,15.1,20.0,18.54,10.24
2018,9,28,7,45,0.0,39.5,2.7,15.3,39.5,36.68,25.73
2018,9,28,8,0,0.0,59.0,2.7,15.5,59.0,54.86,41.08
2018,9,28,8,15,0.0,57.0,2.75,15.8,57.0,53.0,39.34
2018,9,28,8,30,0.0,55.0,2.8,16.1,55.0,51.14,37.61
2018,9,28,8,45,2.0,81.0,2.8,16.35,82.0,76.14,58.32
2018,9,28,9,0,4.0,107.0,2.8,16.6,109.0,101.13,78.74
2018,9,28,9,15,7.5,153.0,2.85,16.85,157.5,145.49,114.74
2018,9,28,9,30,11.0,199.0,2.9,17.1,206.0,190.6,150.73
2018,9,28,9,45,18.5,224.0,2.95,17.35,236.0,219.38,173.28
2018,9,28,10,0,26.0,249.0,3.0,17.6,266.0,249.15,196.48
2018,9,28,10,15,41.0,275.5,3.05,17.8,304.0,290.48,228.72
2018,9,28,10,30,56.0,302.0,3.1,18.0,342.0,330.56,259.64
2018,9,28,10,45,66.0,318.5,3.2,18.15,366.5,358.6,281.08
2018,9,28,11,0,76.0,335.0,3.3,18.3,391.0,387.51,303.12
2018,9,28,11,15,79.0,342.5,3.35,18.35,401.5,402.29,314.22
2018,9,28,11,30,82.0,350.0,3.4,18.4,412.0,417.1,325.4
2018,9,28,11,45,97.5,356.5,3.4,18.45,431.0,441.78,344.4
2018,9,28,12,0,113.0,363.0,3.4,18.5,450.0,466.98,363.7
2018,9,28,12,15,131.0,364.5,3.45,18.5,464.5,501.09,389.8
2018,9,28,12,30,149.0,366.0,3.5,18.5,479.0,524.32,407.79
2018,9,28,12,45,142.5,359.0,3.5,18.5,466.0,515.13,400.97
2018,9,28,13,0,136.0,352.0,3.5,18.5,453.0,505.11,393.71
2018,9,28,13,15,128.0,340.5,3.55,18.45,433.5,487.87,381.25
2018,9,28,13,30,120.0,329.0,3.6,18.4,414.0,469.92,368.25
2018,9,28,13,45,230.5,287.0,3.6,18.35,442.0,541.3,426.7
2018,9,28,14,0,341.0,245.0,3.6,18.3,470.0,594.94,471.06
2018,9,28,14,15,591.5,168.0,3.6,18.15,534.5,752.64,594.52
2018,9,28,14,30,842.0,91.0,3.6,18.0,599.0,871.56,680.97
2018,9,28,14,45,827.5,88.5,3.6,17.85,560.0,838.1,658.04
2018,9,28,15,0,813.0,86.0,3.6,17.7,521.0,802.12,634.27
2018,9,28,15,15,791.5,83.0,3.6,17.7,477.0,757.59,603.59
2018,9,28,15,30,770.0,80.0,3.6,17.7,433.0,711.52,571.33
2018,9,28,15,45,742.5,76.0,3.55,17.3,385.5,658.57,533.86
2018,9,28,16,0,715.0,72.0,3.5,16.9,338.0,605.18,495.11
2018,9,28,16,15,676.0,66.5,3.5,16.6,288.5,545.91,449.07
2018,9,28,16,30,637.0,61.0,3.5,16.3,239.0,484.84,399.49
2018,9,28,16,45,574.0,54.5,3.45,16.0,190.0,410.92,337.38
2018,9,28,17,0,511.0,48.0,3.4,15.7,141.0,341.77,276.84
2018,9,28,17,15,405.0,38.5,3.25,15.35,97.5,254.7,199.78
2018,9,28,17,30,299.0,29.0,3.1,15.0,54.0,176.85,115.48
2018,9,28,17,45,167.5,17.0,3.0,14.7,29.0,74.89,0.0
2018,9,28,18,0,36.0,5.0,2.9,14.4,4.0,0.0,0.0
2018,9,28,18,15,18.0,2.5,2.85,14.25,2.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
