Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,29,5,45,10.5,1.5,2.35,14.2,1.0,0.0,0.0
2018,9,29,6,0,21.0,3.0,2.4,14.3,2.0,0.0,0.0
2018,9,29,6,15,116.5,13.0,2.55,14.75,21.0,12.39,0.0
2018,9,29,6,30,212.0,23.0,2.7,15.2,40.0,18.19,6.91
2018,9,29,6,45,128.5,24.5,2.8,15.65,37.0,18.46,10.2
2018,9,29,7,0,45.0,26.0,2.9,16.1,34.0,23.44,14.95
2018,9,29,7,15,22.5,37.5,2.9,16.4,41.5,35.07,25.44
2018,9,29,7,30,0.0,49.0,2.9,16.7,49.0,45.53,33.04
2018,9,29,7,45,17.5,89.0,2.9,17.05,95.5,82.0,62.92
2018,9,29,8,0,35.0,129.0,2.9,17.4,142.0,120.91,94.34
2018,9,29,8,15,33.0,148.0,2.85,17.7,161.5,140.62,110.49
2018,9,29,8,30,31.0,167.0,2.8,18.0,181.0,160.31,126.43
2018,9,29,8,45,25.0,175.5,2.75,18.3,187.5,169.83,133.97
2018,9,29,9,0,19.0,184.0,2.7,18.6,194.0,177.43,139.78
2018,9,29,9,15,32.0,210.5,2.7,18.85,229.0,210.29,165.65
2018,9,29,9,30,45.0,237.0,2.7,19.1,264.0,244.89,192.63
2018,9,29,9,45,38.0,241.0,2.65,19.35,264.5,248.68,195.03
2018,9,29,10,0,31.0,245.0,2.6,19.6,265.0,251.59,196.74
2018,9,29,10,15,37.5,267.0,2.65,19.75,292.5,280.07,218.67
2018,9,29,10,30,44.0,289.0,2.7,19.9,320.0,309.46,241.05
2018,9,29,10,45,53.0,302.5,2.75,20.1,341.0,333.12,258.96
2018,9,29,11,0,62.0,316.0,2.8,20.3,362.0,357.53,277.38
2018,9,29,11,15,94.0,315.0,2.85,20.35,385.5,386.57,300.22
2018,9,29,11,30,126.0,314.0,2.9,20.4,409.0,426.47,331.08
2018,9,29,11,45,118.0,325.5,2.95,20.5,415.0,437.42,338.71
2018,9,29,12,0,110.0,337.0,3.0,20.6,421.0,447.78,346.03
2018,9,29,12,15,112.5,330.5,3.05,20.6,416.0,447.86,346.4
2018,9,29,12,30,115.0,324.0,3.1,20.6,411.0,447.37,346.45
2018,9,29,12,45,135.0,312.5,3.1,20.65,413.0,457.14,354.74
2018,9,29,13,0,155.0,301.0,3.1,20.7,415.0,466.42,362.66
2018,9,29,13,15,420.0,235.0,3.15,20.6,532.0,672.41,522.8
2018,9,29,13,30,685.0,169.0,3.2,20.5,649.0,854.43,656.41
2018,9,29,13,45,640.0,175.5,3.2,20.45,610.5,816.96,629.66
2018,9,29,14,0,595.0,182.0,3.2,20.4,572.0,777.28,602.89
2018,9,29,14,15,638.5,157.5,3.2,20.3,556.5,781.94,607.88
2018,9,29,14,30,682.0,133.0,3.2,20.2,541.0,781.5,609.06
2018,9,29,14,45,405.5,176.5,3.2,20.05,414.5,572.1,453.68
2018,9,29,15,0,129.0,220.0,3.2,19.9,288.0,354.91,282.53
2018,9,29,15,15,209.5,192.0,3.2,19.9,291.5,385.12,310.13
2018,9,29,15,30,290.0,164.0,3.2,19.9,295.0,421.79,341.27
2018,9,29,15,45,193.0,152.5,3.1,19.55,235.5,315.87,256.63
2018,9,29,16,0,96.0,141.0,3.0,19.2,176.0,229.6,185.91
2018,9,29,16,15,166.0,118.0,2.9,18.9,168.0,245.76,200.98
2018,9,29,16,30,236.0,95.0,2.8,18.6,160.0,264.93,217.0
2018,9,29,16,45,256.5,73.0,2.7,18.3,130.0,250.35,203.63
2018,9,29,17,0,277.0,51.0,2.6,18.0,100.0,221.2,177.14
2018,9,29,17,15,276.5,40.0,2.45,17.6,75.0,194.71,150.22
2018,9,29,17,30,276.0,29.0,2.3,17.2,50.0,164.34,98.56
2018,9,29,17,45,147.5,16.0,2.1,16.75,26.0,66.46,0.0
2018,9,29,18,0,19.0,3.0,1.9,16.3,2.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,1.85,16.15,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,5,45,6.5,1.0,1.1,15.25,1.0,0.0,0.0
2018,9,30,6,0,13.0,2.0,1.1,15.3,2.0,0.0,0.0
2018,9,30,6,15,120.5,15.5,1.1,15.6,24.0,14.77,0.0
2018,9,30,6,30,228.0,29.0,1.1,15.9,46.0,22.96,9.35
2018,9,30,6,45,336.0,39.5,1.1,16.25,87.0,31.52,21.27
2018,9,30,7,0,444.0,50.0,1.1,16.6,128.0,38.43,28.02
2018,9,30,7,15,514.5,57.5,1.05,16.9,176.0,42.35,31.81
2018,9,30,7,30,585.0,65.0,1.0,17.2,224.0,81.82,45.1
2018,9,30,7,45,632.5,70.0,0.95,17.5,273.5,130.54,76.27
2018,9,30,8,0,680.0,75.0,0.9,17.8,323.0,184.78,118.91
2018,9,30,8,15,713.5,78.5,0.9,18.2,370.5,242.09,167.7
2018,9,30,8,30,747.0,82.0,0.9,18.6,418.0,299.78,217.46
2018,9,30,8,45,771.5,84.5,0.9,19.0,462.5,356.28,265.91
2018,9,30,9,0,796.0,87.0,0.9,19.4,507.0,414.36,314.23
2018,9,30,9,15,813.5,89.5,0.95,19.75,546.5,470.44,359.85
2018,9,30,9,30,831.0,92.0,1.0,20.1,586.0,526.72,404.1
2018,9,30,9,45,845.0,93.0,1.05,20.45,620.0,579.42,444.36
2018,9,30,10,0,859.0,94.0,1.1,20.8,654.0,630.31,482.15
2018,9,30,10,15,852.0,101.5,1.2,20.95,676.5,673.13,513.8
2018,9,30,10,30,845.0,109.0,1.3,21.1,699.0,715.65,544.43
2018,9,30,10,45,747.0,155.5,1.4,21.3,687.5,726.88,550.97
2018,9,30,11,0,649.0,202.0,1.5,21.5,676.0,727.45,549.91
2018,9,30,11,15,603.5,224.5,1.55,21.6,671.0,737.47,556.19
2018,9,30,11,30,558.0,247.0,1.6,21.7,666.0,740.08,557.19
2018,9,30,11,45,651.0,209.0,1.7,21.8,700.0,802.85,603.25
2018,9,30,12,0,744.0,171.0,1.8,21.9,734.0,862.61,644.28
2018,9,30,12,15,687.0,195.5,1.85,21.9,713.5,853.02,637.78
2018,9,30,12,30,630.0,220.0,1.9,21.9,693.0,838.42,628.13
2018,9,30,12,45,602.5,225.5,1.95,21.9,672.0,827.29,621.07
2018,9,30,13,0,575.0,231.0,2.0,21.9,651.0,809.1,609.26
2018,9,30,13,15,533.5,238.5,2.0,21.75,620.0,781.78,590.71
2018,9,30,13,30,492.0,246.0,2.0,21.6,589.0,752.16,570.51
2018,9,30,13,45,345.0,240.0,2.05,21.45,476.0,593.29,457.26
2018,9,30,14,0,198.0,234.0,2.1,21.3,363.0,450.06,350.69
2018,9,30,14,15,139.0,229.0,2.15,21.05,317.0,376.11,295.2
2018,9,30,14,30,80.0,224.0,2.2,20.8,271.0,304.32,239.49
2018,9,30,14,45,114.0,222.5,2.2,20.6,285.0,345.73,273.49
2018,9,30,15,0,148.0,221.0,2.2,20.4,299.0,372.08,295.4
2018,9,30,15,15,91.0,190.5,2.2,20.4,237.0,275.42,219.42
2018,9,30,15,30,34.0,160.0,2.2,20.4,175.0,194.91,154.62
2018,9,30,15,45,74.5,152.5,2.25,19.9,181.0,217.56,174.96
2018,9,30,16,0,115.0,145.0,2.3,19.4,187.0,248.19,201.05
2018,9,30,16,15,93.0,124.0,2.2,19.15,154.5,206.15,166.67
2018,9,30,16,30,71.0,103.0,2.1,18.9,122.0,156.51,125.69
2018,9,30,16,45,53.0,82.0,2.05,18.65,94.5,120.68,95.42
2018,9,30,17,0,35.0,61.0,2.0,18.4,67.0,86.12,65.77
2018,9,30,17,15,29.0,42.0,1.8,18.1,46.0,61.06,43.59
2018,9,30,17,30,23.0,23.0,1.6,17.8,25.0,34.22,14.27
2018,9,30,17,45,20.0,13.0,1.45,17.55,13.5,19.27,0.0
2018,9,30,18,0,17.0,3.0,1.3,17.3,2.0,0.0,0.0
2018,9,30,18,15,8.5,1.5,1.2,17.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,5,45,6.5,1.0,1.15,14.75,1.0,0.0,0.0
2018,10,1,6,0,13.0,2.0,1.1,14.8,2.0,0.0,0.0
2018,10,1,6,15,13.0,7.0,1.1,15.0,7.5,6.67,0.0
2018,10,1,6,30,13.0,12.0,1.1,15.2,13.0,11.04,1.09
2018,10,1,6,45,6.5,19.5,1.1,15.4,20.0,18.34,10.04
2018,10,1,7,0,0.0,27.0,1.1,15.6,27.0,25.05,16.4
2018,10,1,7,15,0.0,36.5,1.1,15.9,36.5,33.89,24.46
2018,10,1,7,30,0.0,46.0,1.1,16.2,46.0,42.73,30.76
2018,10,1,7,45,0.0,64.5,1.05,16.5,64.5,59.95,45.3
2018,10,1,8,0,0.0,83.0,1.0,16.8,83.0,76.69,59.19
2018,10,1,8,15,0.0,72.0,1.05,17.25,72.0,67.0,50.84
2018,10,1,8,30,0.0,61.0,1.1,17.7,61.0,56.73,42.06
2018,10,1,8,45,0.0,68.0,1.1,18.1,68.0,63.28,47.3
2018,10,1,9,0,0.0,75.0,1.1,18.5,75.0,69.83,52.47
2018,10,1,9,15,6.0,132.0,1.1,18.85,135.5,125.48,97.55
2018,10,1,9,30,12.0,189.0,1.1,19.2,196.0,181.95,142.13
2018,10,1,9,45,36.0,227.5,1.1,19.5,250.5,235.01,183.32
2018,10,1,10,0,60.0,266.0,1.1,19.8,305.0,289.77,225.12
2018,10,1,10,15,81.0,290.0,1.1,20.1,345.0,331.45,256.32
2018,10,1,10,30,102.0,314.0,1.1,20.4,385.0,375.25,288.73
2018,10,1,10,45,135.5,328.5,1.1,20.7,425.5,427.44,327.15
2018,10,1,11,0,169.0,343.0,1.1,21.0,466.0,476.21,362.44
2018,10,1,11,15,194.5,346.5,1.2,21.2,490.0,509.19,386.62
2018,10,1,11,30,220.0,350.0,1.3,21.4,514.0,543.03,411.42
2018,10,1,11,45,258.5,342.0,1.35,21.6,536.0,586.87,443.21
2018,10,1,12,0,297.0,334.0,1.4,21.8,558.0,621.76,468.53
2018,10,1,12,15,326.0,325.5,1.5,21.85,570.0,647.56,487.9
2018,10,1,12,30,355.0,317.0,1.6,21.9,582.0,672.65,506.88
2018,10,1,12,45,343.0,315.0,1.7,21.95,567.5,665.83,502.62
2018,10,1,13,0,331.0,313.0,1.8,22.0,553.0,657.32,497.45
2018,10,1,13,15,363.0,296.5,1.8,21.9,553.0,672.05,509.64
2018,10,1,13,30,395.0,280.0,1.8,21.8,553.0,684.85,520.36
2018,10,1,13,45,289.5,276.0,1.85,21.65,472.0,582.6,446.6
2018,10,1,14,0,184.0,272.0,1.9,21.5,391.0,466.65,361.33
2018,10,1,14,15,139.0,261.0,1.85,21.3,348.0,413.23,321.73
2018,10,1,14,30,94.0,250.0,1.8,21.1,305.0,347.1,271.51
2018,10,1,14,45,70.0,229.0,1.7,20.85,268.5,302.54,237.65
2018,10,1,15,0,46.0,208.0,1.6,20.6,232.0,258.8,203.79
2018,10,1,15,15,70.0,193.0,1.6,20.6,226.0,261.84,207.75
2018,10,1,15,30,94.0,178.0,1.6,20.6,220.0,263.24,210.11
2018,10,1,15,45,118.5,160.0,1.45,20.05,206.5,270.64,217.26
2018,10,1,16,0,143.0,142.0,1.3,19.5,193.0,263.91,212.99
2018,10,1,16,15,164.5,120.0,1.25,19.2,170.0,247.52,200.51
2018,10,1,16,30,186.0,98.0,1.2,18.9,147.0,238.39,192.96
2018,10,1,16,45,160.5,79.0,1.15,18.6,114.5,194.0,155.58
2018,10,1,17,0,135.0,60.0,1.1,18.3,82.0,151.62,119.04
2018,10,1,17,15,94.0,41.5,1.1,18.05,54.5,105.14,78.01
2018,10,1,17,30,53.0,23.0,1.1,17.8,27.0,57.16,22.05
2018,10,1,17,45,34.5,13.0,1.1,17.55,14.5,24.16,0.0
2018,10,1,18,0,16.0,3.0,1.1,17.3,2.0,0.0,0.0
2018,10,1,18,15,8.0,1.5,1.1,17.2,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,5,45,8.5,1.5,1.0,16.55,1.0,0.0,0.0
2018,10,2,6,0,17.0,3.0,1.0,16.5,2.0,0.0,0.0
2018,10,2,6,15,17.0,4.5,1.05,16.75,4.5,4.29,0.0
2018,10,2,6,30,17.0,6.0,1.1,17.0,7.0,5.21,0.0
2018,10,2,6,45,8.5,7.0,1.15,17.3,7.5,6.6,0.0
2018,10,2,7,0,0.0,8.0,1.2,17.6,8.0,7.4,0.81
2018,10,2,7,15,2.0,19.5,1.15,18.05,20.0,18.08,10.31
2018,10,2,7,30,4.0,31.0,1.1,18.5,32.0,28.98,18.75
2018,10,2,7,45,62.5,61.0,1.1,18.95,83.0,61.87,43.74
2018,10,2,8,0,121.0,91.0,1.1,19.4,134.0,102.88,75.09
2018,10,2,8,15,120.5,129.0,1.2,19.8,177.0,144.29,109.32
2018,10,2,8,30,120.0,167.0,1.3,20.2,220.0,186.28,143.54
2018,10,2,8,45,159.5,191.5,1.35,20.6,269.5,231.34,178.85
2018,10,2,9,0,199.0,216.0,1.4,21.0,319.0,281.16,217.7
2018,10,2,9,15,183.5,237.0,1.5,21.3,338.0,306.73,237.87
2018,10,2,9,30,168.0,258.0,1.6,21.6,357.0,330.65,256.28
2018,10,2,9,45,172.0,275.0,1.7,21.95,381.0,360.31,278.71
2018,10,2,10,0,176.0,292.0,1.8,22.3,405.0,390.23,300.96
2018,10,2,10,15,171.0,302.0,1.85,22.55,415.5,407.6,313.53
2018,10,2,10,30,166.0,312.0,1.9,22.8,426.0,424.17,325.39
2018,10,2,10,45,156.5,322.0,1.95,23.05,432.0,436.62,333.98
2018,10,2,11,0,147.0,332.0,2.0,23.3,438.0,448.0,341.72
2018,10,2,11,15,187.0,332.5,2.05,23.5,469.5,488.72,372.24
2018,10,2,11,30,227.0,333.0,2.1,23.7,501.0,531.13,403.58
2018,10,2,11,45,233.0,342.0,2.1,23.85,515.5,554.41,419.86
2018,10,2,12,0,239.0,351.0,2.1,24.0,530.0,577.27,435.87
2018,10,2,12,15,245.0,348.5,2.1,24.05,531.0,598.98,451.21
2018,10,2,12,30,251.0,346.0,2.1,24.1,532.0,608.66,458.23
2018,10,2,12,45,186.0,335.5,2.1,24.2,472.0,529.81,400.8
2018,10,2,13,0,121.0,325.0,2.1,24.3,412.0,461.47,350.2
2018,10,2,13,15,147.0,301.0,2.15,24.15,404.0,461.55,352.52
2018,10,2,13,30,173.0,277.0,2.2,24.0,396.0,460.58,353.75
2018,10,2,13,45,288.0,255.5,2.2,23.9,444.0,557.3,428.27
2018,10,2,14,0,403.0,234.0,2.2,23.8,492.0,650.87,498.28
2018,10,2,14,15,295.0,240.0,2.25,23.6,423.5,542.69,418.83
2018,10,2,14,30,187.0,246.0,2.3,23.4,355.0,437.76,340.45
2018,10,2,14,45,243.0,223.0,2.35,23.2,354.5,470.53,368.22
2018,10,2,15,0,299.0,200.0,2.4,23.0,354.0,485.24,381.92
2018,10,2,15,15,245.5,188.5,2.4,23.0,307.5,422.04,333.79
2018,10,2,15,30,192.0,177.0,2.4,23.0,261.0,349.0,277.67
2018,10,2,15,45,324.5,138.5,2.45,22.4,260.5,405.53,325.99
2018,10,2,16,0,457.0,100.0,2.5,21.8,260.0,450.98,364.05
2018,10,2,16,15,493.0,82.5,2.45,21.4,231.0,438.92,354.54
2018,10,2,16,30,529.0,65.0,2.4,21.0,202.0,417.2,336.52
2018,10,2,16,45,453.0,56.5,2.4,20.65,155.5,339.52,272.16
2018,10,2,17,0,377.0,48.0,2.4,20.3,109.0,268.12,211.03
2018,10,2,17,15,245.5,35.5,2.3,19.9,69.5,173.55,129.3
2018,10,2,17,30,114.0,23.0,2.2,19.5,30.0,87.45,24.26
2018,10,2,17,45,57.0,11.5,2.1,19.1,15.0,30.23,0.0
2018,10,2,18,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,5,45,6.5,1.5,0.65,17.25,1.0,0.0,0.0
2018,10,3,6,0,13.0,3.0,0.6,17.3,2.0,0.0,0.0
2018,10,3,6,15,19.5,7.5,0.6,17.45,8.0,7.15,0.0
2018,10,3,6,30,26.0,12.0,0.6,17.6,14.0,11.02,0.0
2018,10,3,6,45,174.0,27.5,0.65,17.7,55.0,21.01,12.05
2018,10,3,7,0,322.0,43.0,0.7,17.8,96.0,32.41,22.57
2018,10,3,7,15,241.5,42.0,0.7,18.0,89.5,30.66,21.38
2018,10,3,7,30,161.0,41.0,0.7,18.2,83.0,39.81,23.14
2018,10,3,7,45,80.5,36.0,0.75,18.4,57.0,40.5,25.13
2018,10,3,8,0,0.0,31.0,0.8,18.6,31.0,28.77,18.7
2018,10,3,8,15,14.0,37.5,0.9,18.8,43.5,38.63,26.42
2018,10,3,8,30,28.0,44.0,1.0,19.0,56.0,49.51,35.16
2018,10,3,8,45,210.0,84.5,1.05,19.2,191.5,153.21,117.24
2018,10,3,9,0,392.0,125.0,1.1,19.4,327.0,279.39,216.55
2018,10,3,9,15,216.5,126.0,1.15,19.6,239.0,220.77,172.7
2018,10,3,9,30,41.0,127.0,1.2,19.8,151.0,140.56,109.09
2018,10,3,9,45,46.0,171.5,1.25,19.95,200.0,187.95,146.86
2018,10,3,10,0,51.0,216.0,1.3,20.1,249.0,236.54,184.53
2018,10,3,10,15,74.0,261.0,1.35,20.25,310.5,298.8,232.37
2018,10,3,10,30,97.0,306.0,1.4,20.4,372.0,364.02,281.46
2018,10,3,10,45,112.0,317.0,1.4,20.55,395.5,398.73,306.96
2018,10,3,11,0,127.0,328.0,1.4,20.7,419.0,428.5,328.79
2018,10,3,11,15,126.0,327.0,1.45,20.75,418.5,433.78,332.54
2018,10,3,11,30,125.0,326.0,1.5,20.8,418.0,438.43,336.03
2018,10,3,11,45,341.0,274.0,1.55,20.85,527.0,585.78,449.3
2018,10,3,12,0,557.0,222.0,1.6,20.9,636.0,742.84,563.88
2018,10,3,12,15,529.0,227.5,1.65,20.85,619.0,736.18,557.94
2018,10,3,12,30,501.0,233.0,1.7,20.8,602.0,726.51,551.53
2018,10,3,12,45,338.5,274.0,1.8,20.8,521.5,615.49,470.6
2018,10,3,13,0,176.0,315.0,1.9,20.8,441.0,501.42,385.08
2018,10,3,13,15,332.0,265.5,1.95,20.7,495.0,607.2,468.33
2018,10,3,13,30,488.0,216.0,2.0,20.6,549.0,711.93,547.35
2018,10,3,13,45,454.0,220.0,2.0,20.5,520.0,683.77,526.63
2018,10,3,14,0,420.0,224.0,2.0,20.4,491.0,654.22,505.91
2018,10,3,14,15,611.0,156.0,2.0,20.35,521.5,749.0,578.88
2018,10,3,14,30,802.0,88.0,2.0,20.3,552.0,821.38,630.14
2018,10,3,14,45,787.0,85.0,2.0,20.2,514.0,787.68,607.6
2018,10,3,15,0,772.0,82.0,2.0,20.1,476.0,751.66,584.24
2018,10,3,15,15,748.5,79.0,2.0,20.1,432.5,706.84,553.99
2018,10,3,15,30,725.0,76.0,2.0,20.1,389.0,660.78,522.34
2018,10,3,15,45,695.5,71.5,1.95,19.9,343.0,607.66,484.81
2018,10,3,16,0,666.0,67.0,1.9,19.7,297.0,557.74,448.29
2018,10,3,16,15,581.5,57.5,1.85,19.5,235.5,463.41,375.14
2018,10,3,16,30,497.0,48.0,1.8,19.3,174.0,374.86,304.16
2018,10,3,16,45,472.5,44.5,1.75,19.1,142.5,333.99,268.5
2018,10,3,17,0,448.0,41.0,1.7,18.9,111.0,294.24,231.38
2018,10,3,17,15,327.0,31.5,1.6,18.6,72.5,206.08,152.53
2018,10,3,17,30,206.0,22.0,1.5,18.3,34.0,120.26,11.68
2018,10,3,17,45,103.0,11.0,1.4,18.0,17.0,45.01,0.0
2018,10,3,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,4,6,15,0.5,4.5,1.8,15.75,4.5,4.29,0.0
2018,10,4,6,30,1.0,9.0,1.9,15.9,9.0,8.33,0.0
2018,10,4,6,45,0.5,16.0,2.0,16.05,16.0,14.83,6.83
2018,10,4,7,0,0.0,23.0,2.1,16.2,23.0,21.33,13.0
2018,10,4,7,15,85.0,29.5,2.15,16.35,51.5,24.26,15.84
2018,10,4,7,30,170.0,36.0,2.2,16.5,80.0,36.28,20.07
2018,10,4,7,45,87.0,59.5,2.25,16.6,82.0,63.26,44.27
2018,10,4,8,0,4.0,83.0,2.3,16.7,84.0,77.32,59.61
2018,10,4,8,15,8.5,112.5,2.4,16.85,116.0,105.23,82.57
2018,10,4,8,30,13.0,142.0,2.5,17.0,148.0,133.96,105.93
2018,10,4,8,45,38.5,174.5,2.6,17.15,194.0,173.33,137.37
2018,10,4,9,0,64.0,207.0,2.7,17.3,240.0,216.81,172.03
2018,10,4,9,15,64.0,222.5,2.8,17.45,257.5,236.38,187.54
2018,10,4,9,30,64.0,238.0,2.9,17.6,275.0,255.99,202.95
2018,10,4,9,45,44.0,226.5,3.0,17.75,252.5,238.82,188.95
2018,10,4,10,0,24.0,215.0,3.1,17.9,230.0,219.09,172.79
2018,10,4,10,15,28.0,236.0,3.2,17.95,254.5,244.33,192.67
2018,10,4,10,30,32.0,257.0,3.3,18.0,279.0,270.25,212.86
2018,10,4,10,45,36.0,264.5,3.35,18.1,290.0,283.36,222.94
2018,10,4,11,0,40.0,272.0,3.4,18.2,301.0,296.76,233.27
2018,10,4,11,15,99.0,301.0,3.45,18.2,373.5,376.72,296.73
2018,10,4,11,30,158.0,330.0,3.5,18.2,446.0,470.22,369.09
2018,10,4,11,45,401.0,259.0,3.55,18.2,555.0,631.88,496.6
2018,10,4,12,0,644.0,188.0,3.6,18.2,664.0,787.31,615.09
2018,10,4,12,15,622.5,194.5,3.65,18.15,652.5,788.86,615.43
2018,10,4,12,30,601.0,201.0,3.7,18.1,641.0,787.16,614.39
2018,10,4,12,45,502.0,235.5,3.75,18.05,599.0,736.61,576.06
2018,10,4,13,0,403.0,270.0,3.8,18.0,557.0,687.79,538.6
2018,10,4,13,15,332.5,285.0,3.75,18.0,517.0,629.13,494.35
2018,10,4,13,30,262.0,300.0,3.7,18.0,477.0,582.83,458.5
2018,10,4,13,45,309.5,265.5,3.65,17.95,466.5,587.6,464.89
2018,10,4,14,0,357.0,231.0,3.6,17.9,456.0,589.55,468.96
2018,10,4,14,15,591.0,158.0,3.6,17.85,507.0,731.78,581.14
2018,10,4,14,30,825.0,85.0,3.6,17.8,558.0,835.46,657.21
2018,10,4,14,45,812.5,82.0,3.55,17.75,520.5,803.33,634.59
2018,10,4,15,0,800.0,79.0,3.5,17.7,483.0,768.69,611.0
2018,10,4,15,15,777.0,76.0,3.5,17.7,439.0,723.46,579.4
2018,10,4,15,30,754.0,73.0,3.5,17.7,395.0,676.87,546.3
2018,10,4,15,45,727.0,69.0,3.45,17.45,349.0,625.17,508.88
2018,10,4,16,0,700.0,65.0,3.4,17.2,303.0,573.09,469.96
2018,10,4,16,15,659.0,59.5,3.35,16.9,255.0,510.28,419.84
2018,10,4,16,30,618.0,54.0,3.3,16.6,207.0,452.97,371.97
2018,10,4,16,45,545.5,48.0,3.25,16.3,160.0,376.76,306.84
2018,10,4,17,0,473.0,42.0,3.2,16.0,113.0,306.31,244.09
2018,10,4,17,15,341.0,32.0,3.1,15.65,73.0,211.71,156.95
2018,10,4,17,30,209.0,22.0,3.0,15.3,33.0,118.89,0.0
2018,10,4,17,45,104.5,11.0,2.95,14.9,16.5,45.23,0.0
2018,10,4,18,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,5,6,15,130.0,11.0,2.0,13.05,19.0,10.48,0.0
2018,10,5,6,30,260.0,22.0,1.9,13.5,38.0,18.14,0.0
2018,10,5,6,45,387.5,31.0,1.8,13.95,80.0,24.36,14.89
2018,10,5,7,0,515.0,40.0,1.7,14.4,122.0,30.35,21.0
2018,10,5,7,15,584.5,45.5,1.55,14.65,170.0,36.14,26.51
2018,10,5,7,30,654.0,51.0,1.4,14.9,218.0,74.14,37.97
2018,10,5,7,45,697.0,55.0,1.3,15.15,267.0,124.93,69.83
2018,10,5,8,0,740.0,59.0,1.2,15.4,316.0,180.6,114.1
2018,10,5,8,15,768.0,62.5,1.2,15.8,363.0,236.9,163.21
2018,10,5,8,30,796.0,66.0,1.2,16.2,410.0,295.69,215.25
2018,10,5,8,45,749.0,85.5,1.25,16.65,436.0,345.67,261.17
2018,10,5,9,0,702.0,105.0,1.3,17.1,462.0,387.74,298.87
2018,10,5,9,15,667.0,124.0,1.25,17.55,484.5,430.59,334.72
2018,10,5,9,30,632.0,143.0,1.2,18.0,507.0,468.65,365.1
2018,10,5,9,45,756.0,112.0,1.2,18.45,572.5,543.05,422.4
2018,10,5,10,0,880.0,81.0,1.2,18.9,638.0,624.34,483.2
2018,10,5,10,15,887.0,82.0,1.1,19.25,663.5,670.36,515.33
2018,10,5,10,30,894.0,83.0,1.0,19.6,689.0,714.37,544.27
2018,10,5,10,45,892.0,87.0,0.9,20.0,706.0,752.7,567.34
2018,10,5,11,0,890.0,91.0,0.8,20.4,723.0,788.04,587.87
2018,10,5,11,15,867.5,103.0,0.85,20.65,727.0,812.24,603.3
2018,10,5,11,30,845.0,115.0,0.9,20.9,731.0,837.54,619.6
2018,10,5,11,45,681.5,185.0,0.9,21.15,683.5,798.55,592.68
2018,10,5,12,0,518.0,255.0,0.9,21.4,636.0,741.7,550.97
2018,10,5,12,15,626.5,208.5,1.1,21.4,666.0,805.85,600.42
2018,10,5,12,30,735.0,162.0,1.3,21.4,696.0,865.4,642.71
2018,10,5,12,45,814.5,124.5,1.5,21.45,707.0,901.21,668.54
2018,10,5,13,0,894.0,87.0,1.7,21.5,718.0,930.04,690.08
2018,10,5,13,15,885.5,87.0,1.9,21.5,697.5,924.2,688.95
2018,10,5,13,30,877.0,87.0,2.1,21.5,677.0,914.77,685.72
2018,10,5,13,45,869.0,85.0,2.3,21.45,649.5,899.96,678.9
2018,10,5,14,0,861.0,83.0,2.5,21.4,622.0,881.77,669.66
2018,10,5,14,15,848.5,81.5,2.6,21.25,588.5,856.94,655.16
2018,10,5,14,30,836.0,80.0,2.7,21.1,555.0,829.21,638.55
2018,10,5,14,45,819.0,77.0,2.85,20.9,515.0,800.23,621.28
2018,10,5,15,0,802.0,74.0,3.0,20.7,475.0,761.7,596.8
2018,10,5,15,15,756.5,76.5,3.0,20.7,427.0,705.55,557.76
2018,10,5,15,30,711.0,79.0,3.0,20.7,379.0,649.33,517.96
2018,10,5,15,45,700.0,71.0,3.3,20.2,336.5,605.92,488.81
2018,10,5,16,0,689.0,63.0,3.6,19.7,294.0,561.0,456.8
2018,10,5,16,15,641.0,58.0,3.7,19.25,245.5,498.32,407.24
2018,10,5,16,30,593.0,53.0,3.8,18.8,197.0,435.1,355.23
2018,10,5,16,45,518.0,46.0,3.9,18.35,150.5,357.74,289.61
2018,10,5,17,0,443.0,39.0,4.0,17.9,104.0,286.69,226.7
2018,10,5,17,15,308.0,29.0,4.0,17.45,65.5,193.16,139.57
2018,10,5,17,30,173.0,19.0,4.0,17.0,27.0,100.59,0.0
2018,10,5,17,45,86.5,9.5,4.0,16.6,13.5,37.57,0.0
2018,10,5,18,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,6,6,15,132.0,11.0,2.7,14.3,18.5,10.48,0.0
2018,10,6,6,30,264.0,22.0,2.8,14.7,37.0,18.32,0.0
2018,10,6,6,45,396.5,30.0,2.95,15.1,78.5,23.59,14.0
2018,10,6,7,0,529.0,38.0,3.1,15.5,120.0,31.41,21.76
2018,10,6,7,15,602.0,43.0,3.1,15.9,169.0,34.01,24.43
2018,10,6,7,30,675.0,48.0,3.1,16.3,218.0,71.92,35.5
2018,10,6,7,45,722.0,51.5,3.1,16.75,268.5,123.92,67.68
2018,10,6,8,0,769.0,55.0,3.1,17.2,319.0,181.24,113.07
2018,10,6,8,15,800.5,57.0,3.15,17.65,367.5,241.17,165.39
2018,10,6,8,30,832.0,59.0,3.2,18.1,416.0,300.99,218.84
2018,10,6,8,45,855.0,61.0,3.2,18.6,461.5,360.26,271.62
2018,10,6,9,0,878.0,63.0,3.2,19.1,507.0,420.68,324.02
2018,10,6,9,15,890.5,66.0,3.2,19.45,546.5,478.13,372.78
2018,10,6,9,30,903.0,69.0,3.2,19.8,586.0,535.04,419.49
2018,10,6,9,45,911.0,72.0,3.15,20.15,619.5,588.61,461.99
2018,10,6,10,0,919.0,75.0,3.1,20.5,653.0,640.68,501.94
2018,10,6,10,15,927.5,76.5,3.1,20.7,680.5,689.78,539.03
2018,10,6,10,30,936.0,78.0,3.1,20.9,708.0,736.9,572.58
2018,10,6,10,45,941.0,79.0,3.1,21.15,727.5,778.72,600.86
2018,10,6,11,0,946.0,80.0,3.1,21.4,747.0,817.84,626.98
2018,10,6,11,15,948.0,80.0,3.15,21.55,757.5,850.6,649.02
2018,10,6,11,30,950.0,80.0,3.2,21.7,768.0,880.1,668.79
2018,10,6,11,45,951.5,79.5,3.2,21.85,771.5,905.23,685.25
2018,10,6,12,0,953.0,79.0,3.2,22.0,775.0,926.82,699.34
2018,10,6,12,15,951.0,79.0,3.3,22.1,770.0,942.22,710.15
2018,10,6,12,30,949.0,79.0,3.4,22.2,765.0,953.8,718.56
2018,10,6,12,45,944.5,79.0,3.45,22.3,751.5,959.26,722.64
2018,10,6,13,0,940.0,79.0,3.5,22.4,738.0,960.85,724.31
2018,10,6,13,15,934.5,78.0,3.55,22.45,717.5,956.5,722.26
2018,10,6,13,30,929.0,77.0,3.6,22.5,697.0,948.35,717.81
2018,10,6,13,45,920.5,76.0,3.65,22.55,669.0,933.74,709.1
2018,10,6,14,0,912.0,75.0,3.7,22.6,641.0,915.58,698.06
2018,10,6,14,15,899.5,73.5,3.8,22.55,606.0,889.87,682.36
2018,10,6,14,30,887.0,72.0,3.9,22.5,571.0,861.06,664.44
2018,10,6,14,45,870.5,70.0,3.95,22.45,530.5,825.39,641.24
2018,10,6,15,0,854.0,68.0,4.0,22.4,490.0,787.3,616.05
2018,10,6,15,15,831.5,65.5,4.0,22.4,445.0,741.73,584.72
2018,10,6,15,30,809.0,63.0,4.0,22.4,400.0,700.98,556.44
2018,10,6,15,45,776.5,60.0,4.05,22.0,351.5,644.74,516.81
2018,10,6,16,0,744.0,57.0,4.1,21.6,303.0,588.48,475.92
2018,10,6,16,15,695.0,53.0,4.0,21.1,253.0,520.92,422.67
2018,10,6,16,30,646.0,49.0,3.9,20.6,203.0,455.6,368.93
2018,10,6,16,45,567.0,43.0,3.8,20.1,154.5,374.53,300.43
2018,10,6,17,0,488.0,37.0,3.7,19.6,106.0,304.78,238.28
2018,10,6,17,15,341.5,28.0,3.7,19.1,66.5,205.7,143.92
2018,10,6,17,30,195.0,19.0,3.7,18.6,27.0,91.89,0.0
2018,10,6,17,45,97.5,9.5,3.75,18.15,13.5,9.05,0.0
2018,10,6,18,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.65,17.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.75,17.95,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.8,17.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.8,16.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,7,6,15,144.5,10.5,3.9,16.15,18.5,10.01,0.0
2018,10,7,6,30,289.0,21.0,4.0,16.5,37.0,17.5,0.0
2018,10,7,6,45,423.0,29.0,4.15,16.8,79.5,22.83,13.1
2018,10,7,7,0,557.0,37.0,4.3,17.1,122.0,30.63,20.87
2018,10,7,7,15,627.0,42.0,4.45,17.45,171.0,33.27,23.58
2018,10,7,7,30,697.0,47.0,4.6,17.8,220.0,71.5,34.56
2018,10,7,7,45,740.0,50.5,4.7,18.1,270.5,124.33,67.02
2018,10,7,8,0,783.0,54.0,4.8,18.4,321.0,181.97,112.77
2018,10,7,8,15,811.5,57.5,4.8,18.75,369.5,243.3,166.48
2018,10,7,8,30,840.0,61.0,4.8,19.1,418.0,304.24,221.21
2018,10,7,8,45,860.0,63.5,4.8,19.45,462.5,363.37,274.42
2018,10,7,9,0,880.0,66.0,4.8,19.8,507.0,423.31,327.12
2018,10,7,9,15,894.0,68.0,4.75,20.15,546.5,480.53,376.16
2018,10,7,9,30,908.0,70.0,4.7,20.5,586.0,537.33,423.27
2018,10,7,9,45,918.0,71.5,4.7,20.85,619.5,590.69,466.38
2018,10,7,10,0,928.0,73.0,4.7,21.2,653.0,642.68,507.15
2018,10,7,10,15,935.0,74.5,4.65,21.45,679.5,691.09,544.1
2018,10,7,10,30,942.0,76.0,4.6,21.7,706.0,737.37,577.33
2018,10,7,10,45,946.0,77.0,4.55,22.0,725.0,778.58,605.32
2018,10,7,11,0,950.0,78.0,4.5,22.3,744.0,817.0,631.02
2018,10,7,11,15,951.0,79.0,4.4,22.55,754.5,850.06,652.55
2018,10,7,11,30,952.0,80.0,4.3,22.8,765.0,879.81,671.82
2018,10,7,11,45,951.0,80.5,4.25,23.0,767.5,903.89,687.42
2018,10,7,12,0,950.0,81.0,4.2,23.2,770.0,924.33,700.56
2018,10,7,12,15,946.0,81.5,4.15,23.35,764.0,938.41,709.52
2018,10,7,12,30,942.0,82.0,4.1,23.5,758.0,948.65,716.0
2018,10,7,12,45,935.5,83.5,4.05,23.7,745.0,953.92,719.1
2018,10,7,13,0,929.0,85.0,4.0,23.9,732.0,955.35,719.76
2018,10,7,13,15,923.0,83.5,4.0,23.95,711.0,949.96,716.66
2018,10,7,13,30,917.0,82.0,4.0,24.0,690.0,940.81,711.19
2018,10,7,13,45,909.5,80.0,4.0,24.05,662.0,926.02,702.02
2018,10,7,14,0,902.0,78.0,4.0,24.1,634.0,907.68,690.53
2018,10,7,14,15,891.0,76.0,4.0,24.1,599.5,882.85,674.73
2018,10,7,14,30,880.0,74.0,4.0,24.1,565.0,854.9,656.78
2018,10,7,14,45,865.0,71.5,4.0,24.1,525.0,820.06,633.86
2018,10,7,15,0,850.0,69.0,4.0,24.1,485.0,782.73,608.98
2018,10,7,15,15,826.5,66.5,4.0,24.1,439.5,743.09,582.11
2018,10,7,15,30,803.0,64.0,4.0,24.1,394.0,695.26,548.74
2018,10,7,15,45,772.0,60.0,3.75,23.8,345.5,639.11,508.29
2018,10,7,16,0,741.0,56.0,3.5,23.5,297.0,582.84,466.68
2018,10,7,16,15,694.5,51.5,3.25,22.95,247.5,516.53,414.58
2018,10,7,16,30,648.0,47.0,3.0,22.4,198.0,452.28,361.99
2018,10,7,16,45,570.5,41.0,2.8,21.8,150.0,372.27,294.98
2018,10,7,17,0,493.0,35.0,2.6,21.2,102.0,303.29,233.84
2018,10,7,17,15,346.5,26.0,2.55,20.7,63.5,204.52,136.79
2018,10,7,17,30,200.0,17.0,2.5,20.2,25.0,91.24,0.0
2018,10,7,17,45,100.0,8.5,2.45,19.7,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,6,15,139.0,10.0,2.75,17.25,17.0,9.53,0.0
2018,10,8,6,30,278.0,20.0,2.8,17.7,34.0,16.65,0.0
2018,10,8,6,45,413.0,27.5,2.9,18.15,75.5,21.57,11.82
2018,10,8,7,0,548.0,35.0,3.0,18.6,117.0,28.81,19.14
2018,10,8,7,15,618.5,40.0,3.15,18.95,165.5,31.56,21.92
2018,10,8,7,30,689.0,45.0,3.3,19.3,214.0,68.69,32.49
2018,10,8,7,45,731.5,48.0,3.45,19.7,263.0,120.43,63.75
2018,10,8,8,0,774.0,51.0,3.6,20.1,312.0,176.9,108.04
2018,10,8,8,15,803.0,53.5,3.65,20.45,359.5,236.75,159.97
2018,10,8,8,30,832.0,56.0,3.7,20.8,407.0,296.23,212.92
2018,10,8,8,45,851.5,58.0,3.75,21.2,450.5,354.07,264.49
2018,10,8,9,0,871.0,60.0,3.8,21.6,494.0,412.67,315.5
2018,10,8,9,15,885.5,62.0,3.75,21.9,533.0,469.46,363.66
2018,10,8,9,30,900.0,64.0,3.7,22.2,572.0,525.91,409.97
2018,10,8,9,45,910.5,65.0,3.7,22.5,605.0,578.47,452.0
2018,10,8,10,0,921.0,66.0,3.7,22.8,638.0,629.72,491.76
2018,10,8,10,15,927.5,67.5,3.65,23.1,664.0,677.32,527.53
2018,10,8,10,30,934.0,69.0,3.6,23.4,690.0,722.78,559.47
2018,10,8,10,45,938.0,70.0,3.5,23.65,708.5,763.52,586.66
2018,10,8,11,0,942.0,71.0,3.4,23.9,727.0,801.49,611.57
2018,10,8,11,15,945.0,71.0,3.35,24.1,738.0,834.64,633.22
2018,10,8,11,30,948.0,71.0,3.3,24.3,749.0,864.6,652.56
2018,10,8,11,45,948.5,71.5,3.2,24.5,752.5,889.67,668.17
2018,10,8,12,0,949.0,72.0,3.1,24.7,756.0,911.19,681.34
2018,10,8,12,15,947.0,72.0,3.05,24.8,751.0,926.29,690.81
2018,10,8,12,30,945.0,72.0,3.0,24.9,746.0,937.59,697.89
2018,10,8,12,45,940.5,72.5,2.9,25.0,733.0,943.39,701.03
2018,10,8,13,0,936.0,73.0,2.8,25.1,720.0,945.35,701.78
2018,10,8,13,15,929.5,72.0,2.75,25.15,699.0,939.9,698.3
2018,10,8,13,30,923.0,71.0,2.7,25.2,678.0,930.67,692.52
2018,10,8,13,45,913.5,71.0,2.65,25.2,650.5,916.27,683.57
2018,10,8,14,0,904.0,71.0,2.6,25.2,623.0,898.39,672.45
2018,10,8,14,15,892.0,69.5,2.6,25.1,588.5,873.16,657.08
2018,10,8,14,30,880.0,68.0,2.6,25.0,554.0,844.85,639.63
2018,10,8,14,45,862.5,66.5,2.6,24.9,514.0,809.11,616.91
2018,10,8,15,0,845.0,65.0,2.6,24.8,474.0,771.04,592.34
2018,10,8,15,15,822.5,62.5,2.6,24.8,429.5,725.79,562.05
2018,10,8,15,30,800.0,60.0,2.6,24.8,385.0,685.38,534.7
2018,10,8,15,45,766.0,57.5,2.6,24.3,337.0,629.24,496.06
2018,10,8,16,0,732.0,55.0,2.6,23.8,289.0,573.23,456.04
2018,10,8,16,15,681.5,50.5,2.5,23.15,239.5,504.96,403.27
2018,10,8,16,30,631.0,46.0,2.4,22.5,190.0,439.16,350.1
2018,10,8,16,45,549.5,40.5,2.35,21.8,143.0,358.68,283.22
2018,10,8,17,0,468.0,35.0,2.3,21.1,96.0,289.89,222.38
2018,10,8,17,15,315.5,25.5,2.35,20.35,58.5,187.85,119.28
2018,10,8,17,30,163.0,16.0,2.4,19.6,21.0,75.9,0.0
2018,10,8,17,45,81.5,8.0,2.45,18.9,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
