Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,6,15,102.0,9.5,0.5,14.45,14.5,9.05,0.0
2018,10,9,6,30,204.0,19.0,0.6,14.7,29.0,15.77,0.0
2018,10,9,6,45,337.0,27.5,0.7,15.0,67.0,21.65,11.93
2018,10,9,7,0,470.0,36.0,0.8,15.3,105.0,27.32,18.16
2018,10,9,7,15,415.0,43.0,0.95,15.75,121.0,31.2,21.96
2018,10,9,7,30,360.0,50.0,1.1,16.2,137.0,54.46,30.46
2018,10,9,7,45,216.0,78.5,1.2,16.6,134.0,90.41,61.51
2018,10,9,8,0,72.0,107.0,1.3,17.0,131.0,108.39,82.44
2018,10,9,8,15,287.0,107.5,1.25,17.5,224.5,161.32,118.25
2018,10,9,8,30,502.0,108.0,1.2,18.0,318.0,244.76,181.34
2018,10,9,8,45,583.5,106.0,1.15,18.5,375.0,302.69,228.72
2018,10,9,9,0,665.0,104.0,1.1,19.0,432.0,368.81,282.19
2018,10,9,9,15,691.5,109.0,1.0,19.5,474.5,424.25,326.6
2018,10,9,9,30,718.0,114.0,0.9,20.0,517.0,481.13,370.43
2018,10,9,9,45,738.0,117.5,0.8,20.5,552.5,534.0,409.6
2018,10,9,10,0,758.0,121.0,0.7,21.0,588.0,586.88,447.16
2018,10,9,10,15,613.5,167.5,0.65,21.45,556.0,576.4,437.42
2018,10,9,10,30,469.0,214.0,0.6,21.9,524.0,548.51,415.14
2018,10,9,10,45,357.5,249.5,0.55,22.4,489.5,516.93,390.27
2018,10,9,11,0,246.0,285.0,0.5,22.9,455.0,483.81,363.6
2018,10,9,11,15,192.5,307.0,0.7,23.05,441.5,466.38,351.5
2018,10,9,11,30,139.0,329.0,0.9,23.2,428.0,453.6,341.89
2018,10,9,11,45,158.5,332.5,1.15,23.35,446.0,480.18,362.7
2018,10,9,12,0,178.0,336.0,1.4,23.5,464.0,507.1,383.36
2018,10,9,12,15,130.5,326.5,1.6,23.35,420.0,460.61,349.63
2018,10,9,12,30,83.0,317.0,1.8,23.2,376.0,399.57,304.89
2018,10,9,12,45,67.5,304.5,2.05,23.1,352.0,374.57,287.09
2018,10,9,13,0,52.0,292.0,2.3,23.0,328.0,348.95,268.3
2018,10,9,13,15,63.5,290.5,2.55,22.75,333.0,359.97,278.05
2018,10,9,13,30,75.0,289.0,2.8,22.5,338.0,370.91,287.65
2018,10,9,13,45,108.5,271.5,3.0,22.25,339.0,396.68,309.34
2018,10,9,14,0,142.0,254.0,3.2,22.0,340.0,407.42,319.79
2018,10,9,14,15,346.5,197.5,3.3,21.7,391.5,534.02,422.99
2018,10,9,14,30,551.0,141.0,3.4,21.4,443.0,659.62,522.18
2018,10,9,14,45,594.5,116.5,3.55,21.05,420.5,655.46,520.78
2018,10,9,15,0,638.0,92.0,3.7,20.7,398.0,645.53,515.87
2018,10,9,15,15,513.0,96.5,3.7,20.7,327.5,535.78,433.46
2018,10,9,15,30,388.0,101.0,3.7,20.7,257.0,424.92,346.42
2018,10,9,15,45,229.5,107.5,3.65,19.85,196.5,294.85,241.58
2018,10,9,16,0,71.0,114.0,3.6,19.0,136.0,170.56,137.85
2018,10,9,16,15,258.0,85.5,3.55,18.5,146.0,270.38,222.82
2018,10,9,16,30,445.0,57.0,3.5,18.0,156.0,347.77,284.88
2018,10,9,16,45,429.0,47.5,3.45,17.5,123.0,306.39,246.98
2018,10,9,17,0,413.0,38.0,3.4,17.0,90.0,265.68,206.87
2018,10,9,17,15,249.0,25.5,3.35,16.55,52.5,156.92,93.52
2018,10,9,17,30,85.0,13.0,3.3,16.1,15.0,43.77,0.0
2018,10,9,17,45,42.5,6.5,3.3,15.65,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,10,6,15,32.0,6.5,0.55,13.45,8.0,6.2,0.0
2018,10,10,6,30,64.0,13.0,0.6,13.7,16.0,10.18,0.0
2018,10,10,6,45,56.5,23.5,0.7,13.95,28.5,19.63,10.13
2018,10,10,7,0,49.0,34.0,0.8,14.2,41.0,29.81,20.39
2018,10,10,7,15,129.0,47.5,0.8,14.5,76.0,38.4,28.43
2018,10,10,7,30,209.0,61.0,0.8,14.8,111.0,56.83,36.99
2018,10,10,7,45,111.0,85.0,0.85,15.05,112.0,86.43,63.06
2018,10,10,8,0,13.0,109.0,0.9,15.3,113.0,101.13,79.45
2018,10,10,8,15,72.5,136.5,0.85,15.7,166.0,139.52,108.8
2018,10,10,8,30,132.0,164.0,0.8,16.1,219.0,186.56,145.48
2018,10,10,8,45,398.5,138.5,0.75,16.45,329.0,266.77,205.0
2018,10,10,9,0,665.0,113.0,0.7,16.8,439.0,376.6,289.2
2018,10,10,9,15,713.0,109.5,0.6,17.2,484.5,433.61,334.14
2018,10,10,9,30,761.0,106.0,0.5,17.6,530.0,494.77,380.94
2018,10,10,9,45,812.0,97.0,0.4,18.0,573.0,553.92,424.59
2018,10,10,10,0,863.0,88.0,0.3,18.4,616.0,614.3,467.48
2018,10,10,10,15,870.0,89.5,0.35,18.7,641.5,659.76,500.16
2018,10,10,10,30,877.0,91.0,0.4,19.0,667.0,703.26,530.75
2018,10,10,10,45,881.5,92.0,0.45,19.3,685.0,742.27,556.11
2018,10,10,11,0,886.0,93.0,0.5,19.6,703.0,778.72,579.62
2018,10,10,11,15,888.5,94.0,0.65,19.75,713.5,810.88,602.22
2018,10,10,11,30,891.0,95.0,0.8,19.9,724.0,840.03,622.9
2018,10,10,11,45,891.0,95.5,1.0,20.05,727.0,863.4,640.61
2018,10,10,12,0,891.0,96.0,1.2,20.2,730.0,883.42,656.14
2018,10,10,12,15,888.5,96.0,1.35,20.2,724.5,897.24,667.26
2018,10,10,12,30,886.0,96.0,1.5,20.2,719.0,907.49,676.16
2018,10,10,12,45,880.5,96.0,1.65,20.25,706.0,911.43,680.86
2018,10,10,13,0,875.0,96.0,1.8,20.3,693.0,911.75,683.26
2018,10,10,13,15,867.0,95.5,2.0,20.2,672.0,905.65,682.35
2018,10,10,13,30,859.0,95.0,2.2,20.1,651.0,896.05,679.04
2018,10,10,13,45,847.5,94.5,2.35,20.0,623.5,887.53,675.98
2018,10,10,14,0,836.0,94.0,2.5,19.9,596.0,868.21,665.43
2018,10,10,14,15,821.0,92.5,2.65,19.7,562.0,841.53,649.95
2018,10,10,14,30,806.0,91.0,2.8,19.5,528.0,812.08,632.29
2018,10,10,14,45,785.5,88.5,2.9,19.3,488.5,774.31,608.03
2018,10,10,15,0,765.0,86.0,3.0,19.1,449.0,734.52,581.89
2018,10,10,15,15,738.0,83.0,3.0,19.1,405.0,687.39,548.86
2018,10,10,15,30,711.0,80.0,3.0,19.1,361.0,643.21,517.42
2018,10,10,15,45,669.0,76.0,3.15,18.4,313.5,583.11,474.54
2018,10,10,16,0,627.0,72.0,3.3,17.7,266.0,524.04,429.44
2018,10,10,16,15,567.0,66.0,3.3,17.25,218.0,452.87,371.96
2018,10,10,16,30,507.0,60.0,3.3,16.8,170.0,385.21,315.1
2018,10,10,16,45,416.0,51.0,3.25,16.35,125.5,302.0,243.58
2018,10,10,17,0,325.0,42.0,3.2,15.9,81.0,226.29,175.58
2018,10,10,17,15,201.0,27.5,3.15,15.55,48.0,137.02,72.54
2018,10,10,17,30,77.0,13.0,3.1,15.2,15.0,40.59,0.0
2018,10,10,17,45,38.5,6.5,3.0,14.85,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,6,15,58.0,9.0,1.0,13.15,11.5,8.58,0.0
2018,10,11,6,30,116.0,18.0,1.0,13.4,23.0,17.16,0.0
2018,10,11,6,45,235.0,32.0,1.0,13.65,59.0,25.11,14.18
2018,10,11,7,0,354.0,46.0,1.0,13.9,95.0,36.87,26.47
2018,10,11,7,15,331.5,60.0,0.95,14.2,121.0,45.18,34.4
2018,10,11,7,30,309.0,74.0,0.9,14.5,147.0,71.48,46.77
2018,10,11,7,45,238.0,101.5,0.85,14.75,165.0,110.91,78.17
2018,10,11,8,0,167.0,129.0,0.8,15.0,183.0,140.84,105.74
2018,10,11,8,15,279.0,134.5,0.75,15.35,241.5,183.1,136.84
2018,10,11,8,30,391.0,140.0,0.7,15.7,300.0,239.42,180.73
2018,10,11,8,45,531.5,126.0,0.6,16.1,369.5,300.52,228.55
2018,10,11,9,0,672.0,112.0,0.5,16.5,439.0,377.62,288.95
2018,10,11,9,15,674.5,120.0,0.5,16.85,470.5,425.41,327.84
2018,10,11,9,30,677.0,128.0,0.5,17.2,502.0,472.2,364.77
2018,10,11,9,45,751.5,113.5,0.5,17.55,551.5,535.63,412.98
2018,10,11,10,0,826.0,99.0,0.5,17.9,601.0,603.17,462.72
2018,10,11,10,15,836.5,100.5,0.5,18.35,627.5,649.93,495.66
2018,10,11,10,30,847.0,102.0,0.5,18.8,654.0,695.14,526.76
2018,10,11,10,45,853.5,102.5,0.5,19.2,672.5,734.6,552.2
2018,10,11,11,0,860.0,103.0,0.5,19.6,691.0,767.74,572.57
2018,10,11,11,15,864.5,103.5,0.45,19.95,702.5,800.15,591.58
2018,10,11,11,30,869.0,104.0,0.4,20.3,714.0,829.77,608.5
2018,10,11,11,45,872.0,103.5,0.35,20.65,718.0,854.08,621.85
2018,10,11,12,0,875.0,103.0,0.3,21.0,722.0,875.22,633.17
2018,10,11,12,15,875.5,102.0,0.4,21.2,717.5,890.32,644.03
2018,10,11,12,30,876.0,101.0,0.5,21.4,713.0,901.97,652.98
2018,10,11,12,45,875.0,98.5,0.6,21.55,700.5,907.05,658.08
2018,10,11,13,0,874.0,96.0,0.7,21.7,688.0,908.54,661.1
2018,10,11,13,15,869.0,95.0,0.8,21.7,668.5,904.54,661.11
2018,10,11,13,30,864.0,94.0,0.9,21.7,649.0,897.02,658.95
2018,10,11,13,45,855.0,92.0,1.05,21.75,621.5,881.29,652.16
2018,10,11,14,0,846.0,90.0,1.2,21.8,594.0,869.79,648.05
2018,10,11,14,15,833.0,87.5,1.35,21.7,560.0,843.47,634.15
2018,10,11,14,30,820.0,85.0,1.5,21.6,526.0,814.27,618.04
2018,10,11,14,45,802.0,82.0,1.6,21.45,486.5,777.66,595.96
2018,10,11,15,0,784.0,79.0,1.7,21.3,447.0,738.88,571.87
2018,10,11,15,15,757.5,76.0,1.7,21.3,403.0,691.68,540.02
2018,10,11,15,30,731.0,73.0,1.7,21.3,359.0,643.43,506.74
2018,10,11,15,45,694.0,69.0,2.0,20.8,312.0,585.94,468.19
2018,10,11,16,0,657.0,65.0,2.3,20.3,265.0,533.01,429.49
2018,10,11,16,15,601.0,58.5,2.45,19.65,216.5,462.72,374.58
2018,10,11,16,30,545.0,52.0,2.6,19.0,168.0,395.73,319.62
2018,10,11,16,45,455.0,44.5,2.8,18.4,123.5,313.73,250.12
2018,10,11,17,0,365.0,37.0,3.0,17.8,79.0,239.35,183.04
2018,10,11,17,15,230.0,24.5,3.15,17.2,46.5,142.75,62.14
2018,10,11,17,30,95.0,12.0,3.3,16.6,14.0,45.95,0.0
2018,10,11,17,45,47.5,6.0,3.45,16.05,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,6,15,76.0,8.5,1.75,13.6,11.5,0.0,0.0
2018,10,12,6,30,152.0,17.0,1.8,14.0,23.0,16.2,0.0
2018,10,12,6,45,287.0,28.5,1.9,14.4,60.0,23.06,12.09
2018,10,12,7,0,422.0,40.0,2.0,14.8,97.0,31.4,21.55
2018,10,12,7,15,504.0,47.0,1.95,15.3,143.5,35.27,25.47
2018,10,12,7,30,586.0,54.0,1.9,15.8,190.0,66.75,35.32
2018,10,12,7,45,637.5,59.5,1.9,16.3,238.5,115.45,64.68
2018,10,12,8,0,689.0,65.0,1.9,16.8,287.0,172.49,108.96
2018,10,12,8,15,724.5,68.5,1.9,17.45,334.0,226.95,155.62
2018,10,12,8,30,760.0,72.0,1.9,18.1,381.0,284.82,206.28
2018,10,12,8,45,785.5,75.0,1.85,18.75,425.0,341.87,256.11
2018,10,12,9,0,811.0,78.0,1.8,19.4,469.0,400.54,305.9
2018,10,12,9,15,833.5,78.5,1.75,20.0,509.0,456.65,352.22
2018,10,12,9,30,856.0,79.0,1.7,20.6,549.0,513.32,397.26
2018,10,12,9,45,874.0,78.5,1.65,21.2,583.0,566.2,437.88
2018,10,12,10,0,892.0,78.0,1.6,21.8,617.0,618.51,476.59
2018,10,12,10,15,901.0,79.0,1.55,22.35,643.5,665.73,510.32
2018,10,12,10,30,910.0,80.0,1.5,22.9,670.0,711.06,541.19
2018,10,12,10,45,916.0,81.5,1.5,23.4,689.5,752.64,567.77
2018,10,12,11,0,922.0,83.0,1.5,23.9,709.0,791.69,592.27
2018,10,12,11,15,926.0,83.0,1.45,24.3,720.5,824.8,612.2
2018,10,12,11,30,930.0,83.0,1.4,24.7,732.0,854.85,629.91
2018,10,12,11,45,931.0,83.0,1.4,25.05,735.0,879.17,644.48
2018,10,12,12,0,932.0,83.0,1.4,25.4,738.0,900.03,656.85
2018,10,12,12,15,930.5,83.0,1.5,25.5,733.0,915.12,667.56
2018,10,12,12,30,929.0,83.0,1.6,25.6,728.0,926.52,676.05
2018,10,12,12,45,925.5,82.5,1.7,25.65,715.0,931.81,680.88
2018,10,12,13,0,922.0,82.0,1.8,25.7,702.0,933.33,683.45
2018,10,12,13,15,916.0,81.5,1.95,25.6,681.5,928.83,683.2
2018,10,12,13,30,910.0,81.0,2.1,25.5,661.0,920.65,680.59
2018,10,12,13,45,901.0,79.5,2.3,25.4,633.0,904.98,673.5
2018,10,12,14,0,892.0,78.0,2.5,25.3,605.0,885.87,663.97
2018,10,12,14,15,879.5,76.0,2.6,25.05,570.5,859.82,649.17
2018,10,12,14,30,867.0,74.0,2.7,24.8,536.0,830.79,632.16
2018,10,12,14,45,849.5,71.5,2.8,24.55,495.5,794.25,609.65
2018,10,12,15,0,832.0,69.0,2.9,24.3,455.0,762.15,589.89
2018,10,12,15,15,807.0,66.0,2.9,24.3,410.0,714.73,557.55
2018,10,12,15,30,782.0,63.0,2.9,24.3,365.0,666.07,523.71
2018,10,12,15,45,747.5,59.5,3.0,23.4,317.5,609.3,484.98
2018,10,12,16,0,713.0,56.0,3.1,22.5,270.0,552.75,443.81
2018,10,12,16,15,661.5,51.0,3.05,21.7,221.5,484.62,390.15
2018,10,12,16,30,610.0,46.0,3.0,20.9,173.0,419.03,335.97
2018,10,12,16,45,521.5,39.0,3.0,20.1,126.5,339.93,268.58
2018,10,12,17,0,433.0,32.0,3.0,19.3,80.0,264.59,199.43
2018,10,12,17,15,270.0,21.0,3.0,18.7,46.0,153.71,47.03
2018,10,12,17,30,107.0,10.0,3.0,18.1,12.0,48.1,0.0
2018,10,12,17,45,53.5,5.0,3.05,17.5,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,6,15,98.5,8.5,0.95,13.75,12.0,0.0,0.0
2018,10,13,6,30,197.0,17.0,0.9,14.1,24.0,16.2,0.0
2018,10,13,6,45,345.0,26.0,0.85,14.4,62.5,20.85,9.98
2018,10,13,7,0,493.0,35.0,0.8,14.7,101.0,27.04,17.77
2018,10,13,7,15,473.0,42.0,0.8,15.1,127.0,31.03,21.78
2018,10,13,7,30,453.0,49.0,0.8,15.5,153.0,56.25,30.29
2018,10,13,7,45,229.5,73.5,0.8,15.9,126.5,84.54,56.24
2018,10,13,8,0,6.0,98.0,0.8,16.3,100.0,90.38,70.5
2018,10,13,8,15,40.0,126.5,0.85,16.85,142.5,123.45,96.37
2018,10,13,8,30,74.0,155.0,0.9,17.4,185.0,161.95,126.65
2018,10,13,8,45,173.5,173.0,0.9,17.95,253.5,218.58,170.12
2018,10,13,9,0,273.0,191.0,0.9,18.5,322.0,287.76,223.73
2018,10,13,9,15,273.0,210.5,0.95,18.9,350.5,323.69,252.19
2018,10,13,9,30,273.0,230.0,1.0,19.3,379.0,359.43,279.98
2018,10,13,9,45,247.5,249.5,1.05,19.7,390.5,380.91,296.19
2018,10,13,10,0,222.0,269.0,1.1,20.1,402.0,395.02,306.43
2018,10,13,10,15,194.0,281.0,1.15,20.4,401.0,401.44,310.73
2018,10,13,10,30,166.0,293.0,1.2,20.7,400.0,405.11,312.74
2018,10,13,10,45,129.0,299.5,1.25,21.05,384.0,394.18,303.54
2018,10,13,11,0,92.0,306.0,1.3,21.4,368.0,372.2,286.08
2018,10,13,11,15,122.5,315.0,1.4,21.6,399.0,419.26,321.8
2018,10,13,11,30,153.0,324.0,1.5,21.8,430.0,459.84,352.1
2018,10,13,11,45,154.0,326.5,1.55,21.95,433.5,469.95,359.25
2018,10,13,12,0,155.0,329.0,1.6,22.1,437.0,479.55,366.26
2018,10,13,12,15,168.5,327.5,1.7,22.15,444.0,495.18,378.44
2018,10,13,12,30,182.0,326.0,1.8,22.2,451.0,510.51,390.4
2018,10,13,12,45,183.5,319.5,1.9,22.25,443.5,509.02,389.95
2018,10,13,13,0,185.0,313.0,2.0,22.3,436.0,506.71,389.06
2018,10,13,13,15,176.5,303.0,2.05,22.25,417.5,490.57,377.83
2018,10,13,13,30,168.0,293.0,2.1,22.2,399.0,473.64,366.04
2018,10,13,13,45,324.0,237.0,2.15,22.1,430.5,562.47,437.29
2018,10,13,14,0,480.0,181.0,2.2,22.0,462.0,647.54,503.79
2018,10,13,14,15,681.5,126.0,2.25,21.85,499.5,758.05,585.85
2018,10,13,14,30,883.0,71.0,2.3,21.7,537.0,837.91,642.96
2018,10,13,14,45,865.0,69.0,2.3,21.55,496.5,801.21,618.44
2018,10,13,15,0,847.0,67.0,2.3,21.4,456.0,762.24,593.04
2018,10,13,15,15,822.0,64.5,2.3,21.4,410.5,721.73,565.76
2018,10,13,15,30,797.0,62.0,2.3,21.4,365.0,673.27,532.06
2018,10,13,15,45,752.0,59.5,2.35,20.8,315.0,610.05,487.82
2018,10,13,16,0,707.0,57.0,2.4,20.2,265.0,547.8,441.45
2018,10,13,16,15,652.0,51.5,2.4,19.55,216.0,477.32,385.73
2018,10,13,16,30,597.0,46.0,2.4,18.9,167.0,409.71,329.64
2018,10,13,16,45,512.5,39.0,2.4,18.25,122.0,333.82,264.24
2018,10,13,17,0,428.0,32.0,2.4,17.6,77.0,260.99,195.47
2018,10,13,17,15,265.5,21.0,2.4,17.05,44.0,149.41,18.72
2018,10,13,17,30,103.0,10.0,2.4,16.5,11.0,46.38,0.0
2018,10,13,17,45,51.5,5.0,2.4,15.95,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,6,15,7.0,3.0,1.35,12.6,3.0,0.0,0.0
2018,10,14,6,30,14.0,6.0,1.3,13.0,6.0,5.72,0.0
2018,10,14,6,45,7.0,13.5,1.3,13.35,13.5,12.69,3.56
2018,10,14,7,0,0.0,21.0,1.3,13.7,21.0,19.47,11.24
2018,10,14,7,15,0.0,32.5,1.25,14.2,32.5,30.17,21.07
2018,10,14,7,30,0.0,44.0,1.2,14.7,44.0,40.88,29.23
2018,10,14,7,45,0.0,57.5,1.2,15.15,57.5,53.43,39.98
2018,10,14,8,0,0.0,71.0,1.2,15.6,71.0,65.76,50.35
2018,10,14,8,15,7.5,100.0,1.3,16.1,103.0,93.66,73.28
2018,10,14,8,30,15.0,129.0,1.4,16.6,135.0,122.73,96.86
2018,10,14,8,45,41.5,163.0,1.55,17.15,182.0,164.1,129.81
2018,10,14,9,0,68.0,197.0,1.7,17.7,229.0,209.33,165.64
2018,10,14,9,15,119.0,216.5,1.7,18.15,278.5,257.85,203.67
2018,10,14,9,30,170.0,236.0,1.7,18.6,328.0,310.38,244.63
2018,10,14,9,45,344.5,215.0,1.7,19.05,415.5,400.6,315.16
2018,10,14,10,0,519.0,194.0,1.7,19.5,503.0,508.07,397.36
2018,10,14,10,15,734.0,136.0,1.7,19.9,594.0,616.87,479.58
2018,10,14,10,30,949.0,78.0,1.7,20.3,685.0,731.87,563.74
2018,10,14,10,45,957.0,78.5,1.7,20.7,705.5,775.1,591.25
2018,10,14,11,0,965.0,79.0,1.7,21.1,726.0,815.78,617.31
2018,10,14,11,15,969.5,79.5,1.75,21.45,738.0,850.96,640.02
2018,10,14,11,30,974.0,80.0,1.8,21.8,750.0,882.96,660.52
2018,10,14,11,45,977.5,79.5,1.8,22.2,754.5,909.67,676.78
2018,10,14,12,0,981.0,79.0,1.8,22.6,759.0,932.85,690.72
2018,10,14,12,15,981.0,79.0,1.8,22.85,754.5,949.88,701.09
2018,10,14,12,30,981.0,79.0,1.8,23.1,750.0,963.06,709.1
2018,10,14,12,45,978.5,78.0,1.8,23.4,737.0,968.94,712.39
2018,10,14,13,0,976.0,77.0,1.8,23.7,724.0,970.84,713.33
2018,10,14,13,15,970.5,76.0,1.8,23.85,702.5,966.08,710.56
2018,10,14,13,30,965.0,75.0,1.8,24.0,681.0,957.41,705.48
2018,10,14,13,45,956.5,73.5,1.85,24.15,652.0,941.64,696.53
2018,10,14,14,0,948.0,72.0,1.9,24.3,623.0,922.21,685.29
2018,10,14,14,15,936.0,70.5,1.9,24.3,587.5,896.27,669.59
2018,10,14,14,30,924.0,69.0,1.9,24.3,552.0,867.12,651.74
2018,10,14,14,45,907.0,67.0,1.9,24.25,510.5,830.29,628.66
2018,10,14,15,0,890.0,65.0,1.9,24.2,469.0,790.99,603.61
2018,10,14,15,15,865.5,62.5,1.9,24.2,422.5,743.19,572.03
2018,10,14,15,30,841.0,60.0,1.9,24.2,376.0,700.08,543.1
2018,10,14,15,45,805.5,56.5,1.75,23.65,326.0,640.65,501.55
2018,10,14,16,0,770.0,53.0,1.6,23.1,276.0,581.38,457.86
2018,10,14,16,15,715.0,48.5,1.65,22.1,225.0,509.66,403.55
2018,10,14,16,30,660.0,44.0,1.7,21.1,174.0,440.63,348.17
2018,10,14,16,45,565.5,37.0,1.7,20.1,126.0,351.86,274.24
2018,10,14,17,0,471.0,30.0,1.7,19.1,78.0,270.46,197.93
2018,10,14,17,15,293.0,20.0,1.85,18.55,44.5,157.28,0.0
2018,10,14,17,30,115.0,10.0,2.0,18.0,11.0,50.36,0.0
2018,10,14,17,45,57.5,5.0,2.15,17.45,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,15,6,15,92.5,7.5,3.2,13.5,10.5,0.0,0.0
2018,10,15,6,30,185.0,15.0,3.3,13.9,21.0,14.3,0.0
2018,10,15,6,45,351.0,24.5,3.4,14.3,60.0,19.74,7.94
2018,10,15,7,0,517.0,34.0,3.5,14.7,99.0,28.94,19.21
2018,10,15,7,15,598.0,40.0,3.5,15.2,147.5,32.55,22.98
2018,10,15,7,30,679.0,46.0,3.5,15.7,196.0,64.36,31.91
2018,10,15,7,45,728.5,49.5,3.55,16.15,246.0,115.99,61.69
2018,10,15,8,0,778.0,53.0,3.6,16.6,296.0,173.21,105.96
2018,10,15,8,15,810.0,56.5,3.4,17.2,344.5,231.8,156.84
2018,10,15,8,30,842.0,60.0,3.2,17.8,393.0,295.11,213.0
2018,10,15,8,45,864.5,62.0,3.0,18.35,437.5,354.05,265.55
2018,10,15,9,0,887.0,64.0,2.8,18.9,482.0,414.0,317.52
2018,10,15,9,15,902.5,66.0,2.6,19.45,521.5,471.56,365.87
2018,10,15,9,30,918.0,68.0,2.4,20.0,561.0,528.8,411.98
2018,10,15,9,45,929.0,70.0,2.2,20.55,594.5,582.99,453.83
2018,10,15,10,0,940.0,72.0,2.0,21.1,628.0,635.86,492.83
2018,10,15,10,15,948.0,73.0,1.85,21.55,654.5,684.19,527.38
2018,10,15,10,30,956.0,74.0,1.7,22.0,681.0,730.42,558.59
2018,10,15,10,45,961.0,75.0,1.6,22.4,700.0,772.17,584.66
2018,10,15,11,0,966.0,76.0,1.5,22.8,719.0,811.15,608.32
2018,10,15,11,15,968.5,76.5,1.4,23.15,730.0,844.66,627.97
2018,10,15,11,30,971.0,77.0,1.3,23.5,741.0,874.9,645.13
2018,10,15,11,45,971.5,77.5,1.2,23.9,744.0,900.05,658.58
2018,10,15,12,0,972.0,78.0,1.1,24.3,747.0,921.57,669.52
2018,10,15,12,15,971.0,77.5,1.0,24.45,741.5,936.93,677.08
2018,10,15,12,30,970.0,77.0,0.9,24.6,736.0,948.44,682.21
2018,10,15,12,45,966.5,76.5,0.85,24.8,722.5,953.84,684.39
2018,10,15,13,0,963.0,76.0,0.8,25.0,709.0,955.31,684.31
2018,10,15,13,15,957.5,75.0,0.85,24.95,688.0,950.5,683.11
2018,10,15,13,30,952.0,74.0,0.9,24.9,667.0,941.83,679.69
2018,10,15,13,45,942.5,73.0,0.95,24.9,638.0,925.86,671.61
2018,10,15,14,0,933.0,72.0,1.0,24.9,609.0,906.31,661.35
2018,10,15,14,15,920.0,70.0,1.1,24.7,573.5,879.13,647.39
2018,10,15,14,30,907.0,68.0,1.2,24.5,538.0,848.83,631.14
2018,10,15,14,45,889.0,66.5,1.3,24.35,497.0,812.24,610.12
2018,10,15,15,0,871.0,65.0,1.4,24.2,456.0,773.31,586.97
2018,10,15,15,15,845.5,62.5,1.4,24.2,410.0,725.42,555.56
2018,10,15,15,30,820.0,60.0,1.4,24.2,364.0,682.3,526.83
2018,10,15,15,45,783.0,57.0,1.6,23.4,315.0,623.37,488.67
2018,10,15,16,0,746.0,54.0,1.8,22.6,266.0,564.73,447.3
2018,10,15,16,15,689.5,49.0,1.85,21.7,216.0,492.67,391.84
2018,10,15,16,30,633.0,44.0,1.9,20.8,166.0,423.49,335.58
2018,10,15,16,45,535.5,37.0,2.0,19.95,119.0,334.71,261.04
2018,10,15,17,0,438.0,30.0,2.1,19.1,72.0,260.83,187.98
2018,10,15,17,15,260.0,19.0,2.15,18.5,40.0,140.68,0.0
2018,10,15,17,30,82.0,8.0,2.2,17.9,8.0,36.53,0.0
2018,10,15,17,45,41.0,4.0,2.25,17.35,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,16,6,15,86.0,7.5,0.65,12.95,10.0,0.0,0.0
2018,10,16,6,30,172.0,15.0,0.6,13.2,20.0,14.3,0.0
2018,10,16,6,45,336.5,24.5,0.6,13.5,58.0,19.89,7.31
2018,10,16,7,0,501.0,34.0,0.6,13.8,96.0,29.12,19.43
2018,10,16,7,15,584.0,40.0,0.55,14.25,143.5,32.69,23.25
2018,10,16,7,30,667.0,46.0,0.5,14.7,191.0,63.15,31.73
2018,10,16,7,45,717.0,50.0,0.5,15.15,240.5,114.44,61.01
2018,10,16,8,0,767.0,54.0,0.5,15.6,290.0,171.4,104.42
2018,10,16,8,15,766.5,62.0,0.5,16.25,330.0,226.38,152.57
2018,10,16,8,30,766.0,70.0,0.5,16.9,370.0,280.53,200.86
2018,10,16,8,45,822.5,67.5,0.5,17.5,422.5,342.56,253.24
2018,10,16,9,0,879.0,65.0,0.5,18.1,475.0,410.43,308.93
2018,10,16,9,15,784.0,93.0,0.5,18.7,481.5,443.84,338.24
2018,10,16,9,30,689.0,121.0,0.5,19.3,488.0,466.21,357.29
2018,10,16,9,45,511.5,181.5,0.55,19.9,463.0,462.63,355.28
2018,10,16,10,0,334.0,242.0,0.6,20.5,438.0,438.96,336.84
2018,10,16,10,15,358.0,247.0,0.6,20.95,465.5,476.94,364.9
2018,10,16,10,30,382.0,252.0,0.6,21.4,493.0,515.93,392.58
2018,10,16,10,45,323.5,273.0,0.65,21.8,481.0,513.21,389.19
2018,10,16,11,0,265.0,294.0,0.7,22.2,469.0,505.66,382.46
2018,10,16,11,15,224.5,306.0,0.75,22.6,456.0,489.35,369.93
2018,10,16,11,30,184.0,318.0,0.8,23.0,443.0,478.39,361.0
2018,10,16,11,45,159.0,319.5,0.85,23.35,428.0,466.49,351.86
2018,10,16,12,0,134.0,321.0,0.9,23.7,413.0,452.92,341.45
2018,10,16,12,15,172.5,316.0,0.9,23.85,433.0,485.77,366.16
2018,10,16,12,30,211.0,311.0,0.9,24.0,453.0,518.94,390.53
2018,10,16,12,45,245.5,301.0,0.95,24.2,463.5,555.77,417.36
2018,10,16,13,0,280.0,291.0,1.0,24.4,474.0,579.28,434.94
2018,10,16,13,15,252.5,285.0,1.1,24.4,446.0,550.92,415.43
2018,10,16,13,30,225.0,279.0,1.2,24.4,418.0,507.72,385.71
2018,10,16,13,45,359.0,227.0,1.25,24.4,437.5,579.57,442.22
2018,10,16,14,0,493.0,175.0,1.3,24.4,457.0,647.98,494.43
2018,10,16,14,15,693.5,121.5,1.4,24.25,491.5,756.91,573.44
2018,10,16,14,30,894.0,68.0,1.5,24.1,526.0,835.23,628.39
2018,10,16,14,45,849.5,70.5,1.65,23.95,478.0,782.61,594.99
2018,10,16,15,0,805.0,73.0,1.8,23.8,430.0,735.75,565.94
2018,10,16,15,15,670.5,80.5,1.8,23.8,357.0,623.59,487.36
2018,10,16,15,30,536.0,88.0,1.8,23.8,284.0,514.34,407.38
2018,10,16,15,45,632.0,70.0,2.0,22.95,270.0,538.07,428.86
2018,10,16,16,0,728.0,52.0,2.2,22.1,256.0,548.4,438.07
2018,10,16,16,15,667.5,47.5,2.35,21.2,206.5,475.57,380.89
2018,10,16,16,30,607.0,43.0,2.5,20.3,157.0,406.0,323.61
2018,10,16,16,45,506.5,36.0,2.6,19.45,111.5,322.66,252.16
2018,10,16,17,0,406.0,29.0,2.7,18.6,66.0,244.04,172.57
2018,10,16,17,15,236.0,18.0,2.8,18.05,36.5,127.99,0.0
2018,10,16,17,30,66.0,7.0,2.9,17.5,7.0,6.67,0.0
2018,10,16,17,45,33.0,3.5,3.05,16.9,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,17,6,15,4.0,2.0,0.65,12.55,2.0,0.0,0.0
2018,10,17,6,30,8.0,4.0,0.7,12.8,4.0,3.81,0.0
2018,10,17,6,45,59.0,15.5,0.75,13.05,22.0,13.16,2.25
2018,10,17,7,0,110.0,27.0,0.8,13.3,40.0,20.49,11.98
2018,10,17,7,15,307.5,36.5,0.8,13.65,97.0,26.64,17.94
2018,10,17,7,30,505.0,46.0,0.8,14.0,154.0,53.71,28.08
2018,10,17,7,45,252.5,60.0,0.85,14.35,114.0,74.57,47.33
2018,10,17,8,0,0.0,74.0,0.9,14.7,74.0,68.34,52.69
2018,10,17,8,15,27.0,103.5,0.9,15.15,114.0,100.52,78.54
2018,10,17,8,30,54.0,133.0,0.9,15.6,154.0,136.81,107.64
2018,10,17,8,45,208.0,151.0,0.9,16.05,245.5,210.34,164.25
2018,10,17,9,0,362.0,169.0,0.9,16.5,337.0,300.92,234.87
2018,10,17,9,15,598.5,127.0,0.9,16.95,431.5,392.72,305.88
2018,10,17,9,30,835.0,85.0,0.9,17.4,526.0,501.91,389.74
2018,10,17,9,45,865.0,82.0,0.95,17.85,563.5,557.07,432.29
2018,10,17,10,0,895.0,79.0,1.0,18.3,601.0,612.98,474.59
2018,10,17,10,15,905.0,80.0,0.95,18.7,627.5,660.52,508.67
2018,10,17,10,30,915.0,81.0,0.9,19.1,654.0,706.24,540.35
2018,10,17,10,45,921.0,82.0,0.9,19.55,673.0,747.06,566.54
2018,10,17,11,0,927.0,83.0,0.9,20.0,692.0,785.31,590.53
2018,10,17,11,15,930.5,83.0,0.9,20.35,702.5,817.77,610.6
2018,10,17,11,30,934.0,83.0,0.9,20.7,713.0,847.13,628.54
2018,10,17,11,45,935.0,83.0,0.85,21.1,716.0,871.18,641.98
2018,10,17,12,0,936.0,83.0,0.8,21.5,719.0,891.75,653.12
2018,10,17,12,15,934.5,83.0,0.85,21.7,713.5,906.6,662.93
2018,10,17,12,30,933.0,83.0,0.9,21.9,708.0,917.74,670.56
2018,10,17,12,45,928.5,82.5,0.9,22.1,694.5,921.93,673.01
2018,10,17,13,0,924.0,82.0,0.9,22.3,681.0,922.33,673.27
2018,10,17,13,15,917.5,81.0,1.0,22.35,660.0,916.62,671.96
2018,10,17,13,30,911.0,80.0,1.1,22.4,639.0,907.23,668.37
2018,10,17,13,45,901.0,79.0,1.15,22.4,611.0,891.19,659.83
2018,10,17,14,0,891.0,78.0,1.2,22.4,583.0,871.76,649.13
2018,10,17,14,15,876.5,76.5,1.35,22.2,548.0,844.68,635.1
2018,10,17,14,30,862.0,75.0,1.5,22.0,513.0,814.74,618.74
2018,10,17,14,45,842.5,72.5,1.6,21.85,472.0,783.73,600.53
2018,10,17,15,0,823.0,70.0,1.7,21.7,431.0,743.52,575.37
2018,10,17,15,15,795.5,67.0,1.7,21.7,386.0,694.81,542.37
2018,10,17,15,30,768.0,64.0,1.7,21.7,341.0,645.06,507.83
2018,10,17,15,45,726.5,60.5,1.9,20.9,293.0,584.53,466.68
2018,10,17,16,0,685.0,57.0,2.1,20.1,245.0,524.74,422.13
2018,10,17,16,15,621.5,51.5,2.2,19.35,196.5,455.1,366.71
2018,10,17,16,30,558.0,46.0,2.3,18.6,148.0,385.61,308.68
2018,10,17,16,45,453.5,38.0,2.4,17.8,104.0,297.17,232.81
2018,10,17,17,0,349.0,30.0,2.5,17.0,60.0,218.06,150.23
2018,10,17,17,15,199.5,18.5,2.55,16.5,33.0,96.8,0.0
2018,10,17,17,30,50.0,7.0,2.6,16.0,6.0,0.0,0.0
2018,10,17,17,45,25.0,3.5,2.65,15.5,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,6,15,23.5,3.0,1.15,12.95,3.5,0.0,0.0
2018,10,18,6,30,47.0,6.0,1.1,13.2,7.0,5.72,0.0
2018,10,18,6,45,113.5,15.5,1.0,13.4,26.5,12.01,0.73
2018,10,18,7,0,180.0,25.0,0.9,13.6,46.0,19.05,10.64
2018,10,18,7,15,257.0,32.0,0.85,14.0,77.5,22.94,14.61
2018,10,18,7,30,334.0,39.0,0.8,14.4,109.0,41.07,21.6
2018,10,18,7,45,174.0,56.5,0.8,14.75,93.5,65.82,43.2
2018,10,18,8,0,14.0,74.0,0.8,15.1,78.0,70.51,53.82
2018,10,18,8,15,39.5,103.0,0.7,15.5,117.5,102.74,79.77
2018,10,18,8,30,65.0,132.0,0.6,15.9,157.0,138.88,108.76
2018,10,18,8,45,158.5,153.5,0.55,16.25,224.0,195.19,152.51
2018,10,18,9,0,252.0,175.0,0.5,16.6,291.0,263.45,205.81
2018,10,18,9,15,530.5,133.0,0.5,17.05,403.0,365.26,283.76
2018,10,18,9,30,809.0,91.0,0.5,17.5,515.0,493.69,380.87
2018,10,18,9,45,851.0,85.0,0.5,17.95,555.5,551.71,424.27
2018,10,18,10,0,893.0,79.0,0.5,18.4,596.0,610.02,467.25
2018,10,18,10,15,902.0,80.5,0.5,18.9,622.0,657.28,500.76
2018,10,18,10,30,911.0,82.0,0.5,19.4,648.0,702.65,532.0
2018,10,18,10,45,916.5,83.0,0.55,19.9,666.5,742.89,558.18
2018,10,18,11,0,922.0,84.0,0.6,20.4,685.0,780.54,582.11
2018,10,18,11,15,925.5,84.0,0.6,20.8,695.5,812.78,601.66
2018,10,18,11,30,929.0,84.0,0.6,21.2,706.0,841.94,619.1
2018,10,18,11,45,929.5,84.5,0.6,21.6,709.0,865.95,633.16
2018,10,18,12,0,930.0,85.0,0.6,22.0,712.0,886.51,645.03
2018,10,18,12,15,928.5,84.5,0.65,22.3,706.5,900.65,654.13
2018,10,18,12,30,927.0,84.0,0.7,22.6,701.0,911.12,661.08
2018,10,18,12,45,922.5,83.5,0.7,22.95,687.5,915.22,663.08
2018,10,18,13,0,918.0,83.0,0.7,23.3,674.0,915.57,662.92
2018,10,18,13,15,911.5,82.0,0.75,23.4,653.0,909.85,660.71
2018,10,18,13,30,905.0,81.0,0.8,23.5,632.0,900.47,656.34
2018,10,18,13,45,896.0,79.5,0.85,23.6,604.0,884.75,648.0
2018,10,18,14,0,887.0,78.0,0.9,23.7,576.0,865.64,637.55
2018,10,18,14,15,873.0,76.5,1.0,23.6,541.5,839.07,623.41
2018,10,18,14,30,859.0,75.0,1.1,23.5,507.0,809.64,607.11
2018,10,18,14,45,839.0,72.5,1.2,23.4,466.5,778.32,589.14
2018,10,18,15,0,819.0,70.0,1.3,23.3,426.0,737.86,564.32
2018,10,18,15,15,791.0,67.0,1.3,23.3,381.0,688.98,531.71
2018,10,18,15,30,763.0,64.0,1.3,23.3,336.0,639.1,497.58
2018,10,18,15,45,722.0,60.0,1.55,22.55,288.0,578.6,457.33
2018,10,18,16,0,681.0,56.0,1.8,21.8,240.0,518.85,413.55
2018,10,18,16,15,617.0,50.5,1.9,20.95,192.0,449.32,358.81
2018,10,18,16,30,553.0,45.0,2.0,20.1,144.0,380.02,301.44
2018,10,18,16,45,446.5,37.0,2.1,19.3,100.5,291.21,225.63
2018,10,18,17,0,340.0,29.0,2.2,18.5,57.0,210.28,137.83
