Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,15,0,258.0,148.0,3.9,18.9,248.0,376.08,307.91
2018,10,28,15,15,175.0,131.0,3.9,18.9,195.5,278.38,228.18
2018,10,28,15,30,92.0,114.0,3.9,18.9,143.0,197.76,160.86
2018,10,28,15,45,46.5,87.0,3.8,18.35,101.5,123.53,98.85
2018,10,28,16,0,1.0,60.0,3.7,17.8,60.0,58.51,43.55
2018,10,28,16,15,101.0,47.0,3.6,17.45,60.5,122.16,97.31
2018,10,28,16,30,201.0,34.0,3.5,17.1,61.0,165.57,130.36
2018,10,28,16,45,183.0,26.5,3.35,16.75,43.5,141.89,98.15
2018,10,28,17,0,165.0,19.0,3.2,16.4,26.0,86.86,0.0
2018,10,28,17,15,82.5,9.5,3.2,16.1,13.0,9.05,0.0
2018,10,28,17,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,29,6,15,14.5,2.0,3.0,13.05,1.5,0.0,0.0
2018,10,29,6,30,29.0,4.0,3.0,13.3,3.0,0.0,0.0
2018,10,29,6,45,61.5,14.0,2.95,13.5,17.0,13.34,0.0
2018,10,29,7,0,94.0,24.0,2.9,13.7,31.0,19.99,8.36
2018,10,29,7,15,154.0,39.5,2.85,14.0,61.5,32.26,22.1
2018,10,29,7,30,214.0,55.0,2.8,14.3,92.0,46.98,30.99
2018,10,29,7,45,296.5,68.0,2.75,14.55,135.5,80.57,51.23
2018,10,29,8,0,379.0,81.0,2.7,14.8,179.0,123.94,82.53
2018,10,29,8,15,317.5,105.5,2.75,15.0,198.0,158.76,115.47
2018,10,29,8,30,256.0,130.0,2.8,15.2,217.0,185.7,142.02
2018,10,29,8,45,270.0,145.5,2.85,15.4,248.0,221.24,172.77
2018,10,29,9,0,284.0,161.0,2.9,15.6,279.0,258.13,204.34
2018,10,29,9,15,277.0,179.5,2.95,15.85,303.0,290.35,231.81
2018,10,29,9,30,270.0,198.0,3.0,16.1,327.0,321.64,257.84
2018,10,29,9,45,294.0,208.0,3.1,16.35,357.0,359.61,288.74
2018,10,29,10,0,318.0,218.0,3.2,16.6,387.0,399.23,320.54
2018,10,29,10,15,383.0,214.0,3.2,16.8,427.0,450.79,361.76
2018,10,29,10,30,448.0,210.0,3.2,17.0,467.0,513.57,410.94
2018,10,29,10,45,522.5,192.0,3.2,17.2,500.5,565.71,451.88
2018,10,29,11,0,597.0,174.0,3.2,17.4,534.0,624.58,497.35
2018,10,29,11,15,687.0,146.5,3.2,17.6,567.5,683.9,543.0
2018,10,29,11,30,777.0,119.0,3.2,17.8,601.0,741.47,585.34
2018,10,29,11,45,847.0,97.0,3.15,18.0,624.0,792.47,621.05
2018,10,29,12,0,917.0,75.0,3.1,18.2,647.0,836.47,651.35
2018,10,29,12,15,919.0,74.0,3.1,18.5,643.0,852.12,661.49
2018,10,29,12,30,921.0,73.0,3.1,18.8,639.0,864.26,669.47
2018,10,29,12,45,912.0,75.0,3.05,19.05,625.0,867.08,670.84
2018,10,29,13,0,903.0,77.0,3.0,19.3,611.0,866.24,669.87
2018,10,29,13,15,896.0,75.5,2.95,19.45,590.0,859.32,665.06
2018,10,29,13,30,889.0,74.0,2.9,19.6,569.0,848.86,657.94
2018,10,29,13,45,879.0,72.5,2.85,19.75,541.5,832.46,646.77
2018,10,29,14,0,869.0,71.0,2.8,19.9,514.0,812.82,633.43
2018,10,29,14,15,852.5,69.0,2.85,19.9,479.5,784.22,614.68
2018,10,29,14,30,836.0,67.0,2.9,19.9,445.0,752.99,593.88
2018,10,29,14,45,813.0,65.0,2.95,19.9,405.5,720.93,572.19
2018,10,29,15,0,790.0,63.0,3.0,19.9,366.0,680.33,543.72
2018,10,29,15,15,758.0,60.0,3.0,19.9,322.5,630.56,507.49
2018,10,29,15,30,726.0,57.0,3.0,19.9,279.0,580.2,469.82
2018,10,29,15,45,678.0,52.0,3.05,19.45,233.0,516.95,420.2
2018,10,29,16,0,630.0,47.0,3.1,19.0,187.0,455.2,369.52
2018,10,29,16,15,551.0,41.5,3.15,18.35,142.5,382.33,307.73
2018,10,29,16,30,472.0,36.0,3.2,17.7,98.0,311.07,244.29
2018,10,29,16,45,327.0,27.0,3.25,17.05,61.5,210.61,142.22
2018,10,29,17,0,182.0,18.0,3.3,16.4,25.0,92.55,0.0
2018,10,29,17,15,91.0,9.0,3.4,16.05,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,30,6,15,16.5,2.0,3.45,12.5,1.5,0.0,0.0
2018,10,30,6,30,33.0,4.0,3.5,12.7,3.0,0.0,0.0
2018,10,30,6,45,209.5,15.0,3.55,12.9,29.0,14.3,0.0
2018,10,30,7,0,386.0,26.0,3.6,13.1,55.0,21.36,8.47
2018,10,30,7,15,493.5,32.5,3.8,13.6,97.5,27.62,18.06
2018,10,30,7,30,601.0,39.0,4.0,14.1,140.0,42.79,22.88
2018,10,30,7,45,662.5,43.5,4.15,14.55,186.5,89.58,44.98
2018,10,30,8,0,724.0,48.0,4.3,15.0,233.0,143.37,83.58
2018,10,30,8,15,763.0,51.5,4.35,15.5,279.0,198.41,130.25
2018,10,30,8,30,802.0,55.0,4.4,16.0,325.0,257.07,182.63
2018,10,30,8,45,828.5,57.0,4.45,16.5,367.5,314.74,235.17
2018,10,30,9,0,855.0,59.0,4.5,17.0,410.0,372.47,287.14
2018,10,30,9,15,872.5,61.0,4.45,17.45,447.5,427.62,335.9
2018,10,30,9,30,890.0,63.0,4.4,17.9,485.0,482.68,383.08
2018,10,30,9,45,901.5,64.5,4.3,18.35,516.5,533.78,425.55
2018,10,30,10,0,913.0,66.0,4.2,18.8,548.0,583.65,465.69
2018,10,30,10,15,922.0,67.0,4.15,19.15,573.0,630.01,502.3
2018,10,30,10,30,931.0,68.0,4.1,19.5,598.0,674.43,536.43
2018,10,30,10,45,937.0,68.5,4.0,19.85,616.0,714.1,565.37
2018,10,30,11,0,943.0,69.0,3.9,20.2,634.0,751.16,590.66
2018,10,30,11,15,946.5,69.0,3.85,20.45,644.0,783.0,612.34
2018,10,30,11,30,950.0,69.0,3.8,20.7,654.0,811.73,631.68
2018,10,30,11,45,951.0,69.0,3.75,20.95,656.5,835.22,647.24
2018,10,30,12,0,952.0,69.0,3.7,21.2,659.0,855.22,660.35
2018,10,30,12,15,949.0,69.5,3.7,21.35,653.0,868.94,669.64
2018,10,30,12,30,946.0,70.0,3.7,21.5,647.0,878.94,676.47
2018,10,30,12,45,940.0,70.5,3.65,21.65,633.5,882.67,678.81
2018,10,30,13,0,934.0,71.0,3.6,21.8,620.0,882.65,678.71
2018,10,30,13,15,927.0,70.0,3.6,21.8,598.5,876.25,675.0
2018,10,30,13,30,920.0,69.0,3.6,21.8,577.0,866.23,668.92
2018,10,30,13,45,909.0,68.0,3.55,21.85,549.0,849.32,657.71
2018,10,30,14,0,898.0,67.0,3.5,21.9,521.0,829.11,644.27
2018,10,30,14,15,877.5,66.0,3.5,21.8,484.5,798.1,623.73
2018,10,30,14,30,857.0,65.0,3.5,21.7,448.0,764.54,601.21
2018,10,30,14,45,825.0,63.5,3.45,21.6,405.5,725.82,574.38
2018,10,30,15,0,793.0,62.0,3.4,21.5,363.0,679.0,541.11
2018,10,30,15,15,671.5,69.0,3.4,21.5,302.5,582.13,469.14
2018,10,30,15,30,550.0,76.0,3.4,21.5,242.0,487.23,394.84
2018,10,30,15,45,479.0,69.5,3.3,20.8,197.0,414.13,336.79
2018,10,30,16,0,408.0,63.0,3.2,20.1,152.0,344.73,279.64
2018,10,30,16,15,448.0,49.0,3.1,19.3,124.5,333.07,267.25
2018,10,30,16,30,488.0,35.0,3.0,18.5,97.0,316.86,247.08
2018,10,30,16,45,344.0,26.0,2.9,17.7,60.5,215.03,138.7
2018,10,30,17,0,200.0,17.0,2.8,16.9,24.0,98.57,0.0
2018,10,30,17,15,100.0,8.5,2.9,16.55,12.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,6,15,14.5,1.5,1.95,13.45,1.0,0.0,0.0
2018,10,31,6,30,29.0,3.0,1.9,13.7,2.0,0.0,0.0
2018,10,31,6,45,105.0,14.5,1.85,13.95,20.5,13.82,0.0
2018,10,31,7,0,181.0,26.0,1.8,14.2,39.0,20.51,6.79
2018,10,31,7,15,296.5,36.0,1.9,14.75,76.5,28.52,18.64
2018,10,31,7,30,412.0,46.0,2.0,15.3,114.0,42.61,25.45
2018,10,31,7,45,500.5,52.0,2.1,15.9,160.0,81.8,44.5
2018,10,31,8,0,589.0,58.0,2.2,16.5,206.0,131.26,78.78
2018,10,31,8,15,547.5,74.5,2.3,16.9,233.0,175.37,118.76
2018,10,31,8,30,506.0,91.0,2.4,17.3,260.0,214.37,155.8
2018,10,31,8,45,510.5,105.5,2.55,17.7,294.5,258.41,195.22
2018,10,31,9,0,515.0,120.0,2.7,18.1,329.0,304.06,235.26
2018,10,31,9,15,635.0,104.0,2.75,18.5,386.0,369.98,289.33
2018,10,31,9,30,755.0,88.0,2.8,18.9,443.0,444.17,349.63
2018,10,31,9,45,806.0,81.5,2.85,19.3,483.5,501.52,396.31
2018,10,31,10,0,857.0,75.0,2.9,19.7,524.0,559.81,442.75
2018,10,31,10,15,867.0,76.0,2.9,20.15,548.5,604.43,477.36
2018,10,31,10,30,877.0,77.0,2.9,20.6,573.0,647.34,509.81
2018,10,31,10,45,884.0,77.5,2.95,21.0,590.5,685.75,538.47
2018,10,31,11,0,891.0,78.0,3.0,21.4,608.0,721.79,563.27
2018,10,31,11,15,862.5,88.5,3.0,21.75,608.5,740.15,575.06
2018,10,31,11,30,834.0,99.0,3.0,22.1,609.0,758.93,587.31
2018,10,31,11,45,806.0,109.5,3.0,22.5,603.5,769.41,593.57
2018,10,31,12,0,778.0,120.0,3.0,22.9,598.0,775.61,596.96
2018,10,31,12,15,727.0,134.5,2.95,23.1,578.0,767.49,590.56
2018,10,31,12,30,676.0,149.0,2.9,23.3,558.0,751.8,579.05
2018,10,31,12,45,670.0,146.0,2.85,23.5,544.0,750.66,578.04
2018,10,31,13,0,664.0,143.0,2.8,23.7,530.0,746.61,574.99
2018,10,31,13,15,678.0,132.5,2.8,23.75,515.5,748.04,576.59
2018,10,31,13,30,692.0,122.0,2.8,23.8,501.0,746.31,576.03
2018,10,31,13,45,555.0,150.5,2.8,23.85,445.0,654.56,510.26
2018,10,31,14,0,418.0,179.0,2.8,23.9,389.0,570.59,446.89
2018,10,31,14,15,405.0,168.5,2.8,23.8,360.5,542.89,427.67
2018,10,31,14,30,392.0,158.0,2.8,23.7,332.0,513.92,406.88
2018,10,31,14,45,431.5,135.5,2.8,23.6,311.0,509.53,405.54
2018,10,31,15,0,471.0,113.0,2.8,23.5,290.0,500.9,400.56
2018,10,31,15,15,422.0,105.5,2.8,23.5,249.5,444.36,356.69
2018,10,31,15,30,373.0,98.0,2.8,23.5,209.0,389.58,313.37
2018,10,31,15,45,316.0,86.5,2.5,22.85,169.5,327.03,263.12
2018,10,31,16,0,259.0,75.0,2.2,22.2,130.0,268.02,214.42
2018,10,31,16,15,215.5,59.5,2.15,21.45,97.5,204.65,161.67
2018,10,31,16,30,172.0,44.0,2.1,20.7,65.0,155.97,118.87
2018,10,31,16,45,111.5,27.5,2.0,19.9,39.0,98.29,57.11
2018,10,31,17,0,51.0,11.0,1.9,19.1,13.0,31.37,0.0
2018,10,31,17,15,25.5,5.5,1.9,18.75,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,6,15,13.5,1.5,1.5,15.65,1.0,0.0,0.0
2018,11,1,6,30,27.0,3.0,1.5,15.8,2.0,0.0,0.0
2018,11,1,6,45,101.5,13.5,1.5,15.95,19.0,12.87,0.0
2018,11,1,7,0,176.0,24.0,1.5,16.1,36.0,18.92,4.47
2018,11,1,7,15,219.0,39.0,1.65,16.55,66.0,30.26,19.83
2018,11,1,7,30,262.0,54.0,1.8,17.0,96.0,45.69,29.75
2018,11,1,7,45,300.5,67.5,1.95,17.45,130.5,78.91,49.34
2018,11,1,8,0,339.0,81.0,2.1,17.9,165.0,116.62,77.12
2018,11,1,8,15,459.0,80.5,2.1,18.3,218.0,163.09,111.52
2018,11,1,8,30,579.0,80.0,2.1,18.7,271.0,221.09,157.75
2018,11,1,8,45,612.0,85.0,2.1,19.05,310.5,270.6,201.03
2018,11,1,9,0,645.0,90.0,2.1,19.4,350.0,322.78,246.1
2018,11,1,9,15,614.5,108.0,2.1,19.9,374.0,364.13,282.25
2018,11,1,9,30,584.0,126.0,2.1,20.4,398.0,401.29,313.58
2018,11,1,9,45,579.5,137.0,2.15,20.9,422.5,440.65,345.4
2018,11,1,10,0,575.0,148.0,2.2,21.4,447.0,478.28,374.89
2018,11,1,10,15,613.5,143.5,2.2,21.9,476.0,524.26,410.14
2018,11,1,10,30,652.0,139.0,2.2,22.4,505.0,571.37,445.43
2018,11,1,10,45,688.5,132.5,2.2,22.85,529.5,615.7,478.12
2018,11,1,11,0,725.0,126.0,2.2,23.3,554.0,660.02,510.19
2018,11,1,11,15,771.5,113.5,2.2,23.75,575.5,702.56,540.27
2018,11,1,11,30,818.0,101.0,2.2,24.2,597.0,746.66,569.76
2018,11,1,11,45,719.0,135.5,2.2,24.6,572.5,730.57,557.1
2018,11,1,12,0,620.0,170.0,2.2,25.0,548.0,704.61,537.1
2018,11,1,12,15,722.5,134.5,2.2,25.25,571.5,761.73,577.87
2018,11,1,12,30,825.0,99.0,2.2,25.5,595.0,813.21,612.54
2018,11,1,12,45,858.0,86.5,2.15,25.75,592.5,827.41,621.16
2018,11,1,13,0,891.0,74.0,2.1,26.0,590.0,844.56,632.2
2018,11,1,13,15,884.5,73.5,2.05,26.15,570.0,839.29,628.38
2018,11,1,13,30,878.0,73.0,2.0,26.3,550.0,830.56,622.57
2018,11,1,13,45,846.0,74.5,2.0,26.4,515.0,799.82,602.46
2018,11,1,14,0,814.0,76.0,2.0,26.5,480.0,773.37,585.41
2018,11,1,14,15,784.5,75.5,1.95,26.4,443.0,737.26,561.56
2018,11,1,14,30,755.0,75.0,1.9,26.3,406.0,699.14,536.11
2018,11,1,14,45,734.5,71.0,1.9,26.25,369.0,661.91,511.15
2018,11,1,15,0,714.0,67.0,1.9,26.2,332.0,622.98,484.44
2018,11,1,15,15,690.0,62.5,1.9,26.2,293.0,579.57,453.69
2018,11,1,15,30,666.0,58.0,1.9,26.2,254.0,535.27,420.78
2018,11,1,15,45,531.5,60.5,1.85,25.1,200.0,433.86,343.32
2018,11,1,16,0,397.0,63.0,1.8,24.0,146.0,333.13,263.86
2018,11,1,16,15,272.0,52.5,1.85,23.1,103.0,236.47,185.27
2018,11,1,16,30,147.0,42.0,1.9,22.2,60.0,140.38,105.31
2018,11,1,16,45,112.5,27.5,1.95,21.3,37.5,98.39,52.46
2018,11,1,17,0,78.0,13.0,2.0,20.4,15.0,44.16,0.0
2018,11,1,17,15,39.0,6.5,2.05,19.95,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.5,1.1,14.3,1.0,0.0,0.0
2018,11,2,6,30,19.0,3.0,1.1,14.4,2.0,0.0,0.0
2018,11,2,6,45,157.0,14.0,1.1,14.5,23.0,13.34,0.0
2018,11,2,7,0,295.0,25.0,1.1,14.6,44.0,20.92,3.79
2018,11,2,7,15,411.5,32.5,1.1,14.95,83.5,25.71,16.03
2018,11,2,7,30,528.0,40.0,1.1,15.3,123.0,37.28,21.0
2018,11,2,7,45,454.0,51.5,1.15,15.65,139.5,76.28,42.01
2018,11,2,8,0,380.0,63.0,1.2,16.0,156.0,105.56,66.61
2018,11,2,8,15,305.5,92.0,1.2,16.45,176.0,142.16,101.06
2018,11,2,8,30,231.0,121.0,1.2,16.9,196.0,169.58,127.98
2018,11,2,8,45,478.5,99.5,1.15,17.35,281.5,241.05,181.12
2018,11,2,9,0,726.0,78.0,1.1,17.8,367.0,339.4,257.56
2018,11,2,9,15,652.0,101.5,1.15,18.4,379.5,371.67,287.03
2018,11,2,9,30,578.0,125.0,1.2,19.0,392.0,396.24,308.92
2018,11,2,9,45,613.5,126.0,1.2,19.6,426.5,445.61,347.98
2018,11,2,10,0,649.0,127.0,1.2,20.2,461.0,496.69,387.09
2018,11,2,10,15,771.5,100.5,1.3,20.6,516.0,571.34,444.28
2018,11,2,10,30,894.0,74.0,1.4,21.0,571.0,650.28,503.46
2018,11,2,10,45,900.0,75.0,1.45,21.45,589.0,689.02,531.14
2018,11,2,11,0,906.0,76.0,1.5,21.9,607.0,725.29,555.4
2018,11,2,11,15,899.0,80.0,1.6,22.15,614.0,752.73,574.12
2018,11,2,11,30,892.0,84.0,1.7,22.4,621.0,776.72,590.53
2018,11,2,11,45,902.5,81.5,1.85,22.7,626.5,803.54,609.29
2018,11,2,12,0,913.0,79.0,2.0,23.0,632.0,827.4,626.0
2018,11,2,12,15,904.0,80.5,2.1,23.1,624.0,836.85,633.0
2018,11,2,12,30,895.0,82.0,2.2,23.2,616.0,842.62,637.76
2018,11,2,12,45,842.5,93.5,2.3,23.25,587.5,826.79,627.95
2018,11,2,13,0,790.0,105.0,2.4,23.3,559.0,800.63,611.17
2018,11,2,13,15,825.5,93.0,2.4,23.25,552.0,817.57,624.0
2018,11,2,13,30,861.0,81.0,2.4,23.2,545.0,823.6,629.02
2018,11,2,13,45,863.0,76.5,2.4,23.1,521.5,813.89,623.45
2018,11,2,14,0,865.0,72.0,2.4,23.0,498.0,800.69,615.66
2018,11,2,14,15,844.5,70.5,2.4,22.95,462.5,776.64,600.14
2018,11,2,14,30,824.0,69.0,2.4,22.9,427.0,743.24,577.91
2018,11,2,14,45,792.0,67.5,2.35,22.85,386.0,698.93,547.25
2018,11,2,15,0,760.0,66.0,2.3,22.8,345.0,653.27,515.09
2018,11,2,15,15,723.0,62.5,2.3,22.8,301.5,600.71,477.16
2018,11,2,15,30,686.0,59.0,2.3,22.8,258.0,547.94,437.28
2018,11,2,15,45,595.5,56.5,2.2,22.2,208.0,467.63,374.28
2018,11,2,16,0,505.0,54.0,2.1,21.6,158.0,388.24,310.0
2018,11,2,16,15,390.0,47.0,2.15,20.85,115.0,295.66,233.67
2018,11,2,16,30,275.0,40.0,2.2,20.1,72.0,212.08,161.36
2018,11,2,16,45,182.0,26.0,2.25,19.35,43.0,135.13,66.84
2018,11,2,17,0,89.0,12.0,2.3,18.6,14.0,47.5,0.0
2018,11,2,17,15,44.5,6.0,2.5,18.25,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,3,6,45,152.5,11.0,1.75,14.85,20.5,10.48,0.0
2018,11,3,7,0,305.0,22.0,1.7,15.0,41.0,18.09,0.45
2018,11,3,7,15,448.5,28.5,1.85,15.65,83.5,24.22,14.56
2018,11,3,7,30,592.0,35.0,2.0,16.3,126.0,34.87,19.08
2018,11,3,7,45,657.0,39.5,2.15,16.95,172.0,80.71,38.4
2018,11,3,8,0,722.0,44.0,2.3,17.6,218.0,133.9,74.81
2018,11,3,8,15,762.0,47.0,2.4,18.05,263.0,187.93,119.41
2018,11,3,8,30,802.0,50.0,2.5,18.5,308.0,246.97,171.06
2018,11,3,8,45,828.0,52.5,2.6,18.95,350.0,303.03,221.49
2018,11,3,9,0,854.0,55.0,2.7,19.4,392.0,360.49,272.49
2018,11,3,9,15,871.0,57.0,2.75,19.9,429.0,414.91,319.95
2018,11,3,9,30,888.0,59.0,2.8,20.4,466.0,469.2,365.84
2018,11,3,9,45,900.5,61.0,2.8,20.95,497.5,520.82,408.05
2018,11,3,10,0,913.0,63.0,2.8,21.5,529.0,571.33,448.0
2018,11,3,10,15,921.5,64.0,2.8,21.95,554.0,617.04,483.31
2018,11,3,10,30,930.0,65.0,2.8,22.4,579.0,660.77,516.16
2018,11,3,10,45,928.0,68.0,2.8,22.9,594.0,697.54,542.84
2018,11,3,11,0,926.0,71.0,2.8,23.4,609.0,731.23,565.17
2018,11,3,11,15,936.5,70.0,2.8,23.7,622.0,766.36,588.78
2018,11,3,11,30,947.0,69.0,2.8,24.0,635.0,798.78,610.3
2018,11,3,11,45,913.5,78.5,2.8,24.35,626.0,806.12,614.18
2018,11,3,12,0,880.0,88.0,2.8,24.7,617.0,808.77,615.11
2018,11,3,12,15,828.5,101.5,2.75,24.85,596.0,803.08,610.6
2018,11,3,12,30,777.0,115.0,2.7,25.0,575.0,786.93,599.01
2018,11,3,12,45,616.0,160.0,2.65,25.15,519.5,715.24,548.24
2018,11,3,13,0,455.0,205.0,2.6,25.3,464.0,630.23,484.54
2018,11,3,13,15,431.0,202.0,2.6,25.3,440.5,608.87,469.91
2018,11,3,13,30,407.0,199.0,2.6,25.3,417.0,585.74,453.48
2018,11,3,13,45,598.0,141.0,2.55,25.3,442.5,680.29,526.89
2018,11,3,14,0,789.0,83.0,2.5,25.3,468.0,757.0,581.55
2018,11,3,14,15,635.5,109.0,2.5,25.1,405.5,658.92,512.36
2018,11,3,14,30,482.0,135.0,2.5,24.9,343.0,553.34,434.97
2018,11,3,14,45,553.5,108.5,2.5,24.7,326.0,570.75,450.83
2018,11,3,15,0,625.0,82.0,2.5,24.5,309.0,577.04,457.34
2018,11,3,15,15,619.0,71.0,2.5,24.5,272.5,541.03,430.29
2018,11,3,15,30,613.0,60.0,2.5,24.5,236.0,503.09,400.95
2018,11,3,15,45,572.5,54.0,2.4,23.15,196.0,448.53,358.82
2018,11,3,16,0,532.0,48.0,2.3,21.8,156.0,395.39,315.72
2018,11,3,16,15,456.5,41.0,2.25,20.9,116.5,323.85,255.52
2018,11,3,16,30,381.0,34.0,2.2,20.0,77.0,257.79,195.38
2018,11,3,16,45,265.5,24.0,2.15,19.15,47.0,168.54,72.63
2018,11,3,17,0,150.0,14.0,2.1,18.3,17.0,73.81,0.0
2018,11,3,17,15,75.0,7.0,2.1,17.9,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,4,6,45,149.5,12.0,2.2,12.1,20.5,11.44,0.0
2018,11,4,7,0,299.0,24.0,2.2,12.2,41.0,20.34,0.0
2018,11,4,7,15,402.0,31.5,2.2,12.65,78.0,25.13,15.36
2018,11,4,7,30,505.0,39.0,2.2,13.1,115.0,34.35,24.5
2018,11,4,7,45,469.0,53.5,2.2,13.55,143.0,77.56,43.32
2018,11,4,8,0,433.0,68.0,2.2,14.0,171.0,116.44,73.99
2018,11,4,8,15,428.5,83.5,2.1,14.45,202.5,156.08,108.32
2018,11,4,8,30,424.0,99.0,2.0,14.9,234.0,196.25,144.45
2018,11,4,8,45,409.5,116.0,1.95,15.3,260.5,234.06,178.88
2018,11,4,9,0,395.0,133.0,1.9,15.7,287.0,269.95,210.9
2018,11,4,9,15,414.5,143.5,1.85,16.2,319.0,311.37,245.83
2018,11,4,9,30,434.0,154.0,1.8,16.7,351.0,354.06,280.94
2018,11,4,9,45,576.0,131.5,1.8,17.2,412.0,429.37,340.89
2018,11,4,10,0,718.0,109.0,1.8,17.7,473.0,512.71,406.05
2018,11,4,10,15,823.0,90.5,1.85,18.05,527.0,587.18,463.61
2018,11,4,10,30,928.0,72.0,1.9,18.4,581.0,664.7,522.35
2018,11,4,10,45,926.5,74.5,1.95,18.75,596.0,701.2,549.16
2018,11,4,11,0,925.0,77.0,2.0,19.1,611.0,734.66,572.29
2018,11,4,11,15,880.5,87.5,2.1,19.3,602.5,742.62,577.54
2018,11,4,11,30,836.0,98.0,2.2,19.5,594.0,750.01,582.71
2018,11,4,11,45,842.5,96.5,2.3,19.75,598.0,774.09,599.75
2018,11,4,12,0,849.0,95.0,2.4,20.0,602.0,795.26,614.62
2018,11,4,12,15,867.5,89.5,2.55,20.05,603.5,812.47,627.63
2018,11,4,12,30,886.0,84.0,2.7,20.1,605.0,832.38,642.69
2018,11,4,12,45,878.5,82.0,2.8,20.1,589.0,831.64,643.11
2018,11,4,13,0,871.0,80.0,2.9,20.1,573.0,827.34,641.32
2018,11,4,13,15,866.5,81.0,3.05,20.1,556.5,825.69,641.85
2018,11,4,13,30,862.0,82.0,3.2,20.1,540.0,827.55,644.95
2018,11,4,13,45,870.0,76.5,3.3,20.05,518.0,814.69,637.44
2018,11,4,14,0,878.0,71.0,3.4,20.0,496.0,805.03,632.36
2018,11,4,14,15,844.0,72.0,3.45,19.9,457.5,773.34,611.12
2018,11,4,14,30,810.0,73.0,3.5,19.8,419.0,732.8,583.22
2018,11,4,14,45,775.5,71.5,3.55,19.7,377.5,687.12,551.02
2018,11,4,15,0,741.0,70.0,3.6,19.6,336.0,640.21,517.19
2018,11,4,15,15,727.5,63.0,3.6,19.6,297.0,600.53,487.65
2018,11,4,15,30,714.0,56.0,3.6,19.6,258.0,559.17,455.14
2018,11,4,15,45,588.0,57.0,3.6,18.9,204.0,460.68,376.08
2018,11,4,16,0,462.0,58.0,3.6,18.2,150.0,365.14,297.04
2018,11,4,16,15,403.0,46.5,3.6,17.6,111.0,300.12,240.59
2018,11,4,16,30,344.0,35.0,3.6,17.0,72.0,239.53,183.1
2018,11,4,16,45,224.0,23.5,3.6,16.45,43.0,147.53,50.93
2018,11,4,17,0,104.0,12.0,3.6,15.9,14.0,53.16,0.0
2018,11,4,17,15,52.0,6.0,3.6,15.6,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,5,6,45,140.0,10.5,2.5,12.7,18.0,10.01,0.0
2018,11,5,7,0,280.0,21.0,2.5,12.9,36.0,17.45,0.0
2018,11,5,7,15,409.5,28.0,2.5,13.25,75.0,22.01,12.53
2018,11,5,7,30,539.0,35.0,2.5,13.6,114.0,32.44,22.72
2018,11,5,7,45,608.0,39.5,2.55,14.0,158.0,75.01,36.44
2018,11,5,8,0,677.0,44.0,2.6,14.4,202.0,125.44,70.72
2018,11,5,8,15,721.0,47.0,2.6,14.85,246.0,177.31,113.54
2018,11,5,8,30,765.0,50.0,2.6,15.3,290.0,233.37,162.93
2018,11,5,8,45,794.5,52.0,2.6,15.75,331.0,288.94,213.26
2018,11,5,9,0,824.0,54.0,2.6,16.2,372.0,345.08,263.58
2018,11,5,9,15,840.0,57.0,2.55,16.8,408.5,398.35,310.45
2018,11,5,9,30,856.0,60.0,2.5,17.4,445.0,451.5,355.66
2018,11,5,9,45,867.0,63.0,2.5,18.0,476.0,501.75,397.21
2018,11,5,10,0,878.0,66.0,2.5,18.6,507.0,550.87,436.47
2018,11,5,10,15,887.5,67.5,2.45,19.0,532.0,596.11,471.74
2018,11,5,10,30,897.0,69.0,2.4,19.4,557.0,639.58,504.63
2018,11,5,10,45,903.5,70.0,2.35,19.8,574.5,678.52,533.29
2018,11,5,11,0,910.0,71.0,2.3,20.2,592.0,715.02,558.19
2018,11,5,11,15,914.0,71.0,2.3,20.5,602.0,745.96,578.99
2018,11,5,11,30,918.0,71.0,2.3,20.8,612.0,773.95,597.62
2018,11,5,11,45,919.0,71.5,2.25,21.05,615.0,797.11,612.56
2018,11,5,12,0,920.0,72.0,2.2,21.3,618.0,816.94,625.2
2018,11,5,12,15,918.5,72.0,2.25,21.4,612.5,830.76,634.9
2018,11,5,12,30,917.0,72.0,2.3,21.5,607.0,841.03,642.33
2018,11,5,12,45,913.5,71.0,2.35,21.6,594.0,844.88,645.49
2018,11,5,13,0,910.0,70.0,2.4,21.7,581.0,845.1,646.35
2018,11,5,13,15,902.5,69.5,2.45,21.7,560.5,839.04,643.27
2018,11,5,13,30,895.0,69.0,2.5,21.7,540.0,829.49,637.92
2018,11,5,13,45,883.5,68.0,2.5,21.7,513.0,812.67,627.21
2018,11,5,14,0,872.0,67.0,2.5,21.7,486.0,792.68,614.34
2018,11,5,14,15,855.0,65.5,2.55,21.55,452.0,764.73,596.44
2018,11,5,14,30,838.0,64.0,2.6,21.4,418.0,734.22,576.5
2018,11,5,14,45,813.0,62.0,2.65,21.3,379.0,701.11,554.19
2018,11,5,15,0,788.0,60.0,2.7,21.2,340.0,659.75,525.24
2018,11,5,15,15,753.0,56.5,2.7,21.2,296.5,608.21,487.43
2018,11,5,15,30,718.0,53.0,2.7,21.2,253.0,556.3,447.56
2018,11,5,15,45,663.5,49.0,2.65,20.3,208.5,491.71,396.65
2018,11,5,16,0,609.0,45.0,2.6,19.4,164.0,428.94,344.81
2018,11,5,16,15,516.0,39.0,2.65,18.6,121.0,351.37,278.69
2018,11,5,16,30,423.0,33.0,2.7,17.8,78.0,275.68,207.93
2018,11,5,16,45,261.0,21.5,2.75,17.0,45.0,160.63,37.92
2018,11,5,17,0,99.0,10.0,2.8,16.2,12.0,49.06,0.0
2018,11,5,17,15,49.5,5.0,2.8,15.85,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,6,45,145.0,10.5,1.85,11.9,18.0,10.01,0.0
2018,11,6,7,0,290.0,21.0,1.8,12.0,36.0,17.65,0.0
2018,11,6,7,15,426.0,28.5,1.85,12.55,76.0,22.66,12.89
2018,11,6,7,30,562.0,36.0,1.9,13.1,116.0,32.61,22.88
2018,11,6,7,45,632.5,41.5,1.95,13.65,162.0,77.35,37.93
2018,11,6,8,0,703.0,47.0,2.0,14.2,208.0,130.15,73.55
2018,11,6,8,15,745.5,50.5,2.05,14.7,253.0,183.61,117.5
2018,11,6,8,30,788.0,54.0,2.1,15.2,298.0,241.09,167.96
2018,11,6,8,45,816.0,56.0,2.2,15.75,339.5,296.5,218.11
2018,11,6,9,0,844.0,58.0,2.3,16.3,381.0,354.11,269.56
2018,11,6,9,15,862.5,60.5,2.25,16.75,418.5,408.87,317.6
2018,11,6,9,30,881.0,63.0,2.2,17.2,456.0,463.69,364.13
2018,11,6,9,45,894.0,65.0,2.2,17.7,487.5,515.02,406.52
2018,11,6,10,0,907.0,67.0,2.2,18.2,519.0,565.32,446.67
2018,11,6,10,15,917.0,68.5,2.15,18.65,544.5,612.02,482.72
2018,11,6,10,30,927.0,70.0,2.1,19.1,570.0,656.9,516.28
2018,11,6,10,45,933.5,70.0,2.05,19.55,587.5,695.77,544.53
2018,11,6,11,0,940.0,70.0,2.0,20.0,605.0,732.1,568.91
2018,11,6,11,15,943.0,70.5,2.0,20.4,615.0,763.72,589.7
2018,11,6,11,30,946.0,71.0,2.0,20.8,625.0,792.26,608.22
2018,11,6,11,45,947.0,71.5,2.0,21.15,627.5,816.03,623.5
2018,11,6,12,0,948.0,72.0,2.0,21.5,630.0,836.38,636.45
2018,11,6,12,15,945.0,72.0,2.0,21.75,624.0,849.41,644.71
2018,11,6,12,30,942.0,72.0,2.0,22.0,618.0,858.77,650.65
2018,11,6,12,45,935.0,72.5,2.05,22.25,604.0,861.74,652.87
2018,11,6,13,0,928.0,73.0,2.1,22.5,590.0,861.01,652.78
2018,11,6,13,15,920.5,72.0,2.1,22.55,569.0,854.41,648.89
2018,11,6,13,30,913.0,71.0,2.1,22.6,548.0,844.24,642.73
2018,11,6,13,45,901.5,69.5,2.1,22.7,520.0,826.73,631.5
2018,11,6,14,0,890.0,68.0,2.1,22.8,492.0,805.97,618.11
2018,11,6,14,15,873.5,66.0,2.05,22.7,457.5,777.59,599.43
2018,11,6,14,30,857.0,64.0,2.0,22.6,423.0,746.55,578.75
2018,11,6,14,45,834.0,61.5,2.0,22.55,383.5,713.93,556.91
2018,11,6,15,0,811.0,59.0,2.0,22.5,344.0,672.91,528.5
2018,11,6,15,15,775.5,55.5,2.0,22.5,300.0,620.48,490.82
2018,11,6,15,30,740.0,52.0,2.0,22.5,256.0,567.64,451.0
2018,11,6,15,45,687.0,48.0,1.85,21.25,210.5,503.38,401.27
2018,11,6,16,0,634.0,44.0,1.7,20.0,165.0,440.77,350.38
2018,11,6,16,15,544.0,38.0,1.8,19.15,121.5,358.15,281.44
2018,11,6,16,30,454.0,32.0,1.9,18.3,78.0,288.92,214.7
2018,11,6,16,45,283.5,21.5,2.0,17.4,45.0,168.82,16.91
2018,11,6,17,0,113.0,11.0,2.1,16.5,12.0,55.4,0.0
2018,11,6,17,15,56.5,5.5,2.2,16.1,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,45,132.5,10.0,0.7,13.05,16.5,9.53,0.0
2018,11,7,7,0,265.0,20.0,0.7,13.1,33.0,16.81,0.0
2018,11,7,7,15,398.5,28.0,0.75,13.5,71.5,22.34,12.31
2018,11,7,7,30,532.0,36.0,0.8,13.9,110.0,31.51,21.82
2018,11,7,7,45,603.5,41.0,0.8,14.35,154.0,73.83,36.21
2018,11,7,8,0,675.0,46.0,0.8,14.8,198.0,124.37,69.66
2018,11,7,8,15,719.5,49.5,0.95,15.3,242.5,176.42,111.84
2018,11,7,8,30,764.0,53.0,1.1,15.8,287.0,232.73,160.68
2018,11,7,8,45,793.5,56.0,1.25,16.3,328.5,288.11,210.2
2018,11,7,9,0,823.0,59.0,1.4,16.8,370.0,345.41,260.86
2018,11,7,9,15,843.5,61.0,1.5,17.25,407.0,399.77,308.27
2018,11,7,9,30,864.0,63.0,1.6,17.7,444.0,453.92,354.18
2018,11,7,9,45,878.0,64.0,1.7,18.2,475.0,503.8,395.47
2018,11,7,10,0,892.0,65.0,1.8,18.7,506.0,552.74,434.79
2018,11,7,10,15,902.5,66.0,1.75,19.1,531.0,598.46,469.97
2018,11,7,10,30,913.0,67.0,1.7,19.5,556.0,642.44,502.73
2018,11,7,10,45,919.5,67.5,1.7,19.9,573.5,681.26,531.17
2018,11,7,11,0,926.0,68.0,1.7,20.3,591.0,717.6,555.99
2018,11,7,11,15,929.0,68.5,1.7,20.55,601.0,748.75,576.7
2018,11,7,11,30,932.0,69.0,1.7,20.8,611.0,776.86,595.2
2018,11,7,11,45,933.0,69.5,1.65,21.1,613.5,800.27,609.82
2018,11,7,12,0,934.0,70.0,1.6,21.4,616.0,820.31,622.1
2018,11,7,12,15,932.5,69.0,1.6,21.55,610.0,833.12,630.4
2018,11,7,12,30,931.0,68.0,1.6,21.7,604.0,842.33,636.44
2018,11,7,12,45,926.5,68.0,1.65,21.8,591.0,846.64,640.02
2018,11,7,13,0,922.0,68.0,1.7,21.9,578.0,847.32,641.31
2018,11,7,13,15,914.5,66.5,1.75,21.9,557.0,840.07,637.62
2018,11,7,13,30,907.0,65.0,1.8,21.9,536.0,829.27,631.66
2018,11,7,13,45,895.0,64.5,1.85,21.9,508.5,812.65,621.76
2018,11,7,14,0,883.0,64.0,1.9,21.9,481.0,792.84,609.68
2018,11,7,14,15,866.5,62.0,1.95,21.75,447.0,764.6,591.93
2018,11,7,14,30,850.0,60.0,2.0,21.6,413.0,733.73,572.08
2018,11,7,14,45,826.5,58.0,2.05,21.5,374.0,695.31,546.26
2018,11,7,15,0,803.0,56.0,2.1,21.4,335.0,661.25,523.02
2018,11,7,15,15,768.0,53.0,2.1,21.4,292.0,610.21,485.89
2018,11,7,15,30,733.0,50.0,2.1,21.4,249.0,558.77,446.63
2018,11,7,15,45,680.5,45.5,1.95,20.45,204.0,494.72,396.12
2018,11,7,16,0,628.0,41.0,1.8,19.5,159.0,432.45,344.69
