Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,16,30,148.0,28.0,1.6,12.6,39.0,127.22,71.05
2018,11,17,16,45,78.0,15.0,1.65,12.0,20.5,47.49,0.0
2018,11,17,17,0,8.0,2.0,1.7,11.4,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.65,11.15,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,6,45,22.0,4.0,0.4,9.0,4.5,0.0,0.0
2018,11,18,7,0,44.0,8.0,0.4,9.0,9.0,7.63,0.0
2018,11,18,7,15,144.5,23.0,0.5,9.25,36.0,18.3,0.0
2018,11,18,7,30,245.0,38.0,0.6,9.5,63.0,29.83,19.33
2018,11,18,7,45,330.5,50.5,0.75,9.8,101.5,54.65,32.45
2018,11,18,8,0,416.0,63.0,0.9,10.1,140.0,95.88,58.79
2018,11,18,8,15,338.0,78.5,1.0,10.35,151.5,124.38,85.76
2018,11,18,8,30,260.0,94.0,1.1,10.6,163.0,142.9,106.3
2018,11,18,8,45,206.5,114.5,1.2,10.9,174.5,164.29,127.97
2018,11,18,9,0,153.0,135.0,1.3,11.2,186.0,177.85,142.07
2018,11,18,9,15,171.0,150.5,1.4,11.55,213.5,208.9,168.44
2018,11,18,9,30,189.0,166.0,1.5,11.9,241.0,241.66,195.92
2018,11,18,9,45,248.5,172.5,1.55,12.3,279.5,290.59,236.03
2018,11,18,10,0,308.0,179.0,1.6,12.7,318.0,340.7,276.78
2018,11,18,10,15,413.5,169.5,1.6,13.15,367.0,410.32,332.64
2018,11,18,10,30,519.0,160.0,1.6,13.6,416.0,481.6,388.87
2018,11,18,10,45,576.5,150.0,1.6,14.05,443.5,528.29,425.1
2018,11,18,11,0,634.0,140.0,1.6,14.5,471.0,581.24,465.48
2018,11,18,11,15,618.0,145.0,1.5,14.85,472.5,596.94,476.03
2018,11,18,11,30,602.0,150.0,1.4,15.2,474.0,609.61,484.31
2018,11,18,11,45,569.5,160.5,1.35,15.5,468.5,608.56,482.53
2018,11,18,12,0,537.0,171.0,1.3,15.8,463.0,608.99,481.71
2018,11,18,12,15,480.5,185.0,1.25,16.05,444.5,591.77,467.52
2018,11,18,12,30,424.0,199.0,1.2,16.3,426.0,571.17,450.92
2018,11,18,12,45,421.0,194.5,1.15,16.55,415.5,569.56,449.64
2018,11,18,13,0,418.0,190.0,1.1,16.8,405.0,566.1,446.85
2018,11,18,13,15,436.0,178.0,1.05,16.9,394.5,568.98,449.55
2018,11,18,13,30,454.0,166.0,1.0,17.0,384.0,569.76,450.65
2018,11,18,13,45,444.0,157.5,1.0,17.1,361.0,550.46,436.84
2018,11,18,14,0,434.0,149.0,1.0,17.2,338.0,529.47,421.84
2018,11,18,14,15,422.5,138.5,1.0,17.1,311.0,503.42,403.2
2018,11,18,14,30,411.0,128.0,1.0,17.0,284.0,476.02,383.23
2018,11,18,14,45,387.0,116.5,1.0,16.85,251.5,437.3,354.06
2018,11,18,15,0,363.0,105.0,1.0,16.7,219.0,398.25,323.97
2018,11,18,15,15,304.0,95.0,1.0,16.7,181.5,338.03,275.69
2018,11,18,15,30,245.0,85.0,1.0,16.7,144.0,268.78,219.28
2018,11,18,15,45,228.0,70.5,1.2,15.65,116.5,234.06,190.78
2018,11,18,16,0,211.0,56.0,1.4,14.6,89.0,210.86,169.77
2018,11,18,16,15,159.0,41.0,1.45,14.1,61.5,148.18,114.26
2018,11,18,16,30,107.0,26.0,1.5,13.6,34.0,95.19,48.61
2018,11,18,16,45,57.0,13.5,1.6,13.15,17.5,37.05,0.0
2018,11,18,17,0,7.0,1.0,1.7,12.7,1.0,0.0,0.0
2018,11,18,17,15,3.5,0.5,1.7,12.45,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,6,45,16.5,3.5,1.9,8.85,3.5,0.0,0.0
2018,11,19,7,0,33.0,7.0,1.9,8.9,7.0,6.67,0.0
2018,11,19,7,15,110.5,21.0,2.0,9.35,30.0,16.67,0.0
2018,11,19,7,30,188.0,35.0,2.1,9.8,53.0,27.4,16.93
2018,11,19,7,45,253.0,49.0,2.15,10.25,87.0,49.76,30.35
2018,11,19,8,0,318.0,63.0,2.2,10.7,121.0,85.7,54.24
2018,11,19,8,15,343.5,74.5,2.2,11.1,151.5,120.76,82.32
2018,11,19,8,30,369.0,86.0,2.2,11.5,182.0,158.43,114.81
2018,11,19,8,45,358.5,101.0,2.2,11.9,207.0,192.5,146.4
2018,11,19,9,0,348.0,116.0,2.2,12.3,232.0,225.16,176.44
2018,11,19,9,15,378.5,126.0,2.25,12.85,265.0,266.45,212.09
2018,11,19,9,30,409.0,136.0,2.3,13.4,298.0,310.19,249.23
2018,11,19,9,45,447.5,140.0,2.3,13.95,330.0,353.79,285.6
2018,11,19,10,0,486.0,144.0,2.3,14.5,362.0,399.81,323.26
2018,11,19,10,15,483.0,153.5,2.25,14.95,380.0,430.88,348.29
2018,11,19,10,30,480.0,163.0,2.2,15.4,398.0,460.51,371.55
2018,11,19,10,45,512.5,161.5,2.1,15.85,420.0,499.16,401.5
2018,11,19,11,0,545.0,160.0,2.0,16.3,442.0,538.31,431.16
2018,11,19,11,15,568.0,156.0,1.95,16.6,455.0,568.39,453.87
2018,11,19,11,30,591.0,152.0,1.9,16.9,468.0,602.23,478.98
2018,11,19,11,45,595.5,151.0,1.85,17.2,471.0,620.48,492.01
2018,11,19,12,0,600.0,150.0,1.8,17.5,474.0,636.63,503.46
2018,11,19,12,15,541.0,166.5,1.8,17.7,456.5,616.29,487.41
2018,11,19,12,30,482.0,183.0,1.8,17.9,439.0,597.52,472.53
2018,11,19,12,45,394.0,196.0,1.75,18.05,402.0,548.95,434.84
2018,11,19,13,0,306.0,209.0,1.7,18.2,365.0,486.38,386.57
2018,11,19,13,15,233.5,208.5,1.65,18.25,325.0,431.1,343.65
2018,11,19,13,30,161.0,208.0,1.6,18.3,285.0,362.8,290.07
2018,11,19,13,45,134.5,195.5,1.5,18.4,257.5,328.45,263.24
2018,11,19,14,0,108.0,183.0,1.4,18.5,230.0,294.05,235.94
2018,11,19,14,15,185.0,165.0,1.3,18.4,238.0,330.87,267.45
2018,11,19,14,30,262.0,147.0,1.2,18.3,246.0,376.47,304.62
2018,11,19,14,45,236.5,133.5,1.1,18.25,216.0,338.16,273.97
2018,11,19,15,0,211.0,120.0,1.0,18.2,186.0,300.23,243.66
2018,11,19,15,15,182.0,105.5,1.0,18.2,156.5,259.34,210.53
2018,11,19,15,30,153.0,91.0,1.0,18.2,127.0,209.21,169.33
2018,11,19,15,45,123.5,74.0,0.9,17.5,99.5,167.66,134.49
2018,11,19,16,0,94.0,57.0,0.8,16.8,72.0,127.7,100.21
2018,11,19,16,15,67.0,41.0,0.75,16.7,50.0,92.43,68.45
2018,11,19,16,30,40.0,25.0,0.7,16.6,28.0,54.71,23.29
2018,11,19,16,45,24.5,13.5,0.65,16.45,15.0,23.24,0.0
2018,11,19,17,0,9.0,2.0,0.6,16.3,2.0,0.0,0.0
2018,11,19,17,15,4.5,1.0,0.55,16.15,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,6,45,28.0,4.0,1.4,9.05,4.0,0.0,0.0
2018,11,20,7,0,56.0,8.0,1.4,9.0,8.0,7.63,0.0
2018,11,20,7,15,172.0,20.5,1.4,9.4,34.0,16.34,0.0
2018,11,20,7,30,288.0,33.0,1.4,9.8,60.0,27.16,16.42
2018,11,20,7,45,369.0,43.5,1.4,10.2,97.0,49.53,27.82
2018,11,20,8,0,450.0,54.0,1.4,10.6,134.0,90.21,52.7
2018,11,20,8,15,392.5,67.5,1.35,11.0,150.5,120.8,80.05
2018,11,20,8,30,335.0,81.0,1.3,11.4,167.0,145.96,105.41
2018,11,20,8,45,434.5,86.5,1.25,11.85,217.5,197.44,147.54
2018,11,20,9,0,534.0,92.0,1.2,12.3,268.0,261.03,200.43
2018,11,20,9,15,604.5,93.0,1.2,12.85,313.0,317.26,247.99
2018,11,20,9,30,675.0,94.0,1.2,13.4,358.0,379.25,299.56
2018,11,20,9,45,700.5,97.0,1.2,14.0,390.0,427.91,339.94
2018,11,20,10,0,726.0,100.0,1.2,14.6,422.0,477.21,379.68
2018,11,20,10,15,742.5,101.5,1.25,15.0,446.5,520.36,414.21
2018,11,20,10,30,759.0,103.0,1.3,15.4,471.0,562.74,447.33
2018,11,20,10,45,716.5,113.5,1.35,15.8,471.0,577.38,458.62
2018,11,20,11,0,674.0,124.0,1.4,16.2,471.0,586.94,465.84
2018,11,20,11,15,639.0,135.5,1.5,16.45,469.5,597.85,474.31
2018,11,20,11,30,604.0,147.0,1.6,16.7,468.0,604.58,479.4
2018,11,20,11,45,620.0,143.5,1.75,16.95,474.5,628.8,498.51
2018,11,20,12,0,636.0,140.0,1.9,17.2,481.0,651.25,516.05
2018,11,20,12,15,596.0,149.5,1.9,17.25,467.0,642.99,509.46
2018,11,20,12,30,556.0,159.0,1.9,17.3,453.0,626.65,497.25
2018,11,20,12,45,570.5,151.0,1.95,17.4,446.5,635.32,504.82
2018,11,20,13,0,585.0,143.0,2.0,17.5,440.0,647.3,514.48
2018,11,20,13,15,610.5,130.0,1.95,17.5,429.5,654.82,520.91
2018,11,20,13,30,636.0,117.0,1.9,17.5,419.0,659.33,524.75
2018,11,20,13,45,598.0,118.5,1.85,17.5,389.5,628.08,501.81
2018,11,20,14,0,560.0,120.0,1.8,17.5,360.0,594.91,477.09
2018,11,20,14,15,569.5,107.5,1.7,17.45,336.0,580.4,466.93
2018,11,20,14,30,579.0,95.0,1.6,17.4,312.0,563.06,454.24
2018,11,20,14,45,558.0,88.0,1.5,17.3,279.5,527.73,427.15
2018,11,20,15,0,537.0,81.0,1.4,17.2,247.0,491.27,398.68
2018,11,20,15,15,531.0,71.5,1.4,17.2,216.0,460.9,374.56
2018,11,20,15,30,525.0,62.0,1.4,17.2,185.0,429.04,348.03
2018,11,20,15,45,453.0,54.0,1.1,16.65,144.5,358.8,289.35
2018,11,20,16,0,381.0,46.0,0.8,16.1,104.0,292.39,232.33
2018,11,20,16,15,298.0,36.0,0.7,15.9,72.0,222.94,169.77
2018,11,20,16,30,215.0,26.0,0.6,15.7,40.0,151.72,67.69
2018,11,20,16,45,116.0,14.0,0.55,15.5,21.0,62.32,0.0
2018,11,20,17,0,17.0,2.0,0.5,15.3,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.0,0.5,15.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,3.05,13.85,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,3.1,13.9,1.0,0.95,0.0
2018,11,21,7,15,0.0,3.0,3.15,14.05,3.0,2.77,0.0
2018,11,21,7,30,0.0,5.0,3.2,14.2,5.0,4.62,0.0
2018,11,21,7,45,0.0,6.0,3.3,14.3,6.0,5.55,0.0
2018,11,21,8,0,0.0,7.0,3.4,14.4,7.0,6.48,0.0
2018,11,21,8,15,0.0,9.5,3.4,14.5,9.5,8.79,1.85
2018,11,21,8,30,0.0,12.0,3.4,14.6,12.0,11.11,3.88
2018,11,21,8,45,0.0,14.5,3.4,14.7,14.5,13.44,5.89
2018,11,21,9,0,0.0,17.0,3.4,14.8,17.0,15.76,7.88
2018,11,21,9,15,0.0,20.5,3.55,15.05,20.5,19.01,10.64
2018,11,21,9,30,0.0,24.0,3.7,15.3,24.0,22.27,13.38
2018,11,21,9,45,0.0,29.5,3.8,15.55,29.5,27.38,17.68
2018,11,21,10,0,0.0,35.0,3.9,15.8,35.0,32.51,21.96
2018,11,21,10,15,0.0,40.5,4.05,16.0,40.5,37.63,26.22
2018,11,21,10,30,0.0,46.0,4.2,16.2,46.0,42.76,30.47
2018,11,21,10,45,0.0,58.5,4.4,16.35,58.5,54.42,40.19
2018,11,21,11,0,0.0,71.0,4.6,16.5,71.0,66.09,49.86
2018,11,21,11,15,0.0,80.0,4.65,16.55,80.0,74.5,56.82
2018,11,21,11,30,0.0,89.0,4.7,16.6,89.0,82.95,63.79
2018,11,21,11,45,0.0,76.0,4.7,16.65,76.0,70.76,53.63
2018,11,21,12,0,0.0,63.0,4.7,16.7,63.0,58.63,43.51
2018,11,21,12,15,1.5,76.0,4.6,16.65,77.0,71.91,54.66
2018,11,21,12,30,3.0,89.0,4.5,16.6,91.0,85.29,65.87
2018,11,21,12,45,5.5,122.0,4.4,16.55,125.0,120.08,94.82
2018,11,21,13,0,8.0,155.0,4.3,16.5,159.0,156.53,124.94
2018,11,21,13,15,4.0,123.5,4.15,16.45,125.5,121.08,95.72
2018,11,21,13,30,0.0,92.0,4.0,16.4,92.0,86.23,66.82
2018,11,21,13,45,5.0,80.5,3.85,16.35,82.5,78.82,60.97
2018,11,21,14,0,10.0,69.0,3.7,16.3,73.0,71.84,55.42
2018,11,21,14,15,14.5,82.5,3.6,16.25,88.0,93.04,73.46
2018,11,21,14,30,19.0,96.0,3.5,16.2,103.0,112.12,89.66
2018,11,21,14,45,28.5,94.5,3.35,16.15,104.0,118.21,95.11
2018,11,21,15,0,38.0,93.0,3.2,16.1,105.0,124.36,100.51
2018,11,21,15,15,30.5,71.0,3.2,16.1,79.5,93.47,74.29
2018,11,21,15,30,23.0,49.0,3.2,16.1,54.0,63.08,48.31
2018,11,21,15,45,11.5,38.0,2.7,15.65,40.5,43.9,31.63
2018,11,21,16,0,0.0,27.0,2.2,15.2,27.0,25.05,15.27
2018,11,21,16,15,11.5,18.5,2.0,14.75,19.5,23.23,13.13
2018,11,21,16,30,23.0,10.0,1.8,14.3,12.0,26.84,6.51
2018,11,21,16,45,23.0,6.5,1.6,13.8,7.0,15.88,0.0
2018,11,21,17,0,23.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,11,21,17,15,11.5,1.5,1.35,13.2,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,22,6,45,27.5,3.5,2.1,11.75,3.5,0.0,0.0
2018,11,22,7,0,55.0,7.0,2.1,11.8,7.0,6.67,0.0
2018,11,22,7,15,206.0,18.0,2.1,12.25,33.5,17.16,0.0
2018,11,22,7,30,357.0,29.0,2.1,12.7,60.0,23.64,12.56
2018,11,22,7,45,454.5,36.0,2.15,13.2,99.0,43.22,21.31
2018,11,22,8,0,552.0,43.0,2.2,13.7,138.0,86.5,45.18
2018,11,22,8,15,508.5,48.0,2.3,13.9,154.0,118.41,72.02
2018,11,22,8,30,465.0,53.0,2.4,14.1,170.0,144.91,98.23
2018,11,22,8,45,563.5,60.5,2.5,14.3,225.5,204.41,147.93
2018,11,22,9,0,662.0,68.0,2.6,14.5,281.0,273.69,206.8
2018,11,22,9,15,590.0,88.5,2.7,14.7,294.5,304.48,237.85
2018,11,22,9,30,518.0,109.0,2.8,14.9,308.0,324.36,258.39
2018,11,22,9,45,473.5,117.0,2.85,15.1,310.5,338.85,272.96
2018,11,22,10,0,429.0,125.0,2.9,15.3,313.0,348.3,282.45
2018,11,22,10,15,610.0,105.5,3.0,15.5,388.5,449.35,364.84
2018,11,22,10,30,791.0,86.0,3.1,15.7,464.0,557.89,451.51
2018,11,22,10,45,835.5,78.0,3.2,15.85,490.5,606.54,490.35
2018,11,22,11,0,880.0,70.0,3.3,16.0,517.0,651.85,526.54
2018,11,22,11,15,876.5,72.5,3.45,16.1,525.0,679.37,548.28
2018,11,22,11,30,873.0,75.0,3.6,16.2,533.0,703.8,566.54
2018,11,22,11,45,801.0,93.5,3.75,16.3,515.5,698.56,562.62
2018,11,22,12,0,729.0,112.0,3.9,16.4,498.0,685.87,553.36
2018,11,22,12,15,750.0,105.5,4.05,16.4,499.5,707.55,570.38
2018,11,22,12,30,771.0,99.0,4.2,16.4,501.0,723.69,583.13
2018,11,22,12,45,803.5,89.0,4.35,16.4,499.5,745.17,600.25
2018,11,22,13,0,836.0,79.0,4.5,16.4,498.0,763.46,615.17
2018,11,22,13,15,839.0,74.5,4.6,16.3,481.5,761.92,615.35
2018,11,22,13,30,842.0,70.0,4.7,16.2,465.0,757.02,613.2
2018,11,22,13,45,641.0,103.5,4.8,16.1,394.5,641.27,526.1
2018,11,22,14,0,440.0,137.0,4.9,16.0,324.0,516.29,426.75
2018,11,22,14,15,382.5,135.5,4.9,15.9,289.0,466.74,387.35
2018,11,22,14,30,325.0,134.0,4.9,15.8,254.0,404.74,337.25
2018,11,22,14,45,327.0,119.0,4.95,15.65,229.0,382.45,319.89
2018,11,22,15,0,329.0,104.0,5.0,15.5,204.0,371.66,311.05
2018,11,22,15,15,234.5,96.0,5.0,15.5,162.0,280.35,234.04
2018,11,22,15,30,140.0,88.0,5.0,15.5,120.0,197.09,162.6
2018,11,22,15,45,108.0,71.5,4.85,15.15,93.0,155.35,126.26
2018,11,22,16,0,76.0,55.0,4.7,14.8,66.0,115.47,91.04
2018,11,22,16,15,50.0,38.0,4.65,14.65,44.5,79.57,58.13
2018,11,22,16,30,24.0,21.0,4.6,14.5,23.0,40.11,10.58
2018,11,22,16,45,19.0,11.5,4.6,14.3,12.5,18.95,0.0
2018,11,22,17,0,14.0,2.0,4.6,14.1,2.0,0.0,0.0
2018,11,22,17,15,7.0,1.0,4.7,14.1,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.15,14.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,23,6,45,0.5,0.5,1.9,13.85,0.5,0.0,0.0
2018,11,23,7,0,1.0,1.0,2.0,13.9,1.0,0.95,0.0
2018,11,23,7,15,0.5,4.0,2.15,14.05,4.0,3.81,0.0
2018,11,23,7,30,0.0,7.0,2.3,14.2,7.0,6.48,0.0
2018,11,23,7,45,0.0,11.0,2.45,14.35,11.0,10.18,2.74
2018,11,23,8,0,0.0,15.0,2.6,14.5,15.0,13.89,6.07
2018,11,23,8,15,0.0,12.5,2.75,14.65,12.5,11.57,4.21
2018,11,23,8,30,0.0,10.0,2.9,14.8,10.0,9.26,2.28
2018,11,23,8,45,0.0,14.0,3.0,14.9,14.0,12.97,5.48
2018,11,23,9,0,0.0,18.0,3.1,15.0,18.0,16.69,8.66
2018,11,23,9,15,0.0,31.0,3.25,15.15,31.0,28.77,18.98
2018,11,23,9,30,0.0,44.0,3.4,15.3,44.0,40.87,29.23
2018,11,23,9,45,0.0,51.5,3.5,15.4,51.5,47.87,35.08
2018,11,23,10,0,0.0,59.0,3.6,15.5,59.0,54.86,40.91
2018,11,23,10,15,0.0,48.5,3.75,15.65,48.5,45.08,32.57
2018,11,23,10,30,0.0,38.0,3.9,15.8,38.0,35.31,24.25
2018,11,23,10,45,0.0,38.5,4.05,15.9,38.5,35.78,24.61
2018,11,23,11,0,0.0,39.0,4.2,16.0,39.0,36.24,24.96
2018,11,23,11,15,0.0,46.0,4.3,16.05,46.0,42.77,30.41
2018,11,23,11,30,0.0,53.0,4.4,16.1,53.0,49.29,35.86
2018,11,23,11,45,0.0,70.0,4.55,16.1,70.0,65.16,49.11
2018,11,23,12,0,0.0,87.0,4.7,16.1,87.0,81.04,62.35
2018,11,23,12,15,0.0,71.5,4.7,16.15,71.5,66.56,50.26
2018,11,23,12,30,0.0,56.0,4.7,16.2,56.0,52.09,38.18
2018,11,23,12,45,0.0,62.0,4.75,16.25,62.0,57.68,42.89
2018,11,23,13,0,0.0,68.0,4.8,16.3,68.0,63.28,47.61
2018,11,23,13,15,0.0,72.0,4.8,16.3,72.0,67.01,50.78
2018,11,23,13,30,0.0,76.0,4.8,16.3,76.0,70.74,53.98
2018,11,23,13,45,0.0,64.5,4.75,16.3,64.5,60.0,45.04
2018,11,23,14,0,0.0,53.0,4.7,16.3,53.0,49.27,36.08
2018,11,23,14,15,0.0,47.5,4.65,16.2,47.5,44.14,31.83
2018,11,23,14,30,0.0,42.0,4.6,16.1,42.0,39.01,27.55
2018,11,23,14,45,4.0,51.0,4.55,16.05,52.0,50.21,37.23
2018,11,23,15,0,8.0,60.0,4.5,16.0,62.0,61.23,46.7
2018,11,23,15,15,4.0,37.0,4.5,16.0,38.0,36.95,25.93
2018,11,23,15,30,0.0,14.0,4.5,16.0,14.0,12.97,5.37
2018,11,23,15,45,0.0,11.0,4.45,15.8,11.0,10.18,2.94
2018,11,23,16,0,0.0,8.0,4.4,15.6,8.0,7.4,0.5
2018,11,23,16,15,2.5,6.5,4.4,15.55,6.5,7.36,0.21
2018,11,23,16,30,5.0,5.0,4.4,15.5,5.0,7.0,0.0
2018,11,23,16,45,5.0,3.0,4.4,15.4,3.0,4.96,0.0
2018,11,23,17,0,5.0,1.0,4.4,15.3,1.0,0.0,0.0
2018,11,23,17,15,2.5,0.5,4.35,15.3,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,24,6,45,26.5,2.5,2.2,13.55,2.5,0.0,0.0
2018,11,24,7,0,53.0,5.0,2.2,13.5,5.0,4.77,0.0
2018,11,24,7,15,203.5,16.0,2.35,13.75,30.0,15.25,0.0
2018,11,24,7,30,354.0,27.0,2.5,14.0,55.0,22.04,10.16
2018,11,24,7,45,453.5,33.0,2.6,14.25,92.5,38.28,18.18
2018,11,24,8,0,553.0,39.0,2.7,14.5,130.0,81.77,41.46
2018,11,24,8,15,612.5,43.0,2.75,14.6,170.5,126.79,74.17
2018,11,24,8,30,672.0,47.0,2.8,14.7,211.0,177.88,116.67
2018,11,24,8,45,649.0,57.5,2.85,14.85,238.0,220.71,157.72
2018,11,24,9,0,626.0,68.0,2.9,15.0,265.0,259.49,195.37
2018,11,24,9,15,682.5,68.0,2.9,15.2,306.0,313.16,242.66
2018,11,24,9,30,739.0,68.0,2.9,15.4,347.0,371.34,293.09
2018,11,24,9,45,789.0,63.5,2.9,15.6,383.5,425.0,339.26
2018,11,24,10,0,839.0,59.0,2.9,15.8,420.0,479.66,385.34
2018,11,24,10,15,851.0,60.5,2.85,16.05,444.5,523.56,421.77
2018,11,24,10,30,863.0,62.0,2.8,16.3,469.0,566.08,456.15
2018,11,24,10,45,871.5,63.0,2.75,16.5,487.0,604.3,486.43
2018,11,24,11,0,880.0,64.0,2.7,16.7,505.0,640.42,514.42
2018,11,24,11,15,884.0,64.5,2.65,16.85,515.5,670.67,537.24
2018,11,24,11,30,888.0,65.0,2.6,17.0,526.0,698.19,556.59
2018,11,24,11,45,889.0,65.5,2.55,17.15,529.0,720.68,572.17
2018,11,24,12,0,890.0,66.0,2.5,17.3,532.0,740.07,585.5
2018,11,24,12,15,813.5,86.5,2.5,17.35,509.5,727.0,575.79
2018,11,24,12,30,737.0,107.0,2.5,17.4,487.0,706.51,561.01
2018,11,24,12,45,758.5,98.5,2.5,17.4,482.0,717.47,569.57
2018,11,24,13,0,780.0,90.0,2.5,17.4,477.0,729.14,578.51
2018,11,24,13,15,813.0,79.0,2.45,17.35,468.5,743.5,589.31
2018,11,24,13,30,846.0,68.0,2.4,17.3,460.0,747.72,592.79
2018,11,24,13,45,793.0,74.5,2.4,17.25,425.5,716.61,570.91
2018,11,24,14,0,740.0,81.0,2.4,17.2,391.0,676.69,542.58
2018,11,24,14,15,730.5,75.0,2.35,17.05,361.5,652.62,525.75
2018,11,24,14,30,721.0,69.0,2.3,16.9,332.0,626.03,506.67
2018,11,24,14,45,695.5,66.0,2.3,16.75,298.0,589.46,479.83
2018,11,24,15,0,670.0,63.0,2.3,16.6,264.0,555.75,454.05
2018,11,24,15,15,652.5,56.5,2.3,16.6,229.0,517.92,423.46
2018,11,24,15,30,635.0,50.0,2.3,16.6,194.0,474.48,387.22
2018,11,24,15,45,516.0,46.5,2.3,15.9,147.5,384.19,312.58
2018,11,24,16,0,397.0,43.0,2.3,15.2,101.0,295.96,237.52
2018,11,24,16,15,333.5,33.5,2.3,14.75,70.5,237.02,180.21
2018,11,24,16,30,270.0,24.0,2.3,14.3,40.0,171.99,46.28
2018,11,24,16,45,143.0,13.5,2.35,13.8,21.0,72.78,0.0
2018,11,24,17,0,16.0,3.0,2.4,13.3,2.0,0.0,0.0
2018,11,24,17,15,8.0,1.5,2.45,13.15,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,25,6,45,25.5,3.0,0.55,11.5,2.5,0.0,0.0
2018,11,25,7,0,51.0,6.0,0.6,11.4,5.0,0.0,0.0
2018,11,25,7,15,202.0,16.5,0.6,11.65,29.5,15.73,0.0
2018,11,25,7,30,353.0,27.0,0.6,11.9,54.0,22.22,9.72
2018,11,25,7,45,398.0,34.5,0.55,12.2,84.0,37.38,19.06
2018,11,25,8,0,443.0,42.0,0.5,12.5,114.0,72.95,38.86
2018,11,25,8,15,465.5,51.0,0.5,12.85,145.5,111.71,68.27
2018,11,25,8,30,488.0,60.0,0.5,13.2,177.0,152.62,103.01
2018,11,25,8,45,436.5,77.0,0.5,13.6,195.5,183.36,133.38
2018,11,25,9,0,385.0,94.0,0.5,14.0,214.0,209.68,159.45
2018,11,25,9,15,416.5,103.5,0.55,14.4,247.5,251.88,195.6
2018,11,25,9,30,448.0,113.0,0.6,14.8,281.0,296.54,233.13
2018,11,25,9,45,615.0,94.5,0.7,15.2,345.5,378.14,298.34
2018,11,25,10,0,782.0,76.0,0.8,15.6,410.0,469.33,370.15
2018,11,25,10,15,822.0,71.5,0.85,15.9,440.5,519.91,410.15
2018,11,25,10,30,862.0,67.0,0.9,16.2,471.0,568.81,448.42
2018,11,25,10,45,868.5,69.0,0.95,16.5,489.0,606.96,477.71
2018,11,25,11,0,875.0,71.0,1.0,16.8,507.0,642.92,504.83
2018,11,25,11,15,879.5,71.5,1.0,16.95,517.5,673.45,527.33
2018,11,25,11,30,884.0,72.0,1.0,17.1,528.0,701.31,546.43
2018,11,25,11,45,885.0,72.5,1.05,17.25,531.0,723.83,562.15
2018,11,25,12,0,886.0,73.0,1.1,17.4,534.0,743.27,575.81
2018,11,25,12,15,857.0,79.0,1.1,17.45,522.0,748.92,579.53
2018,11,25,12,30,828.0,85.0,1.1,17.5,510.0,745.58,577.23
2018,11,25,12,45,634.0,128.5,1.1,17.6,449.5,657.93,514.8
2018,11,25,13,0,440.0,172.0,1.1,17.7,389.0,556.19,438.39
2018,11,25,13,15,376.5,178.0,1.0,17.75,358.5,503.33,399.0
2018,11,25,13,30,313.0,184.0,0.9,17.8,328.0,462.64,367.44
2018,11,25,13,45,301.5,174.0,0.85,17.8,306.5,441.93,352.31
2018,11,25,14,0,290.0,164.0,0.8,17.8,285.0,420.21,336.09
2018,11,25,14,15,504.5,116.5,0.85,17.8,307.5,532.18,425.53
2018,11,25,14,30,719.0,69.0,0.9,17.8,330.0,623.38,494.52
2018,11,25,14,45,725.5,62.0,0.9,17.75,301.5,604.6,480.26
2018,11,25,15,0,732.0,55.0,0.9,17.7,273.0,582.83,464.57
2018,11,25,15,15,606.5,58.5,0.9,17.7,221.5,489.9,392.87
2018,11,25,15,30,481.0,62.0,0.9,17.7,170.0,398.22,320.23
2018,11,25,15,45,384.5,54.5,0.85,17.15,129.5,316.49,253.89
2018,11,25,16,0,288.0,47.0,0.8,16.6,89.0,239.55,189.3
2018,11,25,16,15,203.0,34.0,0.85,16.25,58.5,170.91,127.2
2018,11,25,16,30,118.0,21.0,0.9,15.9,28.0,97.91,18.75
2018,11,25,16,45,59.0,10.5,1.0,15.55,14.0,34.69,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,2.15,9.95,1.5,0.0,0.0
2018,11,26,7,0,23.0,3.0,2.2,10.0,3.0,0.0,0.0
2018,11,26,7,15,15.5,13.5,2.25,10.4,14.0,12.87,0.0
2018,11,26,7,30,8.0,24.0,2.3,10.8,25.0,21.59,8.42
2018,11,26,7,45,15.0,40.5,2.35,11.2,42.5,36.2,23.93
2018,11,26,8,0,22.0,57.0,2.4,11.6,60.0,53.09,38.43
2018,11,26,8,15,38.0,73.5,2.25,11.85,81.5,72.32,54.41
2018,11,26,8,30,54.0,90.0,2.1,12.1,103.0,93.55,72.19
2018,11,26,8,45,192.0,99.0,2.0,12.35,156.5,142.12,108.88
2018,11,26,9,0,330.0,108.0,1.9,12.6,210.0,205.98,159.91
2018,11,26,9,15,353.5,119.0,1.9,13.05,240.0,244.2,193.09
2018,11,26,9,30,377.0,130.0,1.9,13.5,270.0,284.23,227.38
2018,11,26,9,45,360.0,145.5,1.9,13.95,288.0,307.72,248.0
2018,11,26,10,0,343.0,161.0,1.9,14.4,306.0,333.23,269.43
2018,11,26,10,15,361.5,166.5,1.9,14.8,327.5,365.01,295.42
2018,11,26,10,30,380.0,172.0,1.9,15.2,349.0,397.36,321.36
2018,11,26,10,45,294.5,193.5,1.85,15.65,334.0,384.58,310.22
2018,11,26,11,0,209.0,215.0,1.8,16.1,319.0,357.52,287.62
2018,11,26,11,15,183.0,220.5,1.7,16.4,313.0,354.29,284.48
2018,11,26,11,30,157.0,226.0,1.6,16.7,307.0,349.15,279.57
2018,11,26,11,45,347.5,189.5,1.55,16.95,369.5,459.73,368.72
2018,11,26,12,0,538.0,153.0,1.5,17.2,432.0,578.93,460.66
2018,11,26,12,15,517.5,159.0,1.5,17.35,425.5,581.07,460.96
2018,11,26,12,30,497.0,165.0,1.5,17.5,419.0,580.73,460.42
2018,11,26,12,45,554.0,147.0,1.45,17.65,424.0,610.19,483.32
2018,11,26,13,0,611.0,129.0,1.4,17.8,429.0,643.86,508.61
2018,11,26,13,15,494.5,147.0,1.3,17.65,383.5,570.92,452.95
2018,11,26,13,30,378.0,165.0,1.2,17.5,338.0,502.35,400.28
2018,11,26,13,45,457.0,140.0,1.05,17.35,337.5,532.7,425.25
2018,11,26,14,0,536.0,115.0,0.9,17.2,337.0,564.47,449.71
2018,11,26,14,15,506.0,112.0,0.9,17.0,309.0,526.91,421.95
2018,11,26,14,30,476.0,109.0,0.9,16.8,281.0,494.15,397.79
2018,11,26,14,45,444.0,100.5,0.85,16.6,247.5,452.58,366.1
2018,11,26,15,0,412.0,92.0,0.8,16.4,214.0,410.92,333.64
2018,11,26,15,15,311.5,84.5,0.8,16.4,169.0,326.61,266.02
2018,11,26,15,30,211.0,77.0,0.8,16.4,124.0,235.56,191.58
2018,11,26,15,45,242.5,61.0,0.8,16.05,104.0,239.85,193.85
2018,11,26,16,0,274.0,45.0,0.8,15.7,84.0,228.9,181.75
2018,11,26,16,15,174.5,32.0,0.85,15.55,53.5,153.37,113.68
2018,11,26,16,30,75.0,19.0,0.9,15.4,23.0,66.34,7.49
2018,11,26,16,45,37.5,9.5,0.95,15.2,11.5,24.72,0.0
2018,11,26,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.5,1.85,11.65,2.5,2.38,0.0
2018,11,27,7,30,0.0,5.0,1.9,11.9,5.0,4.62,0.0
2018,11,27,7,45,0.0,6.5,1.9,12.15,6.5,6.01,0.0
2018,11,27,8,0,0.0,8.0,1.9,12.4,8.0,7.4,0.61
2018,11,27,8,15,0.0,9.0,2.0,12.75,9.0,8.33,1.48
2018,11,27,8,30,0.0,10.0,2.1,13.1,10.0,9.26,2.32
2018,11,27,8,45,0.0,24.5,2.25,13.45,24.5,22.72,13.94
2018,11,27,9,0,0.0,39.0,2.4,13.8,39.0,36.21,25.51
2018,11,27,9,15,0.0,47.0,2.45,14.0,47.0,43.66,31.84
2018,11,27,9,30,0.0,55.0,2.5,14.2,55.0,51.12,38.13
2018,11,27,9,45,0.0,65.0,2.6,14.4,65.0,60.46,45.96
2018,11,27,10,0,0.0,75.0,2.7,14.6,75.0,69.8,53.73
2018,11,27,10,15,0.0,87.0,2.8,14.75,87.0,81.16,63.15
2018,11,27,10,30,0.0,99.0,2.9,14.9,99.0,92.66,72.65
2018,11,27,10,45,1.0,114.0,3.0,15.05,114.5,107.81,85.15
2018,11,27,11,0,2.0,129.0,3.1,15.2,130.0,123.25,97.83
2018,11,27,11,15,1.0,116.5,3.2,15.25,117.0,110.41,87.06
2018,11,27,11,30,0.0,104.0,3.3,15.3,104.0,97.54,76.31
2018,11,27,11,45,0.0,99.0,3.45,15.3,99.0,92.69,72.27
2018,11,27,12,0,0.0,94.0,3.6,15.3,94.0,87.84,68.24
2018,11,27,12,15,0.0,93.0,3.65,15.35,93.0,86.89,67.45
2018,11,27,12,30,0.0,92.0,3.7,15.4,92.0,85.95,66.68
2018,11,27,12,45,0.0,75.0,3.8,15.4,75.0,69.82,53.24
2018,11,27,13,0,0.0,58.0,3.9,15.4,58.0,53.95,39.97
2018,11,27,13,15,0.0,50.5,3.8,15.4,50.5,46.95,34.13
2018,11,27,13,30,0.0,43.0,3.7,15.4,43.0,39.96,28.27
2018,11,27,13,45,0.5,50.5,3.65,15.4,50.5,47.32,34.57
2018,11,27,14,0,1.0,58.0,3.6,15.4,58.0,54.68,40.87
2018,11,27,14,15,1.0,67.0,3.45,15.3,67.0,63.06,48.05
2018,11,27,14,30,1.0,76.0,3.3,15.2,76.0,72.04,55.72
2018,11,27,14,45,0.5,55.5,3.2,15.15,55.5,51.94,38.72
2018,11,27,15,0,0.0,35.0,3.1,15.1,35.0,32.48,22.16
2018,11,27,15,15,0.0,28.0,3.1,15.1,28.0,25.97,16.57
2018,11,27,15,30,0.0,21.0,3.1,15.1,21.0,19.46,10.94
2018,11,27,15,45,0.0,14.5,2.7,14.9,14.5,13.43,5.71
2018,11,27,16,0,0.0,8.0,2.3,14.7,8.0,7.4,0.51
2018,11,27,16,15,0.0,6.5,2.2,14.6,6.5,6.01,0.0
2018,11,27,16,30,0.0,5.0,2.1,14.5,5.0,4.62,0.0
2018,11,27,16,45,0.0,2.5,1.95,14.35,2.5,2.38,0.0
2018,11,27,17,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
