Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,19,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,28,6,45,7.0,0.5,0.4,13.15,0.5,0.0,0.0
2018,11,28,7,0,14.0,1.0,0.4,13.1,1.0,0.0,0.0
2018,11,28,7,15,14.0,7.0,0.45,13.3,7.5,6.67,0.0
2018,11,28,7,30,14.0,13.0,0.5,13.5,14.0,11.88,0.7
2018,11,28,7,45,7.0,23.5,0.6,13.65,24.0,22.06,12.18
2018,11,28,8,0,0.0,34.0,0.7,13.8,34.0,31.58,20.9
2018,11,28,8,15,17.5,50.0,0.8,14.1,54.0,48.68,34.91
2018,11,28,8,30,35.0,66.0,0.9,14.4,74.0,67.96,50.75
2018,11,28,8,45,61.5,78.0,1.05,14.7,95.5,89.06,67.93
2018,11,28,9,0,88.0,90.0,1.2,15.0,117.0,112.37,87.23
2018,11,28,9,15,77.0,102.5,1.2,15.25,128.0,126.17,99.5
2018,11,28,9,30,66.0,115.0,1.2,15.5,139.0,135.75,107.92
2018,11,28,9,45,84.0,133.5,1.2,15.8,167.0,169.37,135.63
2018,11,28,10,0,102.0,152.0,1.2,16.1,195.0,201.67,161.92
2018,11,28,10,15,144.5,159.5,1.3,16.25,224.0,237.06,190.9
2018,11,28,10,30,187.0,167.0,1.4,16.4,253.0,275.6,222.32
2018,11,28,10,45,141.5,160.5,1.45,16.55,227.0,249.59,201.25
2018,11,28,11,0,96.0,154.0,1.5,16.7,201.0,219.85,176.98
2018,11,28,11,15,101.5,176.0,1.55,16.8,226.5,251.2,202.2
2018,11,28,11,30,107.0,198.0,1.6,16.9,252.0,283.21,227.48
2018,11,28,11,45,237.0,191.0,1.65,17.0,312.0,381.55,307.29
2018,11,28,12,0,367.0,184.0,1.7,17.1,372.0,475.08,381.37
2018,11,28,12,15,304.5,194.0,1.85,17.1,349.0,447.91,359.52
2018,11,28,12,30,242.0,204.0,2.0,17.1,326.0,418.16,336.07
2018,11,28,12,45,272.0,194.0,2.15,17.1,328.5,433.81,349.85
2018,11,28,13,0,302.0,184.0,2.3,17.1,331.0,448.62,362.77
2018,11,28,13,15,455.0,150.0,2.4,17.05,361.5,542.11,438.55
2018,11,28,13,30,608.0,116.0,2.5,17.0,392.0,626.08,505.44
2018,11,28,13,45,663.0,100.0,2.55,16.9,385.5,646.5,521.54
2018,11,28,14,0,718.0,84.0,2.6,16.8,379.0,662.55,534.65
2018,11,28,14,15,650.0,87.5,2.55,16.7,339.0,607.92,493.88
2018,11,28,14,30,582.0,91.0,2.5,16.6,299.0,552.63,451.55
2018,11,28,14,45,517.0,83.5,2.45,16.5,253.5,486.69,400.05
2018,11,28,15,0,452.0,76.0,2.4,16.4,208.0,421.8,348.16
2018,11,28,15,15,505.5,66.0,2.4,16.4,193.5,432.09,355.94
2018,11,28,15,30,559.0,56.0,2.4,16.4,179.0,437.42,357.96
2018,11,28,15,45,485.0,49.5,2.05,15.95,140.0,367.91,298.45
2018,11,28,16,0,411.0,43.0,1.7,15.5,101.0,302.03,240.44
2018,11,28,16,15,251.0,31.5,1.7,15.35,63.0,192.64,142.98
2018,11,28,16,30,91.0,20.0,1.7,15.2,25.0,83.07,2.11
2018,11,28,16,45,45.5,10.0,1.7,15.05,12.5,28.51,0.0
2018,11,28,17,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.6,15.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,6.15,15.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.4,15.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.45,15.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.5,15.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.5,15.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,6.15,14.4,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,6.35,14.25,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.6,14.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.7,14.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.75,14.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.8,14.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.85,14.15,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.95,14.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,7.0,14.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,7.05,14.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,7.1,14.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,7.2,14.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,7.3,14.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,7.4,14.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,7.5,14.3,1.0,0.0,0.0
2018,11,29,7,15,0.5,7.0,7.5,14.3,7.0,6.67,0.0
2018,11,29,7,30,1.0,13.0,7.5,14.3,13.0,12.05,0.0
2018,11,29,7,45,13.0,28.0,7.5,14.25,30.0,25.85,14.92
2018,11,29,8,0,25.0,43.0,7.5,14.2,47.0,41.16,27.8
2018,11,29,8,15,26.5,47.5,7.4,14.25,52.5,47.5,33.39
2018,11,29,8,30,28.0,52.0,7.3,14.3,58.0,53.74,38.97
2018,11,29,8,45,65.0,65.5,7.2,14.35,84.0,77.94,58.57
2018,11,29,9,0,102.0,79.0,7.1,14.4,110.0,105.62,81.65
2018,11,29,9,15,83.0,70.0,7.05,14.4,97.0,96.32,75.01
2018,11,29,9,30,64.0,61.0,7.0,14.4,84.0,84.66,65.96
2018,11,29,9,45,47.5,57.5,7.0,14.45,75.5,77.41,60.25
2018,11,29,10,0,31.0,54.0,7.0,14.5,67.0,65.95,50.68
2018,11,29,10,15,56.0,71.0,6.9,14.55,96.0,100.2,79.97
2018,11,29,10,30,81.0,88.0,6.8,14.6,125.0,134.12,108.93
2018,11,29,10,45,131.5,138.0,6.75,14.6,201.0,219.64,180.99
2018,11,29,11,0,182.0,188.0,6.7,14.6,277.0,310.08,256.07
2018,11,29,11,15,260.0,182.0,6.6,14.65,312.0,370.26,306.63
2018,11,29,11,30,338.0,176.0,6.5,14.7,347.0,425.86,353.3
2018,11,29,11,45,214.5,177.5,6.45,14.75,286.0,350.02,289.61
2018,11,29,12,0,91.0,179.0,6.4,14.8,225.0,257.86,211.61
2018,11,29,12,15,215.5,171.5,6.25,14.85,280.0,355.43,294.76
2018,11,29,12,30,340.0,164.0,6.1,14.9,335.0,457.93,380.15
2018,11,29,12,45,546.5,130.0,6.0,14.95,397.5,587.32,487.46
2018,11,29,13,0,753.0,96.0,5.9,15.0,460.0,710.73,585.63
2018,11,29,13,15,562.0,111.0,5.75,15.0,377.0,584.12,485.23
2018,11,29,13,30,371.0,126.0,5.6,15.0,294.0,448.95,374.59
2018,11,29,13,45,330.5,113.5,5.45,15.0,257.0,402.2,336.86
2018,11,29,14,0,290.0,101.0,5.3,15.0,220.0,354.51,297.71
2018,11,29,14,15,386.0,100.0,5.1,14.85,245.0,421.44,354.3
2018,11,29,14,30,482.0,99.0,4.9,14.7,270.0,483.97,405.95
2018,11,29,14,45,474.5,92.5,4.75,14.6,246.0,462.02,387.66
2018,11,29,15,0,467.0,86.0,4.6,14.5,222.0,438.8,368.11
2018,11,29,15,15,499.5,71.0,4.6,14.5,197.5,433.53,362.99
2018,11,29,15,30,532.0,56.0,4.6,14.5,173.0,420.4,350.26
2018,11,29,15,45,475.0,49.0,4.5,14.15,136.5,361.17,298.15
2018,11,29,16,0,418.0,42.0,4.4,13.8,100.0,304.48,246.34
2018,11,29,16,15,290.5,32.0,4.45,13.6,65.5,212.74,159.77
2018,11,29,16,30,163.0,22.0,4.5,13.4,31.0,119.16,0.0
2018,11,29,16,45,81.5,11.0,4.6,13.15,15.5,44.45,0.0
2018,11,29,17,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.7,12.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.7,12.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.7,12.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.7,12.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.45,11.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,5.0,11.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,4.25,10.8,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,4.2,10.8,2.0,0.0,0.0
2018,11,30,7,15,48.0,12.5,4.3,11.15,14.5,11.91,0.0
2018,11,30,7,30,73.0,22.0,4.4,11.5,27.0,18.3,1.07
2018,11,30,7,45,102.0,37.0,4.45,11.8,49.0,31.79,19.11
2018,11,30,8,0,131.0,52.0,4.5,12.1,71.0,54.92,35.81
2018,11,30,8,15,167.0,67.0,4.6,12.4,99.5,82.32,56.89
2018,11,30,8,30,203.0,82.0,4.7,12.7,128.0,113.8,82.69
2018,11,30,8,45,276.5,91.5,4.75,12.95,166.5,152.7,114.4
2018,11,30,9,0,350.0,101.0,4.8,13.2,205.0,201.55,155.58
2018,11,30,9,15,505.0,92.0,4.75,13.45,262.5,267.15,209.72
2018,11,30,9,30,660.0,83.0,4.7,13.7,320.0,344.71,274.77
2018,11,30,9,45,724.5,79.0,4.65,13.95,360.0,401.24,323.81
2018,11,30,10,0,789.0,75.0,4.6,14.2,400.0,461.47,375.16
2018,11,30,10,15,812.0,75.0,4.55,14.4,427.0,507.95,414.75
2018,11,30,10,30,835.0,75.0,4.5,14.6,454.0,554.01,453.09
2018,11,30,10,45,834.0,78.0,4.45,14.8,469.0,588.47,481.37
2018,11,30,11,0,833.0,81.0,4.4,15.0,484.0,620.35,506.97
2018,11,30,11,15,837.0,82.0,4.35,15.1,494.5,650.58,531.01
2018,11,30,11,30,841.0,83.0,4.3,15.2,505.0,678.25,552.67
2018,11,30,11,45,853.5,80.5,4.3,15.3,511.5,705.19,572.84
2018,11,30,12,0,866.0,78.0,4.3,15.4,518.0,729.53,590.84
2018,11,30,12,15,868.0,76.5,4.3,15.4,514.5,739.2,598.06
2018,11,30,12,30,870.0,75.0,4.3,15.4,511.0,750.71,606.87
2018,11,30,12,45,870.0,72.5,4.3,15.45,500.0,756.26,611.21
2018,11,30,13,0,870.0,70.0,4.3,15.5,489.0,758.48,613.21
2018,11,30,13,15,861.5,68.5,4.3,15.45,470.0,752.11,609.13
2018,11,30,13,30,853.0,67.0,4.3,15.4,451.0,742.49,602.75
2018,11,30,13,45,841.0,65.0,4.3,15.35,426.0,726.45,591.56
2018,11,30,14,0,829.0,63.0,4.3,15.3,401.0,713.72,582.9
2018,11,30,14,15,809.5,61.5,4.25,15.2,370.0,687.04,563.31
2018,11,30,14,30,790.0,60.0,4.2,15.1,339.0,657.97,541.68
2018,11,30,14,45,762.5,57.0,4.2,15.0,303.0,619.3,512.37
2018,11,30,15,0,735.0,54.0,4.2,14.9,267.0,579.17,481.15
2018,11,30,15,15,692.0,50.5,4.2,14.9,227.5,527.32,438.19
2018,11,30,15,30,649.0,47.0,4.2,14.9,188.0,475.58,393.8
2018,11,30,15,45,582.0,42.0,3.9,14.2,148.0,408.76,336.01
2018,11,30,16,0,515.0,37.0,3.6,13.5,108.0,350.93,283.01
2018,11,30,16,15,389.5,29.5,3.5,13.15,72.0,259.67,194.65
2018,11,30,16,30,264.0,22.0,3.4,12.8,36.0,164.17,0.0
2018,11,30,16,45,132.0,11.0,3.35,12.4,18.0,65.47,0.0
2018,11,30,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.5,4.2,12.5,0.5,0.0,0.0
2018,12,1,7,0,1.0,1.0,4.2,12.6,1.0,0.0,0.0
2018,12,1,7,15,40.0,12.5,4.3,12.75,15.0,11.91,0.0
2018,12,1,7,30,79.0,24.0,4.4,12.9,29.0,19.81,0.0
2018,12,1,7,45,113.0,31.5,4.5,13.05,44.5,27.22,16.89
2018,12,1,8,0,147.0,39.0,4.6,13.2,60.0,44.44,26.42
2018,12,1,8,15,173.0,45.0,4.7,13.25,77.5,62.86,40.04
2018,12,1,8,30,199.0,51.0,4.8,13.3,95.0,84.54,57.92
2018,12,1,8,45,99.5,36.0,4.9,13.35,58.0,58.1,40.55
2018,12,1,9,0,0.0,21.0,5.0,13.4,21.0,19.47,11.12
2018,12,1,9,15,5.5,46.5,5.15,13.45,48.5,45.03,32.97
2018,12,1,9,30,11.0,72.0,5.3,13.5,76.0,71.22,55.27
2018,12,1,9,45,169.0,109.0,5.4,13.55,178.0,184.37,150.09
2018,12,1,10,0,327.0,146.0,5.5,13.6,280.0,306.04,251.53
2018,12,1,10,15,451.0,137.0,5.55,13.7,333.5,382.43,315.54
2018,12,1,10,30,575.0,128.0,5.6,13.8,387.0,465.19,384.49
2018,12,1,10,45,410.0,145.0,5.65,13.9,333.5,405.57,336.1
2018,12,1,11,0,245.0,162.0,5.7,14.0,280.0,328.26,271.92
2018,12,1,11,15,476.5,136.0,5.75,14.05,372.0,469.76,390.85
2018,12,1,11,30,708.0,110.0,5.8,14.1,464.0,618.45,512.51
2018,12,1,11,45,765.0,100.5,5.85,14.15,485.0,666.16,551.07
2018,12,1,12,0,822.0,91.0,5.9,14.2,506.0,710.9,586.3
2018,12,1,12,15,825.0,89.5,5.9,14.2,503.5,726.17,598.06
2018,12,1,12,30,828.0,88.0,5.9,14.2,501.0,738.42,607.71
2018,12,1,12,45,836.5,84.0,5.9,14.2,493.0,748.8,616.05
2018,12,1,13,0,845.0,80.0,5.9,14.2,485.0,756.0,622.06
2018,12,1,13,15,814.0,83.0,5.85,14.15,461.0,738.09,608.69
2018,12,1,13,30,783.0,86.0,5.8,14.1,437.0,717.0,592.98
2018,12,1,13,45,775.0,82.5,5.75,14.05,413.5,702.91,582.76
2018,12,1,14,0,767.0,79.0,5.7,14.0,390.0,685.91,570.22
2018,12,1,14,15,754.5,75.5,5.65,13.9,361.5,662.85,552.92
2018,12,1,14,30,742.0,72.0,5.6,13.8,333.0,637.29,533.42
2018,12,1,14,45,708.5,68.5,5.55,13.7,296.5,599.28,503.56
2018,12,1,15,0,675.0,65.0,5.5,13.6,260.0,556.18,468.0
2018,12,1,15,15,627.0,60.5,5.5,13.6,221.0,501.9,422.09
2018,12,1,15,30,579.0,56.0,5.5,13.6,182.0,448.28,375.33
2018,12,1,15,45,507.5,49.5,5.15,13.2,142.5,379.85,314.96
2018,12,1,16,0,436.0,43.0,4.8,12.8,103.0,314.71,255.46
2018,12,1,16,15,317.5,33.0,4.65,12.5,68.5,226.77,170.08
2018,12,1,16,30,199.0,23.0,4.5,12.2,34.0,134.52,0.0
2018,12,1,16,45,99.5,11.5,4.4,11.9,17.0,52.4,0.0
2018,12,1,17,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,2,7,15,157.0,10.5,1.8,8.15,19.5,10.01,0.0
2018,12,2,7,30,314.0,21.0,1.7,8.4,39.0,17.36,0.0
2018,12,2,7,45,439.0,28.0,1.6,8.7,76.5,26.8,16.74
2018,12,2,8,0,564.0,35.0,1.5,9.0,114.0,67.9,32.56
2018,12,2,8,15,628.5,39.5,1.5,9.25,155.0,113.19,63.3
2018,12,2,8,30,693.0,44.0,1.5,9.5,196.0,165.1,105.45
2018,12,2,8,45,734.0,47.5,1.5,9.75,236.0,216.86,151.68
2018,12,2,9,0,775.0,51.0,1.5,10.0,276.0,271.91,201.75
2018,12,2,9,15,800.0,53.5,1.45,10.25,312.0,323.56,249.2
2018,12,2,9,30,825.0,56.0,1.4,10.5,348.0,376.15,296.4
2018,12,2,9,45,840.5,59.0,1.35,10.8,379.0,424.98,339.32
2018,12,2,10,0,856.0,62.0,1.3,11.1,410.0,473.73,380.71
2018,12,2,10,15,869.0,63.5,1.25,11.25,435.0,518.75,418.08
2018,12,2,10,30,882.0,65.0,1.2,11.4,460.0,562.47,453.26
2018,12,2,10,45,890.0,65.5,1.15,11.6,478.0,600.58,483.07
2018,12,2,11,0,898.0,66.0,1.1,11.8,496.0,636.55,510.44
2018,12,2,11,15,902.5,66.5,1.05,12.0,507.0,667.9,533.67
2018,12,2,11,30,907.0,67.0,1.0,12.2,518.0,696.53,553.76
2018,12,2,11,45,909.5,67.0,0.95,12.45,522.0,720.33,569.28
2018,12,2,12,0,912.0,67.0,0.9,12.7,526.0,741.04,582.54
2018,12,2,12,15,911.0,67.0,0.9,12.8,522.5,756.0,592.74
2018,12,2,12,30,910.0,67.0,0.9,12.9,519.0,767.61,600.74
2018,12,2,12,45,846.5,78.0,0.9,13.05,491.0,747.68,586.49
2018,12,2,13,0,783.0,89.0,0.9,13.2,463.0,717.84,565.61
2018,12,2,13,15,735.5,95.0,0.85,13.15,435.5,694.59,549.3
2018,12,2,13,30,688.0,101.0,0.8,13.1,408.0,665.35,528.52
2018,12,2,13,45,772.0,81.0,0.8,13.05,407.5,697.75,553.17
2018,12,2,14,0,856.0,61.0,0.8,13.0,407.0,722.75,571.59
2018,12,2,14,15,749.0,71.0,0.8,12.85,356.5,652.55,521.41
2018,12,2,14,30,642.0,81.0,0.8,12.7,306.0,580.55,469.54
2018,12,2,14,45,512.0,87.5,0.8,12.55,255.0,485.47,396.69
2018,12,2,15,0,382.0,94.0,0.8,12.4,204.0,391.1,322.08
2018,12,2,15,15,313.5,85.5,0.8,12.4,167.0,327.8,270.76
2018,12,2,15,30,245.0,77.0,0.8,12.4,130.0,256.15,211.23
2018,12,2,15,45,200.0,63.5,0.9,12.05,100.5,207.29,169.54
2018,12,2,16,0,155.0,50.0,1.0,11.7,71.0,161.3,128.85
2018,12,2,16,15,121.0,34.0,1.1,11.5,47.0,119.62,87.43
2018,12,2,16,30,87.0,18.0,1.2,11.3,23.0,77.32,0.0
2018,12,2,16,45,43.5,9.0,1.3,11.05,11.5,26.69,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,3,7,15,78.0,10.5,3.1,6.4,14.5,10.01,0.0
2018,12,3,7,30,156.0,21.0,3.2,6.8,29.0,16.67,0.0
2018,12,3,7,45,213.5,33.0,3.3,7.15,55.5,26.68,16.49
2018,12,3,8,0,271.0,45.0,3.4,7.5,82.0,55.68,32.55
2018,12,3,8,15,340.5,55.5,3.35,7.95,118.5,90.99,57.52
2018,12,3,8,30,410.0,66.0,3.3,8.4,155.0,133.74,91.73
2018,12,3,8,45,560.0,62.0,3.25,8.8,208.5,189.44,136.11
2018,12,3,9,0,710.0,58.0,3.2,9.2,262.0,259.07,194.59
2018,12,3,9,15,751.0,59.0,3.15,9.6,300.0,311.19,242.41
2018,12,3,9,30,792.0,60.0,3.1,10.0,338.0,365.89,291.78
2018,12,3,9,45,781.0,67.0,3.1,10.4,361.5,407.12,329.75
2018,12,3,10,0,770.0,74.0,3.1,10.8,385.0,445.63,364.17
2018,12,3,10,15,623.0,110.0,3.1,11.0,371.5,443.3,364.6
2018,12,3,10,30,476.0,146.0,3.1,11.2,358.0,423.46,349.46
2018,12,3,10,45,420.0,165.0,3.1,11.45,357.5,430.46,355.34
2018,12,3,11,0,364.0,184.0,3.1,11.7,357.0,424.58,350.38
2018,12,3,11,15,367.5,187.5,3.1,11.85,366.0,443.72,366.06
2018,12,3,11,30,371.0,191.0,3.1,12.0,375.0,461.92,380.7
2018,12,3,11,45,488.5,165.0,3.1,12.15,409.0,536.43,441.48
2018,12,3,12,0,606.0,139.0,3.1,12.3,443.0,608.79,499.5
2018,12,3,12,15,574.0,145.0,3.05,12.4,431.0,603.72,494.79
2018,12,3,12,30,542.0,151.0,3.0,12.5,419.0,591.31,484.97
2018,12,3,12,45,644.0,124.5,2.95,12.6,436.0,650.63,532.65
2018,12,3,13,0,746.0,98.0,2.9,12.7,453.0,702.45,572.18
2018,12,3,13,15,499.5,139.5,2.9,12.8,373.5,559.83,460.38
2018,12,3,13,30,253.0,181.0,2.9,12.9,294.0,409.91,338.29
2018,12,3,13,45,193.0,174.5,2.85,12.95,258.0,345.53,286.44
2018,12,3,14,0,133.0,168.0,2.8,13.0,222.0,293.83,243.45
2018,12,3,14,15,98.5,141.0,2.85,12.95,179.0,235.36,195.32
2018,12,3,14,30,64.0,114.0,2.9,12.9,136.0,166.65,137.78
2018,12,3,14,45,33.0,90.0,2.9,12.8,101.5,116.59,95.01
2018,12,3,15,0,2.0,66.0,2.9,12.7,67.0,63.64,49.13
2018,12,3,15,15,24.0,64.0,2.9,12.7,69.5,81.33,64.73
2018,12,3,15,30,46.0,62.0,2.9,12.7,72.0,94.13,75.62
2018,12,3,15,45,29.0,45.5,2.8,12.15,51.5,64.12,49.32
2018,12,3,16,0,12.0,29.0,2.7,11.6,31.0,34.95,23.79
2018,12,3,16,15,17.0,19.0,2.7,11.35,20.5,26.35,15.03
2018,12,3,16,30,22.0,9.0,2.7,11.1,10.0,24.39,0.0
2018,12,3,16,45,11.0,4.5,2.7,10.85,5.0,8.87,0.0
2018,12,3,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,4,7,15,12.5,6.0,4.1,8.55,6.5,5.72,0.0
2018,12,4,7,30,25.0,12.0,4.2,8.7,13.0,10.91,0.0
2018,12,4,7,45,12.5,23.0,4.25,8.85,23.5,21.26,11.66
2018,12,4,8,0,0.0,34.0,4.3,9.0,34.0,31.49,20.93
2018,12,4,8,15,0.0,46.5,4.3,9.35,46.5,43.02,31.28
2018,12,4,8,30,0.0,59.0,4.3,9.7,59.0,54.67,41.62
2018,12,4,8,45,1.5,74.5,4.3,10.05,75.0,69.54,54.54
2018,12,4,9,0,3.0,90.0,4.3,10.4,91.0,84.74,67.61
2018,12,4,9,15,11.0,107.5,4.3,10.85,111.5,104.28,84.09
2018,12,4,9,30,19.0,125.0,4.3,11.3,132.0,124.82,101.33
2018,12,4,9,45,11.0,120.5,4.3,11.75,124.5,118.14,95.55
2018,12,4,10,0,3.0,116.0,4.3,12.2,117.0,110.61,88.95
2018,12,4,10,15,3.0,121.5,4.25,12.5,122.5,116.14,93.41
2018,12,4,10,30,3.0,127.0,4.2,12.8,128.0,121.71,97.87
2018,12,4,10,45,4.0,134.0,4.1,13.1,135.5,129.4,104.08
2018,12,4,11,0,5.0,141.0,4.0,13.4,143.0,137.22,110.4
2018,12,4,11,15,6.0,145.0,3.85,13.65,147.5,142.17,114.34
2018,12,4,11,30,7.0,149.0,3.7,13.9,152.0,147.23,118.38
2018,12,4,11,45,6.0,151.5,3.55,14.15,154.0,149.48,120.04
2018,12,4,12,0,5.0,154.0,3.4,14.4,156.0,151.74,121.73
2018,12,4,12,15,2.5,154.0,3.2,14.45,155.0,150.35,120.47
2018,12,4,12,30,0.0,154.0,3.0,14.5,154.0,148.96,119.23
2018,12,4,12,45,0.0,149.0,2.8,14.5,149.0,144.22,115.36
2018,12,4,13,0,0.0,144.0,2.6,14.5,144.0,139.52,111.55
2018,12,4,13,15,0.0,136.5,2.65,14.35,136.5,132.21,105.69
2018,12,4,13,30,0.0,129.0,2.7,14.2,129.0,124.93,99.84
2018,12,4,13,45,0.0,120.0,2.75,14.1,120.0,116.08,92.64
2018,12,4,14,0,0.0,111.0,2.8,14.0,111.0,107.25,85.43
2018,12,4,14,15,0.0,93.5,2.9,13.8,93.5,89.32,70.52
2018,12,4,14,30,0.0,76.0,3.0,13.6,76.0,71.5,55.57
2018,12,4,14,45,0.0,72.0,3.05,13.4,72.0,67.92,52.63
2018,12,4,15,0,0.0,68.0,3.1,13.2,68.0,64.5,49.75
2018,12,4,15,15,0.0,59.0,3.1,13.2,59.0,55.75,42.18
2018,12,4,15,30,0.0,50.0,3.1,13.2,50.0,47.02,34.54
2018,12,4,15,45,0.0,40.0,3.1,12.6,40.0,37.17,25.93
2018,12,4,16,0,0.0,30.0,3.1,12.0,30.0,27.86,17.65
2018,12,4,16,15,9.5,20.0,3.05,11.7,20.5,23.79,12.9
2018,12,4,16,30,19.0,10.0,3.0,11.4,11.0,20.43,0.0
2018,12,4,16,45,9.5,5.0,2.9,11.15,5.5,8.72,0.0
2018,12,4,17,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,7,15,8.0,2.5,3.8,10.15,3.0,2.38,0.0
2018,12,5,7,30,16.0,5.0,3.8,10.2,6.0,4.37,0.0
2018,12,5,7,45,8.0,8.0,3.85,10.25,8.5,7.51,0.34
2018,12,5,8,0,0.0,11.0,3.9,10.3,11.0,10.18,2.9
2018,12,5,8,15,0.0,16.0,3.9,10.45,16.0,14.82,7.04
2018,12,5,8,30,0.0,21.0,3.9,10.6,21.0,19.46,11.17
2018,12,5,8,45,0.0,33.0,3.9,10.7,33.0,30.62,20.92
2018,12,5,9,0,0.0,45.0,3.9,10.8,45.0,41.8,30.65
2018,12,5,9,15,0.0,42.0,3.85,11.0,42.0,39.0,28.22
2018,12,5,9,30,0.0,39.0,3.8,11.2,39.0,36.21,25.76
2018,12,5,9,45,0.0,38.0,3.75,11.45,38.0,35.28,24.9
2018,12,5,10,0,0.0,37.0,3.7,11.7,37.0,34.36,24.04
2018,12,5,10,15,2.5,73.5,3.6,11.95,74.5,69.66,54.22
2018,12,5,10,30,5.0,110.0,3.5,12.2,112.0,106.16,85.04
2018,12,5,10,45,11.0,138.0,3.35,12.45,143.0,137.45,111.19
2018,12,5,11,0,17.0,166.0,3.2,12.7,174.0,169.86,138.0
2018,12,5,11,15,12.0,153.5,3.1,12.9,159.0,154.65,125.06
2018,12,5,11,30,7.0,141.0,3.0,13.1,144.0,139.15,111.95
2018,12,5,11,45,5.0,136.0,2.9,13.35,138.0,133.05,106.7
2018,12,5,12,0,3.0,131.0,2.8,13.6,132.0,126.85,101.38
2018,12,5,12,15,28.0,148.0,2.65,13.7,161.5,169.7,137.63
2018,12,5,12,30,53.0,165.0,2.5,13.8,191.0,208.29,169.95
2018,12,5,12,45,27.0,139.5,2.4,13.9,152.5,161.72,130.88
2018,12,5,13,0,1.0,114.0,2.3,14.0,114.0,109.11,86.5
2018,12,5,13,15,0.5,85.5,2.3,14.0,85.5,80.21,62.44
2018,12,5,13,30,0.0,57.0,2.3,14.0,57.0,53.0,39.55
2018,12,5,13,45,87.5,99.5,2.25,14.05,134.5,175.21,145.07
2018,12,5,14,0,175.0,142.0,2.2,14.1,212.0,291.96,242.57
2018,12,5,14,15,108.5,127.0,2.25,14.0,169.5,224.83,186.01
2018,12,5,14,30,42.0,112.0,2.3,13.9,127.0,148.56,121.41
2018,12,5,14,45,48.5,105.5,2.35,13.85,121.0,146.69,120.24
2018,12,5,15,0,55.0,99.0,2.4,13.8,115.0,144.81,118.75
2018,12,5,15,15,63.5,90.0,2.4,13.8,105.5,140.91,115.34
2018,12,5,15,30,72.0,81.0,2.4,13.8,96.0,146.47,119.38
2018,12,5,15,45,56.0,65.0,2.35,13.25,75.0,108.29,86.35
2018,12,5,16,0,40.0,49.0,2.3,12.7,54.0,80.21,61.41
2018,12,5,16,15,30.5,33.5,2.35,12.45,36.5,56.7,38.3
2018,12,5,16,30,21.0,18.0,2.4,12.2,19.0,34.06,0.0
2018,12,5,16,45,10.5,9.0,2.5,11.95,9.5,12.95,0.0
2018,12,5,17,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,6,7,15,99.5,10.0,2.85,8.9,14.5,9.53,0.0
2018,12,6,7,30,199.0,20.0,2.9,9.2,29.0,16.9,0.0
2018,12,6,7,45,271.0,27.5,3.0,9.5,54.0,22.03,11.69
2018,12,6,8,0,343.0,35.0,3.1,9.8,79.0,49.13,25.03
2018,12,6,8,15,410.5,43.5,3.1,10.15,115.5,85.89,49.74
2018,12,6,8,30,478.0,52.0,3.1,10.5,152.0,129.83,84.39
2018,12,6,8,45,583.0,54.5,3.1,10.85,201.0,182.88,128.04
2018,12,6,9,0,688.0,57.0,3.1,11.2,250.0,246.86,182.82
2018,12,6,9,15,723.0,59.5,3.05,11.6,286.0,297.19,228.88
2018,12,6,9,30,758.0,62.0,3.0,12.0,322.0,349.61,276.11
2018,12,6,9,45,785.5,62.5,2.95,12.45,353.5,398.55,319.6
2018,12,6,10,0,813.0,63.0,2.9,12.9,385.0,448.13,362.45
2018,12,6,10,15,826.5,65.0,2.8,13.25,410.0,492.62,400.13
2018,12,6,10,30,840.0,67.0,2.7,13.6,435.0,536.01,435.79
2018,12,6,10,45,849.0,68.0,2.65,13.95,453.5,571.62,464.67
2018,12,6,11,0,858.0,69.0,2.6,14.3,472.0,607.55,492.98
2018,12,6,11,15,863.5,69.0,2.5,14.55,483.0,637.98,516.42
2018,12,6,11,30,869.0,69.0,2.4,14.8,494.0,665.89,537.42
2018,12,6,11,45,870.5,69.5,2.3,15.0,498.0,688.96,553.3
2018,12,6,12,0,872.0,70.0,2.2,15.2,502.0,709.07,566.9
2018,12,6,12,15,870.5,70.5,2.15,15.35,499.0,723.96,577.08
2018,12,6,12,30,869.0,71.0,2.1,15.5,496.0,735.66,585.02
2018,12,6,12,45,865.0,70.0,2.0,15.6,485.5,740.45,587.75
2018,12,6,13,0,861.0,69.0,1.9,15.7,475.0,741.94,588.24
2018,12,6,13,15,853.0,67.5,1.85,15.75,457.0,736.52,584.33
2018,12,6,13,30,845.0,66.0,1.8,15.8,439.0,727.9,578.25
2018,12,6,13,45,831.5,64.5,1.75,15.85,414.5,718.25,571.5
2018,12,6,14,0,818.0,63.0,1.7,15.9,390.0,699.51,558.13
2018,12,6,14,15,799.0,61.0,1.6,15.8,360.0,673.39,539.2
2018,12,6,14,30,780.0,59.0,1.5,15.7,330.0,644.89,518.33
2018,12,6,14,45,751.5,56.5,1.4,15.65,295.0,607.07,489.99
2018,12,6,15,0,723.0,54.0,1.3,15.6,260.0,567.82,459.72
2018,12,6,15,15,680.0,50.5,1.3,15.6,221.5,516.96,419.27
2018,12,6,15,30,637.0,47.0,1.3,15.6,183.0,466.17,377.34
2018,12,6,15,45,570.0,41.5,1.1,14.85,143.5,399.8,321.6
2018,12,6,16,0,503.0,36.0,0.9,14.1,104.0,342.45,270.32
2018,12,6,16,15,381.5,28.5,0.9,13.9,69.0,254.3,185.16
2018,12,6,16,30,260.0,21.0,0.9,13.7,34.0,160.53,0.0
2018,12,6,16,45,130.0,10.5,0.9,13.55,17.0,64.2,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,7,7,15,24.0,7.5,2.05,8.55,8.5,7.15,0.0
2018,12,7,7,30,48.0,15.0,2.1,8.8,17.0,14.3,0.0
2018,12,7,7,45,86.0,29.5,2.15,9.1,38.5,24.29,13.12
2018,12,7,8,0,124.0,44.0,2.2,9.4,60.0,44.99,28.34
2018,12,7,8,15,122.5,60.0,2.15,9.6,80.5,68.14,47.23
2018,12,7,8,30,121.0,76.0,2.1,9.8,101.0,90.64,66.91
2018,12,7,8,45,155.5,91.5,2.05,10.05,130.5,120.46,91.92
2018,12,7,9,0,190.0,107.0,2.0,10.3,160.0,155.99,122.23
2018,12,7,9,15,281.5,112.5,1.9,10.55,202.5,201.97,160.16
2018,12,7,9,30,373.0,118.0,1.8,10.8,245.0,260.39,208.94
2018,12,7,9,45,445.0,116.5,1.7,11.05,282.0,308.6,249.63
2018,12,7,10,0,517.0,115.0,1.6,11.3,319.0,362.14,294.3
2018,12,7,10,15,620.0,103.0,1.5,11.75,363.0,428.63,348.3
2018,12,7,10,30,723.0,91.0,1.4,12.2,407.0,498.01,403.39
2018,12,7,10,45,795.5,79.5,1.3,12.7,440.5,554.46,447.11
2018,12,7,11,0,868.0,68.0,1.2,13.2,474.0,610.72,489.62
2018,12,7,11,15,873.5,68.5,1.1,13.65,485.5,642.06,511.97
2018,12,7,11,30,879.0,69.0,1.0,14.1,497.0,670.87,531.97
2018,12,7,11,45,881.0,69.0,0.9,14.6,501.0,694.0,546.09
2018,12,7,12,0,883.0,69.0,0.8,15.1,505.0,714.15,557.81
2018,12,7,12,15,882.0,68.5,0.75,15.3,501.5,728.46,566.6
2018,12,7,12,30,881.0,68.0,0.7,15.5,498.0,739.53,573.21
2018,12,7,12,45,877.0,67.5,0.7,15.75,487.5,745.09,576.71
2018,12,7,13,0,873.0,67.0,0.7,16.0,477.0,747.33,578.09
2018,12,7,13,15,864.0,66.0,0.75,16.0,459.0,741.88,575.53
2018,12,7,13,30,855.0,65.0,0.8,16.0,441.0,733.2,570.85
2018,12,7,13,45,841.5,63.5,0.8,16.05,416.5,717.4,560.4
2018,12,7,14,0,828.0,62.0,0.8,16.1,392.0,704.86,552.31
2018,12,7,14,15,807.5,61.0,0.8,16.0,362.0,678.9,534.78
2018,12,7,14,30,787.0,60.0,0.8,15.9,332.0,650.57,515.37
2018,12,7,14,45,757.5,57.0,0.8,15.8,296.5,611.39,487.54
2018,12,7,15,0,728.0,54.0,0.8,15.7,261.0,570.8,457.66
2018,12,7,15,15,685.5,50.5,0.8,15.7,222.5,520.23,418.08
2018,12,7,15,30,643.0,47.0,0.8,15.7,184.0,469.66,376.95
2018,12,7,15,45,575.0,42.0,0.75,15.1,144.5,403.12,322.12
2018,12,7,16,0,507.0,37.0,0.7,14.5,105.0,345.84,271.64
2018,12,7,16,15,385.0,29.0,0.7,14.3,70.0,256.64,186.01
2018,12,7,16,30,263.0,21.0,0.7,14.1,35.0,161.94,0.0
2018,12,7,16,45,131.5,10.5,0.75,13.85,17.5,64.87,0.0
2018,12,7,17,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
