Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,2,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,8,7,15,96.0,9.0,2.55,7.85,13.0,8.58,0.0
2018,12,8,7,30,192.0,18.0,2.6,8.2,26.0,17.16,0.0
2018,12,8,7,45,324.5,27.5,2.7,8.55,60.0,22.35,11.24
2018,12,8,8,0,457.0,37.0,2.8,8.9,94.0,54.9,27.12
2018,12,8,8,15,531.0,43.0,2.8,9.25,133.0,95.96,53.36
2018,12,8,8,30,605.0,49.0,2.8,9.6,172.0,144.77,91.48
2018,12,8,8,45,653.0,53.0,2.75,9.95,211.0,194.33,134.82
2018,12,8,9,0,701.0,57.0,2.7,10.3,250.0,246.99,182.35
2018,12,8,9,15,736.5,59.5,2.75,10.8,286.5,297.99,229.11
2018,12,8,9,30,772.0,62.0,2.8,11.3,323.0,351.13,277.07
2018,12,8,9,45,798.0,62.5,2.8,11.8,354.5,400.03,320.72
2018,12,8,10,0,824.0,63.0,2.8,12.3,386.0,449.41,363.6
2018,12,8,10,15,838.5,65.0,2.75,12.7,412.0,494.87,402.23
2018,12,8,10,30,853.0,67.0,2.7,13.1,438.0,539.29,438.88
2018,12,8,10,45,862.0,68.0,2.7,13.5,456.5,575.46,468.38
2018,12,8,11,0,871.0,69.0,2.7,13.9,475.0,611.9,497.3
2018,12,8,11,15,854.5,74.5,2.6,14.15,481.0,638.7,517.71
2018,12,8,11,30,838.0,80.0,2.5,14.4,487.0,658.68,532.55
2018,12,8,11,45,785.5,93.5,2.4,14.6,477.5,659.18,532.04
2018,12,8,12,0,733.0,107.0,2.3,14.8,468.0,657.65,529.81
2018,12,8,12,15,760.5,100.5,2.25,14.9,472.5,684.21,549.86
2018,12,8,12,30,788.0,94.0,2.2,15.0,477.0,705.55,565.12
2018,12,8,12,45,825.5,83.5,2.1,15.1,477.5,730.31,582.56
2018,12,8,13,0,863.0,73.0,2.0,15.2,478.0,751.93,597.59
2018,12,8,13,15,854.0,72.0,1.95,15.2,460.0,746.78,593.79
2018,12,8,13,30,845.0,71.0,1.9,15.2,442.0,738.38,587.97
2018,12,8,13,45,831.0,69.5,1.85,15.2,417.5,722.46,576.73
2018,12,8,14,0,817.0,68.0,1.8,15.2,393.0,703.58,563.37
2018,12,8,14,15,796.5,66.0,1.75,15.1,362.5,676.6,544.13
2018,12,8,14,30,776.0,64.0,1.7,15.0,332.0,647.25,522.9
2018,12,8,14,45,746.5,61.0,1.6,14.85,296.5,608.37,493.81
2018,12,8,15,0,717.0,58.0,1.5,14.7,261.0,568.04,462.48
2018,12,8,15,15,673.0,54.0,1.5,14.7,222.5,516.18,420.95
2018,12,8,15,30,629.0,50.0,1.5,14.7,184.0,469.59,381.83
2018,12,8,15,45,554.5,44.5,1.55,13.9,144.0,399.91,324.08
2018,12,8,16,0,480.0,39.0,1.6,13.1,104.0,333.68,266.23
2018,12,8,16,15,352.0,30.0,1.7,12.75,68.5,241.26,177.36
2018,12,8,16,30,224.0,21.0,1.8,12.4,33.0,144.19,0.0
2018,12,8,16,45,112.0,10.5,1.95,12.1,16.5,56.78,0.0
2018,12,8,17,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,9,7,15,21.0,7.0,2.15,9.0,8.0,6.67,0.0
2018,12,9,7,30,42.0,14.0,2.2,9.0,16.0,13.34,0.0
2018,12,9,7,45,70.5,28.5,2.2,9.05,35.5,23.47,11.57
2018,12,9,8,0,99.0,43.0,2.2,9.1,55.0,42.23,26.83
2018,12,9,8,15,124.0,58.5,2.2,9.15,79.5,66.26,45.62
2018,12,9,8,30,149.0,74.0,2.2,9.2,104.0,93.23,67.93
2018,12,9,8,45,185.5,87.5,2.2,9.3,133.0,123.55,93.49
2018,12,9,9,0,222.0,101.0,2.2,9.4,162.0,157.67,122.91
2018,12,9,9,15,164.0,106.5,2.2,9.55,155.0,155.35,124.18
2018,12,9,9,30,106.0,112.0,2.2,9.7,148.0,148.84,120.81
2018,12,9,9,45,70.0,108.5,2.15,9.8,133.0,136.5,111.3
2018,12,9,10,0,34.0,105.0,2.1,9.9,118.0,116.54,94.7
2018,12,9,10,15,95.0,136.0,2.05,10.05,176.0,184.82,152.58
2018,12,9,10,30,156.0,167.0,2.0,10.2,234.0,254.72,210.88
2018,12,9,10,45,140.5,173.0,1.95,10.35,235.5,259.25,214.33
2018,12,9,11,0,125.0,179.0,1.9,10.5,237.0,262.38,216.71
2018,12,9,11,15,63.5,143.0,1.85,10.55,172.5,182.09,149.76
2018,12,9,11,30,2.0,107.0,1.8,10.6,108.0,101.97,81.47
2018,12,9,11,45,2.5,103.5,1.8,10.6,104.5,98.95,79.05
2018,12,9,12,0,3.0,100.0,1.8,10.6,101.0,95.96,76.53
2018,12,9,12,15,4.5,124.0,1.85,10.7,126.0,121.16,97.8
2018,12,9,12,30,6.0,148.0,1.9,10.8,151.0,147.29,119.66
2018,12,9,12,45,94.0,167.5,1.95,10.85,211.5,253.86,210.5
2018,12,9,13,0,182.0,187.0,2.0,10.9,272.0,345.45,286.8
2018,12,9,13,15,325.0,163.5,2.1,10.95,308.5,439.47,365.38
2018,12,9,13,30,468.0,140.0,2.2,11.0,345.0,533.75,442.38
2018,12,9,13,45,617.0,106.5,2.25,11.05,361.0,610.18,504.38
2018,12,9,14,0,766.0,73.0,2.3,11.1,377.0,671.44,552.02
2018,12,9,14,15,621.0,89.5,2.35,11.1,323.5,581.65,482.79
2018,12,9,14,30,476.0,106.0,2.4,11.1,270.0,484.44,405.04
2018,12,9,14,45,336.5,107.0,2.45,11.1,217.0,381.95,321.06
2018,12,9,15,0,197.0,108.0,2.5,11.1,164.0,273.04,229.49
2018,12,9,15,15,168.0,92.5,2.5,11.1,135.5,231.88,194.52
2018,12,9,15,30,139.0,77.0,2.5,11.1,107.0,191.69,159.47
2018,12,9,15,45,143.5,63.0,2.35,10.8,88.0,174.29,143.43
2018,12,9,16,0,148.0,49.0,2.2,10.5,69.0,156.29,125.66
2018,12,9,16,15,101.0,34.0,2.2,10.25,45.5,110.2,80.07
2018,12,9,16,30,54.0,19.0,2.2,10.0,22.0,56.61,0.0
2018,12,9,16,45,27.0,9.5,2.2,9.8,11.0,20.34,0.0
2018,12,9,17,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,10,7,15,8.0,4.0,2.1,9.15,4.5,3.81,0.0
2018,12,10,7,30,16.0,8.0,2.2,9.3,9.0,7.63,0.0
2018,12,10,7,45,24.5,19.0,2.25,9.5,21.5,16.98,6.38
2018,12,10,8,0,33.0,30.0,2.3,9.7,34.0,28.75,17.37
2018,12,10,8,15,16.5,30.5,2.4,10.0,32.5,30.26,19.48
2018,12,10,8,30,0.0,31.0,2.5,10.3,31.0,28.77,19.18
2018,12,10,8,45,0.0,46.5,2.55,10.6,46.5,43.21,31.78
2018,12,10,9,0,0.0,62.0,2.6,10.9,62.0,57.68,44.32
2018,12,10,9,15,2.0,79.0,2.65,11.3,79.5,74.32,58.52
2018,12,10,9,30,4.0,96.0,2.7,11.7,97.0,91.35,72.92
2018,12,10,9,45,12.0,115.0,2.75,12.05,119.5,113.17,91.22
2018,12,10,10,0,20.0,134.0,2.8,12.4,142.0,135.99,110.24
2018,12,10,10,15,12.0,133.5,2.75,12.75,138.5,132.49,107.04
2018,12,10,10,30,4.0,133.0,2.7,13.1,135.0,128.28,103.21
2018,12,10,10,45,2.0,131.0,2.65,13.45,132.0,125.38,100.51
2018,12,10,11,0,0.0,129.0,2.6,13.8,129.0,122.32,97.69
2018,12,10,11,15,2.0,139.5,2.5,14.0,140.5,134.2,107.44
2018,12,10,11,30,4.0,150.0,2.4,14.2,152.0,146.38,117.38
2018,12,10,11,45,10.0,159.5,2.3,14.4,164.5,160.59,129.08
2018,12,10,12,0,16.0,169.0,2.2,14.6,177.0,175.29,141.14
2018,12,10,12,15,143.0,159.5,2.2,14.7,229.0,274.99,225.72
2018,12,10,12,30,270.0,150.0,2.2,14.8,281.0,371.4,305.46
2018,12,10,12,45,578.5,107.0,2.15,14.95,379.5,574.89,468.85
2018,12,10,13,0,887.0,64.0,2.1,15.1,478.0,750.89,599.37
2018,12,10,13,15,879.0,63.5,2.2,15.1,461.0,747.13,596.23
2018,12,10,13,30,871.0,63.0,2.3,15.1,444.0,740.1,592.44
2018,12,10,13,45,859.0,61.5,2.35,15.15,420.0,725.64,582.76
2018,12,10,14,0,847.0,60.0,2.4,15.2,396.0,708.19,570.86
2018,12,10,14,15,828.0,58.0,2.4,15.1,365.5,688.29,557.03
2018,12,10,14,30,809.0,56.0,2.4,15.0,335.0,659.75,536.46
2018,12,10,14,45,781.0,53.5,2.35,14.9,299.5,622.15,508.31
2018,12,10,15,0,753.0,51.0,2.3,14.8,264.0,583.0,478.21
2018,12,10,15,15,710.5,47.5,2.3,14.8,225.0,532.13,436.87
2018,12,10,15,30,668.0,44.0,2.3,14.8,186.0,481.25,393.98
2018,12,10,15,45,601.5,39.5,2.15,13.9,146.5,415.78,338.51
2018,12,10,16,0,535.0,35.0,2.0,13.0,107.0,352.62,282.2
2018,12,10,16,15,409.5,27.5,2.05,12.65,71.0,267.59,197.48
2018,12,10,16,30,284.0,20.0,2.1,12.3,35.0,171.44,0.0
2018,12,10,16,45,142.0,10.0,2.15,11.95,17.5,68.97,0.0
2018,12,10,17,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,11,7,15,116.5,8.0,1.65,8.35,12.0,0.0,0.0
2018,12,11,7,30,233.0,16.0,1.6,8.7,24.0,15.25,0.0
2018,12,11,7,45,376.5,23.5,1.55,9.1,58.0,20.62,8.43
2018,12,11,8,0,520.0,31.0,1.5,9.5,92.0,50.13,22.57
2018,12,11,8,15,591.0,36.0,1.55,10.0,131.5,92.54,48.09
2018,12,11,8,30,662.0,41.0,1.6,10.5,171.0,142.38,86.18
2018,12,11,8,45,593.0,54.0,1.65,11.0,189.5,177.5,121.64
2018,12,11,9,0,524.0,67.0,1.7,11.5,208.0,205.72,151.82
2018,12,11,9,15,466.0,85.5,1.75,11.9,223.5,232.78,179.75
2018,12,11,9,30,408.0,104.0,1.8,12.3,239.0,255.48,202.65
2018,12,11,9,45,375.0,123.0,1.8,12.75,256.5,282.7,227.41
2018,12,11,10,0,342.0,142.0,1.8,13.2,274.0,301.18,244.0
2018,12,11,10,15,365.5,147.5,1.85,13.5,297.0,340.64,276.85
2018,12,11,10,30,389.0,153.0,1.9,13.8,320.0,375.94,305.87
2018,12,11,10,45,339.5,169.5,1.95,14.1,320.0,374.82,305.17
2018,12,11,11,0,290.0,186.0,2.0,14.4,320.0,376.38,306.17
2018,12,11,11,15,319.0,186.5,2.05,14.6,337.0,406.26,330.45
2018,12,11,11,30,348.0,187.0,2.1,14.8,354.0,436.77,354.89
2018,12,11,11,45,564.5,139.5,2.2,15.0,413.5,552.73,448.3
2018,12,11,12,0,781.0,92.0,2.3,15.2,473.0,668.06,538.47
2018,12,11,12,15,831.0,79.5,2.4,15.25,483.0,704.55,565.18
2018,12,11,12,30,881.0,67.0,2.5,15.3,493.0,733.35,586.81
2018,12,11,12,45,877.0,66.0,2.6,15.35,482.5,738.67,591.28
2018,12,11,13,0,873.0,65.0,2.7,15.4,472.0,740.68,593.6
2018,12,11,13,15,863.5,64.0,2.75,15.4,454.0,735.26,590.39
2018,12,11,13,30,854.0,63.0,2.8,15.4,436.0,726.61,584.91
2018,12,11,13,45,834.5,62.0,2.9,15.4,410.0,707.4,571.83
2018,12,11,14,0,815.0,61.0,3.0,15.4,384.0,691.55,561.23
2018,12,11,14,15,698.0,74.0,2.9,15.25,335.5,617.38,505.37
2018,12,11,14,30,581.0,87.0,2.8,15.1,287.0,540.5,445.55
2018,12,11,14,45,641.0,70.5,2.7,15.0,269.5,551.03,454.74
2018,12,11,15,0,701.0,54.0,2.6,14.9,252.0,552.13,455.39
2018,12,11,15,15,670.5,49.5,2.6,14.9,216.5,509.1,419.66
2018,12,11,15,30,640.0,45.0,2.6,14.9,181.0,465.5,382.3
2018,12,11,15,45,558.0,41.0,2.3,13.95,141.0,392.56,320.41
2018,12,11,16,0,476.0,37.0,2.0,13.0,101.0,329.6,264.05
2018,12,11,16,15,341.0,29.0,2.15,12.7,66.5,235.16,173.82
2018,12,11,16,30,206.0,21.0,2.3,12.4,32.0,136.59,0.0
2018,12,11,16,45,103.0,10.5,2.45,12.05,16.0,53.18,0.0
2018,12,11,17,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,12,7,15,60.5,7.0,3.4,9.45,9.0,0.0,0.0
2018,12,12,7,30,121.0,14.0,3.6,9.6,18.0,13.34,0.0
2018,12,12,7,45,219.0,26.0,3.8,9.8,46.0,21.33,8.19
2018,12,12,8,0,317.0,38.0,4.0,10.0,74.0,46.07,24.53
2018,12,12,8,15,407.5,45.0,4.0,10.2,111.5,81.13,46.19
2018,12,12,8,30,498.0,52.0,4.0,10.4,149.0,125.95,79.74
2018,12,12,8,45,603.5,53.0,4.05,10.6,196.0,177.29,121.56
2018,12,12,9,0,709.0,54.0,4.1,10.8,243.0,239.53,175.05
2018,12,12,9,15,655.5,67.5,4.05,11.2,261.0,274.09,210.73
2018,12,12,9,30,602.0,81.0,4.0,11.6,279.0,302.98,240.27
2018,12,12,9,45,685.0,76.5,3.95,11.95,323.0,362.14,291.62
2018,12,12,10,0,768.0,72.0,3.9,12.3,367.0,426.82,346.86
2018,12,12,10,15,825.0,66.5,3.9,12.65,402.5,482.83,394.53
2018,12,12,10,30,882.0,61.0,3.9,13.0,438.0,538.82,441.34
2018,12,12,10,45,890.0,62.0,3.85,13.4,456.5,577.78,473.44
2018,12,12,11,0,898.0,63.0,3.8,13.8,475.0,614.67,503.14
2018,12,12,11,15,904.0,63.0,3.85,14.05,487.0,646.89,529.14
2018,12,12,11,30,910.0,63.0,3.9,14.3,499.0,676.53,552.69
2018,12,12,11,45,914.0,62.5,3.9,14.55,504.0,701.47,571.04
2018,12,12,12,0,918.0,62.0,3.9,14.8,509.0,723.42,586.89
2018,12,12,12,15,914.0,63.0,3.95,14.95,506.0,738.34,597.89
2018,12,12,12,30,910.0,64.0,4.0,15.1,503.0,749.86,606.48
2018,12,12,12,45,837.5,76.0,4.0,15.25,473.5,726.17,588.52
2018,12,12,13,0,765.0,88.0,4.0,15.4,444.0,692.44,563.18
2018,12,12,13,15,706.5,95.5,3.95,15.45,415.0,664.16,542.02
2018,12,12,13,30,648.0,103.0,3.9,15.5,386.0,629.78,516.05
2018,12,12,13,45,641.5,98.5,3.8,15.55,365.5,617.64,507.09
2018,12,12,14,0,635.0,94.0,3.7,15.6,345.0,603.06,496.07
2018,12,12,14,15,627.5,87.0,3.5,15.5,319.0,582.38,480.11
2018,12,12,14,30,620.0,80.0,3.3,15.4,293.0,559.47,462.12
2018,12,12,14,45,585.0,75.5,3.05,15.25,260.0,518.65,429.24
2018,12,12,15,0,550.0,71.0,2.8,15.1,227.0,477.17,395.21
2018,12,12,15,15,510.0,65.5,2.8,15.1,193.5,431.01,356.89
2018,12,12,15,30,470.0,60.0,2.8,15.1,160.0,385.22,317.65
2018,12,12,15,45,485.5,47.5,2.5,14.05,131.5,364.31,298.04
2018,12,12,16,0,501.0,35.0,2.2,13.0,103.0,334.74,268.83
2018,12,12,16,15,354.0,27.5,2.2,12.6,67.0,240.18,178.03
2018,12,12,16,30,207.0,20.0,2.2,12.2,31.0,136.65,0.0
2018,12,12,16,45,103.5,10.0,2.25,11.8,15.5,52.99,0.0
2018,12,12,17,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,13,7,15,93.5,7.0,2.65,8.0,10.0,0.0,0.0
2018,12,13,7,30,187.0,14.0,2.7,8.4,20.0,13.34,0.0
2018,12,13,7,45,344.5,22.0,2.8,8.8,53.5,17.61,5.22
2018,12,13,8,0,502.0,30.0,2.9,9.2,87.0,46.11,20.56
2018,12,13,8,15,577.0,35.5,3.0,9.6,126.5,88.05,45.27
2018,12,13,8,30,652.0,41.0,3.1,10.0,166.0,137.89,83.0
2018,12,13,8,45,698.0,44.5,3.2,10.4,205.5,187.36,125.98
2018,12,13,9,0,744.0,48.0,3.3,10.8,245.0,240.75,174.37
2018,12,13,9,15,774.0,51.0,3.35,11.25,281.5,292.32,222.22
2018,12,13,9,30,804.0,54.0,3.4,11.7,318.0,345.46,270.87
2018,12,13,9,45,824.5,56.0,3.45,12.15,349.5,394.2,315.15
2018,12,13,10,0,845.0,58.0,3.5,12.6,381.0,443.31,358.56
2018,12,13,10,15,859.5,59.5,3.55,13.0,407.0,488.66,397.89
2018,12,13,10,30,874.0,61.0,3.6,13.4,433.0,532.93,435.3
2018,12,13,10,45,883.5,61.5,3.6,13.75,452.0,571.93,467.61
2018,12,13,11,0,893.0,62.0,3.6,14.1,471.0,608.98,497.61
2018,12,13,11,15,898.5,63.0,3.6,14.35,483.5,641.94,523.95
2018,12,13,11,30,904.0,64.0,3.6,14.6,496.0,672.34,547.82
2018,12,13,11,45,906.5,64.0,3.6,14.85,501.0,696.81,565.87
2018,12,13,12,0,909.0,64.0,3.6,15.1,506.0,718.26,581.28
2018,12,13,12,15,906.0,64.5,3.55,15.2,503.0,733.26,592.01
2018,12,13,12,30,903.0,65.0,3.5,15.3,500.0,744.92,600.36
2018,12,13,12,45,896.5,65.5,3.5,15.45,489.5,750.64,604.5
2018,12,13,13,0,890.0,66.0,3.5,15.6,479.0,752.96,606.27
2018,12,13,13,15,881.0,65.0,3.4,15.65,461.5,748.19,602.66
2018,12,13,13,30,872.0,64.0,3.3,15.7,444.0,740.13,596.74
2018,12,13,13,45,858.0,63.0,3.25,15.7,420.0,725.17,586.08
2018,12,13,14,0,844.0,62.0,3.2,15.7,396.0,713.36,577.82
2018,12,13,14,15,824.0,60.0,3.05,15.6,365.5,686.96,558.22
2018,12,13,14,30,804.0,58.0,2.9,15.5,335.0,658.09,536.59
2018,12,13,14,45,774.5,55.5,2.8,15.4,299.5,619.86,507.6
2018,12,13,15,0,745.0,53.0,2.7,15.3,264.0,580.11,476.58
2018,12,13,15,15,702.0,50.0,2.7,15.3,225.5,529.95,435.61
2018,12,13,15,30,659.0,47.0,2.7,15.3,187.0,479.67,393.05
2018,12,13,15,45,590.0,41.5,2.4,14.2,147.0,411.91,335.71
2018,12,13,16,0,521.0,36.0,2.1,13.1,107.0,346.69,277.88
2018,12,13,16,15,393.5,29.0,2.15,12.7,71.5,261.9,194.5
2018,12,13,16,30,266.0,22.0,2.2,12.3,36.0,165.67,0.0
2018,12,13,16,45,133.0,11.0,2.25,11.85,18.0,66.42,0.0
2018,12,13,17,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.95,12.35,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,4.1,12.6,2.0,1.91,0.0
2018,12,14,7,45,0.0,3.5,4.25,12.9,3.5,3.24,0.0
2018,12,14,8,0,0.0,5.0,4.4,13.2,5.0,4.62,0.0
2018,12,14,8,15,0.0,6.0,4.6,13.4,6.0,5.55,0.0
2018,12,14,8,30,0.0,7.0,4.8,13.6,7.0,6.48,0.0
2018,12,14,8,45,0.0,9.5,5.0,13.85,9.5,8.79,1.88
2018,12,14,9,0,0.0,12.0,5.2,14.1,12.0,11.11,3.89
2018,12,14,9,15,0.0,13.0,5.3,14.25,13.0,12.04,4.7
2018,12,14,9,30,0.0,14.0,5.4,14.4,14.0,12.97,5.49
2018,12,14,9,45,0.0,24.5,5.5,14.6,24.5,22.73,13.83
2018,12,14,10,0,0.0,35.0,5.6,14.8,35.0,32.49,22.13
2018,12,14,10,15,85.5,87.0,5.6,14.85,123.0,128.95,104.09
2018,12,14,10,30,171.0,139.0,5.6,14.9,211.0,231.69,190.35
2018,12,14,10,45,303.5,143.0,5.65,15.0,278.5,324.26,267.98
2018,12,14,11,0,436.0,147.0,5.7,15.1,346.0,428.09,353.88
2018,12,14,11,15,622.0,115.5,5.7,15.15,407.5,531.02,439.13
2018,12,14,11,30,808.0,84.0,5.7,15.2,469.0,635.07,524.2
2018,12,14,11,45,754.0,97.0,5.7,15.25,459.0,636.52,524.97
2018,12,14,12,0,700.0,110.0,5.7,15.3,449.0,631.3,520.7
2018,12,14,12,15,449.0,138.5,5.7,15.3,355.5,491.97,407.61
2018,12,14,12,30,198.0,167.0,5.7,15.3,262.0,337.24,278.67
2018,12,14,12,45,131.5,178.5,5.65,15.3,241.0,294.06,242.31
2018,12,14,13,0,65.0,190.0,5.6,15.3,220.0,249.69,204.31
2018,12,14,13,15,36.0,162.0,5.45,15.2,178.5,196.61,160.15
2018,12,14,13,30,7.0,134.0,5.3,15.1,137.0,135.8,109.03
2018,12,14,13,45,25.5,135.0,5.2,15.05,145.0,159.9,129.96
2018,12,14,14,0,44.0,136.0,5.1,15.0,153.0,176.31,144.37
2018,12,14,14,15,50.5,123.0,4.95,14.85,141.5,166.72,136.8
2018,12,14,14,30,57.0,110.0,4.8,14.7,130.0,156.75,128.85
2018,12,14,14,45,56.5,92.5,4.65,14.6,110.5,135.92,111.44
2018,12,14,15,0,56.0,75.0,4.5,14.5,91.0,124.08,101.4
2018,12,14,15,15,28.0,52.5,4.5,14.5,60.5,70.17,54.89
2018,12,14,15,30,0.0,30.0,4.5,14.5,30.0,27.83,18.05
2018,12,14,15,45,0.0,28.5,4.15,14.25,28.5,26.44,16.7
2018,12,14,16,0,0.0,27.0,3.8,14.0,27.0,25.06,15.17
2018,12,14,16,15,1.5,18.0,3.7,13.9,18.0,17.45,7.89
2018,12,14,16,30,3.0,9.0,3.6,13.8,9.0,9.84,0.0
2018,12,14,16,45,1.5,4.5,3.45,13.7,4.5,4.92,0.0
2018,12,14,17,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,7,15,9.0,3.5,2.45,12.25,3.5,0.0,0.0
2018,12,15,7,30,18.0,7.0,2.5,12.4,7.0,6.67,0.0
2018,12,15,7,45,9.0,17.5,2.6,12.6,17.5,16.25,2.91
2018,12,15,8,0,0.0,28.0,2.7,12.8,28.0,25.94,15.32
2018,12,15,8,15,0.0,40.5,2.8,13.0,40.5,37.43,25.77
2018,12,15,8,30,0.0,53.0,2.9,13.2,53.0,49.07,36.05
2018,12,15,8,45,21.0,71.0,2.95,13.35,76.5,70.69,53.84
2018,12,15,9,0,42.0,89.0,3.0,13.5,100.0,94.58,73.71
2018,12,15,9,15,30.0,98.0,2.95,13.75,106.5,102.3,80.9
2018,12,15,9,30,18.0,107.0,2.9,14.0,113.0,106.8,85.06
2018,12,15,9,45,17.0,109.0,2.85,14.3,115.0,109.27,87.12
2018,12,15,10,0,16.0,111.0,2.8,14.6,117.0,111.58,88.96
2018,12,15,10,15,19.0,122.0,2.75,14.8,129.5,124.5,99.67
2018,12,15,10,30,22.0,133.0,2.7,15.0,142.0,141.67,113.83
2018,12,15,10,45,12.0,135.5,2.65,15.25,140.5,135.52,108.41
2018,12,15,11,0,2.0,138.0,2.6,15.5,139.0,132.58,105.61
2018,12,15,11,15,7.5,152.0,2.6,15.65,155.5,150.37,120.24
2018,12,15,11,30,13.0,166.0,2.6,15.8,172.0,168.77,135.29
2018,12,15,11,45,44.5,183.0,2.55,15.95,204.5,216.63,174.87
2018,12,15,12,0,76.0,200.0,2.5,16.1,237.0,259.77,210.18
2018,12,15,12,15,83.5,199.0,2.5,16.15,239.5,266.62,215.82
2018,12,15,12,30,91.0,198.0,2.5,16.2,242.0,273.55,221.67
2018,12,15,12,45,72.0,191.0,2.5,16.3,225.5,253.81,205.41
2018,12,15,13,0,53.0,184.0,2.5,16.4,209.0,233.53,188.71
2018,12,15,13,15,33.5,165.0,2.45,16.4,180.5,198.26,159.82
2018,12,15,13,30,14.0,146.0,2.4,16.4,152.0,154.12,123.4
2018,12,15,13,45,7.0,104.0,2.35,16.4,107.0,104.51,82.45
2018,12,15,14,0,0.0,62.0,2.3,16.4,62.0,57.66,43.18
2018,12,15,14,15,3.5,76.5,2.25,16.3,77.5,74.17,57.31
2018,12,15,14,30,7.0,91.0,2.2,16.2,93.0,92.57,72.93
2018,12,15,14,45,61.0,96.0,2.2,16.15,113.5,143.33,116.88
2018,12,15,15,0,115.0,101.0,2.2,16.1,134.0,197.68,162.75
2018,12,15,15,15,115.5,91.5,2.2,16.1,120.5,186.16,152.61
2018,12,15,15,30,116.0,82.0,2.2,16.1,107.0,174.82,142.34
2018,12,15,15,45,95.0,66.0,2.2,15.4,83.5,141.2,113.31
2018,12,15,16,0,74.0,50.0,2.2,14.7,60.0,108.47,84.46
2018,12,15,16,15,60.0,33.5,2.25,14.4,40.0,79.01,55.82
2018,12,15,16,30,46.0,17.0,2.3,14.1,20.0,49.57,0.0
2018,12,15,16,45,23.0,8.5,2.35,13.8,10.0,17.81,0.0
2018,12,15,17,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,7,15,0.5,1.0,3.95,13.9,1.0,0.0,0.0
2018,12,16,7,30,1.0,2.0,4.0,14.0,2.0,1.91,0.0
2018,12,16,7,45,0.5,3.5,4.05,14.05,3.5,3.24,0.0
2018,12,16,8,0,0.0,5.0,4.1,14.1,5.0,4.62,0.0
2018,12,16,8,15,0.0,6.5,4.2,14.25,6.5,6.01,0.0
2018,12,16,8,30,0.0,8.0,4.3,14.4,8.0,7.4,0.62
2018,12,16,8,45,0.0,11.0,4.45,14.5,11.0,10.18,3.05
2018,12,16,9,0,0.0,14.0,4.6,14.6,14.0,12.97,5.46
2018,12,16,9,15,0.0,16.5,4.6,14.7,16.5,15.29,7.47
2018,12,16,9,30,0.0,19.0,4.6,14.8,19.0,17.61,9.46
2018,12,16,9,45,0.0,17.0,4.6,14.85,17.0,15.76,7.86
2018,12,16,10,0,0.0,15.0,4.6,14.9,15.0,13.91,6.25
2018,12,16,10,15,0.0,31.5,4.7,15.0,31.5,29.24,19.32
2018,12,16,10,30,0.0,48.0,4.8,15.1,48.0,44.61,32.33
2018,12,16,10,45,0.0,50.5,4.9,15.15,50.5,46.94,34.25
2018,12,16,11,0,0.0,53.0,5.0,15.2,53.0,49.27,36.17
2018,12,16,11,15,0.0,44.5,5.0,15.25,44.5,41.36,29.44
2018,12,16,11,30,0.0,36.0,5.0,15.3,36.0,33.44,22.72
2018,12,16,11,45,0.0,37.0,4.95,15.3,37.0,34.38,23.5
2018,12,16,12,0,0.0,38.0,4.9,15.3,38.0,35.31,24.28
2018,12,16,12,15,0.0,36.5,4.85,15.3,36.5,33.91,23.1
2018,12,16,12,30,0.0,35.0,4.8,15.3,35.0,32.51,21.93
2018,12,16,12,45,0.0,34.0,4.75,15.3,34.0,31.58,21.16
2018,12,16,13,0,0.0,33.0,4.7,15.3,33.0,30.65,20.38
2018,12,16,13,15,0.0,35.5,4.7,15.3,35.5,32.97,22.38
2018,12,16,13,30,0.0,38.0,4.7,15.3,38.0,35.3,24.38
2018,12,16,13,45,0.0,35.0,4.75,15.35,35.0,32.5,22.03
2018,12,16,14,0,0.0,32.0,4.8,15.4,32.0,29.71,19.68
2018,12,16,14,15,0.0,25.5,4.75,15.35,25.5,23.66,14.56
2018,12,16,14,30,0.0,19.0,4.7,15.3,19.0,17.62,9.42
2018,12,16,14,45,0.0,32.0,4.7,15.25,32.0,29.69,19.76
2018,12,16,15,0,0.0,45.0,4.7,15.2,45.0,41.8,30.07
2018,12,16,15,15,0.0,47.0,4.7,15.2,47.0,43.67,31.59
2018,12,16,15,30,0.0,49.0,4.7,15.2,49.0,45.88,33.29
2018,12,16,15,45,0.0,39.0,4.55,15.0,39.0,36.24,24.87
2018,12,16,16,0,0.0,29.0,4.4,14.8,29.0,26.93,16.67
2018,12,16,16,15,0.5,20.0,4.35,14.75,20.0,18.81,8.97
2018,12,16,16,30,1.0,11.0,4.3,14.7,11.0,10.66,0.0
2018,12,16,16,45,0.5,5.5,4.25,14.65,5.5,5.45,0.0
2018,12,16,17,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,7,15,15.5,4.5,1.75,10.55,5.0,0.0,0.0
2018,12,17,7,30,31.0,9.0,1.7,10.9,10.0,8.58,0.0
2018,12,17,7,45,48.5,24.0,1.6,11.3,28.0,20.64,3.24
2018,12,17,8,0,66.0,39.0,1.5,11.7,46.0,36.04,22.12
2018,12,17,8,15,126.0,53.0,1.5,12.05,73.5,58.81,38.76
2018,12,17,8,30,186.0,67.0,1.5,12.4,101.0,88.91,61.47
2018,12,17,8,45,249.0,76.5,1.55,12.75,133.5,121.86,87.61
2018,12,17,9,0,312.0,86.0,1.6,13.1,166.0,163.38,122.06
2018,12,17,9,15,405.5,89.0,1.55,13.35,209.0,212.24,162.52
2018,12,17,9,30,499.0,92.0,1.5,13.6,252.0,272.02,212.47
2018,12,17,9,45,593.0,87.0,1.45,13.85,296.0,329.91,260.89
2018,12,17,10,0,687.0,82.0,1.4,14.1,340.0,394.72,314.38
2018,12,17,10,15,766.0,72.5,1.45,14.25,379.0,453.26,362.79
2018,12,17,10,30,845.0,63.0,1.5,14.4,418.0,514.01,412.22
2018,12,17,10,45,854.5,64.0,1.5,14.6,437.0,552.74,443.42
2018,12,17,11,0,864.0,65.0,1.5,14.8,456.0,589.65,472.59
2018,12,17,11,15,870.5,65.0,1.55,14.9,468.5,621.51,497.87
2018,12,17,11,30,877.0,65.0,1.6,15.0,481.0,650.96,520.93
2018,12,17,11,45,841.5,74.5,1.65,15.1,477.0,664.89,531.54
2018,12,17,12,0,806.0,84.0,1.7,15.2,473.0,670.42,535.7
2018,12,17,12,15,541.0,140.0,1.7,15.25,400.5,557.87,448.56
2018,12,17,12,30,276.0,196.0,1.7,15.3,328.0,427.18,344.8
2018,12,17,12,45,200.0,184.5,1.75,15.35,279.0,351.35,285.62
2018,12,17,13,0,124.0,173.0,1.8,15.4,230.0,284.31,231.4
2018,12,17,13,15,146.5,177.0,1.8,15.3,242.5,308.31,251.71
2018,12,17,13,30,169.0,181.0,1.8,15.2,255.0,332.3,271.53
2018,12,17,13,45,161.0,170.0,1.8,15.1,237.5,314.55,257.59
2018,12,17,14,0,153.0,159.0,1.8,15.0,220.0,296.29,243.32
2018,12,17,14,15,84.0,124.5,1.8,14.85,157.5,203.56,167.01
2018,12,17,14,30,15.0,90.0,1.8,14.7,95.0,97.11,77.22
2018,12,17,14,45,64.0,86.0,1.75,14.55,104.5,142.73,117.12
2018,12,17,15,0,113.0,82.0,1.7,14.4,114.0,170.98,141.65
2018,12,17,15,15,68.0,80.5,1.7,14.4,99.0,140.35,114.55
2018,12,17,15,30,23.0,79.0,1.7,14.4,84.0,104.05,82.73
2018,12,17,15,45,45.0,63.0,1.5,13.75,70.0,98.5,77.95
2018,12,17,16,0,67.0,47.0,1.3,13.1,56.0,99.34,77.53
2018,12,17,16,15,60.5,33.5,1.3,12.9,39.5,78.9,56.48
2018,12,17,16,30,54.0,20.0,1.3,12.7,23.0,58.9,2.71
2018,12,17,16,45,27.0,10.0,1.35,12.5,11.5,20.99,0.0
2018,12,17,17,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,7,15,12.5,3.5,1.85,10.95,4.0,0.0,0.0
