Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,7,30,25.0,7.0,1.8,11.3,8.0,6.67,0.0
2018,12,18,7,45,113.0,20.5,1.8,11.65,31.5,16.11,0.36
2018,12,18,8,0,201.0,34.0,1.8,12.0,55.0,33.83,17.9
2018,12,18,8,15,248.0,45.0,1.85,12.3,82.5,61.39,36.15
2018,12,18,8,30,295.0,56.0,1.9,12.6,110.0,93.99,60.85
2018,12,18,8,45,229.5,75.0,1.95,12.9,123.0,116.18,83.56
2018,12,18,9,0,164.0,94.0,2.0,13.2,136.0,132.21,101.08
2018,12,18,9,15,237.5,103.0,1.95,13.4,174.0,172.76,134.4
2018,12,18,9,30,311.0,112.0,1.9,13.6,212.0,220.32,174.08
2018,12,18,9,45,248.5,130.0,1.9,13.75,215.0,230.43,184.99
2018,12,18,10,0,186.0,148.0,1.9,13.9,218.0,230.06,186.24
2018,12,18,10,15,300.5,146.0,1.8,14.15,268.0,297.13,241.29
2018,12,18,10,30,415.0,144.0,1.7,14.4,318.0,374.92,304.06
2018,12,18,10,45,584.5,116.5,1.65,14.6,374.0,461.87,373.69
2018,12,18,11,0,754.0,89.0,1.6,14.8,430.0,553.1,445.29
2018,12,18,11,15,659.0,113.0,1.55,14.95,417.0,547.6,440.08
2018,12,18,11,30,564.0,137.0,1.5,15.1,404.0,528.02,424.57
2018,12,18,11,45,542.0,144.0,1.45,15.25,403.0,537.11,431.43
2018,12,18,12,0,520.0,151.0,1.4,15.4,402.0,543.4,435.74
2018,12,18,12,15,667.5,115.5,1.4,15.5,436.0,625.53,499.71
2018,12,18,12,30,815.0,80.0,1.4,15.6,470.0,700.12,554.74
2018,12,18,12,45,742.0,90.5,1.4,15.7,440.5,668.37,530.86
2018,12,18,13,0,669.0,101.0,1.4,15.8,411.0,636.37,507.81
2018,12,18,13,15,479.5,128.0,1.45,15.8,346.0,523.8,422.29
2018,12,18,13,30,290.0,155.0,1.5,15.8,281.0,402.71,327.25
2018,12,18,13,45,270.5,146.0,1.5,15.85,258.5,378.06,308.81
2018,12,18,14,0,251.0,137.0,1.5,15.9,236.0,352.56,288.85
2018,12,18,14,15,138.5,124.0,1.5,15.8,178.0,242.28,198.86
2018,12,18,14,30,26.0,111.0,1.5,15.7,120.0,135.96,109.37
2018,12,18,14,45,102.0,105.5,1.5,15.6,135.5,193.88,159.58
2018,12,18,15,0,178.0,100.0,1.5,15.5,151.0,249.44,206.17
2018,12,18,15,15,272.0,76.5,1.5,15.5,141.5,289.28,239.1
2018,12,18,15,30,366.0,53.0,1.5,15.5,132.0,314.77,259.04
2018,12,18,15,45,436.0,44.5,1.35,14.8,119.5,333.72,271.57
2018,12,18,16,0,506.0,36.0,1.2,14.1,107.0,346.83,276.23
2018,12,18,16,15,389.5,29.0,1.25,13.85,72.5,261.5,195.67
2018,12,18,16,30,273.0,22.0,1.3,13.6,38.0,172.17,26.89
2018,12,18,16,45,139.0,11.0,1.3,13.3,19.0,69.6,0.0
2018,12,18,17,0,5.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,18,17,15,2.5,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,7,15,51.0,4.5,0.95,11.55,5.5,0.0,0.0
2018,12,19,7,30,102.0,9.0,0.9,11.8,11.0,8.58,0.0
2018,12,19,7,45,158.5,17.0,0.9,12.05,29.0,13.26,0.0
2018,12,19,8,0,215.0,25.0,0.9,12.3,47.0,26.1,11.64
2018,12,19,8,15,157.5,42.5,1.0,12.6,62.5,51.47,31.41
2018,12,19,8,30,100.0,60.0,1.1,12.9,78.0,69.61,48.91
2018,12,19,8,45,99.5,75.0,1.15,13.2,96.5,90.05,66.83
2018,12,19,9,0,99.0,90.0,1.2,13.5,115.0,110.57,84.97
2018,12,19,9,15,140.5,103.0,1.35,13.85,144.5,141.49,110.56
2018,12,19,9,30,182.0,116.0,1.5,14.2,174.0,179.61,142.38
2018,12,19,9,45,158.5,125.0,1.6,14.55,179.0,186.08,149.01
2018,12,19,10,0,135.0,134.0,1.7,14.9,184.0,193.23,155.72
2018,12,19,10,15,164.0,142.5,1.75,15.1,208.0,222.65,180.28
2018,12,19,10,30,193.0,151.0,1.8,15.3,232.0,260.12,211.13
2018,12,19,10,45,220.0,160.5,1.9,15.55,256.5,294.23,239.02
2018,12,19,11,0,247.0,170.0,2.0,15.8,281.0,329.84,267.87
2018,12,19,11,15,260.5,181.0,2.0,15.95,301.5,359.96,291.87
2018,12,19,11,30,274.0,192.0,2.0,16.1,322.0,390.31,315.8
2018,12,19,11,45,325.5,186.5,2.0,16.2,342.5,427.77,345.97
2018,12,19,12,0,377.0,181.0,2.0,16.3,363.0,466.35,376.74
2018,12,19,12,15,365.0,182.5,1.95,16.4,358.0,468.32,377.91
2018,12,19,12,30,353.0,184.0,1.9,16.5,353.0,468.66,378.01
2018,12,19,12,45,312.0,185.5,1.85,16.55,333.0,446.13,360.07
2018,12,19,13,0,271.0,187.0,1.8,16.6,313.0,421.85,340.76
2018,12,19,13,15,326.0,167.5,1.7,16.6,313.5,442.69,358.56
2018,12,19,13,30,381.0,148.0,1.6,16.6,314.0,475.29,384.68
2018,12,19,13,45,472.0,125.5,1.55,16.6,320.0,516.33,417.91
2018,12,19,14,0,563.0,103.0,1.5,16.6,326.0,559.75,452.2
2018,12,19,14,15,664.0,83.0,1.4,16.5,327.0,603.49,485.82
2018,12,19,14,30,765.0,63.0,1.3,16.4,328.0,637.24,510.43
2018,12,19,14,45,707.5,63.5,1.2,16.3,289.0,584.55,470.52
2018,12,19,15,0,650.0,64.0,1.1,16.2,250.0,536.19,432.77
2018,12,19,15,15,600.0,58.5,1.1,16.2,211.0,481.51,389.75
2018,12,19,15,30,550.0,53.0,1.1,16.2,172.0,427.57,345.83
2018,12,19,15,45,536.0,45.5,0.95,15.6,141.5,393.31,315.73
2018,12,19,16,0,522.0,38.0,0.8,15.0,111.0,358.52,282.74
2018,12,19,16,15,415.0,30.5,0.85,14.8,76.0,276.51,206.04
2018,12,19,16,30,308.0,23.0,0.9,14.6,41.0,190.06,39.33
2018,12,19,16,45,165.5,13.0,0.9,14.4,21.5,82.96,0.0
2018,12,19,17,0,23.0,3.0,0.9,14.2,2.0,0.0,0.0
2018,12,19,17,15,11.5,1.5,0.9,14.05,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,20,7,15,11.0,3.5,2.5,9.15,3.5,0.0,0.0
2018,12,20,7,30,22.0,7.0,2.5,9.2,7.0,6.67,0.0
2018,12,20,7,45,22.0,20.0,2.5,9.3,21.0,17.48,0.0
2018,12,20,8,0,22.0,33.0,2.5,9.4,35.0,30.21,18.19
2018,12,20,8,15,42.5,49.0,2.45,9.5,55.5,48.01,33.31
2018,12,20,8,30,63.0,65.0,2.4,9.6,76.0,68.93,50.61
2018,12,20,8,45,50.5,75.0,2.4,9.7,85.5,79.62,60.91
2018,12,20,9,0,38.0,85.0,2.4,9.8,95.0,89.35,70.3
2018,12,20,9,15,81.5,102.5,2.3,10.0,127.5,123.56,98.73
2018,12,20,9,30,125.0,120.0,2.2,10.2,160.0,160.76,129.98
2018,12,20,9,45,86.0,129.5,2.1,10.4,158.5,162.23,132.33
2018,12,20,10,0,47.0,139.0,2.0,10.6,157.0,155.77,127.37
2018,12,20,10,15,77.0,157.5,1.85,10.75,189.0,191.61,157.39
2018,12,20,10,30,107.0,176.0,1.7,10.9,221.0,235.92,194.03
2018,12,20,10,45,105.0,183.0,1.6,11.1,228.5,247.7,203.46
2018,12,20,11,0,103.0,190.0,1.5,11.3,236.0,252.1,206.89
2018,12,20,11,15,77.0,191.5,1.45,11.4,226.5,241.72,197.97
2018,12,20,11,30,51.0,193.0,1.4,11.5,217.0,229.64,187.54
2018,12,20,11,45,39.0,189.0,1.35,11.6,207.5,219.35,178.85
2018,12,20,12,0,27.0,185.0,1.3,11.7,198.0,199.8,162.55
2018,12,20,12,15,26.5,184.5,1.35,11.75,197.0,200.01,162.84
2018,12,20,12,30,26.0,184.0,1.4,11.8,196.0,200.22,163.08
2018,12,20,12,45,24.5,179.0,1.4,11.9,190.5,194.81,158.65
2018,12,20,13,0,23.0,174.0,1.4,12.0,185.0,189.36,154.22
2018,12,20,13,15,15.5,162.0,1.45,12.0,169.0,171.68,139.63
2018,12,20,13,30,8.0,150.0,1.5,12.0,153.0,153.95,124.92
2018,12,20,13,45,8.0,140.5,1.5,12.05,143.5,144.58,117.31
2018,12,20,14,0,8.0,131.0,1.5,12.1,134.0,135.24,109.66
2018,12,20,14,15,25.0,131.0,1.5,12.05,140.0,157.96,129.39
2018,12,20,14,30,42.0,131.0,1.5,12.0,146.0,172.52,142.12
2018,12,20,14,45,26.5,109.5,1.5,11.95,118.5,136.5,111.61
2018,12,20,15,0,11.0,88.0,1.5,11.9,91.0,94.43,75.72
2018,12,20,15,15,5.5,68.0,1.5,11.9,69.5,69.33,54.14
2018,12,20,15,30,0.0,48.0,1.5,11.9,48.0,44.65,32.74
2018,12,20,15,45,0.0,38.5,1.4,11.65,38.5,35.77,24.92
2018,12,20,16,0,0.0,29.0,1.3,11.4,29.0,26.92,17.04
2018,12,20,16,15,10.0,21.0,1.3,11.3,21.5,25.04,14.48
2018,12,20,16,30,20.0,13.0,1.3,11.2,14.0,25.33,1.9
2018,12,20,16,45,20.0,8.0,1.3,11.1,8.0,16.18,0.0
2018,12,20,17,0,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,12,20,17,15,10.0,1.5,1.3,11.0,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,7,15,38.0,4.0,1.55,11.55,4.5,0.0,0.0
2018,12,21,7,30,76.0,8.0,1.7,11.7,9.0,7.63,0.0
2018,12,21,7,45,257.5,18.5,1.8,11.85,41.0,14.83,0.0
2018,12,21,8,0,439.0,29.0,1.9,12.0,73.0,35.37,16.1
2018,12,21,8,15,357.0,26.0,2.0,12.15,72.5,51.16,23.78
2018,12,21,8,30,275.0,23.0,2.1,12.3,72.0,58.82,32.17
2018,12,21,8,45,200.0,25.0,2.2,12.45,65.0,63.05,39.93
2018,12,21,9,0,125.0,27.0,2.3,12.6,58.0,57.78,39.62
2018,12,21,9,15,68.0,54.0,2.35,12.8,71.0,72.26,54.63
2018,12,21,9,30,11.0,81.0,2.4,13.0,84.0,79.37,62.25
2018,12,21,9,45,19.5,109.5,2.4,13.15,116.0,110.56,88.57
2018,12,21,10,0,28.0,138.0,2.4,13.3,148.0,146.47,118.58
2018,12,21,10,15,53.5,156.5,2.4,13.5,178.0,179.31,145.77
2018,12,21,10,30,79.0,175.0,2.4,13.7,208.0,214.6,174.88
2018,12,21,10,45,50.0,147.0,2.4,13.9,168.0,172.67,140.1
2018,12,21,11,0,21.0,119.0,2.4,14.1,128.0,128.74,103.32
2018,12,21,11,15,12.0,113.5,2.4,14.25,118.5,114.5,91.27
2018,12,21,11,30,3.0,108.0,2.4,14.4,109.0,103.63,81.92
2018,12,21,11,45,126.5,149.5,2.4,14.55,210.0,243.04,199.63
2018,12,21,12,0,250.0,191.0,2.4,14.7,311.0,389.03,318.11
2018,12,21,12,15,348.0,170.5,2.4,14.8,337.0,441.86,361.28
2018,12,21,12,30,446.0,150.0,2.4,14.9,363.0,508.51,414.87
2018,12,21,12,45,439.5,144.0,2.4,14.95,351.0,503.77,411.21
2018,12,21,13,0,433.0,138.0,2.4,15.0,339.0,497.08,406.49
2018,12,21,13,15,533.5,119.0,2.4,15.0,358.0,559.04,456.59
2018,12,21,13,30,634.0,100.0,2.4,15.0,377.0,613.52,499.92
2018,12,21,13,45,632.0,97.0,2.4,15.0,360.5,607.31,495.34
2018,12,21,14,0,630.0,94.0,2.4,15.0,344.0,598.64,489.25
2018,12,21,14,15,698.0,79.0,2.35,14.85,337.0,623.48,509.06
2018,12,21,14,30,766.0,64.0,2.3,14.7,330.0,639.84,521.9
2018,12,21,14,45,740.5,61.0,2.25,14.6,297.0,605.11,495.49
2018,12,21,15,0,715.0,58.0,2.2,14.5,264.0,568.72,467.17
2018,12,21,15,15,624.0,58.0,2.2,14.5,219.5,497.2,409.33
2018,12,21,15,30,533.0,58.0,2.2,14.5,175.0,424.24,348.99
2018,12,21,15,45,518.5,49.0,2.15,13.65,143.5,388.47,317.99
2018,12,21,16,0,504.0,40.0,2.1,12.8,112.0,352.2,284.04
2018,12,21,16,15,385.5,32.5,2.15,12.55,76.5,264.56,202.34
2018,12,21,16,30,267.0,25.0,2.2,12.3,41.0,174.06,53.54
2018,12,21,16,45,142.5,14.0,2.25,12.1,21.5,74.47,0.0
2018,12,21,17,0,18.0,3.0,2.3,11.9,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,2.3,11.75,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,7,15,55.0,5.0,1.9,7.75,6.0,0.0,0.0
2018,12,22,7,30,110.0,10.0,1.9,8.1,12.0,9.53,0.0
2018,12,22,7,45,203.0,21.0,1.9,8.45,36.5,17.31,0.0
2018,12,22,8,0,296.0,32.0,1.9,8.8,61.0,32.87,16.6
2018,12,22,8,15,337.0,43.0,1.95,9.1,91.0,65.1,36.69
2018,12,22,8,30,378.0,54.0,2.0,9.4,121.0,101.69,64.36
2018,12,22,8,45,457.0,60.0,2.1,9.7,160.5,144.66,98.83
2018,12,22,9,0,536.0,66.0,2.2,10.0,200.0,195.54,142.12
2018,12,22,9,15,647.5,62.0,2.15,10.25,248.5,253.19,191.36
2018,12,22,9,30,759.0,58.0,2.1,10.5,297.0,320.9,249.63
2018,12,22,9,45,626.5,85.0,2.05,10.75,296.0,335.53,268.07
2018,12,22,10,0,494.0,112.0,2.0,11.0,295.0,333.88,271.0
2018,12,22,10,15,477.0,124.5,1.9,11.2,311.5,362.23,295.93
2018,12,22,10,30,460.0,137.0,1.8,11.4,328.0,388.15,317.83
2018,12,22,10,45,471.0,142.0,1.7,11.65,346.0,419.24,343.23
2018,12,22,11,0,482.0,147.0,1.6,11.9,364.0,449.8,367.58
2018,12,22,11,15,439.0,161.0,1.55,12.25,363.0,455.98,371.83
2018,12,22,11,30,396.0,175.0,1.5,12.6,362.0,458.29,372.85
2018,12,22,11,45,361.5,184.5,1.45,12.95,356.5,448.67,364.77
2018,12,22,12,0,327.0,194.0,1.4,13.3,351.0,445.52,361.44
2018,12,22,12,15,315.0,195.5,1.4,13.5,346.5,446.9,362.41
2018,12,22,12,30,303.0,197.0,1.4,13.7,342.0,446.83,362.18
2018,12,22,12,45,230.0,195.5,1.35,13.95,304.5,397.01,321.99
2018,12,22,13,0,157.0,194.0,1.3,14.2,267.0,333.5,270.91
2018,12,22,13,15,81.5,163.5,1.25,14.2,201.5,232.06,188.9
2018,12,22,13,30,6.0,133.0,1.2,14.2,136.0,133.86,106.98
2018,12,22,13,45,31.5,144.5,1.15,14.15,157.5,175.39,142.44
2018,12,22,14,0,57.0,156.0,1.1,14.1,179.0,210.27,171.69
2018,12,22,14,15,53.5,143.0,1.15,14.1,163.0,193.54,158.06
2018,12,22,14,30,50.0,130.0,1.2,14.1,147.0,176.73,144.42
2018,12,22,14,45,135.5,120.0,1.2,14.1,160.5,236.04,195.36
2018,12,22,15,0,221.0,110.0,1.2,14.1,174.0,291.86,241.76
2018,12,22,15,15,204.5,96.5,1.2,14.1,149.0,261.02,215.62
2018,12,22,15,30,188.0,83.0,1.2,14.1,124.0,230.45,189.52
2018,12,22,15,45,161.0,68.0,1.15,13.6,98.0,191.98,156.41
2018,12,22,16,0,134.0,53.0,1.1,13.1,72.0,154.78,123.55
2018,12,22,16,15,105.0,38.0,1.15,13.0,50.0,118.07,88.57
2018,12,22,16,30,76.0,23.0,1.2,12.9,28.0,75.36,23.7
2018,12,22,16,45,49.5,13.0,1.2,12.8,15.0,33.69,0.0
2018,12,22,17,0,23.0,3.0,1.2,12.7,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.2,12.6,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,7,15,5.0,2.0,1.55,9.8,2.0,0.0,0.0
2018,12,23,7,30,10.0,4.0,1.4,10.0,4.0,3.81,0.0
2018,12,23,7,45,5.0,14.0,1.3,10.25,14.0,13.12,0.0
2018,12,23,8,0,0.0,24.0,1.2,10.5,24.0,22.29,11.91
2018,12,23,8,15,8.5,38.5,1.15,10.75,40.0,36.13,24.44
2018,12,23,8,30,17.0,53.0,1.1,11.0,56.0,51.37,37.47
2018,12,23,8,45,40.5,69.0,1.05,11.3,78.5,71.91,54.35
2018,12,23,9,0,64.0,85.0,1.0,11.6,101.0,95.19,73.73
2018,12,23,9,15,33.0,85.5,1.1,12.05,94.0,90.57,71.2
2018,12,23,9,30,2.0,86.0,1.2,12.5,87.0,81.07,63.93
2018,12,23,9,45,21.5,113.0,1.3,12.9,121.0,117.02,93.95
2018,12,23,10,0,41.0,140.0,1.4,13.3,155.0,153.96,124.51
2018,12,23,10,15,84.0,156.0,1.45,13.55,190.0,192.98,156.67
2018,12,23,10,30,127.0,172.0,1.5,13.8,225.0,241.37,196.33
2018,12,23,10,45,215.0,174.5,1.6,14.0,269.0,298.53,243.31
2018,12,23,11,0,303.0,177.0,1.7,14.2,313.0,368.8,300.25
2018,12,23,11,15,277.0,187.0,1.65,14.35,314.0,375.39,304.89
2018,12,23,11,30,251.0,197.0,1.6,14.5,315.0,379.77,307.91
2018,12,23,11,45,294.0,187.0,1.55,14.6,327.0,405.94,329.3
2018,12,23,12,0,337.0,177.0,1.5,14.7,339.0,432.87,351.04
2018,12,23,12,15,301.5,187.0,1.5,14.75,331.5,427.32,346.06
2018,12,23,12,30,266.0,197.0,1.5,14.8,324.0,419.83,339.69
2018,12,23,12,45,144.0,175.5,1.5,14.85,244.0,298.79,242.86
2018,12,23,13,0,22.0,154.0,1.5,14.9,164.0,166.76,133.89
2018,12,23,13,15,17.5,139.5,1.5,14.9,147.5,148.65,119.42
2018,12,23,13,30,13.0,125.0,1.5,14.9,131.0,130.5,104.48
2018,12,23,13,45,23.5,124.0,1.45,14.9,134.0,145.29,117.23
2018,12,23,14,0,34.0,123.0,1.4,14.9,137.0,153.04,124.06
2018,12,23,14,15,19.0,102.0,1.35,14.8,109.5,118.57,95.17
2018,12,23,14,30,4.0,81.0,1.3,14.7,82.0,79.56,62.19
2018,12,23,14,45,2.0,58.0,1.3,14.65,58.5,55.31,41.72
2018,12,23,15,0,0.0,35.0,1.3,14.6,35.0,32.48,22.23
2018,12,23,15,15,0.0,27.0,1.3,14.6,27.0,25.04,15.84
2018,12,23,15,30,0.0,19.0,1.3,14.6,19.0,17.61,9.41
2018,12,23,15,45,30.5,13.5,1.1,14.05,18.0,36.28,25.8
2018,12,23,16,0,61.0,8.0,0.9,13.5,17.0,53.48,40.06
2018,12,23,16,15,78.5,9.5,0.9,13.35,17.0,67.31,48.93
2018,12,23,16,30,96.0,11.0,0.9,13.2,17.0,76.06,27.42
2018,12,23,16,45,51.0,6.0,0.85,13.0,9.0,27.74,0.0
2018,12,23,17,0,6.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,12,23,17,15,3.0,0.5,0.75,12.75,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.25,11.35,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.3,11.6,1.0,0.95,0.0
2018,12,24,7,45,0.0,2.5,2.35,11.85,2.5,2.31,0.0
2018,12,24,8,0,0.0,4.0,2.4,12.1,4.0,3.7,0.0
2018,12,24,8,15,0.0,6.0,2.45,12.35,6.0,5.55,0.0
2018,12,24,8,30,0.0,8.0,2.5,12.6,8.0,7.4,0.65
2018,12,24,8,45,0.0,10.5,2.6,12.85,10.5,9.72,2.7
2018,12,24,9,0,0.0,13.0,2.7,13.1,13.0,12.04,4.73
2018,12,24,9,15,66.0,21.5,2.75,13.4,42.0,41.68,28.41
2018,12,24,9,30,132.0,30.0,2.8,13.7,71.0,76.65,57.55
2018,12,24,9,45,356.0,44.0,2.85,13.95,171.5,186.82,148.47
2018,12,24,10,0,580.0,58.0,2.9,14.2,272.0,315.74,254.63
2018,12,24,10,15,606.0,59.0,3.0,14.4,297.0,355.44,289.15
2018,12,24,10,30,632.0,60.0,3.1,14.6,322.0,395.75,323.83
2018,12,24,10,45,551.0,59.0,3.2,14.8,295.5,375.38,309.23
2018,12,24,11,0,470.0,58.0,3.3,15.0,269.0,347.63,287.96
2018,12,24,11,15,235.0,54.0,3.4,15.0,159.5,214.44,177.97
2018,12,24,11,30,0.0,50.0,3.5,15.0,50.0,46.48,33.72
2018,12,24,11,45,0.0,49.0,3.65,15.0,49.0,45.55,33.0
2018,12,24,12,0,0.0,48.0,3.8,15.0,48.0,44.62,32.2
2018,12,24,12,15,0.0,45.0,3.85,14.9,45.0,41.83,29.85
2018,12,24,12,30,0.0,42.0,3.9,14.8,42.0,39.03,27.51
2018,12,24,12,45,0.0,41.5,3.95,14.7,41.5,38.56,27.14
2018,12,24,13,0,0.0,41.0,4.0,14.6,41.0,38.1,26.77
2018,12,24,13,15,0.0,43.5,3.95,14.55,43.5,40.42,28.78
2018,12,24,13,30,0.0,46.0,3.9,14.5,46.0,42.75,30.79
2018,12,24,13,45,5.0,45.5,3.9,14.45,47.5,46.0,33.79
2018,12,24,14,0,10.0,45.0,3.9,14.4,49.0,50.19,37.59
2018,12,24,14,15,24.0,70.5,3.9,14.4,79.0,86.88,69.24
2018,12,24,14,30,38.0,96.0,3.9,14.4,109.0,126.07,102.7
2018,12,24,14,45,31.5,82.0,3.9,14.4,92.0,105.79,85.42
2018,12,24,15,0,25.0,68.0,3.9,14.4,75.0,85.64,68.16
2018,12,24,15,15,27.5,64.5,3.9,14.4,71.5,83.96,66.66
2018,12,24,15,30,30.0,61.0,3.9,14.4,68.0,82.6,65.21
2018,12,24,15,45,51.5,47.5,4.2,14.25,56.5,87.57,69.22
2018,12,24,16,0,73.0,34.0,4.5,14.1,45.0,90.62,70.82
2018,12,24,16,15,144.0,30.5,4.6,13.9,43.0,136.28,104.12
2018,12,24,16,30,215.0,27.0,4.7,13.7,41.0,156.98,68.59
2018,12,24,16,45,113.5,14.5,4.85,13.5,21.5,62.99,0.0
2018,12,24,17,0,12.0,2.0,5.0,13.3,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.9,13.05,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,25,7,15,58.0,5.0,3.4,9.0,5.5,0.0,0.0
2018,12,25,7,30,116.0,10.0,3.4,9.4,11.0,9.53,0.0
2018,12,25,7,45,281.0,19.0,3.45,9.85,40.5,15.55,0.0
2018,12,25,8,0,446.0,28.0,3.5,10.3,70.0,31.18,14.46
2018,12,25,8,15,534.0,33.5,3.55,10.6,108.5,69.12,33.11
2018,12,25,8,30,622.0,39.0,3.6,10.9,147.0,116.63,65.86
2018,12,25,8,45,675.5,42.0,3.65,11.2,186.5,164.52,105.6
2018,12,25,9,0,729.0,45.0,3.7,11.5,226.0,217.27,152.44
2018,12,25,9,15,760.0,48.5,3.7,11.8,263.0,268.63,200.08
2018,12,25,9,30,791.0,52.0,3.7,12.1,300.0,321.81,249.1
2018,12,25,9,45,809.5,55.5,3.75,12.35,332.5,371.74,295.0
2018,12,25,10,0,828.0,59.0,3.8,12.6,365.0,421.68,339.83
2018,12,25,10,15,845.5,60.5,3.85,12.9,392.5,467.21,379.98
2018,12,25,10,30,863.0,62.0,3.9,13.2,420.0,513.07,419.33
2018,12,25,10,45,875.5,63.0,3.95,13.5,441.5,554.66,454.34
2018,12,25,11,0,888.0,64.0,4.0,13.8,463.0,594.64,487.26
2018,12,25,11,15,895.0,64.5,4.05,14.0,477.0,628.8,515.17
2018,12,25,11,30,902.0,65.0,4.1,14.2,491.0,660.55,540.7
2018,12,25,11,45,905.5,65.5,4.1,14.4,497.5,687.38,561.61
2018,12,25,12,0,909.0,66.0,4.1,14.6,504.0,711.31,579.13
2018,12,25,12,15,907.5,66.5,4.15,14.7,503.0,728.67,592.08
2018,12,25,12,30,906.0,67.0,4.2,14.8,502.0,742.76,602.67
2018,12,25,12,45,902.5,66.5,4.2,14.9,493.5,750.85,608.68
2018,12,25,13,0,899.0,66.0,4.2,15.0,485.0,755.55,612.31
2018,12,25,13,15,892.0,65.5,4.2,15.05,469.5,754.26,611.68
2018,12,25,13,30,885.0,65.0,4.2,15.1,454.0,749.64,608.69
2018,12,25,13,45,873.0,63.5,4.2,15.2,431.0,736.78,599.45
2018,12,25,14,0,861.0,62.0,4.2,15.3,408.0,720.82,587.91
2018,12,25,14,15,842.5,61.0,4.1,15.15,379.0,703.89,575.82
2018,12,25,14,30,824.0,60.0,4.0,15.0,350.0,678.21,556.82
2018,12,25,14,45,797.5,57.0,3.95,14.9,315.0,642.04,529.44
2018,12,25,15,0,771.0,54.0,3.9,14.8,280.0,604.07,500.06
2018,12,25,15,15,731.5,50.5,3.9,14.8,241.5,555.59,460.47
2018,12,25,15,30,692.0,47.0,3.9,14.8,203.0,506.68,418.96
2018,12,25,15,45,631.0,42.5,3.55,13.9,163.0,443.93,365.4
2018,12,25,16,0,570.0,38.0,3.2,13.0,123.0,382.83,311.02
2018,12,25,16,15,465.5,31.5,3.2,12.6,86.0,306.91,239.22
2018,12,25,16,30,361.0,25.0,3.2,12.2,49.0,223.54,108.44
2018,12,25,16,45,195.5,14.5,3.15,11.8,26.0,98.83,0.0
2018,12,25,17,0,30.0,4.0,3.1,11.4,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,3.1,11.25,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,26,7,15,15.0,3.0,2.7,8.6,3.0,0.0,0.0
2018,12,26,7,30,30.0,6.0,2.6,8.9,6.0,5.72,0.0
2018,12,26,7,45,16.0,18.0,2.5,9.25,18.0,16.31,0.0
2018,12,26,8,0,2.0,30.0,2.4,9.6,30.0,27.29,15.55
2018,12,26,8,15,5.5,45.0,2.6,10.05,46.0,41.46,28.99
2018,12,26,8,30,9.0,60.0,2.8,10.5,62.0,56.27,41.99
2018,12,26,8,45,40.0,77.0,3.0,10.9,87.0,78.91,60.36
2018,12,26,9,0,71.0,94.0,3.2,11.3,112.0,104.94,81.87
2018,12,26,9,15,224.5,99.5,3.35,11.6,167.5,162.13,126.56
2018,12,26,9,30,378.0,105.0,3.5,11.9,223.0,234.73,185.86
2018,12,26,9,45,451.0,105.0,3.65,12.2,260.5,282.83,227.22
2018,12,26,10,0,524.0,105.0,3.8,12.5,298.0,339.45,275.63
2018,12,26,10,15,616.5,97.5,3.8,12.7,341.0,400.33,327.16
2018,12,26,10,30,709.0,90.0,3.8,12.9,384.0,466.83,382.71
2018,12,26,10,45,800.0,77.0,3.75,13.05,424.0,530.49,435.38
2018,12,26,11,0,891.0,64.0,3.7,13.2,464.0,595.68,488.49
2018,12,26,11,15,896.5,65.0,3.65,13.35,478.0,629.69,515.9
2018,12,26,11,30,902.0,66.0,3.6,13.5,492.0,661.21,540.96
2018,12,26,11,45,904.5,66.0,3.5,13.6,498.0,686.9,560.83
2018,12,26,12,0,907.0,66.0,3.4,13.7,504.0,709.63,577.17
2018,12,26,12,15,903.0,67.5,3.5,13.75,502.5,726.49,590.03
2018,12,26,12,30,899.0,69.0,3.6,13.8,501.0,740.03,600.53
2018,12,26,12,45,890.5,70.0,3.7,13.85,492.0,746.32,605.72
2018,12,26,13,0,882.0,71.0,3.8,13.9,483.0,749.21,608.51
2018,12,26,13,15,873.0,70.5,3.85,13.9,467.0,746.53,607.16
2018,12,26,13,30,864.0,70.0,3.9,13.9,451.0,746.57,608.0
2018,12,26,13,45,850.5,69.0,3.95,13.85,428.0,733.49,599.07
2018,12,26,14,0,837.0,68.0,4.0,13.8,405.0,717.34,587.85
2018,12,26,14,15,818.0,66.0,3.9,13.65,376.0,693.03,569.99
2018,12,26,14,30,799.0,64.0,3.8,13.5,347.0,666.14,549.97
2018,12,26,14,45,678.5,72.0,3.7,13.3,295.5,582.89,485.27
2018,12,26,15,0,558.0,80.0,3.6,13.1,244.0,497.65,416.11
2018,12,26,15,15,495.0,73.5,3.6,13.1,204.5,435.63,364.91
2018,12,26,15,30,432.0,67.0,3.6,13.1,165.0,375.06,313.48
2018,12,26,15,45,452.5,55.5,3.55,12.45,140.0,360.42,299.49
2018,12,26,16,0,473.0,44.0,3.5,11.8,115.0,343.06,280.98
2018,12,26,16,15,339.5,35.0,3.55,11.6,77.5,246.28,193.54
2018,12,26,16,30,206.0,26.0,3.6,11.4,40.0,152.68,78.63
2018,12,26,16,45,116.5,14.5,3.65,11.15,21.0,64.67,0.0
2018,12,26,17,0,27.0,3.0,3.7,10.9,2.0,0.0,0.0
2018,12,26,17,15,13.5,1.5,3.7,10.75,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,27,7,15,65.5,5.0,3.8,7.75,5.5,0.0,0.0
2018,12,27,7,30,131.0,10.0,3.9,8.2,11.0,9.53,0.0
2018,12,27,7,45,303.5,18.0,4.0,8.7,40.5,16.02,0.0
2018,12,27,8,0,476.0,26.0,4.1,9.2,70.0,27.89,12.57
2018,12,27,8,15,561.0,30.5,4.2,9.65,108.5,66.15,30.23
2018,12,27,8,30,646.0,35.0,4.3,10.1,147.0,113.56,62.49
2018,12,27,8,45,697.5,38.5,4.45,10.55,187.0,162.76,103.34
2018,12,27,9,0,749.0,42.0,4.6,11.0,227.0,217.06,151.77
2018,12,27,9,15,779.5,45.5,4.8,11.4,264.5,268.97,200.31
2018,12,27,9,30,810.0,49.0,5.0,11.8,302.0,322.59,250.3
2018,12,27,9,45,829.0,52.0,5.2,12.2,335.0,372.73,297.0
2018,12,27,10,0,848.0,55.0,5.4,12.6,368.0,422.86,342.7
2018,12,27,10,15,864.5,56.5,5.5,12.85,395.5,469.89,384.92
2018,12,27,10,30,881.0,58.0,5.6,13.1,423.0,516.1,425.47
2018,12,27,10,45,893.0,58.5,5.7,13.35,444.5,557.64,461.39
2018,12,27,11,0,905.0,59.0,5.8,13.6,466.0,597.48,495.19
2018,12,27,11,15,913.5,59.0,5.8,13.75,480.5,632.65,524.58
2018,12,27,11,30,922.0,59.0,5.8,13.9,495.0,665.45,551.56
2018,12,27,11,45,926.0,59.0,5.85,14.0,501.5,692.67,573.42
2018,12,27,12,0,930.0,59.0,5.9,14.1,508.0,716.93,592.05
2018,12,27,12,15,929.5,59.5,5.9,14.15,507.5,735.54,606.28
2018,12,27,12,30,929.0,60.0,5.9,14.2,507.0,750.83,618.04
2018,12,27,12,45,925.0,60.0,5.9,14.25,499.0,759.56,624.84
2018,12,27,13,0,921.0,60.0,5.9,14.3,491.0,764.82,629.12
2018,12,27,13,15,915.0,59.5,5.9,14.3,475.5,764.52,629.36
2018,12,27,13,30,909.0,59.0,5.9,14.3,460.0,760.79,627.09
2018,12,27,13,45,898.0,58.0,5.9,14.25,437.5,749.34,619.04
2018,12,27,14,0,887.0,57.0,5.9,14.2,415.0,734.69,608.55
2018,12,27,14,15,870.5,55.5,5.85,14.05,386.0,712.35,592.03
2018,12,27,14,30,854.0,54.0,5.8,13.9,357.0,687.31,573.22
2018,12,27,14,45,830.0,51.5,5.7,13.8,322.5,653.26,546.66
2018,12,27,15,0,806.0,49.0,5.6,13.7,288.0,617.34,518.09
2018,12,27,15,15,769.5,46.0,5.6,13.7,249.5,576.37,484.18
2018,12,27,15,30,733.0,43.0,5.6,13.7,211.0,529.11,443.15
2018,12,27,15,45,674.5,39.5,5.3,13.0,170.5,467.98,389.73
2018,12,27,16,0,616.0,36.0,5.0,12.3,130.0,408.31,335.41
2018,12,27,16,15,516.5,30.0,4.9,11.95,92.0,326.65,258.56
2018,12,27,16,30,417.0,24.0,4.8,11.6,54.0,245.09,136.96
2018,12,27,16,45,228.0,14.0,4.7,11.2,28.5,113.24,0.0
2018,12,27,17,0,39.0,4.0,4.6,10.8,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,4.6,10.7,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,4.25,8.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,4.25,8.15,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.25,7.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.15,7.25,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.1,7.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.1,7.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,4.1,6.85,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,4.05,6.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.95,6.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,12,28,7,15,40.5,4.0,3.9,7.0,4.5,0.0,0.0
2018,12,28,7,30,81.0,8.0,3.9,7.3,9.0,7.63,0.0
2018,12,28,7,45,172.0,20.0,3.9,7.6,32.5,16.63,0.0
2018,12,28,8,0,263.0,32.0,3.9,7.9,56.0,29.19,17.99
2018,12,28,8,15,448.5,34.5,4.0,8.3,101.0,60.45,29.74
2018,12,28,8,30,634.0,37.0,4.1,8.7,146.0,113.1,63.0
2018,12,28,8,45,697.0,39.0,4.2,9.05,187.0,162.15,103.31
2018,12,28,9,0,760.0,41.0,4.3,9.4,228.0,217.51,152.41
2018,12,28,9,15,786.0,44.0,4.35,9.75,264.0,268.2,200.32
2018,12,28,9,30,812.0,47.0,4.4,10.1,300.0,320.14,249.21
2018,12,28,9,45,809.5,53.5,4.4,10.5,328.5,366.04,292.68
2018,12,28,10,0,807.0,60.0,4.4,10.9,357.0,411.04,334.06
2018,12,28,10,15,853.5,55.5,4.35,11.2,390.5,462.84,379.59
